Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,7,45,134.0,20.0,1.3,5.5,33.5,15.72,1.41
2017,1,1,8,0,268.0,40.0,1.3,6.0,67.0,31.32,21.42
2017,1,1,8,15,363.0,50.5,1.3,6.0,106.0,57.6,34.22
2017,1,1,8,30,458.0,61.0,1.3,6.0,145.0,103.34,64.22
2017,1,1,8,45,521.5,67.5,1.35,6.5,185.5,149.35,100.41
2017,1,1,9,0,585.0,74.0,1.4,7.0,226.0,202.42,145.85
2017,1,1,9,15,360.0,107.5,1.45,7.0,205.5,205.37,160.18
2017,1,1,9,30,135.0,141.0,1.5,7.0,185.0,178.03,145.25
2017,1,1,9,45,150.5,152.5,1.55,7.5,206.0,204.32,168.06
2017,1,1,10,0,166.0,164.0,1.6,8.0,227.0,232.13,191.76
2017,1,1,10,15,209.0,173.0,1.7,8.0,258.5,272.14,225.74
2017,1,1,10,30,252.0,182.0,1.8,8.0,290.0,323.63,268.9
2017,1,1,10,45,137.0,180.0,1.9,8.0,239.0,260.93,217.14
2017,1,1,11,0,22.0,178.0,2.0,8.0,188.0,178.45,147.22
2017,1,1,11,15,196.5,186.0,2.05,8.0,281.5,321.06,268.98
2017,1,1,11,30,371.0,194.0,2.1,8.0,375.0,470.57,391.72
2017,1,1,11,45,603.5,147.0,2.15,8.5,445.5,619.84,511.0
2017,1,1,12,0,836.0,100.0,2.2,9.0,516.0,759.83,617.76
2017,1,1,12,15,836.0,99.5,2.2,9.0,515.5,782.63,633.26
2017,1,1,12,30,836.0,99.0,2.2,9.0,515.0,802.31,647.65
2017,1,1,12,45,832.5,98.5,2.25,9.0,506.5,815.92,658.13
2017,1,1,13,0,829.0,98.0,2.3,9.0,498.0,826.14,666.33
2017,1,1,13,15,820.0,96.5,2.25,9.0,481.5,827.2,667.15
2017,1,1,13,30,811.0,95.0,2.2,9.0,465.0,824.75,665.63
2017,1,1,13,45,602.0,124.5,2.2,9.0,392.0,691.67,567.21
2017,1,1,14,0,393.0,154.0,2.2,9.0,319.0,545.24,453.04
2017,1,1,14,15,576.0,117.5,2.15,8.5,340.0,660.35,548.06
2017,1,1,14,30,759.0,81.0,2.1,8.0,361.0,765.44,628.48
2017,1,1,14,45,737.0,76.0,2.1,8.0,326.0,732.55,603.41
2017,1,1,15,0,715.0,71.0,2.1,8.0,291.0,697.39,577.4
2017,1,1,15,15,672.0,66.5,2.0,7.5,251.5,644.49,537.19
2017,1,1,15,30,629.0,62.0,1.9,7.0,212.0,590.87,495.07
2017,1,1,15,45,572.0,54.5,1.8,6.5,171.5,523.1,439.84
2017,1,1,16,0,515.0,47.0,1.7,6.0,131.0,456.62,383.04
2017,1,1,16,15,405.5,38.0,1.6,5.5,91.5,355.59,293.66
2017,1,1,16,30,296.0,29.0,1.5,5.0,52.0,258.23,186.93
2017,1,1,16,45,148.0,14.5,1.45,4.5,26.0,100.26,0.0
2017,1,1,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,7,45,30.0,19.5,0.85,4.5,23.0,16.55,1.67
2017,1,2,8,0,60.0,39.0,0.8,5.0,46.0,31.72,21.87
2017,1,2,8,15,99.0,57.5,0.8,5.0,73.5,51.99,36.73
2017,1,2,8,30,138.0,76.0,0.8,5.0,101.0,79.66,57.96
2017,1,2,8,45,165.0,92.5,0.8,5.5,130.0,110.05,83.05
2017,1,2,9,0,192.0,109.0,0.8,6.0,159.0,143.22,111.37
2017,1,2,9,15,210.0,124.5,0.85,6.0,186.5,176.21,140.49
2017,1,2,9,30,228.0,140.0,0.9,6.0,214.0,211.24,171.35
2017,1,2,9,45,263.0,146.0,1.0,6.0,240.0,245.44,201.18
2017,1,2,10,0,298.0,152.0,1.1,6.0,266.0,282.79,233.6
2017,1,2,10,15,288.5,165.0,1.15,6.0,282.5,308.72,256.34
2017,1,2,10,30,279.0,178.0,1.2,6.0,299.0,333.41,277.55
2017,1,2,10,45,349.5,175.5,1.3,6.5,333.5,386.46,321.58
2017,1,2,11,0,420.0,173.0,1.4,7.0,368.0,454.47,376.65
2017,1,2,11,15,228.5,186.0,1.4,7.0,293.0,352.24,292.92
2017,1,2,11,30,37.0,199.0,1.4,7.0,218.0,223.22,184.46
2017,1,2,11,45,35.5,202.5,1.45,7.0,220.5,228.6,189.46
2017,1,2,12,0,34.0,206.0,1.5,7.0,223.0,234.01,193.91
2017,1,2,12,15,17.0,149.0,1.5,7.0,157.5,150.71,124.14
2017,1,2,12,30,0.0,92.0,1.5,7.0,92.0,81.84,65.26
2017,1,2,12,45,0.0,82.5,1.5,7.0,82.5,73.03,57.82
2017,1,2,13,0,0.0,73.0,1.5,7.0,73.0,64.57,50.58
2017,1,2,13,15,0.0,87.5,1.5,7.0,87.5,77.77,62.03
2017,1,2,13,30,0.0,102.0,1.5,7.0,102.0,92.2,74.49
2017,1,2,13,45,0.0,108.5,1.5,7.0,108.5,99.25,80.62
2017,1,2,14,0,0.0,115.0,1.5,7.0,115.0,106.83,87.25
2017,1,2,14,15,1.0,122.0,1.45,7.0,122.5,116.61,95.79
2017,1,2,14,30,2.0,129.0,1.4,7.0,130.0,127.62,105.37
2017,1,2,14,45,1.0,117.0,1.35,7.0,117.5,115.33,94.92
2017,1,2,15,0,0.0,105.0,1.3,7.0,105.0,103.16,84.51
2017,1,2,15,15,0.0,90.5,1.2,6.5,90.5,88.77,72.22
2017,1,2,15,30,0.0,76.0,1.1,6.0,76.0,74.32,59.68
2017,1,2,15,45,0.0,61.0,1.05,6.0,61.0,59.09,46.16
2017,1,2,16,0,0.0,46.0,1.0,6.0,46.0,43.6,32.29
2017,1,2,16,15,0.0,32.0,1.0,5.5,32.0,29.0,19.15
2017,1,2,16,30,0.0,18.0,1.0,5.0,18.0,15.85,6.48
2017,1,2,16,45,0.0,9.0,1.05,5.0,9.0,8.19,0.0
2017,1,2,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,3,7,45,123.5,17.0,1.95,6.0,29.5,13.33,0.11
2017,1,3,8,0,247.0,34.0,2.0,6.0,59.0,26.54,17.26
2017,1,3,8,15,303.0,46.5,2.05,6.5,92.0,50.54,30.13
2017,1,3,8,30,359.0,59.0,2.1,7.0,125.0,88.13,55.37
2017,1,3,8,45,394.0,70.5,2.15,7.5,159.0,128.09,87.71
2017,1,3,9,0,429.0,82.0,2.2,8.0,193.0,171.95,125.93
2017,1,3,9,15,448.0,93.0,2.25,8.0,224.5,214.71,165.13
2017,1,3,9,30,467.0,104.0,2.3,8.0,256.0,259.18,205.86
2017,1,3,9,45,482.0,112.0,2.35,8.5,283.0,300.74,243.38
2017,1,3,10,0,497.0,120.0,2.4,9.0,310.0,343.1,280.76
2017,1,3,10,15,314.5,155.0,2.45,9.0,278.0,310.69,256.98
2017,1,3,10,30,132.0,190.0,2.5,9.0,246.0,260.13,215.69
2017,1,3,10,45,236.5,189.0,2.6,9.5,297.0,335.53,278.82
2017,1,3,11,0,341.0,188.0,2.7,10.0,348.0,411.55,341.4
2017,1,3,11,15,266.5,204.5,2.75,10.0,331.5,396.94,328.84
2017,1,3,11,30,192.0,221.0,2.8,10.0,315.0,365.25,302.49
2017,1,3,11,45,105.0,204.5,2.85,10.5,256.0,292.58,241.75
2017,1,3,12,0,18.0,188.0,2.9,11.0,197.0,190.5,155.54
2017,1,3,12,15,31.0,198.0,2.9,11.0,214.0,224.86,184.58
2017,1,3,12,30,44.0,208.0,2.9,11.0,231.0,249.39,205.11
2017,1,3,12,45,22.0,111.0,2.9,11.0,122.5,125.06,101.58
2017,1,3,13,0,0.0,14.0,2.9,11.0,14.0,12.33,4.98
2017,1,3,13,15,0.0,46.5,2.85,11.0,46.5,41.05,29.74
2017,1,3,13,30,0.0,79.0,2.8,11.0,79.0,69.9,54.47
2017,1,3,13,45,3.0,113.5,2.8,11.0,115.0,106.89,86.11
2017,1,3,14,0,6.0,148.0,2.8,11.0,151.0,148.18,121.16
2017,1,3,14,15,3.0,121.0,2.75,11.0,122.5,117.05,94.88
2017,1,3,14,30,0.0,94.0,2.7,11.0,94.0,86.42,68.88
2017,1,3,14,45,0.0,84.5,2.7,11.0,84.5,77.35,61.24
2017,1,3,15,0,0.0,75.0,2.7,11.0,75.0,68.3,53.53
2017,1,3,15,15,0.0,65.0,2.7,10.5,65.0,58.71,45.37
2017,1,3,15,30,0.0,55.0,2.7,10.0,55.0,49.12,37.08
2017,1,3,15,45,0.0,44.5,2.7,10.0,44.5,39.28,28.39
2017,1,3,16,0,0.0,34.0,2.7,10.0,34.0,29.98,20.11
2017,1,3,16,15,0.0,24.0,2.7,10.0,24.0,21.13,12.16
2017,1,3,16,30,0.0,14.0,2.7,10.0,14.0,12.31,3.74
2017,1,3,16,45,0.0,7.0,2.75,10.0,7.0,6.14,0.0
2017,1,3,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,8.5,1.65,11.0,8.5,7.46,0.0
2017,1,4,8,0,0.0,17.0,1.6,11.0,17.0,14.95,7.05
2017,1,4,8,15,0.0,26.5,1.65,11.0,26.5,23.34,14.17
2017,1,4,8,30,0.0,36.0,1.7,11.0,36.0,31.74,21.68
2017,1,4,8,45,0.0,46.0,1.8,11.5,46.0,40.6,29.46
2017,1,4,9,0,0.0,56.0,1.9,12.0,56.0,49.46,37.14
2017,1,4,9,15,0.0,65.5,1.9,12.0,65.5,57.9,44.43
2017,1,4,9,30,0.0,75.0,1.9,12.0,75.0,66.42,51.71
2017,1,4,9,45,0.0,83.5,1.95,12.0,83.5,74.11,58.21
2017,1,4,10,0,0.0,92.0,2.0,12.0,92.0,81.87,64.72
2017,1,4,10,15,0.0,82.0,1.95,12.0,82.0,72.69,56.79
2017,1,4,10,30,0.0,72.0,1.9,12.0,72.0,63.67,49.03
2017,1,4,10,45,0.0,62.0,1.9,12.0,62.0,54.79,41.4
2017,1,4,11,0,0.0,52.0,1.9,12.0,52.0,45.92,33.79
2017,1,4,11,15,0.0,33.5,1.85,12.0,33.5,29.55,19.75
2017,1,4,11,30,0.0,15.0,1.8,12.0,15.0,13.22,5.72
2017,1,4,11,45,0.0,55.5,1.75,12.0,55.5,49.04,36.39
2017,1,4,12,0,0.0,96.0,1.7,12.0,96.0,85.53,67.26
2017,1,4,12,15,0.0,108.0,1.6,12.0,108.0,97.02,76.85
2017,1,4,12,30,0.0,120.0,1.5,12.0,120.0,108.83,86.74
2017,1,4,12,45,13.0,155.5,1.45,12.0,162.0,155.72,126.25
2017,1,4,13,0,26.0,191.0,1.4,12.0,204.0,205.8,167.78
2017,1,4,13,15,30.0,188.5,1.3,11.5,203.0,222.71,181.93
2017,1,4,13,30,34.0,186.0,1.2,11.0,202.0,225.97,185.12
2017,1,4,13,45,17.0,131.0,1.2,11.0,139.0,137.16,111.57
2017,1,4,14,0,0.0,76.0,1.2,11.0,76.0,67.23,52.2
2017,1,4,14,15,0.0,49.0,1.15,10.5,49.0,43.24,31.88
2017,1,4,14,30,0.0,22.0,1.1,10.0,22.0,19.37,11.27
2017,1,4,14,45,0.0,19.5,1.05,10.0,19.5,17.16,9.38
2017,1,4,15,0,0.0,17.0,1.0,10.0,17.0,14.95,7.46
2017,1,4,15,15,0.0,15.0,0.9,9.5,15.0,13.18,5.93
2017,1,4,15,30,0.0,13.0,0.8,9.0,13.0,11.42,4.39
2017,1,4,15,45,0.0,10.5,0.7,9.0,10.5,9.22,2.42
2017,1,4,16,0,0.0,8.0,0.6,9.0,8.0,7.02,0.44
2017,1,4,16,15,0.0,5.5,0.55,9.0,5.5,4.82,0.0
2017,1,4,16,30,0.0,3.0,0.5,9.0,3.0,2.63,0.0
2017,1,4,16,45,0.0,1.5,0.45,9.0,1.5,1.31,0.0
2017,1,4,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,7,45,203.5,15.0,1.3,5.5,35.5,11.84,0.0
2017,1,5,8,0,407.0,30.0,1.4,6.0,71.0,24.38,15.43
2017,1,5,8,15,495.0,37.0,1.45,6.0,111.5,49.6,25.22
2017,1,5,8,30,583.0,44.0,1.5,6.0,152.0,98.57,55.18
2017,1,5,8,45,645.0,48.0,1.55,6.5,194.0,148.61,94.17
2017,1,5,9,0,707.0,52.0,1.6,7.0,236.0,205.33,143.22
2017,1,5,9,15,742.5,55.5,1.6,7.0,274.5,260.68,194.31
2017,1,5,9,30,778.0,59.0,1.6,7.0,313.0,318.96,248.04
2017,1,5,9,45,806.0,60.5,1.65,7.5,348.5,374.91,298.88
2017,1,5,10,0,834.0,62.0,1.7,8.0,384.0,432.23,349.52
2017,1,5,10,15,851.5,64.0,1.7,8.0,413.0,486.09,396.51
2017,1,5,10,30,869.0,66.0,1.7,8.0,442.0,537.31,440.12
2017,1,5,10,45,883.0,66.5,1.7,8.0,465.0,585.99,480.54
2017,1,5,11,0,897.0,67.0,1.7,8.0,488.0,633.44,518.94
2017,1,5,11,15,905.0,68.0,1.7,8.0,503.5,676.05,552.71
2017,1,5,11,30,913.0,69.0,1.7,8.0,519.0,716.48,583.39
2017,1,5,11,45,919.0,68.5,1.75,8.5,527.0,751.31,607.87
2017,1,5,12,0,925.0,68.0,1.8,9.0,535.0,783.39,630.22
2017,1,5,12,15,926.5,68.0,1.8,9.0,535.0,809.67,648.97
2017,1,5,12,30,928.0,68.0,1.8,9.0,535.0,832.7,665.44
2017,1,5,12,45,929.0,66.5,1.8,9.0,528.0,850.06,677.93
2017,1,5,13,0,930.0,65.0,1.8,9.0,521.0,863.92,688.09
2017,1,5,13,15,924.0,64.5,1.8,8.5,505.5,869.61,693.83
2017,1,5,13,30,918.0,64.0,1.8,8.0,490.0,871.63,697.2
2017,1,5,13,45,908.0,62.5,1.8,8.0,467.0,865.29,693.48
2017,1,5,14,0,898.0,61.0,1.8,8.0,444.0,855.37,687.38
2017,1,5,14,15,882.0,59.5,1.75,7.5,414.5,836.95,675.81
2017,1,5,14,30,866.0,58.0,1.7,7.0,385.0,815.36,661.91
2017,1,5,14,45,845.5,55.5,1.7,7.0,350.0,785.73,641.19
2017,1,5,15,0,825.0,53.0,1.7,7.0,315.0,761.26,623.91
2017,1,5,15,15,791.0,50.0,1.6,6.5,275.5,715.04,589.63
2017,1,5,15,30,757.0,47.0,1.5,6.0,236.0,667.35,553.13
2017,1,5,15,45,701.0,43.0,1.4,5.5,193.0,601.02,500.41
2017,1,5,16,0,645.0,39.0,1.3,5.0,150.0,535.28,445.7
2017,1,5,16,15,555.0,32.0,1.25,4.5,108.5,444.5,367.84
2017,1,5,16,30,465.0,25.0,1.2,4.0,67.0,358.56,277.37
2017,1,5,16,45,232.5,12.5,1.2,3.5,33.5,173.36,0.0
2017,1,5,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,7,45,224.5,15.0,0.9,0.5,38.0,11.86,0.0
2017,1,6,8,0,449.0,30.0,0.8,1.0,76.0,24.45,15.9
2017,1,6,8,15,535.0,37.5,0.8,1.5,117.5,52.95,28.06
2017,1,6,8,30,621.0,45.0,0.8,2.0,159.0,102.35,57.78
2017,1,6,8,45,670.0,50.0,0.8,2.5,200.5,153.55,98.44
2017,1,6,9,0,719.0,55.0,0.8,3.0,242.0,209.94,148.05
2017,1,6,9,15,753.0,58.5,0.75,3.5,281.0,265.65,199.23
2017,1,6,9,30,787.0,62.0,0.7,4.0,320.0,324.12,252.47
2017,1,6,9,45,700.0,80.0,0.7,5.0,327.0,353.6,282.67
2017,1,6,10,0,613.0,98.0,0.7,6.0,334.0,373.5,302.86
2017,1,6,10,15,626.5,102.5,0.7,6.0,359.5,418.18,341.6
2017,1,6,10,30,640.0,107.0,0.7,6.0,385.0,462.77,378.97
2017,1,6,10,45,572.5,131.5,0.7,6.5,389.5,480.91,393.49
2017,1,6,11,0,505.0,156.0,0.7,7.0,394.0,487.86,398.65
2017,1,6,11,15,699.0,115.0,0.7,7.0,455.0,599.89,487.26
2017,1,6,11,30,893.0,74.0,0.7,7.0,516.0,708.44,569.47
2017,1,6,11,45,900.0,72.5,0.75,7.5,523.0,742.37,591.87
2017,1,6,12,0,907.0,71.0,0.8,8.0,530.0,773.64,613.28
2017,1,6,12,15,905.0,71.0,0.75,8.0,529.0,796.9,628.48
2017,1,6,12,30,903.0,71.0,0.7,8.0,528.0,816.82,641.38
2017,1,6,12,45,887.0,74.0,0.7,8.5,517.0,825.61,646.31
2017,1,6,13,0,871.0,77.0,0.7,9.0,506.0,838.27,654.23
2017,1,6,13,15,730.0,105.0,0.65,9.0,457.0,769.41,605.4
2017,1,6,13,30,589.0,133.0,0.6,9.0,408.0,689.12,548.71
2017,1,6,13,45,544.5,136.0,0.6,9.0,380.5,652.07,523.46
2017,1,6,14,0,500.0,139.0,0.6,9.0,353.0,619.84,500.27
2017,1,6,14,15,360.0,149.0,0.55,8.5,297.5,496.15,406.19
2017,1,6,14,30,220.0,159.0,0.5,8.0,242.0,392.68,324.51
2017,1,6,14,45,204.0,147.0,0.5,8.0,218.5,349.18,291.43
2017,1,6,15,0,188.0,135.0,0.5,8.0,195.0,321.56,269.56
2017,1,6,15,15,178.0,118.5,0.55,7.5,169.5,292.03,246.39
2017,1,6,15,30,168.0,102.0,0.6,7.0,144.0,262.22,222.19
2017,1,6,15,45,149.0,85.0,0.65,7.0,117.0,224.76,190.15
2017,1,6,16,0,130.0,68.0,0.7,7.0,90.0,200.71,168.22
2017,1,6,16,15,100.5,50.5,0.75,6.5,64.5,142.87,117.37
2017,1,6,16,30,71.0,33.0,0.8,6.0,39.0,98.52,74.49
2017,1,6,16,45,35.5,16.5,0.85,6.0,19.5,44.86,0.0
2017,1,6,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,15.0,3.3,10.5,15.0,13.21,0.07
2017,1,7,8,0,0.0,30.0,3.3,11.0,30.0,26.07,16.47
2017,1,7,8,15,1.5,47.5,3.25,11.0,48.0,40.86,28.92
2017,1,7,8,30,3.0,65.0,3.2,11.0,66.0,56.47,42.68
2017,1,7,8,45,12.0,81.5,3.2,11.5,85.0,72.93,56.61
2017,1,7,9,0,21.0,98.0,3.2,12.0,104.0,90.66,71.54
2017,1,7,9,15,26.0,113.0,3.05,12.0,121.5,109.05,87.25
2017,1,7,9,30,31.0,128.0,2.9,12.0,139.0,127.09,102.6
2017,1,7,9,45,34.5,141.5,2.8,12.5,154.5,143.93,116.64
2017,1,7,10,0,38.0,155.0,2.7,13.0,170.0,161.34,130.99
2017,1,7,10,15,19.0,101.0,2.55,13.0,108.5,102.31,81.59
2017,1,7,10,30,0.0,47.0,2.4,13.0,47.0,41.48,29.91
2017,1,7,10,45,8.0,111.0,2.25,13.0,115.0,104.04,82.99
2017,1,7,11,0,16.0,175.0,2.1,13.0,183.0,171.21,138.79
2017,1,7,11,15,26.0,188.0,2.0,13.0,201.0,191.81,155.65
2017,1,7,11,30,36.0,201.0,1.9,13.0,219.0,223.82,181.83
2017,1,7,11,45,23.0,190.5,1.85,13.0,202.5,195.06,157.93
2017,1,7,12,0,10.0,180.0,1.8,13.0,186.0,175.76,141.79
2017,1,7,12,15,5.0,149.5,1.75,13.0,152.5,141.58,113.57
2017,1,7,12,30,0.0,119.0,1.7,13.0,119.0,107.74,85.39
2017,1,7,12,45,8.5,152.0,1.7,13.0,156.0,148.17,119.38
2017,1,7,13,0,17.0,185.0,1.7,13.0,193.0,191.23,155.05
2017,1,7,13,15,12.0,174.0,1.6,13.0,180.0,176.52,142.78
2017,1,7,13,30,7.0,163.0,1.5,13.0,167.0,161.69,130.56
2017,1,7,13,45,19.0,167.0,1.45,13.0,176.0,178.12,144.78
2017,1,7,14,0,31.0,171.0,1.4,13.0,185.0,210.08,171.56
2017,1,7,14,15,65.5,167.0,1.25,12.5,193.5,237.97,196.0
2017,1,7,14,30,100.0,163.0,1.1,12.0,202.0,265.9,220.26
2017,1,7,14,45,98.5,148.5,1.0,12.0,184.0,263.74,218.41
2017,1,7,15,0,97.0,134.0,0.9,12.0,166.0,245.96,204.01
2017,1,7,15,15,90.0,118.0,0.8,11.5,144.5,221.3,183.99
2017,1,7,15,30,83.0,102.0,0.7,11.0,123.0,196.58,163.5
2017,1,7,15,45,73.5,84.5,0.6,11.0,100.5,167.55,138.57
2017,1,7,16,0,64.0,67.0,0.5,11.0,78.0,138.46,113.09
2017,1,7,16,15,44.0,49.5,0.55,10.5,56.5,90.67,71.6
2017,1,7,16,30,24.0,32.0,0.6,10.0,35.0,54.68,38.62
2017,1,7,16,45,12.0,16.0,0.65,10.0,17.5,23.4,0.0
2017,1,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.5,3.05,13.0,1.5,1.31,0.0
2017,1,8,8,0,0.0,3.0,3.1,13.0,3.0,2.63,0.0
2017,1,8,8,15,0.0,4.5,3.1,13.0,4.5,3.94,0.0
2017,1,8,8,30,0.0,6.0,3.1,13.0,6.0,5.26,0.0
2017,1,8,8,45,0.0,8.0,3.15,13.5,8.0,7.02,0.38
2017,1,8,9,0,0.0,10.0,3.2,14.0,10.0,8.78,1.91
2017,1,8,9,15,0.0,11.5,3.3,14.0,11.5,10.1,3.06
2017,1,8,9,30,0.0,13.0,3.4,14.0,13.0,11.43,4.2
2017,1,8,9,45,0.0,14.5,3.5,14.0,14.5,12.75,5.33
2017,1,8,10,0,0.0,16.0,3.6,14.0,16.0,14.08,6.45
2017,1,8,10,15,0.0,16.0,3.6,14.0,16.0,14.08,6.43
2017,1,8,10,30,0.0,16.0,3.6,14.0,16.0,14.09,6.42
2017,1,8,10,45,0.0,12.5,3.65,14.0,12.5,11.01,3.76
2017,1,8,11,0,0.0,9.0,3.7,14.0,9.0,7.92,1.12
2017,1,8,11,15,0.0,9.5,3.7,14.0,9.5,8.37,1.49
2017,1,8,11,30,0.0,10.0,3.7,14.0,10.0,8.81,1.86
2017,1,8,11,45,0.0,19.0,3.7,14.0,19.0,16.75,8.62
2017,1,8,12,0,0.0,28.0,3.7,14.0,28.0,24.7,15.38
2017,1,8,12,15,0.0,26.0,3.65,14.0,26.0,22.93,13.88
2017,1,8,12,30,0.0,24.0,3.6,14.0,24.0,21.16,12.38
2017,1,8,12,45,0.0,22.0,3.55,14.0,22.0,19.4,10.88
2017,1,8,13,0,0.0,20.0,3.5,14.0,20.0,17.63,9.38
2017,1,8,13,15,0.0,25.0,3.4,13.5,25.0,22.04,13.19
2017,1,8,13,30,0.0,30.0,3.3,13.0,30.0,26.45,17.02
2017,1,8,13,45,0.0,20.0,3.2,13.0,20.0,17.62,9.48
2017,1,8,14,0,0.0,10.0,3.1,13.0,10.0,8.8,1.92
2017,1,8,14,15,0.0,8.0,3.0,13.0,8.0,7.04,0.41
2017,1,8,14,30,0.0,6.0,2.9,13.0,6.0,5.27,0.0
2017,1,8,14,45,0.0,5.5,2.8,13.0,5.5,4.83,0.0
2017,1,8,15,0,0.0,5.0,2.7,13.0,5.0,4.39,0.0
2017,1,8,15,15,0.0,4.5,2.55,13.0,4.5,3.95,0.0
2017,1,8,15,30,0.0,4.0,2.4,13.0,4.0,3.51,0.0
2017,1,8,15,45,0.0,3.0,2.3,13.0,3.0,2.63,0.0
2017,1,8,16,0,0.0,2.0,2.2,13.0,2.0,1.75,0.0
2017,1,8,16,15,0.0,1.5,2.15,13.0,1.5,1.31,0.0
2017,1,8,16,30,0.0,1.0,2.1,13.0,1.0,0.88,0.0
2017,1,8,16,45,0.0,0.5,2.1,13.0,0.5,0.44,0.0
2017,1,8,17,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,7,45,56.5,18.5,1.25,10.5,24.5,15.22,1.32
2017,1,9,8,0,113.0,37.0,1.3,11.0,49.0,29.57,19.53
2017,1,9,8,15,145.5,54.0,1.25,11.0,77.0,48.92,32.75
2017,1,9,8,30,178.0,71.0,1.2,11.0,105.0,77.77,53.59
2017,1,9,8,45,196.0,88.0,1.2,11.0,133.0,108.61,78.77
2017,1,9,9,0,214.0,105.0,1.2,11.0,161.0,141.8,107.22
2017,1,9,9,15,224.5,120.5,1.2,11.0,187.5,173.85,135.48
2017,1,9,9,30,235.0,136.0,1.2,11.0,214.0,207.11,164.71
2017,1,9,9,45,254.5,147.0,1.2,11.0,239.5,240.55,193.65
2017,1,9,10,0,274.0,158.0,1.2,11.0,265.0,275.79,223.74
2017,1,9,10,15,165.0,171.0,1.2,11.0,237.0,246.74,201.48
2017,1,9,10,30,56.0,184.0,1.2,11.0,209.0,205.4,167.68
2017,1,9,10,45,51.0,190.5,1.25,11.0,214.0,212.93,174.04
2017,1,9,11,0,46.0,197.0,1.3,11.0,219.0,220.03,179.76
2017,1,9,11,15,210.0,198.5,1.3,11.0,303.0,341.72,280.97
2017,1,9,11,30,374.0,200.0,1.3,11.0,387.0,477.52,389.44
2017,1,9,11,45,187.0,162.5,1.3,11.0,256.0,316.02,259.58
2017,1,9,12,0,0.0,125.0,1.3,11.0,125.0,113.15,90.09
2017,1,9,12,15,3.0,149.5,1.3,11.0,151.0,139.89,112.94
2017,1,9,12,30,6.0,174.0,1.3,11.0,177.0,167.91,136.18
2017,1,9,12,45,13.5,182.5,1.35,11.0,189.5,183.97,149.69
2017,1,9,13,0,21.0,191.0,1.4,11.0,202.0,200.78,163.85
2017,1,9,13,15,10.5,154.5,1.4,11.0,160.0,154.0,125.02
2017,1,9,13,30,0.0,118.0,1.4,11.0,118.0,107.95,86.39
2017,1,9,13,45,0.0,106.0,1.45,11.0,106.0,96.29,76.77
2017,1,9,14,0,0.0,94.0,1.5,11.0,94.0,84.66,67.05
2017,1,9,14,15,0.0,78.5,1.45,11.0,78.5,69.61,54.35
2017,1,9,14,30,0.0,63.0,1.4,11.0,63.0,55.66,42.52
2017,1,9,14,45,0.0,57.0,1.4,11.0,57.0,50.33,38.02
2017,1,9,15,0,0.0,51.0,1.4,11.0,51.0,45.01,33.47
2017,1,9,15,15,0.0,44.5,1.4,10.5,44.5,39.25,28.57
2017,1,9,15,30,0.0,38.0,1.4,10.0,38.0,33.49,23.6
2017,1,9,15,45,0.0,31.0,1.4,10.0,31.0,27.3,18.13
2017,1,9,16,0,0.0,24.0,1.4,10.0,24.0,21.12,12.62
2017,1,9,16,15,0.0,17.5,1.35,10.0,17.5,15.38,7.47
2017,1,9,16,30,0.0,11.0,1.3,10.0,11.0,9.66,2.23
2017,1,9,16,45,0.0,5.5,1.3,10.0,5.5,4.82,0.0
2017,1,9,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,7,45,11.0,18.0,1.85,10.0,19.0,15.82,1.87
2017,1,10,8,0,22.0,36.0,1.9,10.0,38.0,30.32,20.27
2017,1,10,8,15,38.0,53.5,1.9,10.0,59.5,46.14,32.82
2017,1,10,8,30,54.0,71.0,1.9,10.0,81.0,65.85,48.8
2017,1,10,8,45,64.0,88.5,1.9,10.5,103.0,86.97,66.5
2017,1,10,9,0,74.0,106.0,1.9,11.0,125.0,109.6,85.75
2017,1,10,9,15,80.5,122.0,1.95,11.0,146.0,131.38,104.67
2017,1,10,9,30,87.0,138.0,2.0,11.0,167.0,154.07,124.31
2017,1,10,9,45,107.0,153.5,2.05,11.0,193.0,186.51,151.78
2017,1,10,10,0,127.0,169.0,2.1,11.0,219.0,217.89,178.26
2017,1,10,10,15,68.0,163.5,2.1,11.0,190.5,186.53,152.75
2017,1,10,10,30,9.0,158.0,2.1,11.0,162.0,148.62,120.89
2017,1,10,10,45,4.5,155.0,2.15,11.5,157.0,143.82,116.56
2017,1,10,11,0,0.0,152.0,2.2,12.0,152.0,138.58,111.77
2017,1,10,11,15,0.0,149.5,2.2,12.0,149.5,136.36,109.81
2017,1,10,11,30,0.0,147.0,2.2,12.0,147.0,134.14,107.87
2017,1,10,11,45,0.0,145.0,2.2,12.0,145.0,132.41,106.37
2017,1,10,12,0,0.0,143.0,2.2,12.0,143.0,130.7,104.91
2017,1,10,12,15,0.0,130.0,2.2,12.0,130.0,118.17,94.45
2017,1,10,12,30,0.0,117.0,2.2,12.0,117.0,105.68,84.04
2017,1,10,12,45,0.0,115.0,2.2,12.0,115.0,103.92,82.62
2017,1,10,13,0,0.0,113.0,2.2,12.0,113.0,102.19,81.22
2017,1,10,13,15,0.0,115.5,2.2,12.0,115.5,104.95,83.62
2017,1,10,13,30,0.0,118.0,2.2,12.0,118.0,107.88,86.17
2017,1,10,13,45,0.0,124.0,2.25,12.0,124.0,114.67,91.99
2017,1,10,14,0,0.0,130.0,2.3,12.0,130.0,122.0,98.28
2017,1,10,14,15,0.0,80.0,2.35,12.0,80.0,71.05,55.33
2017,1,10,14,30,0.0,30.0,2.4,12.0,30.0,26.43,17.2
2017,1,10,14,45,0.0,27.5,2.45,12.0,27.5,24.22,15.34
2017,1,10,15,0,0.0,25.0,2.5,12.0,25.0,22.0,13.45
2017,1,10,15,15,0.0,21.5,2.55,12.0,21.5,18.91,10.78
2017,1,10,15,30,0.0,18.0,2.6,12.0,18.0,15.82,8.08
2017,1,10,15,45,0.0,15.0,2.7,12.0,15.0,13.18,5.75
2017,1,10,16,0,0.0,12.0,2.8,12.0,12.0,10.53,3.4
2017,1,10,16,15,0.0,8.5,2.85,12.0,8.5,7.46,0.66
2017,1,10,16,30,0.0,5.0,2.9,12.0,5.0,4.38,0.0
2017,1,10,16,45,0.0,2.5,2.95,12.0,2.5,2.19,0.0
2017,1,10,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,7,45,194.0,16.5,1.4,8.5,37.0,13.1,0.86
2017,1,11,8,0,388.0,33.0,1.4,9.0,74.0,27.01,17.58
2017,1,11,8,15,480.0,40.5,1.45,9.0,115.0,48.08,25.82
2017,1,11,8,30,572.0,48.0,1.5,9.0,156.0,94.86,52.5
2017,1,11,8,45,625.5,53.5,1.55,9.0,197.5,144.7,90.77
2017,1,11,9,0,679.0,59.0,1.6,9.0,239.0,200.34,138.65
2017,1,11,9,15,453.5,96.5,1.6,9.0,224.5,215.02,163.61
2017,1,11,9,30,228.0,134.0,1.6,9.0,210.0,202.35,162.22
2017,1,11,9,45,114.0,125.0,1.65,9.5,163.0,161.7,131.46
2017,1,11,10,0,0.0,116.0,1.7,10.0,116.0,103.81,83.75
2017,1,11,10,15,0.0,115.0,1.7,10.0,115.0,103.0,83.02
2017,1,11,10,30,0.0,114.0,1.7,10.0,114.0,102.13,82.15
2017,1,11,10,45,167.0,155.0,1.75,10.5,235.0,250.16,207.41
2017,1,11,11,0,334.0,196.0,1.8,11.0,356.0,413.71,339.98
2017,1,11,11,15,167.0,177.0,1.75,11.0,257.0,290.27,238.95
2017,1,11,11,30,0.0,158.0,1.7,11.0,158.0,144.87,116.73
2017,1,11,11,45,170.5,187.0,1.7,11.0,275.0,319.08,263.98
2017,1,11,12,0,341.0,216.0,1.7,11.0,392.0,500.31,408.92
2017,1,11,12,15,348.0,214.5,1.6,10.5,394.5,516.41,420.81
2017,1,11,12,30,355.0,213.0,1.5,10.0,397.0,531.55,433.15
2017,1,11,12,45,311.5,217.0,1.45,10.0,376.5,510.65,416.18
2017,1,11,13,0,268.0,221.0,1.4,10.0,356.0,487.29,397.47
2017,1,11,13,15,326.0,204.0,1.3,10.0,363.5,522.5,426.39
2017,1,11,13,30,384.0,187.0,1.2,10.0,371.0,557.06,453.98
2017,1,11,13,45,392.0,176.0,1.2,10.0,356.5,554.82,453.02
2017,1,11,14,0,400.0,165.0,1.2,10.0,342.0,567.86,463.65
2017,1,11,14,15,284.0,167.5,1.15,9.5,289.0,456.57,376.72
2017,1,11,14,30,168.0,170.0,1.1,9.0,236.0,347.27,289.07
2017,1,11,14,45,162.0,156.0,1.1,9.0,215.5,326.08,273.14
2017,1,11,15,0,156.0,142.0,1.1,9.0,195.0,304.5,255.99
2017,1,11,15,15,149.0,125.5,1.0,8.5,171.0,278.13,234.77
2017,1,11,15,30,142.0,109.0,0.9,8.0,147.0,251.45,212.81
2017,1,11,15,45,130.0,91.5,0.8,8.0,122.0,219.19,185.08
2017,1,11,16,0,118.0,74.0,0.7,8.0,97.0,186.93,156.7
2017,1,11,16,15,98.0,56.0,0.7,7.5,71.5,148.19,122.31
2017,1,11,16,30,78.0,38.0,0.7,7.0,46.0,109.38,86.21
2017,1,11,16,45,39.0,19.0,0.75,7.0,23.0,51.19,22.39
2017,1,11,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
