Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,7,45,165.0,18.5,1.65,6.0,35.5,14.84,2.1
2017,1,12,8,0,330.0,37.0,1.7,6.0,71.0,30.65,21.01
2017,1,12,8,15,419.5,46.0,1.7,6.0,111.5,50.74,29.9
2017,1,12,8,30,509.0,55.0,1.7,6.0,152.0,95.0,55.95
2017,1,12,8,45,567.0,61.5,1.7,6.0,193.5,142.8,92.85
2017,1,12,9,0,625.0,68.0,1.7,6.0,235.0,197.06,139.6
2017,1,12,9,15,663.0,73.0,1.65,6.0,273.5,250.7,188.6
2017,1,12,9,30,701.0,78.0,1.6,6.0,312.0,307.8,240.81
2017,1,12,9,45,438.5,123.5,1.55,6.0,275.5,291.15,236.42
2017,1,12,10,0,176.0,169.0,1.5,6.0,239.0,238.38,197.5
2017,1,12,10,15,96.5,167.5,1.5,6.0,206.5,203.81,169.73
2017,1,12,10,30,17.0,166.0,1.5,6.0,174.0,160.36,132.91
2017,1,12,10,45,8.5,132.5,1.5,6.5,136.5,124.44,102.15
2017,1,12,11,0,0.0,99.0,1.5,7.0,99.0,88.2,70.85
2017,1,12,11,15,0.0,102.0,1.45,7.0,102.0,91.0,73.23
2017,1,12,11,30,0.0,105.0,1.4,7.0,105.0,93.83,75.57
2017,1,12,11,45,6.0,146.5,1.4,7.0,149.5,138.1,113.3
2017,1,12,12,0,12.0,188.0,1.4,7.0,194.0,184.88,152.53
2017,1,12,12,15,12.5,187.5,1.4,7.0,194.0,185.76,153.12
2017,1,12,12,30,13.0,187.0,1.4,7.0,194.0,186.71,153.97
2017,1,12,12,45,9.5,179.5,1.4,7.0,185.0,177.06,145.87
2017,1,12,13,0,6.0,172.0,1.4,7.0,176.0,167.29,137.69
2017,1,12,13,15,3.0,141.5,1.35,7.0,143.5,133.72,109.49
2017,1,12,13,30,0.0,111.0,1.3,7.0,111.0,100.72,81.51
2017,1,12,13,45,0.0,111.5,1.3,7.0,111.5,101.66,82.5
2017,1,12,14,0,0.0,112.0,1.3,7.0,112.0,102.78,83.58
2017,1,12,14,15,0.0,84.5,1.25,7.0,84.5,75.43,60.18
2017,1,12,14,30,0.0,57.0,1.2,7.0,57.0,50.34,38.54
2017,1,12,14,45,0.0,52.5,1.2,7.0,52.5,46.34,35.14
2017,1,12,15,0,0.0,48.0,1.2,7.0,48.0,42.35,31.7
2017,1,12,15,15,340.0,54.5,1.1,6.5,146.0,373.06,322.61
2017,1,12,15,30,680.0,61.0,1.0,6.0,244.0,641.23,533.23
2017,1,12,15,45,622.0,56.0,0.95,6.0,202.0,574.04,476.53
2017,1,12,16,0,564.0,51.0,0.9,6.0,160.0,507.85,422.49
2017,1,12,16,15,478.5,43.0,0.95,5.5,119.0,420.68,349.84
2017,1,12,16,30,393.0,35.0,1.0,5.0,78.0,338.09,274.48
2017,1,12,16,45,196.5,24.0,1.05,5.0,45.5,180.6,103.2
2017,1,12,17,0,0.0,13.0,1.1,5.0,13.0,11.82,0.0
2017,1,12,17,15,0.0,6.5,1.1,5.0,6.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,7,45,239.0,15.0,1.0,3.5,40.5,11.81,0.85
2017,1,13,8,0,478.0,30.0,1.0,4.0,81.0,26.59,17.72
2017,1,13,8,15,561.5,36.5,1.0,4.0,123.5,47.98,25.29
2017,1,13,8,30,645.0,43.0,1.0,4.0,166.0,97.5,52.99
2017,1,13,8,45,701.0,47.0,1.05,4.5,209.5,150.25,93.52
2017,1,13,9,0,757.0,51.0,1.1,5.0,253.0,209.02,144.45
2017,1,13,9,15,789.0,54.0,1.1,5.5,293.0,266.11,196.98
2017,1,13,9,30,821.0,57.0,1.1,6.0,333.0,325.72,251.65
2017,1,13,9,45,848.0,57.5,1.15,7.0,369.0,382.71,302.88
2017,1,13,10,0,875.0,58.0,1.2,8.0,405.0,440.71,353.35
2017,1,13,10,15,889.5,59.5,1.2,8.5,434.5,494.67,399.43
2017,1,13,10,30,904.0,61.0,1.2,9.0,464.0,547.99,443.34
2017,1,13,10,45,914.5,62.0,1.2,9.5,486.5,597.53,482.87
2017,1,13,11,0,925.0,63.0,1.2,10.0,509.0,645.51,519.92
2017,1,13,11,15,931.0,63.5,1.2,10.0,524.5,688.15,552.92
2017,1,13,11,30,937.0,64.0,1.2,10.0,540.0,728.4,582.31
2017,1,13,11,45,940.0,64.5,1.25,10.5,548.0,763.88,606.63
2017,1,13,12,0,943.0,65.0,1.3,11.0,556.0,796.4,628.72
2017,1,13,12,15,943.0,65.0,1.3,11.0,556.5,822.85,646.99
2017,1,13,12,30,943.0,65.0,1.3,11.0,557.0,845.9,662.95
2017,1,13,12,45,940.5,64.5,1.3,11.0,549.5,862.78,674.69
2017,1,13,13,0,938.0,64.0,1.3,11.0,542.0,876.0,684.08
2017,1,13,13,15,932.0,63.5,1.3,11.0,527.0,882.56,689.02
2017,1,13,13,30,926.0,63.0,1.3,11.0,512.0,885.37,691.61
2017,1,13,13,45,916.5,62.0,1.3,11.0,489.5,880.81,689.25
2017,1,13,14,0,907.0,61.0,1.3,11.0,467.0,872.61,684.56
2017,1,13,14,15,893.0,59.5,1.25,10.5,438.0,856.34,674.83
2017,1,13,14,30,879.0,58.0,1.2,10.0,409.0,836.77,662.8
2017,1,13,14,45,858.5,55.5,1.2,10.0,374.5,807.24,643.06
2017,1,13,15,0,838.0,53.0,1.2,10.0,340.0,775.04,621.1
2017,1,13,15,15,808.0,50.5,1.15,9.5,300.0,732.89,591.7
2017,1,13,15,30,778.0,48.0,1.1,9.0,260.0,696.31,565.46
2017,1,13,15,45,732.0,44.0,1.05,8.5,217.5,636.53,520.28
2017,1,13,16,0,686.0,40.0,1.0,8.0,175.0,576.74,473.01
2017,1,13,16,15,609.0,34.5,1.0,7.0,132.0,494.17,406.24
2017,1,13,16,30,532.0,29.0,1.0,6.0,89.0,414.86,335.34
2017,1,13,16,45,386.0,20.0,1.05,5.5,53.0,287.85,179.32
2017,1,13,17,0,240.0,11.0,1.1,5.0,17.0,147.43,0.0
2017,1,13,17,15,120.0,5.5,1.1,4.5,8.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,7,45,239.0,15.0,1.05,4.0,40.5,12.79,1.67
2017,1,14,8,0,478.0,30.0,0.9,5.0,81.0,26.54,17.65
2017,1,14,8,15,562.0,36.5,0.85,5.5,124.0,47.41,24.94
2017,1,14,8,30,646.0,43.0,0.8,6.0,167.0,97.0,52.21
2017,1,14,8,45,697.5,47.5,0.8,6.5,210.5,149.64,92.39
2017,1,14,9,0,749.0,52.0,0.8,7.0,254.0,207.81,142.4
2017,1,14,9,15,781.5,55.0,0.75,7.5,294.0,264.65,193.96
2017,1,14,9,30,814.0,58.0,0.7,8.0,334.0,324.1,247.52
2017,1,14,9,45,836.5,60.5,0.7,9.0,369.5,381.56,298.15
2017,1,14,10,0,859.0,63.0,0.7,10.0,405.0,439.88,347.65
2017,1,14,10,15,874.5,65.0,0.75,10.5,434.5,493.32,392.61
2017,1,14,10,30,890.0,67.0,0.8,11.0,464.0,547.19,436.39
2017,1,14,10,45,900.0,68.0,0.85,11.5,487.0,596.03,475.01
2017,1,14,11,0,910.0,69.0,0.9,12.0,510.0,643.3,511.34
2017,1,14,11,15,916.5,70.0,0.9,12.0,526.0,686.46,544.09
2017,1,14,11,30,923.0,71.0,0.9,12.0,542.0,727.33,573.63
2017,1,14,11,45,926.0,71.0,0.9,12.0,550.0,761.98,597.37
2017,1,14,12,0,929.0,71.0,0.9,12.0,558.0,793.7,618.99
2017,1,14,12,15,929.5,71.0,0.9,12.0,558.5,820.37,637.06
2017,1,14,12,30,930.0,71.0,0.9,12.0,559.0,843.72,652.9
2017,1,14,12,45,927.5,70.5,0.9,12.0,551.5,860.55,664.36
2017,1,14,13,0,925.0,70.0,0.9,12.0,544.0,873.77,673.55
2017,1,14,13,15,919.0,69.5,0.9,12.0,529.0,880.37,678.41
2017,1,14,13,30,913.0,69.0,0.9,12.0,514.0,883.28,680.99
2017,1,14,13,45,902.5,68.0,0.95,12.0,491.5,877.98,679.06
2017,1,14,14,0,892.0,67.0,1.0,12.0,469.0,869.09,674.84
2017,1,14,14,15,877.0,65.0,1.0,11.5,440.0,851.52,665.07
2017,1,14,14,30,862.0,63.0,1.0,11.0,411.0,830.7,653.04
2017,1,14,14,45,840.5,61.0,1.0,11.0,376.0,809.53,639.45
2017,1,14,15,0,819.0,59.0,1.0,11.0,341.0,777.27,617.65
2017,1,14,15,15,787.0,56.0,0.95,10.0,301.0,732.75,587.93
2017,1,14,15,30,755.0,53.0,0.9,9.0,261.0,686.55,555.89
2017,1,14,15,45,706.5,48.5,0.9,8.5,218.5,624.64,510.02
2017,1,14,16,0,658.0,44.0,0.9,8.0,176.0,562.81,461.91
2017,1,14,16,15,579.0,38.0,0.95,7.5,132.5,478.68,393.8
2017,1,14,16,30,500.0,32.0,1.0,7.0,89.0,397.66,322.06
2017,1,14,16,45,353.5,22.0,1.05,6.5,53.5,271.43,178.85
2017,1,14,17,0,207.0,12.0,1.1,6.0,18.0,129.87,0.0
2017,1,14,17,15,103.5,6.0,1.1,5.5,9.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,7,15,59.0,5.5,0.9,2.0,6.5,0.0,0.0
2017,1,15,7,30,118.0,11.0,0.9,2.0,13.0,10.01,0.0
2017,1,15,7,45,272.0,22.0,0.95,2.5,46.0,18.11,5.21
2017,1,15,8,0,426.0,33.0,1.0,3.0,79.0,26.91,18.17
2017,1,15,8,15,512.5,41.0,0.95,3.5,121.5,47.27,26.21
2017,1,15,8,30,599.0,49.0,0.9,4.0,164.0,95.84,53.65
2017,1,15,8,45,655.0,53.5,0.9,4.5,207.5,148.61,94.17
2017,1,15,9,0,711.0,58.0,0.9,5.0,251.0,205.32,142.95
2017,1,15,9,15,746.0,61.5,0.85,5.5,291.0,261.29,193.87
2017,1,15,9,30,781.0,65.0,0.8,6.0,331.0,320.24,247.21
2017,1,15,9,45,816.0,65.0,0.8,6.5,368.5,378.27,298.93
2017,1,15,10,0,851.0,65.0,0.8,7.0,406.0,438.41,350.89
2017,1,15,10,15,867.0,67.0,0.8,7.5,435.5,493.36,397.21
2017,1,15,10,30,883.0,69.0,0.8,8.0,465.0,545.73,439.93
2017,1,15,10,45,606.5,135.0,0.8,8.5,413.5,502.51,406.68
2017,1,15,11,0,330.0,201.0,0.8,9.0,362.0,415.95,338.17
2017,1,15,11,15,625.0,136.5,0.75,9.0,453.0,574.13,464.29
2017,1,15,11,30,920.0,72.0,0.7,9.0,544.0,726.9,578.3
2017,1,15,11,45,924.5,71.5,0.65,9.5,552.5,762.09,598.98
2017,1,15,12,0,929.0,71.0,0.6,10.0,561.0,794.42,618.97
2017,1,15,12,15,929.0,71.0,0.55,10.0,561.0,820.81,635.78
2017,1,15,12,30,929.0,71.0,0.5,10.0,561.0,843.85,650.28
2017,1,15,12,45,927.5,70.0,0.45,10.5,554.0,860.96,659.59
2017,1,15,13,0,926.0,69.0,0.4,11.0,547.0,874.48,666.58
2017,1,15,13,15,919.0,68.5,0.4,11.0,531.5,880.31,670.8
2017,1,15,13,30,912.0,68.0,0.4,11.0,516.0,882.41,672.8
2017,1,15,13,45,901.5,66.5,0.45,11.0,493.0,876.5,670.66
2017,1,15,14,0,891.0,65.0,0.5,11.0,470.0,866.98,666.3
2017,1,15,14,15,876.5,63.5,0.55,10.5,441.0,850.52,658.47
2017,1,15,14,30,862.0,62.0,0.6,10.0,412.0,830.82,648.38
2017,1,15,14,45,840.5,59.5,0.65,10.0,377.5,809.04,635.48
2017,1,15,15,0,819.0,57.0,0.7,10.0,343.0,776.13,614.34
2017,1,15,15,15,789.0,54.0,0.7,9.5,303.5,733.24,585.72
2017,1,15,15,30,759.0,51.0,0.7,9.0,264.0,688.62,554.79
2017,1,15,15,45,712.5,47.0,0.75,8.5,221.5,628.78,511.54
2017,1,15,16,0,666.0,43.0,0.8,8.0,179.0,568.91,465.87
2017,1,15,16,15,590.5,37.0,0.85,7.0,136.0,486.97,400.67
2017,1,15,16,30,515.0,31.0,0.9,6.0,93.0,408.16,332.13
2017,1,15,16,45,375.5,22.0,0.95,5.5,56.5,287.53,198.83
2017,1,15,17,0,236.0,13.0,1.0,5.0,20.0,147.95,0.0
2017,1,15,17,15,118.0,6.5,0.95,4.5,10.0,0.0,0.0
2017,1,15,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,7,15,87.5,5.5,1.2,0.5,7.0,0.0,0.0
2017,1,16,7,30,175.0,11.0,1.2,1.0,14.0,10.01,0.0
2017,1,16,7,45,327.0,21.0,1.3,1.5,49.0,17.2,5.11
2017,1,16,8,0,479.0,31.0,1.4,2.0,84.0,27.45,18.76
2017,1,16,8,15,561.5,38.0,1.4,2.5,127.0,47.81,26.14
2017,1,16,8,30,644.0,45.0,1.4,3.0,170.0,97.69,53.72
2017,1,16,8,45,700.0,48.5,1.4,3.5,214.0,149.99,93.79
2017,1,16,9,0,756.0,52.0,1.4,4.0,258.0,208.35,144.53
2017,1,16,9,15,788.0,55.0,1.35,4.5,298.0,265.6,197.46
2017,1,16,9,30,820.0,58.0,1.3,5.0,338.0,325.4,252.57
2017,1,16,9,45,843.5,59.5,1.3,5.5,374.0,382.7,304.85
2017,1,16,10,0,867.0,61.0,1.3,6.0,410.0,440.05,355.66
2017,1,16,10,15,882.0,63.0,1.25,6.5,440.0,494.75,402.44
2017,1,16,10,30,897.0,65.0,1.2,7.0,470.0,548.88,446.97
2017,1,16,10,45,905.5,66.5,1.2,8.0,492.5,597.91,485.45
2017,1,16,11,0,914.0,68.0,1.2,9.0,515.0,645.25,521.22
2017,1,16,11,15,920.0,68.5,1.15,9.0,531.0,687.88,553.78
2017,1,16,11,30,926.0,69.0,1.1,9.0,547.0,728.15,582.75
2017,1,16,11,45,926.5,70.5,1.1,9.5,554.5,763.04,606.02
2017,1,16,12,0,927.0,72.0,1.1,10.0,562.0,794.87,626.94
2017,1,16,12,15,926.5,72.0,1.1,10.0,562.5,820.94,644.85
2017,1,16,12,30,926.0,72.0,1.1,10.0,563.0,843.63,660.48
2017,1,16,12,45,919.0,72.5,1.1,10.5,554.5,858.11,669.28
2017,1,16,13,0,912.0,73.0,1.1,11.0,546.0,868.87,675.7
2017,1,16,13,15,905.5,72.5,1.05,10.5,531.0,875.1,680.83
2017,1,16,13,30,899.0,72.0,1.0,10.0,516.0,877.67,683.6
2017,1,16,13,45,889.0,70.5,1.0,10.0,493.5,872.29,680.69
2017,1,16,14,0,879.0,69.0,1.0,10.0,471.0,863.33,675.51
2017,1,16,14,15,864.0,67.5,0.95,10.0,442.5,855.08,670.13
2017,1,16,14,30,849.0,66.0,0.9,10.0,414.0,835.04,656.51
2017,1,16,14,45,828.5,63.0,0.85,10.0,379.0,805.22,636.05
2017,1,16,15,0,808.0,60.0,0.8,10.0,344.0,772.67,613.47
2017,1,16,15,15,777.0,57.0,0.75,9.0,304.5,729.14,584.57
2017,1,16,15,30,746.0,54.0,0.7,8.0,265.0,683.91,553.4
2017,1,16,15,45,702.0,49.5,0.7,7.5,222.5,625.53,510.53
2017,1,16,16,0,658.0,45.0,0.7,7.0,180.0,566.97,465.35
2017,1,16,16,15,582.5,38.5,0.75,6.5,137.0,484.45,399.15
2017,1,16,16,30,507.0,32.0,0.8,6.0,94.0,405.1,330.26
2017,1,16,16,45,374.5,23.0,0.9,5.5,57.5,290.05,207.74
2017,1,16,17,0,242.0,14.0,1.0,5.0,21.0,152.83,0.0
2017,1,16,17,15,121.0,7.0,1.0,4.5,10.5,6.37,0.0
2017,1,16,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,5.5,0.65,2.5,5.5,0.0,0.0
2017,1,17,7,30,0.0,11.0,0.6,3.0,11.0,10.01,0.0
2017,1,17,7,45,125.0,24.5,0.6,3.5,38.5,19.22,6.76
2017,1,17,8,0,250.0,38.0,0.6,4.0,66.0,29.56,20.55
2017,1,17,8,15,295.5,52.5,0.5,4.0,100.0,49.16,32.1
2017,1,17,8,30,341.0,67.0,0.4,4.0,134.0,86.73,56.5
2017,1,17,8,45,371.5,79.5,0.3,4.5,168.0,125.93,87.46
2017,1,17,9,0,402.0,92.0,0.2,5.0,202.0,168.65,123.94
2017,1,17,9,15,430.5,100.5,0.3,5.5,234.5,210.56,161.1
2017,1,17,9,30,459.0,109.0,0.4,6.0,267.0,255.24,200.79
2017,1,17,9,45,400.5,132.0,0.5,7.0,280.5,283.69,227.77
2017,1,17,10,0,342.0,155.0,0.6,8.0,294.0,299.96,243.34
2017,1,17,10,15,336.0,169.0,0.55,8.5,313.5,331.19,269.39
2017,1,17,10,30,330.0,183.0,0.5,9.0,333.0,361.43,293.61
2017,1,17,10,45,415.0,175.0,0.5,9.5,373.5,428.87,346.93
2017,1,17,11,0,500.0,167.0,0.5,10.0,414.0,495.13,398.02
2017,1,17,11,15,673.0,131.5,0.4,10.0,474.5,601.01,478.09
2017,1,17,11,30,846.0,96.0,0.3,10.0,535.0,708.55,556.06
2017,1,17,11,45,665.0,143.5,0.25,10.5,492.0,662.81,518.32
2017,1,17,12,0,484.0,191.0,0.2,11.0,449.0,594.69,466.08
2017,1,17,12,15,520.5,180.0,0.25,11.0,457.5,628.25,493.13
2017,1,17,12,30,557.0,169.0,0.3,11.0,466.0,661.18,518.19
2017,1,17,12,45,721.5,126.0,0.35,11.0,506.0,770.45,597.25
2017,1,17,13,0,886.0,83.0,0.4,11.0,546.0,868.27,663.64
2017,1,17,13,15,879.5,82.5,0.4,11.0,531.0,874.71,666.83
2017,1,17,13,30,873.0,82.0,0.4,11.0,516.0,877.48,669.26
2017,1,17,13,45,862.0,80.5,0.4,11.0,494.0,871.46,665.99
2017,1,17,14,0,851.0,79.0,0.4,11.0,472.0,861.84,660.55
2017,1,17,14,15,777.5,82.0,0.4,10.5,424.0,800.16,620.64
2017,1,17,14,30,704.0,85.0,0.4,10.0,376.0,741.45,582.62
2017,1,17,14,45,570.5,101.0,0.45,10.0,324.0,641.65,513.33
2017,1,17,15,0,437.0,117.0,0.5,10.0,272.0,536.67,436.8
2017,1,17,15,15,409.0,108.5,0.6,9.5,241.0,496.88,409.42
2017,1,17,15,30,381.0,100.0,0.7,9.0,210.0,456.74,379.69
2017,1,17,15,45,351.5,87.0,0.8,9.0,176.0,409.52,342.37
2017,1,17,16,0,322.0,74.0,0.9,9.0,142.0,362.72,303.72
2017,1,17,16,15,280.0,59.0,0.95,8.5,108.0,305.2,254.7
2017,1,17,16,30,238.0,44.0,1.0,8.0,74.0,249.82,204.94
2017,1,17,16,45,119.0,30.5,1.05,8.0,45.5,136.38,98.27
2017,1,17,17,0,0.0,17.0,1.1,8.0,17.0,15.46,0.0
2017,1,17,17,15,0.0,8.5,1.1,7.5,8.5,7.73,0.0
2017,1,17,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,1.0,1.4,7.0,1.0,0.0,0.0
2017,1,18,7,30,0.0,2.0,1.4,7.0,2.0,1.82,0.0
2017,1,18,7,45,0.0,7.0,1.4,7.5,7.0,6.14,0.0
2017,1,18,8,0,0.0,12.0,1.4,8.0,12.0,10.54,3.58
2017,1,18,8,15,0.0,18.0,1.4,8.0,18.0,15.82,8.02
2017,1,18,8,30,0.0,24.0,1.4,8.0,24.0,21.11,12.81
2017,1,18,8,45,0.0,31.0,1.45,8.5,31.0,27.3,18.3
2017,1,18,9,0,0.0,38.0,1.5,9.0,38.0,33.49,23.73
2017,1,18,9,15,0.0,44.0,1.6,9.0,44.0,38.8,28.37
2017,1,18,9,30,0.0,50.0,1.7,9.0,50.0,44.12,32.96
2017,1,18,9,45,0.0,37.0,1.8,9.0,37.0,32.61,22.88
2017,1,18,10,0,0.0,24.0,1.9,9.0,24.0,21.14,12.83
2017,1,18,10,15,0.0,29.5,1.95,9.0,29.5,26.0,17.04
2017,1,18,10,30,0.0,35.0,2.0,9.0,35.0,30.87,21.23
2017,1,18,10,45,0.0,37.5,2.05,9.5,37.5,33.09,23.05
2017,1,18,11,0,0.0,40.0,2.1,10.0,40.0,35.3,24.87
2017,1,18,11,15,0.0,41.5,2.15,10.0,41.5,36.64,25.98
2017,1,18,11,30,0.0,43.0,2.2,10.0,43.0,37.97,27.1
2017,1,18,11,45,0.0,59.0,2.25,10.0,59.0,52.16,39.23
2017,1,18,12,0,0.0,75.0,2.3,10.0,75.0,66.37,51.33
2017,1,18,12,15,0.0,82.5,2.35,10.0,82.5,73.05,56.99
2017,1,18,12,30,0.0,90.0,2.4,10.0,90.0,79.79,62.71
2017,1,18,12,45,0.0,67.5,2.45,10.0,67.5,59.71,45.63
2017,1,18,13,0,0.0,45.0,2.5,10.0,45.0,39.74,28.59
2017,1,18,13,15,0.0,39.5,2.6,10.0,39.5,34.87,24.44
2017,1,18,13,30,0.0,34.0,2.7,10.0,34.0,30.0,20.28
2017,1,18,13,45,0.0,30.5,2.85,10.0,30.5,26.9,17.63
2017,1,18,14,0,0.0,27.0,3.0,10.0,27.0,23.8,14.99
2017,1,18,14,15,0.0,17.0,3.05,9.5,17.0,14.97,7.38
2017,1,18,14,30,0.0,7.0,3.1,9.0,7.0,6.16,0.0
2017,1,18,14,45,0.0,15.0,3.15,9.0,15.0,13.2,5.9
2017,1,18,15,0,0.0,23.0,3.2,9.0,23.0,20.24,12.09
2017,1,18,15,15,0.0,20.5,3.2,9.0,20.5,18.03,10.17
2017,1,18,15,30,0.0,18.0,3.2,9.0,18.0,15.83,8.24
2017,1,18,15,45,0.0,15.0,3.25,9.0,15.0,13.18,5.9
2017,1,18,16,0,0.0,12.0,3.3,9.0,12.0,10.54,3.54
2017,1,18,16,15,0.0,9.0,3.3,9.0,9.0,7.9,1.17
2017,1,18,16,30,0.0,6.0,3.3,9.0,6.0,5.26,0.0
2017,1,18,16,45,0.0,3.5,3.3,9.0,3.5,3.07,0.0
2017,1,18,17,0,0.0,1.0,3.3,9.0,1.0,0.87,0.0
2017,1,18,17,15,0.0,0.5,3.3,9.0,0.5,0.45,0.0
2017,1,18,17,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,6.0,1.1,7.0,6.0,0.0,0.0
2017,1,19,7,30,0.0,12.0,1.1,7.0,12.0,10.91,0.0
2017,1,19,7,45,101.5,30.0,1.15,7.5,41.5,24.0,10.65
2017,1,19,8,0,203.0,48.0,1.2,8.0,71.0,37.31,27.0
2017,1,19,8,15,291.5,61.0,1.2,8.0,110.5,55.31,37.1
2017,1,19,8,30,380.0,74.0,1.2,8.0,150.0,95.34,61.55
2017,1,19,8,45,420.0,86.5,1.2,8.5,188.5,138.47,94.89
2017,1,19,9,0,460.0,99.0,1.2,9.0,227.0,186.2,135.22
2017,1,19,9,15,361.5,118.5,1.2,9.0,228.5,208.26,160.43
2017,1,19,9,30,263.0,138.0,1.2,9.0,230.0,215.39,171.76
2017,1,19,9,45,234.5,156.5,1.25,9.5,244.5,239.67,193.98
2017,1,19,10,0,206.0,175.0,1.3,10.0,259.0,255.67,208.39
2017,1,19,10,15,168.5,190.0,1.3,10.0,262.0,265.31,217.19
2017,1,19,10,30,131.0,205.0,1.3,10.0,265.0,271.21,222.26
2017,1,19,10,45,65.5,117.5,1.3,10.0,147.5,153.36,125.44
2017,1,19,11,0,0.0,30.0,1.3,10.0,30.0,26.46,17.2
2017,1,19,11,15,0.5,97.0,1.3,10.0,97.0,86.59,68.67
2017,1,19,11,30,1.0,164.0,1.3,10.0,164.0,150.76,122.31
2017,1,19,11,45,1.5,167.0,1.3,10.0,168.0,154.45,125.11
2017,1,19,12,0,2.0,170.0,1.3,10.0,172.0,158.24,128.21
2017,1,19,12,15,55.0,209.0,1.25,10.0,239.5,252.76,207.27
2017,1,19,12,30,108.0,248.0,1.2,10.0,307.0,343.86,281.09
2017,1,19,12,45,64.5,225.0,1.2,10.5,260.0,285.21,232.39
2017,1,19,13,0,21.0,202.0,1.2,11.0,213.0,210.76,171.02
2017,1,19,13,15,221.5,197.0,1.15,11.0,309.0,425.4,348.8
2017,1,19,13,30,422.0,192.0,1.1,11.0,405.0,615.23,495.74
2017,1,19,13,45,371.0,192.5,1.1,11.0,374.0,559.83,452.3
2017,1,19,14,0,320.0,193.0,1.1,11.0,343.0,519.5,421.86
2017,1,19,14,15,172.0,177.5,1.05,10.5,257.5,356.39,293.38
2017,1,19,14,30,24.0,162.0,1.0,10.0,172.0,180.68,148.03
2017,1,19,14,45,396.5,115.5,1.0,10.0,259.5,506.05,421.52
2017,1,19,15,0,769.0,69.0,1.0,10.0,347.0,756.63,608.65
2017,1,19,15,15,736.0,65.5,0.95,9.5,307.5,711.39,573.45
2017,1,19,15,30,703.0,62.0,0.9,9.0,268.0,664.54,539.99
2017,1,19,15,45,655.0,57.0,0.85,9.0,226.0,609.49,498.09
2017,1,19,16,0,607.0,52.0,0.8,9.0,184.0,549.07,450.39
2017,1,19,16,15,530.0,45.5,0.8,8.5,141.5,467.18,384.79
2017,1,19,16,30,453.0,39.0,0.8,8.0,99.0,388.89,317.35
2017,1,19,16,45,226.5,32.5,0.8,7.5,62.5,222.17,168.4
2017,1,19,17,0,0.0,26.0,0.8,7.0,26.0,35.13,0.0
2017,1,19,17,15,0.0,13.0,0.8,7.0,13.0,11.82,0.0
2017,1,19,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,6.5,2.45,8.5,6.5,0.0,0.0
2017,1,20,7,30,0.0,13.0,2.4,8.0,13.0,11.82,0.0
2017,1,20,7,45,157.0,27.5,2.4,8.0,46.0,21.61,9.44
2017,1,20,8,0,314.0,42.0,2.4,8.0,79.0,32.77,23.07
2017,1,20,8,15,407.0,52.0,2.3,8.0,120.5,52.59,32.99
2017,1,20,8,30,500.0,62.0,2.2,8.0,162.0,97.14,58.36
2017,1,20,8,45,562.0,68.0,2.15,8.5,205.5,144.71,93.97
2017,1,20,9,0,624.0,74.0,2.1,9.0,249.0,199.36,139.99
2017,1,20,9,15,470.5,103.5,2.0,9.0,247.0,223.17,169.82
2017,1,20,9,30,317.0,133.0,1.9,9.0,245.0,227.84,181.35
2017,1,20,9,45,368.0,140.0,1.85,9.0,282.5,278.56,225.02
2017,1,20,10,0,419.0,147.0,1.8,9.0,320.0,330.56,269.33
2017,1,20,10,15,382.5,166.5,1.8,9.0,332.5,350.68,287.71
2017,1,20,10,30,346.0,186.0,1.8,9.0,345.0,372.64,306.67
2017,1,20,10,45,389.0,187.5,1.8,9.0,375.0,418.04,344.29
2017,1,20,11,0,432.0,189.0,1.8,9.0,405.0,475.73,390.8
2017,1,20,11,15,216.0,106.0,1.9,9.0,214.0,266.74,222.72
2017,1,20,11,30,0.0,23.0,2.0,9.0,23.0,20.29,11.86
2017,1,20,11,45,28.5,129.0,2.1,9.0,144.5,143.32,117.72
2017,1,20,12,0,57.0,235.0,2.2,9.0,266.0,279.84,230.85
2017,1,20,12,15,82.5,243.0,2.2,9.0,287.5,312.69,257.77
2017,1,20,12,30,108.0,251.0,2.2,9.0,309.0,347.1,286.21
2017,1,20,12,45,54.0,148.0,2.2,9.0,177.0,189.96,157.02
2017,1,20,13,0,0.0,45.0,2.2,9.0,45.0,39.75,28.63
2017,1,20,13,15,0.0,68.0,2.2,8.5,68.0,60.15,46.36
2017,1,20,13,30,0.0,91.0,2.2,8.0,91.0,80.89,64.3
2017,1,20,13,45,0.0,50.5,2.2,8.0,50.5,44.6,33.12
2017,1,20,14,0,0.0,10.0,2.2,8.0,10.0,8.8,2.04
2017,1,20,14,15,217.0,80.0,2.2,8.0,172.0,305.65,262.79
2017,1,20,14,30,434.0,150.0,2.2,8.0,334.0,584.59,489.45
2017,1,20,14,45,235.5,147.5,2.2,8.0,246.5,392.23,330.93
2017,1,20,15,0,37.0,145.0,2.2,8.0,159.0,191.47,160.04
2017,1,20,15,15,31.5,130.0,2.25,7.5,141.0,171.04,143.61
2017,1,20,15,30,26.0,115.0,2.3,7.0,123.0,150.82,126.53
2017,1,20,15,45,19.0,98.0,2.35,7.0,103.0,115.6,95.93
2017,1,20,16,0,12.0,81.0,2.4,7.0,83.0,92.96,75.85
2017,1,20,16,15,6.0,63.0,2.4,7.0,64.0,69.74,55.05
2017,1,20,16,30,0.0,45.0,2.4,7.0,45.0,46.28,33.92
2017,1,20,16,45,0.0,28.5,2.4,7.0,28.5,28.21,16.98
2017,1,20,17,0,0.0,12.0,2.4,7.0,12.0,10.56,0.0
2017,1,20,17,15,0.0,6.0,2.3,6.5,6.0,5.46,0.0
2017,1,20,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,2.5,1.4,7.0,2.5,0.0,0.0
2017,1,21,7,30,0.0,5.0,1.3,7.0,5.0,4.55,0.0
2017,1,21,7,45,44.0,30.5,1.25,7.5,36.0,24.88,12.27
2017,1,21,8,0,88.0,56.0,1.2,8.0,67.0,43.59,32.62
2017,1,21,8,15,161.0,76.0,1.15,8.0,105.5,63.33,46.26
2017,1,21,8,30,234.0,96.0,1.1,8.0,144.0,99.77,71.28
2017,1,21,8,45,370.0,95.5,1.05,8.5,191.0,138.45,97.11
2017,1,21,9,0,506.0,95.0,1.0,9.0,238.0,191.66,137.78
2017,1,21,9,15,268.5,116.5,1.0,9.0,193.5,178.95,138.83
2017,1,21,9,30,31.0,138.0,1.0,9.0,149.0,134.7,109.56
2017,1,21,9,45,77.5,159.0,1.0,9.5,190.5,174.69,142.48
2017,1,21,10,0,124.0,180.0,1.0,10.0,232.0,225.09,183.73
2017,1,21,10,15,173.0,192.0,1.05,10.0,269.5,269.12,219.97
2017,1,21,10,30,222.0,204.0,1.1,10.0,307.0,317.95,260.0
2017,1,21,10,45,299.0,202.5,1.15,10.0,349.0,381.66,311.78
2017,1,21,11,0,376.0,201.0,1.2,10.0,391.0,444.17,362.07
2017,1,21,11,15,188.5,183.0,1.25,10.0,278.5,309.91,254.43
2017,1,21,11,30,1.0,165.0,1.3,10.0,166.0,151.55,122.24
2017,1,21,11,45,69.5,209.0,1.4,10.0,247.0,256.74,210.91
2017,1,21,12,0,138.0,253.0,1.5,10.0,328.0,374.22,306.01
2017,1,21,12,15,118.0,251.5,1.5,10.0,316.0,363.59,296.52
2017,1,21,12,30,98.0,250.0,1.5,10.0,304.0,337.49,275.61
2017,1,21,12,45,72.5,238.5,1.55,10.0,278.0,307.17,251.14
2017,1,21,13,0,47.0,227.0,1.6,10.0,252.0,275.55,225.33
2017,1,21,13,15,37.5,214.5,1.6,9.5,234.5,255.59,209.62
2017,1,21,13,30,28.0,202.0,1.6,9.0,217.0,219.97,180.9
2017,1,21,13,45,19.0,185.5,1.6,9.0,195.5,195.71,160.93
2017,1,21,14,0,10.0,169.0,1.6,9.0,174.0,171.32,140.62
2017,1,21,14,15,5.0,151.0,1.55,9.0,153.5,148.73,121.81
2017,1,21,14,30,0.0,133.0,1.5,9.0,133.0,126.19,102.85
2017,1,21,14,45,0.0,97.5,1.45,9.0,97.5,89.24,71.63
2017,1,21,15,0,0.0,62.0,1.4,9.0,62.0,54.77,42.12
2017,1,21,15,15,0.0,54.5,1.4,8.5,54.5,48.11,36.52
2017,1,21,15,30,0.0,47.0,1.4,8.0,47.0,41.46,30.81
2017,1,21,15,45,0.0,40.0,1.45,8.0,40.0,35.26,25.36
2017,1,21,16,0,0.0,33.0,1.5,8.0,33.0,29.07,19.85
2017,1,21,16,15,0.0,25.0,1.55,8.0,25.0,22.0,13.51
2017,1,21,16,30,0.0,17.0,1.6,8.0,17.0,14.94,7.16
2017,1,21,16,45,0.0,10.5,1.65,8.0,10.5,9.22,1.82
2017,1,21,17,0,0.0,4.0,1.7,8.0,4.0,3.5,0.0
2017,1,21,17,15,0.0,2.0,1.7,8.0,2.0,1.82,0.0
2017,1,21,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,2.0,1.7,9.5,2.0,0.0,0.0
