Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,7,30,0.0,4.0,1.6,9.0,4.0,3.64,0.0
2017,1,22,7,45,0.0,14.0,1.55,9.0,14.0,12.31,3.4
2017,1,22,8,0,0.0,24.0,1.5,9.0,24.0,21.14,12.93
2017,1,22,8,15,0.0,36.5,1.35,9.0,36.5,32.2,22.11
2017,1,22,8,30,0.0,49.0,1.2,9.0,49.0,43.11,31.87
2017,1,22,8,45,0.0,63.0,1.1,9.5,63.0,55.34,42.59
2017,1,22,9,0,0.0,77.0,1.0,10.0,77.0,67.74,53.27
2017,1,22,9,15,0.0,89.5,0.95,10.0,89.5,78.98,62.91
2017,1,22,9,30,0.0,102.0,0.9,10.0,102.0,90.34,72.52
2017,1,22,9,45,1.0,122.0,0.9,10.5,122.5,108.99,88.03
2017,1,22,10,0,2.0,142.0,0.9,11.0,143.0,128.1,103.68
2017,1,22,10,15,7.0,156.0,1.0,11.0,159.5,143.99,116.74
2017,1,22,10,30,12.0,170.0,1.1,11.0,176.0,160.58,130.37
2017,1,22,10,45,54.0,199.0,1.25,11.0,226.5,220.94,180.41
2017,1,22,11,0,96.0,228.0,1.4,11.0,277.0,280.77,229.36
2017,1,22,11,15,57.5,214.5,1.5,11.0,244.5,246.61,201.01
2017,1,22,11,30,19.0,201.0,1.6,11.0,212.0,199.57,162.02
2017,1,22,11,45,9.5,163.5,1.75,11.0,169.0,156.59,126.62
2017,1,22,12,0,0.0,126.0,1.9,11.0,126.0,113.57,90.65
2017,1,22,12,15,0.0,125.5,1.95,11.0,125.5,113.24,90.43
2017,1,22,12,30,0.0,125.0,2.0,11.0,125.0,112.92,90.18
2017,1,22,12,45,0.0,68.0,2.1,11.0,68.0,60.16,45.75
2017,1,22,13,0,0.0,11.0,2.2,11.0,11.0,9.7,2.68
2017,1,22,13,15,0.0,65.5,2.15,10.5,65.5,57.93,44.11
2017,1,22,13,30,0.0,120.0,2.1,10.0,120.0,109.06,87.63
2017,1,22,13,45,0.0,79.0,2.1,10.0,79.0,69.92,54.45
2017,1,22,14,0,0.0,38.0,2.1,10.0,38.0,33.53,23.36
2017,1,22,14,15,0.0,82.0,2.05,10.0,82.0,72.61,57.03
2017,1,22,14,30,0.0,126.0,2.0,10.0,126.0,118.32,96.03
2017,1,22,14,45,0.0,77.0,1.95,10.0,77.0,68.26,53.42
2017,1,22,15,0,0.0,28.0,1.9,10.0,28.0,24.66,15.86
2017,1,22,15,15,0.0,25.0,1.85,9.5,25.0,22.01,13.63
2017,1,22,15,30,0.0,22.0,1.8,9.0,22.0,19.35,11.35
2017,1,22,15,45,0.0,18.5,1.8,9.0,18.5,16.26,8.63
2017,1,22,16,0,0.0,15.0,1.8,9.0,15.0,13.18,5.89
2017,1,22,16,15,0.0,11.5,1.8,9.0,11.5,10.09,3.12
2017,1,22,16,30,0.0,8.0,1.8,9.0,8.0,7.02,0.35
2017,1,22,16,45,0.0,5.0,1.8,9.0,5.0,4.38,0.0
2017,1,22,17,0,0.0,2.0,1.8,9.0,2.0,1.75,0.0
2017,1,22,17,15,0.0,1.0,1.8,9.0,1.0,0.91,0.0
2017,1,22,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,4.0,0.75,5.0,4.0,0.0,0.0
2017,1,23,7,30,0.0,8.0,0.7,5.0,8.0,7.28,0.0
2017,1,23,7,45,26.0,29.5,0.7,5.5,33.0,24.78,13.26
2017,1,23,8,0,52.0,51.0,0.7,6.0,58.0,40.52,30.36
2017,1,23,8,15,94.5,72.5,0.7,6.0,90.0,59.79,44.78
2017,1,23,8,30,137.0,94.0,0.7,6.0,122.0,89.59,67.04
2017,1,23,8,45,176.0,111.5,0.75,6.0,156.5,121.42,92.25
2017,1,23,9,0,215.0,129.0,0.8,6.0,191.0,159.67,124.13
2017,1,23,9,15,239.5,145.0,0.8,6.0,223.0,196.57,156.05
2017,1,23,9,30,264.0,161.0,0.8,6.0,255.0,236.26,190.43
2017,1,23,9,45,328.5,158.0,0.85,6.5,287.5,275.83,223.68
2017,1,23,10,0,393.0,155.0,0.9,7.0,320.0,326.91,266.41
2017,1,23,10,15,396.0,167.0,0.95,7.0,343.5,364.19,298.24
2017,1,23,10,30,399.0,179.0,1.0,7.0,367.0,401.1,329.14
2017,1,23,10,45,469.0,172.0,1.05,7.5,403.0,457.49,374.7
2017,1,23,11,0,539.0,165.0,1.1,8.0,439.0,518.45,422.91
2017,1,23,11,15,269.5,92.0,1.15,8.0,229.0,286.65,239.19
2017,1,23,11,30,0.0,19.0,1.2,8.0,19.0,16.76,8.84
2017,1,23,11,45,0.0,88.0,1.25,8.0,88.0,77.95,61.65
2017,1,23,12,0,0.0,157.0,1.3,8.0,157.0,143.48,116.88
2017,1,23,12,15,0.0,131.5,1.3,8.0,131.5,118.96,96.1
2017,1,23,12,30,0.0,106.0,1.3,8.0,106.0,94.75,75.72
2017,1,23,12,45,0.0,117.5,1.35,8.0,117.5,105.82,85.18
2017,1,23,13,0,0.0,129.0,1.4,8.0,129.0,117.23,94.84
2017,1,23,13,15,0.0,89.5,1.35,8.0,89.5,79.35,62.75
2017,1,23,13,30,0.0,50.0,1.3,8.0,50.0,44.17,32.68
2017,1,23,13,45,124.0,130.5,1.3,8.0,190.5,252.29,213.25
2017,1,23,14,0,248.0,211.0,1.3,8.0,331.0,479.68,396.98
2017,1,23,14,15,205.0,201.0,1.25,7.5,296.5,415.52,344.95
2017,1,23,14,30,162.0,191.0,1.2,7.0,262.0,367.94,307.31
2017,1,23,14,45,81.0,98.0,1.15,7.0,133.5,180.07,152.02
2017,1,23,15,0,0.0,5.0,1.1,7.0,5.0,4.39,0.0
2017,1,23,15,15,0.0,4.5,1.0,6.5,4.5,3.95,0.0
2017,1,23,15,30,0.0,4.0,0.9,6.0,4.0,3.51,0.0
2017,1,23,15,45,290.0,33.0,0.85,6.0,100.0,292.73,255.13
2017,1,23,16,0,580.0,62.0,0.8,6.0,196.0,547.0,458.26
2017,1,23,16,15,503.0,54.0,0.85,5.5,152.5,463.02,387.35
2017,1,23,16,30,426.0,46.0,0.9,5.0,109.0,382.47,318.55
2017,1,23,16,45,296.5,35.0,0.95,5.0,71.0,270.09,216.86
2017,1,23,17,0,167.0,24.0,1.0,5.0,33.0,156.17,56.25
2017,1,23,17,15,83.5,12.0,1.0,4.5,16.5,57.02,0.0
2017,1,23,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,8.5,0.9,3.5,8.5,0.0,0.0
2017,1,24,7,30,0.0,17.0,0.9,4.0,17.0,15.46,0.0
2017,1,24,7,45,154.5,30.0,0.9,4.5,49.5,23.51,12.72
2017,1,24,8,0,309.0,43.0,0.9,5.0,82.0,33.42,24.23
2017,1,24,8,15,380.0,54.5,0.9,5.0,121.5,53.22,34.83
2017,1,24,8,30,451.0,66.0,0.9,5.0,161.0,95.73,59.93
2017,1,24,8,45,503.0,74.0,0.95,5.5,202.0,140.9,94.27
2017,1,24,9,0,555.0,82.0,1.0,6.0,243.0,192.12,137.7
2017,1,24,9,15,613.0,79.5,1.0,6.0,281.0,240.8,180.98
2017,1,24,9,30,671.0,77.0,1.0,6.0,319.0,295.1,229.73
2017,1,24,9,45,751.5,74.5,1.05,6.5,371.0,363.83,289.22
2017,1,24,10,0,832.0,72.0,1.1,7.0,423.0,438.67,352.56
2017,1,24,10,15,712.0,103.0,1.05,7.5,418.5,457.98,371.07
2017,1,24,10,30,592.0,134.0,1.0,8.0,414.0,463.65,377.07
2017,1,24,10,45,740.5,106.0,1.0,8.5,473.5,552.44,447.71
2017,1,24,11,0,889.0,78.0,1.0,9.0,533.0,645.64,519.25
2017,1,24,11,15,896.0,78.5,1.0,9.0,550.0,688.94,551.88
2017,1,24,11,30,903.0,79.0,1.0,9.0,567.0,730.03,581.82
2017,1,24,11,45,906.0,80.0,1.0,9.0,576.0,766.33,607.0
2017,1,24,12,0,909.0,81.0,1.0,9.0,585.0,799.77,630.03
2017,1,24,12,15,910.0,81.0,1.0,9.0,586.5,827.45,648.95
2017,1,24,12,30,911.0,81.0,1.0,9.0,588.0,851.87,665.66
2017,1,24,12,45,913.0,79.0,1.0,9.5,582.0,871.35,677.81
2017,1,24,13,0,915.0,77.0,1.0,10.0,576.0,887.34,687.68
2017,1,24,13,15,625.0,148.0,1.0,10.0,485.0,744.84,588.0
2017,1,24,13,30,335.0,219.0,1.0,10.0,394.0,557.4,447.41
2017,1,24,13,45,611.5,145.5,1.05,10.0,449.0,743.1,592.99
2017,1,24,14,0,888.0,72.0,1.1,10.0,504.0,887.98,694.73
2017,1,24,14,15,874.5,70.5,1.1,9.5,475.0,872.81,684.48
2017,1,24,14,30,861.0,69.0,1.1,9.0,446.0,862.91,680.22
2017,1,24,14,45,843.5,66.0,1.1,9.0,411.5,835.62,662.36
2017,1,24,15,0,826.0,63.0,1.1,9.0,377.0,805.38,642.37
2017,1,24,15,15,798.0,60.0,1.05,8.5,337.0,763.76,614.14
2017,1,24,15,30,770.0,57.0,1.0,8.0,297.0,720.17,583.75
2017,1,24,15,45,729.5,53.0,1.0,8.0,254.0,663.93,542.33
2017,1,24,16,0,689.0,49.0,1.0,8.0,211.0,607.18,498.79
2017,1,24,16,15,623.0,43.0,1.0,7.0,166.0,529.69,438.42
2017,1,24,16,30,557.0,37.0,1.0,6.0,121.0,454.48,376.25
2017,1,24,16,45,444.0,28.5,1.05,5.5,80.5,349.95,282.09
2017,1,24,17,0,331.0,20.0,1.1,5.0,40.0,244.0,114.77
2017,1,24,17,15,165.5,10.0,1.1,4.5,20.0,100.79,0.0
2017,1,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,7,15,96.0,7.5,0.6,4.0,11.0,6.82,0.0
2017,1,25,7,30,192.0,15.0,0.5,4.0,22.0,13.64,0.0
2017,1,25,7,45,322.5,26.5,0.4,4.5,58.5,21.77,11.72
2017,1,25,8,0,453.0,38.0,0.3,5.0,95.0,30.83,22.04
2017,1,25,8,15,533.0,45.5,0.25,5.0,139.0,48.41,28.38
2017,1,25,8,30,613.0,53.0,0.2,5.0,183.0,97.47,54.86
2017,1,25,8,45,666.0,57.5,0.2,5.5,227.5,149.38,93.71
2017,1,25,9,0,719.0,62.0,0.2,6.0,272.0,208.88,144.05
2017,1,25,9,15,654.5,77.5,0.2,6.5,290.0,249.89,185.03
2017,1,25,9,30,590.0,93.0,0.2,7.0,308.0,284.62,219.77
2017,1,25,9,45,724.5,80.0,0.2,7.5,370.0,358.61,280.78
2017,1,25,10,0,859.0,67.0,0.2,8.0,432.0,445.53,350.87
2017,1,25,10,15,874.0,68.5,0.25,8.5,462.5,499.62,395.46
2017,1,25,10,30,889.0,70.0,0.3,9.0,493.0,553.88,438.98
2017,1,25,10,45,900.5,71.0,0.35,9.5,517.5,604.76,478.57
2017,1,25,11,0,912.0,72.0,0.4,10.0,542.0,654.23,515.94
2017,1,25,11,15,918.0,72.5,0.45,10.0,559.0,697.82,549.06
2017,1,25,11,30,924.0,73.0,0.5,10.0,576.0,739.05,578.67
2017,1,25,11,45,924.5,74.5,0.6,10.5,584.5,774.81,603.35
2017,1,25,12,0,925.0,76.0,0.7,11.0,593.0,807.51,625.88
2017,1,25,12,15,925.5,76.0,0.75,11.0,594.0,835.24,645.28
2017,1,25,12,30,926.0,76.0,0.8,11.0,595.0,859.63,662.51
2017,1,25,12,45,924.0,75.5,0.9,11.0,588.5,877.85,676.59
2017,1,25,13,0,922.0,75.0,1.0,11.0,582.0,892.45,688.41
2017,1,25,13,15,916.5,74.0,1.0,11.0,567.5,899.71,693.68
2017,1,25,13,30,911.0,73.0,1.0,11.0,553.0,903.2,696.65
2017,1,25,13,45,905.5,71.0,1.0,11.0,531.5,901.68,696.41
2017,1,25,14,0,900.0,69.0,1.0,11.0,510.0,896.45,693.87
2017,1,25,14,15,612.5,123.0,1.0,10.5,415.5,722.02,573.37
2017,1,25,14,30,325.0,177.0,1.0,10.0,321.0,508.94,414.35
2017,1,25,14,45,581.0,119.0,1.05,10.0,352.0,681.1,551.96
2017,1,25,15,0,837.0,61.0,1.1,10.0,383.0,813.82,648.06
2017,1,25,15,15,809.5,58.5,1.1,9.5,342.5,773.05,619.14
2017,1,25,15,30,782.0,56.0,1.1,9.0,302.0,730.26,590.19
2017,1,25,15,45,739.5,52.0,1.1,8.5,258.5,672.1,548.52
2017,1,25,16,0,697.0,48.0,1.1,8.0,215.0,613.54,504.68
2017,1,25,16,15,632.0,42.5,1.1,7.5,170.0,537.04,444.4
2017,1,25,16,30,567.0,37.0,1.1,7.0,125.0,462.72,382.49
2017,1,25,16,45,451.0,29.0,1.15,6.5,83.5,356.08,287.87
2017,1,25,17,0,335.0,21.0,1.2,6.0,42.0,249.33,136.1
2017,1,25,17,15,167.5,10.5,1.2,5.5,21.0,102.69,0.0
2017,1,25,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,11.0,0.85,3.5,11.0,10.01,0.0
2017,1,26,7,30,0.0,22.0,0.7,4.0,22.0,20.01,0.0
2017,1,26,7,45,227.0,29.5,0.6,4.5,59.0,23.16,13.12
2017,1,26,8,0,454.0,37.0,0.5,5.0,96.0,29.82,21.16
2017,1,26,8,15,533.0,44.5,0.45,5.0,139.5,47.39,27.51
2017,1,26,8,30,612.0,52.0,0.4,5.0,183.0,96.41,54.01
2017,1,26,8,45,666.5,56.0,0.4,5.5,228.0,150.16,94.53
2017,1,26,9,0,721.0,60.0,0.4,6.0,273.0,207.48,143.17
2017,1,26,9,15,754.0,63.5,0.4,6.5,314.0,264.35,194.27
2017,1,26,9,30,787.0,67.0,0.4,7.0,355.0,324.06,247.63
2017,1,26,9,45,705.0,87.5,0.4,7.5,365.0,358.97,281.98
2017,1,26,10,0,623.0,108.0,0.4,8.0,375.0,385.01,307.06
2017,1,26,10,15,450.0,156.0,0.4,8.5,356.0,380.03,305.85
2017,1,26,10,30,277.0,204.0,0.4,9.0,337.0,353.94,285.91
2017,1,26,10,45,353.0,200.5,0.4,9.5,378.0,410.96,331.42
2017,1,26,11,0,429.0,197.0,0.4,10.0,419.0,483.11,386.62
2017,1,26,11,15,679.5,134.0,0.45,10.0,499.5,612.55,486.65
2017,1,26,11,30,930.0,71.0,0.5,10.0,580.0,742.12,582.01
2017,1,26,11,45,935.0,71.0,0.55,10.5,590.0,779.75,605.75
2017,1,26,12,0,940.0,71.0,0.6,11.0,600.0,814.53,628.73
2017,1,26,12,15,941.0,71.5,0.6,11.0,601.5,843.68,648.04
2017,1,26,12,30,942.0,72.0,0.6,11.0,603.0,869.47,665.12
2017,1,26,12,45,940.5,71.5,0.65,11.0,596.5,888.45,678.71
2017,1,26,13,0,939.0,71.0,0.7,11.0,590.0,903.76,690.08
2017,1,26,13,15,934.5,70.0,0.7,11.0,576.0,912.09,695.96
2017,1,26,13,30,930.0,69.0,0.7,11.0,562.0,916.6,699.55
2017,1,26,13,45,921.0,68.5,0.75,11.0,540.0,913.98,699.6
2017,1,26,14,0,912.0,68.0,0.8,11.0,518.0,907.61,697.35
2017,1,26,14,15,899.5,66.5,0.8,10.5,489.5,893.2,690.05
2017,1,26,14,30,887.0,65.0,0.8,10.0,461.0,875.31,680.5
2017,1,26,14,45,867.5,63.0,0.8,10.0,425.5,847.4,662.74
2017,1,26,15,0,848.0,61.0,0.8,10.0,390.0,825.02,648.77
2017,1,26,15,15,821.0,58.5,0.8,9.5,349.5,784.42,622.59
2017,1,26,15,30,794.0,56.0,0.8,9.0,309.0,741.74,594.28
2017,1,26,15,45,753.0,52.5,0.8,8.5,265.0,685.01,554.4
2017,1,26,16,0,712.0,49.0,0.8,8.0,221.0,627.71,512.29
2017,1,26,16,15,649.0,43.5,0.85,7.5,175.5,551.96,454.03
2017,1,26,16,30,586.0,38.0,0.9,7.0,130.0,478.17,393.75
2017,1,26,16,45,475.5,30.0,0.95,6.5,88.0,373.93,302.55
2017,1,26,17,0,365.0,22.0,1.0,6.0,46.0,270.39,163.46
2017,1,26,17,15,182.5,11.0,1.0,5.5,23.0,111.85,0.0
2017,1,26,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,13.0,1.0,1.5,13.0,11.82,0.0
2017,1,27,7,30,0.0,26.0,1.0,2.0,26.0,23.65,0.0
2017,1,27,7,45,271.5,30.5,1.05,3.0,66.5,25.29,15.22
2017,1,27,8,0,543.0,35.0,1.1,4.0,107.0,30.73,22.07
2017,1,27,8,15,618.0,41.5,1.1,4.5,153.0,49.34,27.92
2017,1,27,8,30,693.0,48.0,1.1,5.0,199.0,102.01,55.62
2017,1,27,8,45,742.5,51.5,1.1,5.5,245.0,157.02,97.23
2017,1,27,9,0,792.0,55.0,1.1,6.0,291.0,217.42,149.4
2017,1,27,9,15,821.0,58.0,1.1,6.5,333.0,276.93,203.89
2017,1,27,9,30,850.0,61.0,1.1,7.0,375.0,338.71,260.22
2017,1,27,9,45,873.5,62.5,1.1,8.0,413.0,398.79,313.55
2017,1,27,10,0,897.0,64.0,1.1,9.0,451.0,459.25,365.29
2017,1,27,10,15,910.5,65.5,1.1,9.0,482.0,515.43,413.25
2017,1,27,10,30,924.0,67.0,1.1,9.0,513.0,570.85,459.02
2017,1,27,10,45,932.0,68.5,1.15,9.5,537.0,622.06,499.68
2017,1,27,11,0,940.0,70.0,1.2,10.0,561.0,671.46,537.75
2017,1,27,11,15,945.5,70.5,1.15,10.0,578.0,716.04,571.21
2017,1,27,11,30,951.0,71.0,1.1,10.0,595.0,758.14,600.38
2017,1,27,11,45,953.5,71.5,1.1,10.5,604.0,795.33,624.79
2017,1,27,12,0,956.0,72.0,1.1,11.0,613.0,829.45,646.84
2017,1,27,12,15,955.5,72.0,1.0,11.0,614.0,857.36,664.07
2017,1,27,12,30,955.0,72.0,0.9,11.0,615.0,881.75,678.72
2017,1,27,12,45,951.0,72.0,0.8,11.5,607.5,899.57,687.54
2017,1,27,13,0,947.0,72.0,0.7,12.0,600.0,913.6,693.79
2017,1,27,13,15,941.5,71.5,0.65,12.0,585.0,921.86,698.56
2017,1,27,13,30,936.0,71.0,0.6,12.0,570.0,926.27,700.98
2017,1,27,13,45,925.5,70.5,0.55,12.0,547.5,922.4,698.11
2017,1,27,14,0,915.0,70.0,0.5,12.0,525.0,914.76,693.02
2017,1,27,14,15,901.5,68.5,0.45,12.0,496.0,899.5,683.04
2017,1,27,14,30,888.0,67.0,0.4,12.0,467.0,880.76,670.94
2017,1,27,14,45,868.0,65.0,0.35,12.0,431.0,852.42,652.41
2017,1,27,15,0,848.0,63.0,0.3,12.0,395.0,829.6,637.66
2017,1,27,15,15,820.5,60.5,0.35,11.5,354.5,788.52,612.91
2017,1,27,15,30,793.0,58.0,0.4,11.0,314.0,745.36,586.01
2017,1,27,15,45,751.5,54.0,0.5,10.5,269.5,687.48,547.95
2017,1,27,16,0,710.0,50.0,0.6,10.0,225.0,629.08,507.34
2017,1,27,16,15,646.5,45.0,0.7,9.0,179.5,553.45,451.6
2017,1,27,16,30,583.0,40.0,0.8,8.0,134.0,479.59,393.27
2017,1,27,16,45,470.0,31.5,0.95,7.5,91.0,372.89,301.93
2017,1,27,17,0,357.0,23.0,1.1,7.0,48.0,277.29,179.75
2017,1,27,17,15,178.5,11.5,1.1,6.5,24.0,110.42,0.0
2017,1,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,7,15,114.0,8.5,1.4,2.5,13.5,7.73,0.0
2017,1,28,7,30,228.0,17.0,1.4,3.0,27.0,14.11,0.0
2017,1,28,7,45,374.5,27.5,1.4,4.0,67.0,22.51,13.1
2017,1,28,8,0,521.0,38.0,1.4,5.0,107.0,30.69,21.97
2017,1,28,8,15,599.5,44.5,1.35,5.5,153.5,51.72,30.15
2017,1,28,8,30,678.0,51.0,1.3,6.0,200.0,103.59,57.38
2017,1,28,8,45,727.5,55.0,1.3,6.5,246.5,158.26,98.68
2017,1,28,9,0,777.0,59.0,1.3,7.0,293.0,218.38,150.45
2017,1,28,9,15,735.5,67.0,1.25,7.5,313.0,263.34,194.95
2017,1,28,9,30,694.0,75.0,1.2,8.0,333.0,301.38,232.99
2017,1,28,9,45,688.5,85.0,1.2,8.5,362.5,350.93,278.15
2017,1,28,10,0,683.0,95.0,1.2,9.0,392.0,398.85,320.3
2017,1,28,10,15,800.5,84.0,1.1,9.5,455.5,483.36,388.56
2017,1,28,10,30,918.0,73.0,1.0,10.0,519.0,574.9,459.81
2017,1,28,10,45,928.0,74.5,0.95,11.0,544.0,627.19,498.68
2017,1,28,11,0,938.0,76.0,0.9,12.0,569.0,677.87,535.05
2017,1,28,11,15,944.0,77.0,0.8,12.0,586.5,723.47,567.7
2017,1,28,11,30,950.0,78.0,0.7,12.0,604.0,766.63,596.15
2017,1,28,11,45,952.5,78.5,0.65,12.5,613.5,803.99,619.09
2017,1,28,12,0,955.0,79.0,0.6,13.0,623.0,838.29,639.63
2017,1,28,12,15,955.0,79.0,0.55,13.0,624.0,866.77,657.19
2017,1,28,12,30,955.0,79.0,0.5,13.0,625.0,891.75,672.41
2017,1,28,12,45,953.5,78.5,0.5,13.5,618.5,911.27,683.85
2017,1,28,13,0,952.0,78.0,0.5,14.0,612.0,927.05,692.97
2017,1,28,13,15,946.0,77.0,0.45,14.0,597.0,934.47,696.97
2017,1,28,13,30,940.0,76.0,0.4,14.0,582.0,937.98,698.71
2017,1,28,13,45,931.0,75.0,0.35,14.0,559.0,934.94,696.43
2017,1,28,14,0,922.0,74.0,0.3,14.0,536.0,928.09,691.95
2017,1,28,14,15,908.5,72.0,0.25,14.0,506.5,912.23,681.81
2017,1,28,14,30,895.0,70.0,0.2,14.0,477.0,892.84,669.63
2017,1,28,14,45,878.0,67.5,0.2,14.0,441.0,875.0,659.48
2017,1,28,15,0,861.0,65.0,0.2,14.0,405.0,845.3,641.24
2017,1,28,15,15,834.0,62.0,0.2,13.5,364.0,803.67,615.85
2017,1,28,15,30,807.0,59.0,0.2,13.0,323.0,759.88,588.29
2017,1,28,15,45,768.5,55.0,0.25,13.0,278.0,703.89,550.68
2017,1,28,16,0,730.0,51.0,0.3,13.0,233.0,647.14,510.84
2017,1,28,16,15,667.0,45.5,0.4,12.5,186.5,570.42,455.36
2017,1,28,16,30,604.0,40.0,0.5,12.0,140.0,495.54,397.59
2017,1,28,16,45,495.5,32.0,0.6,11.5,96.5,391.16,310.97
2017,1,28,17,0,387.0,24.0,0.7,11.0,53.0,289.93,194.61
2017,1,28,17,15,193.5,12.0,0.8,10.5,26.5,119.65,0.0
2017,1,28,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,15.5,1.4,3.5,15.5,14.1,0.0
2017,1,29,7,30,0.0,31.0,1.4,4.0,31.0,24.37,0.0
2017,1,29,7,45,293.5,33.0,1.4,4.5,73.0,27.49,17.46
2017,1,29,8,0,587.0,35.0,1.4,5.0,115.0,30.64,21.97
2017,1,29,8,15,659.5,40.5,1.35,5.5,162.5,49.34,27.1
2017,1,29,8,30,732.0,46.0,1.3,6.0,210.0,103.59,55.17
2017,1,29,8,45,777.0,50.0,1.3,7.0,257.0,160.96,98.57
2017,1,29,9,0,822.0,54.0,1.3,8.0,304.0,223.16,152.09
2017,1,29,9,15,851.0,57.0,1.25,8.5,347.5,284.62,208.02
2017,1,29,9,30,880.0,60.0,1.2,9.0,391.0,348.9,266.1
2017,1,29,9,45,894.0,64.0,1.2,10.0,428.0,409.25,319.52
2017,1,29,10,0,908.0,68.0,1.2,11.0,465.0,469.51,370.82
2017,1,29,10,15,815.5,85.0,1.1,11.5,460.5,492.35,391.9
2017,1,29,10,30,723.0,102.0,1.0,12.0,456.0,503.87,402.47
2017,1,29,10,45,839.0,88.0,0.95,12.5,518.0,593.41,471.34
2017,1,29,11,0,955.0,74.0,0.9,13.0,580.0,687.49,540.48
2017,1,29,11,15,961.0,74.5,0.85,13.0,597.5,733.31,573.21
2017,1,29,11,30,967.0,75.0,0.8,13.0,615.0,776.62,602.17
2017,1,29,11,45,969.5,75.5,0.8,13.5,624.0,814.62,626.32
2017,1,29,12,0,972.0,76.0,0.8,14.0,633.0,849.5,648.12
2017,1,29,12,15,971.5,76.5,0.8,14.0,634.5,878.68,667.17
2017,1,29,12,30,971.0,77.0,0.8,14.0,636.0,904.29,683.89
2017,1,29,12,45,808.0,114.5,0.8,14.0,576.0,838.88,639.67
2017,1,29,13,0,645.0,152.0,0.8,14.0,516.0,761.49,587.68
2017,1,29,13,15,654.0,144.5,0.8,14.0,506.0,772.36,596.74
2017,1,29,13,30,663.0,137.0,0.8,14.0,496.0,780.37,602.76
2017,1,29,13,45,656.0,132.5,0.8,14.0,476.0,774.6,599.37
2017,1,29,14,0,649.0,128.0,0.8,14.0,456.0,765.83,594.2
2017,1,29,14,15,568.5,140.5,0.8,13.5,416.5,700.59,550.21
2017,1,29,14,30,488.0,153.0,0.8,13.0,377.0,643.01,510.54
2017,1,29,14,45,551.5,127.0,0.8,13.0,361.5,663.11,527.8
2017,1,29,15,0,615.0,101.0,0.8,13.0,346.0,686.92,545.92
2017,1,29,15,15,588.5,96.0,0.75,12.5,311.5,647.83,518.44
2017,1,29,15,30,562.0,91.0,0.7,12.0,277.0,607.25,489.98
2017,1,29,15,45,534.5,81.5,0.7,11.5,238.5,559.58,455.75
2017,1,29,16,0,507.0,72.0,0.7,11.0,200.0,511.28,419.63
2017,1,29,16,15,450.5,63.5,0.75,10.0,160.5,442.69,366.19
2017,1,29,16,30,394.0,55.0,0.8,9.0,121.0,376.01,311.16
2017,1,29,16,45,318.0,41.5,0.85,8.5,84.0,295.02,240.44
2017,1,29,17,0,242.0,28.0,0.9,8.0,47.0,217.28,153.88
2017,1,29,17,15,121.0,14.0,0.95,7.5,23.5,80.98,0.0
2017,1,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,16.0,1.3,3.5,16.0,14.55,0.0
2017,1,30,7,30,0.0,32.0,1.2,4.0,32.0,25.16,0.0
2017,1,30,7,45,289.5,34.5,1.2,5.0,75.0,28.8,18.77
2017,1,30,8,0,579.0,37.0,1.2,6.0,118.0,32.48,23.57
2017,1,30,8,15,652.5,43.0,1.15,6.5,166.0,51.58,28.98
2017,1,30,8,30,726.0,49.0,1.1,7.0,214.0,106.04,57.27
2017,1,30,8,45,770.0,53.5,1.1,7.5,261.0,163.48,100.79
2017,1,30,9,0,814.0,58.0,1.1,8.0,308.0,225.68,154.38
2017,1,30,9,15,843.5,61.0,1.05,8.5,351.5,286.98,209.9
2017,1,30,9,30,873.0,64.0,1.0,9.0,395.0,350.59,267.09
2017,1,30,9,45,893.5,66.0,0.95,10.0,433.5,411.76,320.51
2017,1,30,10,0,914.0,68.0,0.9,11.0,472.0,472.91,371.78
2017,1,30,10,15,928.0,70.0,0.8,11.5,504.0,531.14,418.95
2017,1,30,10,30,942.0,72.0,0.7,12.0,536.0,588.64,463.35
2017,1,30,10,45,952.5,72.5,0.65,12.5,561.5,641.47,502.9
2017,1,30,11,0,963.0,73.0,0.6,13.0,587.0,692.64,539.68
2017,1,30,11,15,968.0,74.0,0.55,13.5,604.5,738.76,571.5
2017,1,30,11,30,973.0,75.0,0.5,14.0,622.0,782.28,598.76
2017,1,30,11,45,976.0,75.0,0.45,14.5,631.0,820.39,621.54
2017,1,30,12,0,979.0,75.0,0.4,15.0,640.0,855.36,641.91
2017,1,30,12,15,711.5,149.5,0.35,15.0,561.0,763.55,578.62
2017,1,30,12,30,444.0,224.0,0.3,15.0,482.0,636.71,487.1
2017,1,30,12,45,694.0,155.0,0.3,15.0,552.5,793.69,601.83
2017,1,30,13,0,944.0,86.0,0.3,15.0,623.0,933.37,691.84
2017,1,30,13,15,938.0,85.0,0.3,15.0,607.5,940.92,694.76
2017,1,30,13,30,932.0,84.0,0.3,15.0,592.0,944.57,697.67
2017,1,30,13,45,750.0,119.5,0.3,15.0,518.0,844.93,633.27
2017,1,30,14,0,568.0,155.0,0.3,15.0,444.0,718.24,549.82
2017,1,30,14,15,652.0,123.0,0.25,15.0,437.5,763.92,583.36
2017,1,30,14,30,736.0,91.0,0.2,15.0,431.0,795.96,604.74
2017,1,30,14,45,735.0,83.0,0.2,15.0,401.0,773.25,589.96
2017,1,30,15,0,734.0,75.0,0.2,15.0,371.0,752.59,577.34
2017,1,30,15,15,696.0,75.5,0.25,14.5,334.0,713.64,553.49
2017,1,30,15,30,658.0,76.0,0.3,14.0,297.0,668.82,524.9
2017,1,30,15,45,687.5,66.5,0.4,13.5,269.0,663.55,524.5
2017,1,30,16,0,717.0,57.0,0.5,13.0,241.0,647.75,514.91
2017,1,30,16,15,653.5,51.0,0.55,12.5,194.0,569.89,457.28
2017,1,30,16,30,590.0,45.0,0.6,12.0,147.0,501.98,404.36
2017,1,30,16,45,478.0,36.5,0.7,11.5,102.5,395.35,316.31
2017,1,30,17,0,366.0,28.0,0.8,11.0,58.0,295.72,213.07
2017,1,30,17,15,183.0,14.0,0.8,10.5,29.0,116.31,0.0
2017,1,30,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,16.0,0.95,5.5,16.0,14.55,0.0
2017,1,31,7,30,0.0,32.0,0.9,6.0,32.0,25.35,0.0
2017,1,31,7,45,276.0,35.0,0.85,7.0,74.5,29.11,19.09
2017,1,31,8,0,552.0,38.0,0.8,8.0,117.0,33.28,24.15
2017,1,31,8,15,626.0,44.5,0.75,8.5,164.0,52.46,29.83
2017,1,31,8,30,700.0,51.0,0.7,9.0,211.0,105.87,57.66
2017,1,31,8,45,748.0,55.0,0.7,10.0,258.0,161.95,99.39
2017,1,31,9,0,796.0,59.0,0.7,11.0,305.0,223.3,151.06
2017,1,31,9,15,826.5,62.0,0.65,11.5,348.5,283.92,204.91
2017,1,31,9,30,857.0,65.0,0.6,12.0,392.0,346.99,260.42
2017,1,31,9,45,882.0,66.0,0.55,12.5,431.5,408.12,313.05
2017,1,31,10,0,907.0,67.0,0.5,13.0,471.0,469.7,364.09
2017,1,31,10,15,921.0,69.0,0.45,13.5,503.0,527.64,410.34
2017,1,31,10,30,935.0,71.0,0.4,14.0,535.0,584.88,454.05
2017,1,31,10,45,945.0,72.0,0.4,14.5,560.5,637.71,493.41
2017,1,31,11,0,955.0,73.0,0.4,15.0,586.0,688.87,530.21
2017,1,31,11,15,960.5,73.5,0.4,15.5,603.5,734.52,561.98
2017,1,31,11,30,966.0,74.0,0.4,16.0,621.0,777.63,589.37
2017,1,31,11,45,968.5,74.5,0.4,16.5,630.0,815.76,612.83
2017,1,31,12,0,971.0,75.0,0.4,17.0,639.0,850.75,634.01
2017,1,31,12,15,970.5,75.0,0.4,17.0,640.5,879.45,652.14
2017,1,31,12,30,970.0,75.0,0.4,17.0,642.0,904.56,668.01
2017,1,31,12,45,969.0,74.0,0.45,17.0,635.0,924.34,681.63
2017,1,31,13,0,968.0,73.0,0.5,17.0,628.0,940.31,693.03
2017,1,31,13,15,962.5,72.5,0.5,17.0,613.0,949.05,698.91
2017,1,31,13,30,957.0,72.0,0.5,17.0,598.0,953.82,702.52
2017,1,31,13,45,947.5,71.0,0.5,17.0,575.0,950.43,701.11
2017,1,31,14,0,938.0,70.0,0.5,17.0,552.0,943.12,697.48
2017,1,31,14,15,721.5,112.0,0.5,16.5,470.5,814.5,615.11
2017,1,31,14,30,505.0,154.0,0.5,16.0,389.0,661.22,512.57
2017,1,31,14,45,320.0,165.5,0.5,16.0,310.5,491.64,389.29
2017,1,31,15,0,135.0,177.0,0.5,16.0,232.0,329.74,264.16
2017,1,31,15,15,133.0,159.5,0.5,15.5,209.0,307.01,248.84
2017,1,31,15,30,131.0,142.0,0.5,15.0,186.0,283.77,231.56
2017,1,31,15,45,125.5,123.5,0.55,14.5,161.0,255.81,210.06
2017,1,31,16,0,120.0,105.0,0.6,14.0,136.0,227.55,187.62
2017,1,31,16,15,108.5,86.0,0.6,13.5,110.0,193.83,159.61
2017,1,31,16,30,97.0,67.0,0.6,13.0,84.0,160.15,130.74
2017,1,31,16,45,75.0,48.5,0.6,13.0,59.0,120.34,95.41
2017,1,31,17,0,53.0,30.0,0.6,13.0,34.0,80.5,56.38
2017,1,31,17,15,26.5,15.0,0.55,12.5,17.0,28.69,0.0
2017,1,31,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,3.0,1.25,7.5,3.0,2.73,0.0
2017,2,1,7,30,0.0,6.0,1.2,8.0,6.0,5.26,0.0
2017,2,1,7,45,0.0,13.0,1.15,8.5,13.0,11.42,4.09
2017,2,1,8,0,0.0,20.0,1.1,9.0,20.0,17.59,10.09
2017,2,1,8,15,0.0,28.5,1.1,9.5,28.5,25.09,16.14
2017,2,1,8,30,0.0,37.0,1.1,10.0,37.0,32.61,22.79
2017,2,1,8,45,0.0,45.0,1.15,10.5,45.0,39.69,28.96
2017,2,1,9,0,0.0,53.0,1.2,11.0,53.0,46.78,35.04
2017,2,1,9,15,0.0,61.0,1.2,11.0,61.0,53.89,41.11
2017,2,1,9,30,0.0,69.0,1.2,11.0,69.0,61.0,47.13
2017,2,1,9,45,7.0,117.0,1.3,11.5,120.5,106.45,85.42
2017,2,1,10,0,14.0,165.0,1.4,12.0,172.0,153.69,124.44
2017,2,1,10,15,22.5,182.0,1.45,12.0,193.5,174.9,141.69
2017,2,1,10,30,31.0,199.0,1.5,12.0,215.0,203.01,164.62
2017,2,1,10,45,31.0,208.0,1.55,12.5,225.0,214.82,173.72
2017,2,1,11,0,31.0,217.0,1.6,13.0,235.0,226.73,182.88
2017,2,1,11,15,49.0,235.0,1.6,13.0,263.0,260.24,210.01
2017,2,1,11,30,67.0,253.0,1.6,13.0,291.0,295.74,238.45
2017,2,1,11,45,248.0,242.5,1.65,13.5,387.0,448.25,361.14
2017,2,1,12,0,429.0,232.0,1.7,14.0,483.0,602.46,479.51
2017,2,1,12,15,427.5,233.0,1.65,14.0,484.0,618.96,490.4
2017,2,1,12,30,426.0,234.0,1.6,14.0,485.0,633.64,501.06
2017,2,1,12,45,254.0,248.0,1.6,14.0,397.5,500.86,399.01
2017,2,1,13,0,82.0,262.0,1.6,14.0,310.0,343.47,274.74
2017,2,1,13,15,80.5,256.0,1.6,14.0,302.5,339.15,272.49
2017,2,1,13,30,79.0,250.0,1.6,14.0,295.0,334.61,269.26
2017,2,1,13,45,477.0,166.5,1.6,14.0,416.0,648.9,520.64
2017,2,1,14,0,875.0,83.0,1.6,14.0,537.0,913.87,709.04
2017,2,1,14,15,582.5,140.5,1.55,13.5,435.5,724.15,573.49
2017,2,1,14,30,290.0,198.0,1.5,13.0,334.0,506.91,409.51
2017,2,1,14,45,166.0,182.0,1.45,13.0,259.0,360.5,295.23
2017,2,1,15,0,42.0,166.0,1.4,13.0,184.0,217.86,177.93
2017,2,1,15,15,38.0,150.5,1.35,12.5,165.5,198.09,162.79
2017,2,1,15,30,34.0,135.0,1.3,12.0,147.0,178.41,146.98
2017,2,1,15,45,29.0,117.5,1.3,12.0,127.0,155.21,127.66
2017,2,1,16,0,24.0,100.0,1.3,12.0,107.0,132.12,108.09
2017,2,1,16,15,16.5,82.0,1.4,11.5,86.0,96.83,77.93
2017,2,1,16,30,9.0,64.0,1.5,11.0,65.0,72.84,56.91
2017,2,1,16,45,4.5,45.5,1.6,11.0,46.0,50.02,36.61
