Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,17,0,0.0,27.0,1.7,11.0,27.0,26.13,14.82
2017,2,1,17,15,0.0,13.5,1.8,10.5,13.5,11.89,0.0
2017,2,1,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,7.5,2.15,10.0,7.5,6.82,0.0
2017,2,2,7,30,0.0,15.0,2.1,10.0,15.0,13.21,0.0
2017,2,2,7,45,5.5,33.5,2.05,10.5,34.0,28.74,18.8
2017,2,2,8,0,11.0,52.0,2.0,11.0,53.0,43.85,33.2
2017,2,2,8,15,21.5,70.5,1.95,11.0,75.0,58.68,44.43
2017,2,2,8,30,32.0,89.0,1.9,11.0,97.0,77.69,60.11
2017,2,2,8,45,38.0,107.5,1.9,11.0,118.5,97.73,76.96
2017,2,2,9,0,44.0,126.0,1.9,11.0,140.0,118.84,94.83
2017,2,2,9,15,49.5,143.0,1.8,11.5,160.5,139.57,112.15
2017,2,2,9,30,55.0,160.0,1.7,12.0,181.0,161.17,130.05
2017,2,2,9,45,27.5,153.5,1.65,12.5,164.0,149.53,120.65
2017,2,2,10,0,0.0,147.0,1.6,13.0,147.0,131.12,105.22
2017,2,2,10,15,16.0,174.5,1.55,13.0,182.5,164.68,132.82
2017,2,2,10,30,32.0,202.0,1.5,13.0,218.0,206.32,166.69
2017,2,2,10,45,29.0,207.5,1.5,13.0,223.0,212.96,171.77
2017,2,2,11,0,26.0,213.0,1.5,13.0,228.0,211.55,170.41
2017,2,2,11,15,26.5,219.5,1.45,13.0,235.0,219.99,177.08
2017,2,2,11,30,27.0,226.0,1.4,13.0,242.0,228.51,183.77
2017,2,2,11,45,27.0,230.0,1.4,13.5,246.5,234.25,187.92
2017,2,2,12,0,27.0,234.0,1.4,14.0,251.0,240.02,192.12
2017,2,2,12,15,15.5,208.0,1.35,14.0,217.5,205.97,164.5
2017,2,2,12,30,4.0,182.0,1.3,14.0,184.0,171.3,136.28
2017,2,2,12,45,2.0,170.0,1.3,14.0,171.0,158.25,125.77
2017,2,2,13,0,0.0,158.0,1.3,14.0,158.0,145.08,115.07
2017,2,2,13,15,10.5,185.5,1.3,14.0,191.5,182.95,146.43
2017,2,2,13,30,21.0,213.0,1.3,14.0,225.0,222.77,178.91
2017,2,2,13,45,17.0,200.5,1.3,14.0,210.0,207.36,166.46
2017,2,2,14,0,13.0,188.0,1.3,14.0,195.0,191.86,154.11
2017,2,2,14,15,6.5,169.0,1.25,14.0,172.5,166.95,133.88
2017,2,2,14,30,0.0,150.0,1.2,14.0,150.0,142.07,113.52
2017,2,2,14,45,0.0,111.0,1.2,14.0,111.0,101.87,80.51
2017,2,2,15,0,0.0,72.0,1.2,14.0,72.0,63.67,48.65
2017,2,2,15,15,0.0,64.5,1.2,13.5,64.5,57.0,43.24
2017,2,2,15,30,0.0,57.0,1.2,13.0,57.0,50.33,37.73
2017,2,2,15,45,0.0,49.0,1.2,13.0,49.0,43.24,31.69
2017,2,2,16,0,0.0,41.0,1.2,13.0,41.0,36.15,25.59
2017,2,2,16,15,0.0,33.0,1.2,13.0,33.0,29.07,19.41
2017,2,2,16,30,0.0,25.0,1.2,13.0,25.0,22.0,13.19
2017,2,2,16,45,0.0,17.5,1.25,13.0,17.5,15.38,7.31
2017,2,2,17,0,0.0,10.0,1.3,13.0,10.0,8.78,1.29
2017,2,2,17,15,0.0,5.0,1.3,12.5,5.0,4.38,0.0
2017,2,2,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,8.0,1.8,12.0,8.0,7.28,0.0
2017,2,3,7,30,0.0,16.0,1.7,12.0,16.0,14.1,0.23
2017,2,3,7,45,8.5,34.5,1.65,12.0,36.0,29.58,19.54
2017,2,3,8,0,17.0,53.0,1.6,12.0,56.0,43.91,33.18
2017,2,3,8,15,27.0,72.0,1.6,12.0,78.0,60.0,45.31
2017,2,3,8,30,37.0,91.0,1.6,12.0,100.0,79.72,61.4
2017,2,3,8,45,45.0,110.0,1.6,12.5,123.0,100.8,78.79
2017,2,3,9,0,53.0,129.0,1.6,13.0,146.0,123.22,97.38
2017,2,3,9,15,57.0,146.0,1.6,13.0,166.5,144.14,115.03
2017,2,3,9,30,61.0,163.0,1.6,13.0,187.0,165.75,133.15
2017,2,3,9,45,439.0,120.5,1.65,13.5,319.0,288.66,228.57
2017,2,3,10,0,817.0,78.0,1.7,14.0,451.0,444.76,351.29
2017,2,3,10,15,409.5,120.0,1.7,14.0,307.0,327.32,263.35
2017,2,3,10,30,2.0,162.0,1.7,14.0,163.0,146.72,116.82
2017,2,3,10,45,19.0,193.0,1.7,14.0,203.5,186.38,149.73
2017,2,3,11,0,36.0,224.0,1.7,14.0,244.0,236.59,190.29
2017,2,3,11,15,18.0,194.5,1.7,14.0,205.0,189.83,152.0
2017,2,3,11,30,0.0,165.0,1.7,14.0,166.0,149.71,118.93
2017,2,3,11,45,10.5,195.0,1.7,14.0,201.5,187.01,149.6
2017,2,3,12,0,21.0,225.0,1.7,14.0,237.0,226.04,181.17
2017,2,3,12,15,10.5,193.5,1.65,14.0,199.5,187.26,149.49
2017,2,3,12,30,0.0,162.0,1.6,14.0,162.0,148.1,117.43
2017,2,3,12,45,1.5,171.0,1.6,14.0,172.0,158.7,126.26
2017,2,3,13,0,3.0,180.0,1.6,14.0,182.0,169.67,135.28
2017,2,3,13,15,15.5,201.5,1.55,13.5,210.5,203.88,163.83
2017,2,3,13,30,28.0,223.0,1.5,13.0,239.0,239.65,193.46
2017,2,3,13,45,19.5,204.5,1.5,13.0,215.5,213.72,172.37
2017,2,3,14,0,11.0,186.0,1.5,13.0,192.0,187.62,151.21
2017,2,3,14,15,124.5,197.5,1.45,13.0,257.5,337.79,276.51
2017,2,3,14,30,238.0,209.0,1.4,13.0,323.0,457.44,372.71
2017,2,3,14,45,130.5,185.0,1.4,13.0,247.0,332.62,272.04
2017,2,3,15,0,23.0,161.0,1.4,13.0,171.0,179.14,145.57
2017,2,3,15,15,19.5,146.0,1.3,12.5,154.0,161.48,131.86
2017,2,3,15,30,16.0,131.0,1.2,12.0,137.0,143.96,117.62
2017,2,3,15,45,12.0,115.0,1.2,12.0,119.0,124.99,101.72
2017,2,3,16,0,8.0,99.0,1.2,12.0,101.0,106.23,85.76
2017,2,3,16,15,4.0,81.0,1.15,11.5,82.0,85.01,67.57
2017,2,3,16,30,0.0,63.0,1.1,11.0,63.0,63.77,49.05
2017,2,3,16,45,0.0,45.0,1.05,11.0,45.0,44.93,32.4
2017,2,3,17,0,0.0,27.0,1.0,11.0,27.0,24.98,14.45
2017,2,3,17,15,0.0,13.5,1.0,10.5,13.5,11.89,0.0
2017,2,3,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,7,15,12.5,10.5,1.1,9.5,11.5,9.55,0.0
2017,2,4,7,30,25.0,21.0,1.1,10.0,23.0,17.72,3.38
2017,2,4,7,45,66.0,39.0,1.1,10.5,48.0,31.94,21.85
2017,2,4,8,0,107.0,57.0,1.1,11.0,73.0,45.85,35.11
2017,2,4,8,15,124.0,76.5,1.1,11.0,101.5,64.56,47.76
2017,2,4,8,30,141.0,96.0,1.1,11.0,130.0,92.19,68.04
2017,2,4,8,45,149.5,115.0,1.1,11.5,157.5,120.66,91.13
2017,2,4,9,0,158.0,134.0,1.1,12.0,185.0,150.47,116.24
2017,2,4,9,15,164.5,151.5,1.1,12.0,211.0,179.73,141.42
2017,2,4,9,30,171.0,169.0,1.1,12.0,237.0,209.88,167.22
2017,2,4,9,45,135.5,185.5,1.1,12.5,242.5,223.76,179.7
2017,2,4,10,0,100.0,202.0,1.1,13.0,248.0,229.24,184.57
2017,2,4,10,15,81.0,211.5,1.05,13.0,250.5,236.07,190.23
2017,2,4,10,30,62.0,221.0,1.0,13.0,253.0,240.84,193.89
2017,2,4,10,45,219.5,223.5,0.95,13.5,344.0,348.95,280.66
2017,2,4,11,0,377.0,226.0,0.9,14.0,435.0,473.45,376.59
2017,2,4,11,15,198.5,222.5,0.85,14.0,333.0,358.09,285.72
2017,2,4,11,30,20.0,219.0,0.8,14.0,231.0,216.29,171.65
2017,2,4,11,45,26.0,230.5,0.8,14.0,246.0,233.68,186.26
2017,2,4,12,0,32.0,242.0,0.8,14.0,261.0,264.1,210.25
2017,2,4,12,15,24.0,230.5,0.8,14.0,245.0,235.37,187.25
2017,2,4,12,30,16.0,219.0,0.8,14.0,229.0,218.42,173.75
2017,2,4,12,45,41.0,241.0,0.8,14.0,265.5,279.09,222.6
2017,2,4,13,0,66.0,263.0,0.8,14.0,302.0,329.57,262.36
2017,2,4,13,15,54.0,250.0,0.75,14.0,281.5,307.32,244.51
2017,2,4,13,30,42.0,237.0,0.7,14.0,261.0,284.47,226.61
2017,2,4,13,45,70.5,238.5,0.7,14.0,277.0,315.57,252.38
2017,2,4,14,0,99.0,240.0,0.7,14.0,293.0,347.25,278.07
2017,2,4,14,15,135.5,228.5,0.7,13.5,296.5,386.75,310.44
2017,2,4,14,30,172.0,217.0,0.7,13.0,300.0,408.41,329.17
2017,2,4,14,45,228.0,195.0,0.7,13.0,297.0,432.21,349.83
2017,2,4,15,0,284.0,173.0,0.7,13.0,294.0,470.26,380.87
2017,2,4,15,15,267.0,160.0,0.65,12.5,265.0,437.33,356.09
2017,2,4,15,30,250.0,147.0,0.6,12.0,236.0,404.12,331.29
2017,2,4,15,45,428.5,109.0,0.55,12.0,237.5,510.36,417.32
2017,2,4,16,0,607.0,71.0,0.5,12.0,239.0,594.59,480.12
2017,2,4,16,15,545.0,64.0,0.55,11.5,194.0,519.77,422.9
2017,2,4,16,30,483.0,57.0,0.6,11.0,149.0,447.07,365.63
2017,2,4,16,45,390.0,46.0,0.65,10.5,107.0,352.41,287.1
2017,2,4,17,0,297.0,35.0,0.7,10.0,65.0,264.53,207.01
2017,2,4,17,15,148.5,17.5,0.7,9.5,32.5,132.09,27.27
2017,2,4,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,7,15,31.5,12.0,0.9,8.0,14.0,10.91,0.0
2017,2,5,7,30,63.0,24.0,0.9,8.0,28.0,19.45,5.75
2017,2,5,7,45,122.0,41.5,0.95,8.5,58.0,32.96,23.07
2017,2,5,8,0,181.0,59.0,1.0,9.0,88.0,46.15,35.72
2017,2,5,8,15,213.5,77.5,1.0,9.0,122.0,66.47,48.18
2017,2,5,8,30,246.0,96.0,1.0,9.0,156.0,101.1,71.87
2017,2,5,8,45,272.5,112.0,1.05,9.5,191.0,137.14,100.22
2017,2,5,9,0,299.0,128.0,1.1,10.0,226.0,176.47,133.23
2017,2,5,9,15,321.0,140.5,1.15,10.5,258.0,214.71,166.25
2017,2,5,9,30,343.0,153.0,1.2,11.0,290.0,255.29,201.22
2017,2,5,9,45,363.0,165.5,1.25,11.5,322.5,297.3,236.98
2017,2,5,10,0,383.0,178.0,1.3,12.0,355.0,341.14,273.51
2017,2,5,10,15,256.0,206.5,1.35,12.0,328.5,329.19,265.67
2017,2,5,10,30,129.0,235.0,1.4,12.0,302.0,297.49,240.56
2017,2,5,10,45,209.0,240.5,1.45,12.5,355.0,359.71,290.74
2017,2,5,11,0,289.0,246.0,1.5,13.0,408.0,437.86,351.98
2017,2,5,11,15,217.5,261.0,1.55,13.0,385.0,410.86,330.06
2017,2,5,11,30,146.0,276.0,1.6,13.0,362.0,386.83,310.37
2017,2,5,11,45,137.5,280.5,1.65,13.0,362.5,393.84,315.95
2017,2,5,12,0,129.0,285.0,1.7,13.0,363.0,399.93,320.59
2017,2,5,12,15,66.0,233.5,1.75,13.0,273.5,285.22,229.68
2017,2,5,12,30,3.0,182.0,1.8,13.0,184.0,170.11,135.68
2017,2,5,12,45,1.5,149.5,1.85,13.0,150.5,137.38,109.23
2017,2,5,13,0,0.0,117.0,1.9,13.0,117.0,105.04,82.6
2017,2,5,13,15,0.0,126.0,1.95,12.5,126.0,113.84,90.19
2017,2,5,13,30,0.0,135.0,2.0,12.0,135.0,122.91,97.99
2017,2,5,13,45,1.5,153.0,2.05,12.0,154.0,142.81,114.68
2017,2,5,14,0,3.0,171.0,2.1,12.0,173.0,163.81,132.25
2017,2,5,14,15,20.5,184.5,2.1,12.0,195.0,195.88,159.61
2017,2,5,14,30,38.0,198.0,2.1,12.0,217.0,245.94,201.44
2017,2,5,14,45,36.5,184.0,2.1,12.0,201.0,230.47,189.04
2017,2,5,15,0,35.0,170.0,2.1,12.0,185.0,214.94,176.74
2017,2,5,15,15,17.5,106.5,2.1,11.5,114.0,114.04,92.65
2017,2,5,15,30,0.0,43.0,2.1,11.0,43.0,37.92,27.25
2017,2,5,15,45,0.0,37.5,2.15,11.0,37.5,33.05,23.12
2017,2,5,16,0,0.0,32.0,2.2,11.0,32.0,28.18,18.89
2017,2,5,16,15,0.0,26.0,2.25,10.5,26.0,22.88,14.27
2017,2,5,16,30,0.0,20.0,2.3,10.0,20.0,17.58,9.6
2017,2,5,16,45,0.0,14.5,2.4,10.0,14.5,12.74,5.24
2017,2,5,17,0,0.0,9.0,2.5,10.0,9.0,7.9,0.83
2017,2,5,17,15,0.0,4.5,2.6,10.0,4.5,3.94,0.0
2017,2,5,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,6,7,15,44.5,12.0,1.2,10.5,15.0,10.91,0.0
2017,2,6,7,30,89.0,24.0,1.2,11.0,30.0,19.51,6.78
2017,2,6,7,45,141.5,41.0,1.25,11.5,59.5,32.68,22.62
2017,2,6,8,0,194.0,58.0,1.3,12.0,89.0,45.51,34.76
2017,2,6,8,15,218.5,76.0,1.35,12.0,122.0,65.72,46.83
2017,2,6,8,30,243.0,94.0,1.4,12.0,155.0,99.48,69.8
2017,2,6,8,45,255.5,112.0,1.45,12.0,187.0,134.74,98.13
2017,2,6,9,0,268.0,130.0,1.5,12.0,219.0,171.76,129.76
2017,2,6,9,15,276.5,146.5,1.5,12.0,248.5,208.02,161.5
2017,2,6,9,30,285.0,163.0,1.5,12.0,278.0,245.28,193.95
2017,2,6,9,45,147.0,164.5,1.5,12.5,224.0,209.18,167.95
2017,2,6,10,0,9.0,166.0,1.5,13.0,170.0,152.09,122.24
2017,2,6,10,15,4.5,97.5,1.5,13.0,99.5,88.71,69.56
2017,2,6,10,30,0.0,29.0,1.5,13.0,29.0,25.58,16.2
2017,2,6,10,45,15.0,126.5,1.5,13.0,135.0,121.9,97.41
2017,2,6,11,0,30.0,224.0,1.5,13.0,241.0,232.17,187.25
2017,2,6,11,15,15.0,183.5,1.55,13.0,192.0,177.0,141.88
2017,2,6,11,30,0.0,143.0,1.6,13.0,143.0,128.71,102.05
2017,2,6,11,45,15.0,193.0,1.65,13.5,202.0,188.16,150.87
2017,2,6,12,0,30.0,243.0,1.7,14.0,261.0,263.08,210.76
2017,2,6,12,15,20.5,225.5,1.7,14.0,238.0,227.1,181.55
2017,2,6,12,30,11.0,208.0,1.7,14.0,215.0,202.72,161.84
2017,2,6,12,45,9.0,200.5,1.7,14.0,206.5,194.4,155.21
2017,2,6,13,0,7.0,193.0,1.7,14.0,198.0,185.95,148.44
2017,2,6,13,15,3.5,167.5,1.7,13.5,170.0,157.81,125.85
2017,2,6,13,30,0.0,142.0,1.7,13.0,142.0,129.74,103.08
2017,2,6,13,45,0.0,148.0,1.7,13.0,148.0,136.26,108.65
2017,2,6,14,0,0.0,154.0,1.7,13.0,154.0,143.13,114.47
2017,2,6,14,15,0.0,139.5,1.65,12.5,139.5,129.05,103.21
2017,2,6,14,30,0.0,125.0,1.6,12.0,125.0,114.98,91.9
2017,2,6,14,45,0.0,108.5,1.55,12.0,108.5,98.86,78.6
2017,2,6,15,0,0.0,92.0,1.5,12.0,92.0,82.8,65.24
2017,2,6,15,15,0.0,95.0,1.5,12.0,95.0,86.66,68.7
2017,2,6,15,30,0.0,98.0,1.5,12.0,98.0,91.22,72.72
2017,2,6,15,45,0.0,85.5,1.5,12.0,85.5,79.28,62.65
2017,2,6,16,0,0.0,73.0,1.5,12.0,73.0,67.32,52.47
2017,2,6,16,15,0.0,59.5,1.55,11.5,59.5,54.19,41.22
2017,2,6,16,30,0.0,46.0,1.6,11.0,46.0,40.97,29.7
2017,2,6,16,45,0.0,33.5,1.65,11.0,33.5,29.54,19.54
2017,2,6,17,0,0.0,21.0,1.7,11.0,21.0,18.49,9.58
2017,2,6,17,15,0.0,10.5,1.7,11.0,10.5,9.23,0.0
2017,2,6,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,7,7,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,7,7,45,0.0,1.0,2.6,13.0,1.0,0.88,0.0
2017,2,7,8,0,0.0,2.0,2.6,13.0,2.0,1.75,0.0
2017,2,7,8,15,0.0,3.0,2.55,13.0,3.0,2.63,0.0
2017,2,7,8,30,0.0,4.0,2.5,13.0,4.0,3.51,0.0
2017,2,7,8,45,0.0,4.5,2.5,13.5,4.5,3.95,0.0
2017,2,7,9,0,0.0,5.0,2.5,14.0,5.0,4.39,0.0
2017,2,7,9,15,0.0,6.0,2.3,14.0,6.0,5.27,0.0
2017,2,7,9,30,0.0,7.0,2.1,14.0,7.0,6.16,0.0
2017,2,7,9,45,0.0,35.0,1.95,14.0,35.0,30.86,20.78
2017,2,7,10,0,0.0,63.0,1.8,14.0,63.0,55.68,41.78
2017,2,7,10,15,0.0,70.0,1.75,14.0,70.0,61.91,46.91
2017,2,7,10,30,0.0,77.0,1.7,14.0,77.0,68.15,52.04
2017,2,7,10,45,0.0,100.5,1.65,14.0,100.5,89.24,69.56
2017,2,7,11,0,0.0,124.0,1.6,14.0,124.0,110.76,87.25
2017,2,7,11,15,0.0,143.5,1.55,14.0,143.5,128.95,102.06
2017,2,7,11,30,0.0,163.0,1.5,14.0,163.0,147.51,117.08
2017,2,7,11,45,0.0,117.5,1.5,14.0,117.5,105.01,82.12
2017,2,7,12,0,0.0,72.0,1.5,14.0,72.0,63.75,47.96
2017,2,7,12,15,0.0,50.0,1.4,14.0,50.0,44.22,31.66
2017,2,7,12,30,0.0,28.0,1.3,14.0,28.0,24.73,15.28
2017,2,7,12,45,0.0,49.0,1.25,14.0,49.0,43.33,30.96
2017,2,7,13,0,0.0,70.0,1.2,14.0,70.0,61.97,46.58
2017,2,7,13,15,0.0,95.0,1.1,14.0,95.0,84.35,65.22
2017,2,7,13,30,0.0,120.0,1.0,14.0,120.0,108.17,84.96
2017,2,7,13,45,213.0,165.0,0.95,14.0,280.5,391.12,318.46
2017,2,7,14,0,426.0,210.0,0.9,14.0,441.0,661.33,521.13
2017,2,7,14,15,248.5,212.5,0.85,14.0,345.5,486.98,386.84
2017,2,7,14,30,71.0,215.0,0.8,14.0,250.0,296.57,237.72
2017,2,7,14,45,46.5,190.5,0.8,14.0,213.0,246.8,199.28
2017,2,7,15,0,22.0,166.0,0.8,14.0,176.0,182.62,147.41
2017,2,7,15,15,11.0,102.0,0.7,13.5,107.0,103.37,82.44
2017,2,7,15,30,0.0,38.0,0.6,13.0,38.0,33.5,23.23
2017,2,7,15,45,0.0,33.0,0.5,13.0,33.0,29.07,19.54
2017,2,7,16,0,0.0,28.0,0.4,13.0,28.0,24.65,15.74
2017,2,7,16,15,0.0,23.0,0.4,12.5,23.0,20.23,11.92
2017,2,7,16,30,0.0,18.0,0.4,12.0,18.0,15.82,8.05
2017,2,7,16,45,0.0,13.0,0.45,12.0,13.0,11.41,4.11
2017,2,7,17,0,0.0,8.0,0.5,12.0,8.0,7.02,0.16
2017,2,7,17,15,0.0,4.0,0.5,11.5,4.0,3.5,0.0
2017,2,7,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,8,7,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,7,45,0.0,1.0,1.2,12.5,1.0,0.88,0.0
2017,2,8,8,0,0.0,2.0,1.2,13.0,2.0,1.75,0.0
2017,2,8,8,15,0.0,2.5,1.15,13.0,2.5,2.19,0.0
2017,2,8,8,30,0.0,3.0,1.1,13.0,3.0,2.63,0.0
2017,2,8,8,45,0.0,4.0,1.1,13.5,4.0,3.51,0.0
2017,2,8,9,0,0.0,5.0,1.1,14.0,5.0,4.39,0.0
2017,2,8,9,15,0.0,16.5,1.05,14.0,16.5,14.52,6.87
2017,2,8,9,30,0.0,28.0,1.0,14.0,28.0,24.67,15.56
2017,2,8,9,45,0.0,25.0,1.0,14.0,25.0,22.03,13.25
2017,2,8,10,0,0.0,22.0,1.0,14.0,22.0,19.39,10.95
2017,2,8,10,15,0.0,67.0,1.0,14.0,67.0,59.25,44.71
2017,2,8,10,30,0.0,112.0,1.0,14.0,112.0,99.6,78.26
2017,2,8,10,45,0.0,99.0,1.0,14.0,99.0,87.88,68.3
2017,2,8,11,0,0.0,86.0,1.0,14.0,86.0,76.18,58.5
2017,2,8,11,15,0.0,91.0,0.95,14.0,91.0,80.65,62.15
2017,2,8,11,30,0.0,96.0,0.9,14.0,96.0,85.19,65.84
2017,2,8,11,45,0.0,125.5,0.9,14.5,125.5,112.42,88.06
2017,2,8,12,0,0.0,155.0,0.9,15.0,155.0,140.37,110.51
2017,2,8,12,15,0.0,129.0,0.85,15.0,129.0,115.92,90.52
2017,2,8,12,30,0.0,103.0,0.8,15.0,103.0,91.7,70.75
2017,2,8,12,45,0.0,107.5,0.8,15.0,107.5,95.93,74.3
2017,2,8,13,0,0.0,112.0,0.8,15.0,112.0,100.23,77.86
2017,2,8,13,15,0.0,127.0,0.75,15.0,127.0,114.66,89.72
2017,2,8,13,30,0.0,142.0,0.7,15.0,142.0,129.58,101.91
2017,2,8,13,45,0.0,80.5,0.7,15.0,80.5,71.29,54.11
2017,2,8,14,0,0.0,19.0,0.7,15.0,19.0,16.76,8.56
2017,2,8,14,15,0.0,31.0,0.65,15.0,31.0,27.35,17.6
2017,2,8,14,30,0.0,43.0,0.6,15.0,43.0,37.96,26.62
2017,2,8,14,45,0.0,52.5,0.6,15.0,52.5,46.37,33.78
2017,2,8,15,0,0.0,62.0,0.6,15.0,62.0,54.79,40.97
2017,2,8,15,15,0.0,68.0,0.55,14.5,68.0,60.11,45.65
2017,2,8,15,30,0.0,74.0,0.5,14.0,74.0,65.73,50.6
2017,2,8,15,45,0.0,64.5,0.5,14.0,64.5,57.0,43.27
2017,2,8,16,0,0.0,55.0,0.5,14.0,55.0,48.57,36.13
2017,2,8,16,15,0.0,45.5,0.5,14.0,45.5,40.14,28.89
2017,2,8,16,30,0.0,36.0,0.5,14.0,36.0,31.73,21.55
2017,2,8,16,45,0.0,26.5,0.5,14.0,26.5,23.33,14.15
2017,2,8,17,0,0.0,17.0,0.5,14.0,17.0,14.95,6.69
2017,2,8,17,15,0.0,9.5,0.5,13.5,9.5,8.34,0.0
2017,2,8,17,30,0.0,2.0,0.5,13.0,2.0,1.82,0.0
2017,2,8,17,45,0.0,1.0,0.5,13.0,1.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,7,15,0.5,13.0,1.8,12.0,13.0,11.82,0.0
2017,2,9,7,30,1.0,26.0,1.8,12.0,26.0,22.42,11.17
2017,2,9,7,45,25.0,44.5,1.85,12.5,49.0,37.07,26.6
2017,2,9,8,0,49.0,63.0,1.9,13.0,72.0,51.63,40.14
2017,2,9,8,15,60.0,83.0,1.9,13.0,97.0,69.59,52.75
2017,2,9,8,30,71.0,103.0,1.9,13.0,122.0,92.49,70.65
2017,2,9,8,45,78.5,122.0,1.9,13.0,146.5,115.85,89.87
2017,2,9,9,0,86.0,141.0,1.9,13.0,171.0,140.43,110.49
2017,2,9,9,15,79.5,158.5,1.85,13.0,188.5,161.03,128.34
2017,2,9,9,30,73.0,176.0,1.8,13.0,206.0,181.04,145.41
2017,2,9,9,45,127.5,195.0,1.8,13.5,254.0,229.26,184.17
2017,2,9,10,0,182.0,214.0,1.8,14.0,302.0,281.34,225.93
2017,2,9,10,15,91.0,185.0,1.8,14.0,229.0,215.68,173.6
2017,2,9,10,30,0.0,156.0,1.8,14.0,156.0,139.71,111.12
2017,2,9,10,45,0.0,143.5,1.8,14.0,143.5,128.48,101.87
2017,2,9,11,0,0.0,131.0,1.8,14.0,131.0,117.14,92.41
2017,2,9,11,15,0.0,124.5,1.8,14.0,124.5,111.27,87.47
2017,2,9,11,30,0.0,118.0,1.8,14.0,118.0,105.36,82.52
2017,2,9,11,45,0.0,119.5,1.8,14.0,119.5,106.82,83.68
2017,2,9,12,0,0.0,121.0,1.8,14.0,121.0,108.3,84.85
2017,2,9,12,15,0.0,99.0,1.75,14.0,99.0,87.97,68.03
2017,2,9,12,30,0.0,77.0,1.7,14.0,77.0,68.21,51.65
2017,2,9,12,45,0.0,84.5,1.7,14.0,84.5,74.88,57.24
2017,2,9,13,0,0.0,92.0,1.7,14.0,92.0,81.56,62.81
2017,2,9,13,15,0.0,62.5,1.7,14.0,62.5,55.31,40.96
2017,2,9,13,30,0.0,33.0,1.7,14.0,33.0,29.15,19.03
2017,2,9,13,45,0.0,70.0,1.7,14.0,70.0,61.95,46.69
2017,2,9,14,0,0.0,107.0,1.7,14.0,107.0,95.97,75.14
2017,2,9,14,15,0.0,70.5,1.7,13.5,70.5,62.37,47.23
2017,2,9,14,30,0.0,34.0,1.7,13.0,34.0,30.0,20.0
2017,2,9,14,45,0.0,43.0,1.7,13.0,43.0,37.95,26.86
2017,2,9,15,0,0.0,52.0,1.7,13.0,52.0,45.91,33.72
2017,2,9,15,15,0.0,38.5,1.65,13.0,38.5,33.95,23.57
2017,2,9,15,30,0.0,25.0,1.6,13.0,25.0,22.01,13.36
2017,2,9,15,45,0.0,21.5,1.6,13.0,21.5,18.92,10.73
2017,2,9,16,0,0.0,18.0,1.6,13.0,18.0,15.83,8.06
2017,2,9,16,15,0.0,15.0,1.55,13.0,15.0,13.18,5.76
2017,2,9,16,30,0.0,12.0,1.5,13.0,12.0,10.54,3.43
2017,2,9,16,45,0.0,8.5,1.45,13.0,8.5,7.46,0.7
2017,2,9,17,0,0.0,5.0,1.4,13.0,5.0,4.38,0.0
2017,2,9,17,15,0.0,3.0,1.3,12.5,3.0,2.63,0.0
2017,2,9,17,30,0.0,1.0,1.2,12.0,1.0,0.91,0.0
2017,2,9,17,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,7.5,0.8,11.0,7.5,6.82,0.0
2017,2,10,7,30,0.0,15.0,0.8,11.0,15.0,13.19,4.64
2017,2,10,7,45,0.0,27.5,0.8,11.0,27.5,24.24,15.68
2017,2,10,8,0,0.0,40.0,0.8,11.0,40.0,35.3,26.03
2017,2,10,8,15,0.0,54.0,0.8,11.0,54.0,47.26,35.28
2017,2,10,8,30,0.0,68.0,0.8,11.0,68.0,59.39,45.88
2017,2,10,8,45,0.0,82.0,0.8,11.5,82.0,71.68,56.33
2017,2,10,9,0,0.0,96.0,0.8,12.0,96.0,84.11,66.71
2017,2,10,9,15,0.0,105.5,0.8,12.0,105.5,92.79,73.89
2017,2,10,9,30,0.0,115.0,0.8,12.0,115.0,101.5,81.02
2017,2,10,9,45,5.0,143.0,0.85,12.0,145.5,128.63,103.42
2017,2,10,10,0,10.0,171.0,0.9,12.0,176.0,156.84,126.44
2017,2,10,10,15,31.5,200.0,0.9,12.0,217.0,199.84,161.33
2017,2,10,10,30,53.0,229.0,0.9,12.0,258.0,242.81,195.79
2017,2,10,10,45,94.5,250.0,0.9,12.5,304.0,292.94,235.44
2017,2,10,11,0,136.0,271.0,0.9,13.0,350.0,355.99,284.4
2017,2,10,11,15,177.0,278.0,0.9,13.0,384.0,400.73,319.13
2017,2,10,11,30,218.0,285.0,0.9,13.0,418.0,448.45,355.88
2017,2,10,11,45,111.0,235.0,0.9,13.0,303.0,324.76,259.26
2017,2,10,12,0,4.0,185.0,0.9,13.0,188.0,172.23,136.45
2017,2,10,12,15,2.0,173.5,0.9,13.0,175.0,159.96,127.04
2017,2,10,12,30,0.0,162.0,0.9,13.0,162.0,147.53,116.93
2017,2,10,12,45,148.5,220.5,0.95,13.5,312.0,363.86,293.32
2017,2,10,13,0,297.0,279.0,1.0,14.0,462.0,584.77,459.86
2017,2,10,13,15,306.0,270.0,1.0,13.5,455.0,590.64,463.49
2017,2,10,13,30,315.0,261.0,1.0,13.0,448.0,595.2,468.54
2017,2,10,13,45,157.5,184.0,1.0,13.0,277.5,346.45,279.4
2017,2,10,14,0,0.0,107.0,1.0,13.0,107.0,95.94,74.71
2017,2,10,14,15,13.0,152.5,0.95,12.5,159.5,153.89,124.08
2017,2,10,14,30,26.0,198.0,0.9,12.0,212.0,216.65,176.0
2017,2,10,14,45,229.0,179.0,0.9,12.0,283.0,430.17,352.07
2017,2,10,15,0,432.0,160.0,0.9,12.0,354.0,604.55,487.57
2017,2,10,15,15,249.0,158.5,0.85,11.5,268.0,420.34,343.54
2017,2,10,15,30,66.0,157.0,0.8,11.0,182.0,230.37,189.49
2017,2,10,15,45,60.0,139.0,0.75,11.0,159.5,205.24,170.0
2017,2,10,16,0,54.0,121.0,0.7,11.0,137.0,180.25,149.33
2017,2,10,16,15,46.5,101.5,0.65,10.5,113.5,152.02,125.72
2017,2,10,16,30,39.0,82.0,0.6,10.0,90.0,123.92,101.62
2017,2,10,16,45,27.0,62.0,0.6,10.0,67.0,91.88,73.39
2017,2,10,17,0,15.0,42.0,0.6,10.0,44.0,59.57,44.56
2017,2,10,17,15,7.5,25.0,0.6,9.5,26.0,33.51,18.2
2017,2,10,17,30,0.0,8.0,0.6,9.0,8.0,7.28,0.0
2017,2,10,17,45,0.0,4.0,0.65,9.0,4.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,7,15,211.5,12.5,1.5,5.5,30.5,11.37,0.0
2017,2,11,7,30,423.0,25.0,1.5,6.0,61.0,22.26,12.44
2017,2,11,7,45,525.0,32.5,1.5,6.5,107.0,28.19,19.58
2017,2,11,8,0,627.0,40.0,1.5,7.0,153.0,34.06,25.36
2017,2,11,8,15,685.5,45.0,1.5,7.0,201.5,58.97,31.65
2017,2,11,8,30,744.0,50.0,1.5,7.0,250.0,114.65,62.87
2017,2,11,8,45,440.5,98.0,1.55,7.5,222.0,153.68,107.63
2017,2,11,9,0,137.0,146.0,1.6,8.0,194.0,156.65,124.17
2017,2,11,9,15,166.5,164.0,1.6,8.5,230.0,191.71,153.49
2017,2,11,9,30,196.0,182.0,1.6,9.0,266.0,230.42,185.85
2017,2,11,9,45,542.0,127.0,1.6,9.5,386.0,342.5,273.96
2017,2,11,10,0,888.0,72.0,1.6,10.0,506.0,479.25,382.65
2017,2,11,10,15,477.0,154.5,1.6,10.0,389.0,398.79,323.11
2017,2,11,10,30,66.0,237.0,1.6,10.0,272.0,257.63,209.31
2017,2,11,10,45,165.0,250.5,1.65,10.5,345.0,343.51,279.7
2017,2,11,11,0,264.0,264.0,1.7,11.0,418.0,441.06,356.79
2017,2,11,11,15,250.5,274.5,1.7,11.0,424.5,448.11,361.75
2017,2,11,11,30,237.0,285.0,1.7,11.0,431.0,462.45,372.65
2017,2,11,11,45,327.0,271.0,1.7,11.5,474.5,541.01,433.79
2017,2,11,12,0,417.0,257.0,1.7,12.0,518.0,613.07,488.5
2017,2,11,12,15,681.5,168.5,1.7,12.0,597.5,774.8,612.01
2017,2,11,12,30,946.0,80.0,1.7,12.0,677.0,911.31,706.31
2017,2,11,12,45,941.0,81.0,1.75,12.0,669.5,929.99,718.32
2017,2,11,13,0,936.0,82.0,1.8,12.0,662.0,944.81,729.26
2017,2,11,13,15,931.0,81.0,1.75,12.0,647.5,953.34,734.79
2017,2,11,13,30,926.0,80.0,1.7,12.0,633.0,957.95,737.86
2017,2,11,13,45,918.5,78.5,1.7,12.0,610.5,955.72,737.17
2017,2,11,14,0,911.0,77.0,1.7,12.0,588.0,949.63,734.09
2017,2,11,14,15,899.5,75.5,1.65,12.0,558.5,936.06,725.39
2017,2,11,14,30,888.0,74.0,1.6,12.0,529.0,918.89,714.41
2017,2,11,14,45,872.5,71.5,1.6,12.0,493.5,893.37,698.38
2017,2,11,15,0,857.0,69.0,1.6,12.0,458.0,864.7,680.15
2017,2,11,15,15,834.5,66.5,1.5,11.5,417.0,835.69,661.5
2017,2,11,15,30,812.0,64.0,1.4,11.0,376.0,795.37,634.39
2017,2,11,15,45,781.5,60.0,1.35,11.0,330.5,744.4,598.43
2017,2,11,16,0,751.0,56.0,1.3,11.0,285.0,692.18,560.56
2017,2,11,16,15,702.0,51.5,1.25,10.5,237.5,624.45,510.43
2017,2,11,16,30,653.0,47.0,1.2,10.0,190.0,557.56,458.58
2017,2,11,16,45,577.0,40.0,1.15,9.5,143.0,470.78,388.13
2017,2,11,17,0,501.0,33.0,1.1,9.0,96.0,388.32,315.5
2017,2,11,17,15,352.0,23.0,1.1,8.5,57.5,271.19,192.42
2017,2,11,17,30,203.0,13.0,1.1,8.0,19.0,121.83,0.0
2017,2,11,17,45,101.5,6.5,1.15,7.5,9.5,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,12,7,15,193.0,14.5,0.6,5.5,31.5,11.79,0.0
2017,2,12,7,30,386.0,29.0,0.5,6.0,63.0,23.91,14.23
2017,2,12,7,45,494.0,37.5,0.45,6.5,109.5,30.06,21.38
2017,2,12,8,0,602.0,46.0,0.4,7.0,156.0,36.13,27.35
2017,2,12,8,15,662.5,51.5,0.4,7.5,205.0,64.83,36.8
