Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,8,30,723.0,57.0,0.4,8.0,254.0,119.85,67.69
2017,2,12,8,45,766.5,60.0,0.4,9.0,302.5,177.14,111.63
2017,2,12,9,0,810.0,63.0,0.4,10.0,351.0,239.19,164.44
2017,2,12,9,15,836.0,66.0,0.45,10.5,395.0,300.72,219.32
2017,2,12,9,30,862.0,69.0,0.5,11.0,439.0,364.22,275.3
2017,2,12,9,45,880.5,71.5,0.55,11.5,478.0,426.22,328.8
2017,2,12,10,0,899.0,74.0,0.6,12.0,517.0,487.68,380.09
2017,2,12,10,15,911.5,75.5,0.6,12.5,549.5,545.19,426.17
2017,2,12,10,30,924.0,77.0,0.6,13.0,582.0,601.83,469.8
2017,2,12,10,45,933.0,78.0,0.65,13.5,607.5,654.69,509.69
2017,2,12,11,0,942.0,79.0,0.7,14.0,633.0,705.8,547.12
2017,2,12,11,15,947.5,80.0,0.7,14.0,650.5,752.48,580.09
2017,2,12,11,30,953.0,81.0,0.7,14.0,668.0,796.64,609.34
2017,2,12,11,45,954.5,81.5,0.75,14.0,677.5,834.42,634.84
2017,2,12,12,0,956.0,82.0,0.8,14.0,687.0,869.01,658.2
2017,2,12,12,15,956.0,82.5,0.85,14.0,688.5,898.99,678.51
2017,2,12,12,30,956.0,83.0,0.9,14.0,690.0,925.42,696.56
2017,2,12,12,45,952.0,83.0,0.95,14.5,682.5,944.08,708.32
2017,2,12,13,0,948.0,83.0,1.0,15.0,675.0,958.83,717.72
2017,2,12,13,15,943.0,82.5,1.0,14.5,660.5,968.14,725.46
2017,2,12,13,30,938.0,82.0,1.0,14.0,646.0,973.5,730.88
2017,2,12,13,45,930.0,80.5,1.0,14.0,623.0,970.89,729.96
2017,2,12,14,0,922.0,79.0,1.0,14.0,600.0,964.36,726.75
2017,2,12,14,15,910.5,77.5,0.95,14.0,570.5,950.76,718.09
2017,2,12,14,30,899.0,76.0,0.9,14.0,541.0,933.5,707.23
2017,2,12,14,45,883.0,74.0,0.9,14.0,505.0,908.03,691.92
2017,2,12,15,0,867.0,72.0,0.9,14.0,469.0,888.33,680.56
2017,2,12,15,15,844.0,69.5,0.85,13.5,427.0,849.71,656.4
2017,2,12,15,30,821.0,67.0,0.8,13.0,385.0,808.64,630.31
2017,2,12,15,45,786.0,63.5,0.8,12.5,338.5,754.25,594.86
2017,2,12,16,0,751.0,60.0,0.8,12.0,292.0,698.78,557.39
2017,2,12,16,15,701.5,55.0,0.8,11.5,243.5,629.77,508.06
2017,2,12,16,30,652.0,50.0,0.8,11.0,195.0,561.58,456.81
2017,2,12,16,45,569.0,43.0,0.8,10.5,147.0,476.48,389.11
2017,2,12,17,0,486.0,36.0,0.8,10.0,99.0,390.84,315.43
2017,2,12,17,15,338.0,25.0,0.85,9.5,59.5,267.65,194.38
2017,2,12,17,30,190.0,14.0,0.9,9.0,20.0,115.98,0.0
2017,2,12,17,45,95.0,7.0,0.95,8.5,10.0,0.0,0.0
2017,2,12,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,7,15,194.5,14.5,0.75,6.5,32.0,11.69,0.0
2017,2,13,7,30,389.0,29.0,0.8,7.0,64.0,23.76,14.33
2017,2,13,7,45,483.5,38.0,0.85,7.5,109.5,30.34,21.55
2017,2,13,8,0,578.0,47.0,0.9,8.0,155.0,36.77,27.79
2017,2,13,8,15,639.0,53.0,0.9,8.5,203.5,62.75,34.92
2017,2,13,8,30,700.0,59.0,0.9,9.0,252.0,120.28,68.73
2017,2,13,8,45,736.0,64.0,0.95,9.5,299.0,176.9,113.01
2017,2,13,9,0,772.0,69.0,1.0,10.0,346.0,237.45,165.53
2017,2,13,9,15,649.5,100.5,1.0,10.0,353.5,279.33,209.46
2017,2,13,9,30,527.0,132.0,1.0,10.0,361.0,305.27,238.17
2017,2,13,9,45,514.0,149.5,1.0,10.5,388.5,350.25,277.48
2017,2,13,10,0,501.0,167.0,1.0,11.0,416.0,393.23,313.59
2017,2,13,10,15,448.5,193.0,0.95,11.0,426.5,421.97,337.58
2017,2,13,10,30,396.0,219.0,0.9,11.0,437.0,438.01,350.66
2017,2,13,10,45,455.5,212.5,0.9,11.5,474.0,499.03,397.81
2017,2,13,11,0,515.0,206.0,0.9,12.0,511.0,557.31,441.64
2017,2,13,11,15,720.0,147.5,0.85,12.0,587.0,673.01,528.93
2017,2,13,11,30,925.0,89.0,0.8,12.0,663.0,786.63,609.42
2017,2,13,11,45,928.5,89.5,0.75,12.5,673.0,825.12,631.94
2017,2,13,12,0,932.0,90.0,0.7,13.0,683.0,860.62,653.08
2017,2,13,12,15,736.0,154.5,0.65,13.0,623.5,808.25,616.05
2017,2,13,12,30,540.0,219.0,0.6,13.0,564.0,724.62,555.85
2017,2,13,12,45,470.5,240.5,0.6,13.5,539.0,701.99,539.01
2017,2,13,13,0,401.0,262.0,0.6,14.0,514.0,659.95,507.89
2017,2,13,13,15,639.0,183.0,0.55,14.0,574.5,821.05,624.67
2017,2,13,13,30,877.0,104.0,0.5,14.0,635.0,954.89,710.33
2017,2,13,13,45,533.5,184.5,0.5,14.0,504.0,733.44,560.07
2017,2,13,14,0,190.0,265.0,0.5,14.0,373.0,476.93,372.08
2017,2,13,14,15,334.5,225.0,0.45,14.0,403.5,583.22,456.98
2017,2,13,14,30,479.0,185.0,0.4,14.0,434.0,686.97,533.22
2017,2,13,14,45,461.0,174.5,0.4,14.0,401.0,655.07,510.19
2017,2,13,15,0,443.0,164.0,0.4,14.0,368.0,621.47,487.61
2017,2,13,15,15,350.5,161.5,0.4,13.5,314.5,513.5,409.6
2017,2,13,15,30,258.0,159.0,0.4,13.0,261.0,427.28,345.22
2017,2,13,15,45,239.5,143.5,0.4,12.5,229.5,388.71,317.32
2017,2,13,16,0,221.0,128.0,0.4,12.0,198.0,350.36,288.19
2017,2,13,16,15,202.5,109.0,0.45,11.5,164.5,307.39,254.65
2017,2,13,16,30,184.0,90.0,0.5,11.0,131.0,264.9,220.11
2017,2,13,16,45,156.5,70.0,0.6,10.5,99.0,215.26,178.14
2017,2,13,17,0,129.0,50.0,0.7,10.0,67.0,166.83,135.45
2017,2,13,17,15,64.5,32.0,0.7,10.0,40.5,89.84,64.27
2017,2,13,17,30,0.0,14.0,0.7,10.0,14.0,12.73,0.0
2017,2,13,17,45,0.0,7.0,0.7,10.0,7.0,6.37,0.0
2017,2,13,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,14,7,15,201.0,14.5,0.9,7.5,34.0,11.61,0.0
2017,2,14,7,30,402.0,29.0,0.8,8.0,68.0,23.64,14.41
2017,2,14,7,45,502.5,37.0,0.7,8.5,114.0,29.37,20.66
2017,2,14,8,0,603.0,45.0,0.6,9.0,160.0,38.24,29.06
2017,2,14,8,15,661.5,50.5,0.55,9.5,209.0,65.34,36.1
2017,2,14,8,30,720.0,56.0,0.5,10.0,258.0,120.39,67.5
2017,2,14,8,45,719.0,61.5,0.5,10.5,292.5,172.82,109.66
2017,2,14,9,0,718.0,67.0,0.5,11.0,327.0,224.58,155.89
2017,2,14,9,15,736.0,72.5,0.5,11.5,367.5,280.9,206.18
2017,2,14,9,30,754.0,78.0,0.5,12.0,408.0,338.45,256.8
2017,2,14,9,45,825.0,74.5,0.5,13.0,464.0,409.42,315.07
2017,2,14,10,0,896.0,71.0,0.5,14.0,520.0,486.4,375.97
2017,2,14,10,15,909.0,72.5,0.5,14.0,552.5,544.1,422.23
2017,2,14,10,30,922.0,74.0,0.5,14.0,585.0,601.0,466.44
2017,2,14,10,45,931.0,75.0,0.5,14.5,610.5,653.84,505.34
2017,2,14,11,0,940.0,76.0,0.5,15.0,636.0,704.94,541.65
2017,2,14,11,15,945.5,77.0,0.5,15.5,654.5,751.6,572.81
2017,2,14,11,30,951.0,78.0,0.5,16.0,673.0,795.73,600.48
2017,2,14,11,45,953.5,78.5,0.5,16.5,683.0,834.26,624.03
2017,2,14,12,0,956.0,79.0,0.5,17.0,693.0,869.64,645.3
2017,2,14,12,15,957.0,79.0,0.45,17.0,694.5,899.9,663.29
2017,2,14,12,30,958.0,79.0,0.4,17.0,696.0,926.63,678.96
2017,2,14,12,45,955.0,79.5,0.4,17.0,689.5,946.75,691.54
2017,2,14,13,0,952.0,80.0,0.4,17.0,683.0,963.01,701.86
2017,2,14,13,15,947.5,79.0,0.35,17.0,668.5,972.18,706.75
2017,2,14,13,30,943.0,78.0,0.3,17.0,654.0,977.34,709.4
2017,2,14,13,45,935.0,77.5,0.3,17.5,631.5,975.89,707.92
2017,2,14,14,0,927.0,77.0,0.3,18.0,609.0,970.52,704.25
2017,2,14,14,15,916.0,75.5,0.3,18.0,579.5,957.24,697.14
2017,2,14,14,30,905.0,74.0,0.3,18.0,550.0,940.28,687.91
2017,2,14,14,45,890.0,72.0,0.3,18.0,514.0,915.48,673.76
2017,2,14,15,0,875.0,70.0,0.3,18.0,478.0,887.47,657.57
2017,2,14,15,15,853.5,67.5,0.3,17.5,436.0,858.84,642.03
2017,2,14,15,30,832.0,65.0,0.3,17.0,394.0,818.69,618.44
2017,2,14,15,45,801.5,61.5,0.35,17.0,348.0,767.55,586.53
2017,2,14,16,0,771.0,58.0,0.4,17.0,302.0,715.06,552.57
2017,2,14,16,15,723.5,53.5,0.4,16.5,253.5,647.35,506.34
2017,2,14,16,30,676.0,49.0,0.4,16.0,205.0,580.32,458.23
2017,2,14,16,45,597.5,42.5,0.45,15.5,156.0,490.86,390.77
2017,2,14,17,0,519.0,36.0,0.5,15.0,107.0,405.69,321.07
2017,2,14,17,15,259.5,30.5,0.5,14.5,66.0,228.55,168.69
2017,2,14,17,30,0.0,25.0,0.5,14.0,25.0,32.7,0.0
2017,2,14,17,45,0.0,12.5,0.55,14.0,12.5,11.37,0.0
2017,2,14,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,16.5,0.65,9.5,16.5,14.51,0.0
2017,2,15,7,30,0.0,33.0,0.6,10.0,33.0,28.31,18.45
2017,2,15,7,45,14.0,52.0,0.55,11.0,55.0,43.12,32.64
2017,2,15,8,0,28.0,71.0,0.5,12.0,77.0,57.92,46.22
2017,2,15,8,15,36.0,91.0,0.5,12.5,100.0,75.7,58.52
2017,2,15,8,30,44.0,111.0,0.5,13.0,123.0,96.88,75.36
2017,2,15,8,45,49.0,130.0,0.5,13.5,145.5,118.21,92.67
2017,2,15,9,0,54.0,149.0,0.5,14.0,168.0,140.46,110.77
2017,2,15,9,15,27.0,141.0,0.5,14.5,150.5,131.64,104.24
2017,2,15,9,30,0.0,133.0,0.5,15.0,133.0,117.18,92.69
2017,2,15,9,45,1.5,148.5,0.55,15.5,149.0,131.98,104.45
2017,2,15,10,0,3.0,164.0,0.6,16.0,165.0,147.14,116.27
2017,2,15,10,15,1.5,128.5,0.6,16.0,129.0,115.02,89.91
2017,2,15,10,30,0.0,93.0,0.6,16.0,93.0,82.43,63.14
2017,2,15,10,45,118.0,186.0,0.65,16.0,257.0,252.08,201.43
2017,2,15,11,0,236.0,279.0,0.7,16.0,421.0,429.63,337.6
2017,2,15,11,15,242.5,287.0,0.7,16.0,436.5,456.0,355.86
2017,2,15,11,30,249.0,295.0,0.7,16.0,452.0,482.32,375.26
2017,2,15,11,45,184.0,302.0,0.7,16.5,419.0,451.81,350.63
2017,2,15,12,0,119.0,309.0,0.7,17.0,386.0,403.58,313.14
2017,2,15,12,15,119.5,309.5,0.7,17.0,387.5,424.59,329.12
2017,2,15,12,30,120.0,310.0,0.7,17.0,389.0,432.45,334.88
2017,2,15,12,45,104.0,303.5,0.7,17.0,371.0,401.94,312.13
2017,2,15,13,0,88.0,297.0,0.7,17.0,353.0,384.95,299.49
2017,2,15,13,15,96.0,292.5,0.7,16.5,352.5,391.55,305.72
2017,2,15,13,30,104.0,288.0,0.7,16.0,352.0,398.09,311.79
2017,2,15,13,45,105.5,277.0,0.7,16.0,340.0,390.57,306.67
2017,2,15,14,0,107.0,266.0,0.7,16.0,328.0,382.66,301.39
2017,2,15,14,15,492.5,169.0,0.7,16.0,432.5,683.3,533.03
2017,2,15,14,30,878.0,72.0,0.7,16.0,537.0,914.57,689.09
2017,2,15,14,45,643.0,123.5,0.7,16.0,452.0,770.31,589.64
2017,2,15,15,0,408.0,175.0,0.7,16.0,367.0,604.58,472.97
2017,2,15,15,15,517.5,136.0,0.65,15.5,357.5,647.72,510.3
2017,2,15,15,30,627.0,97.0,0.6,15.0,348.0,690.77,542.2
2017,2,15,15,45,600.5,89.5,0.6,15.0,307.5,643.35,508.65
2017,2,15,16,0,574.0,82.0,0.6,15.0,267.0,595.01,474.65
2017,2,15,16,15,540.0,72.0,0.6,14.0,224.0,537.36,433.95
2017,2,15,16,30,506.0,62.0,0.6,13.0,181.0,480.16,391.4
2017,2,15,16,45,449.5,51.5,0.6,12.5,138.5,407.86,332.93
2017,2,15,17,0,393.0,41.0,0.6,12.0,96.0,339.1,274.11
2017,2,15,17,15,196.5,32.5,0.6,11.5,60.0,193.01,146.27
2017,2,15,17,30,0.0,24.0,0.6,11.0,24.0,29.44,0.0
2017,2,15,17,45,0.0,12.0,0.65,11.0,12.0,10.91,0.0
2017,2,15,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,7,15,211.5,15.0,1.4,11.0,37.0,11.9,0.0
2017,2,16,7,30,423.0,30.0,1.4,11.0,74.0,24.3,15.12
2017,2,16,7,45,519.0,37.5,1.4,11.5,121.0,29.59,20.63
2017,2,16,8,0,615.0,45.0,1.4,12.0,168.0,37.98,28.47
2017,2,16,8,15,673.0,50.0,1.3,12.0,217.0,66.98,35.94
2017,2,16,8,30,731.0,55.0,1.2,12.0,266.0,122.54,68.15
2017,2,16,8,45,768.0,59.0,1.1,12.5,314.0,180.65,113.61
2017,2,16,9,0,805.0,63.0,1.0,13.0,362.0,242.73,167.08
2017,2,16,9,15,493.0,129.0,0.95,13.0,319.0,259.89,196.14
2017,2,16,9,30,181.0,195.0,0.9,13.0,276.0,237.52,187.95
2017,2,16,9,45,105.5,198.5,0.85,13.5,246.5,223.9,178.64
2017,2,16,10,0,30.0,202.0,0.8,14.0,217.0,196.95,157.2
2017,2,16,10,15,66.0,230.0,0.8,14.0,266.5,245.01,195.72
2017,2,16,10,30,102.0,258.0,0.8,14.0,316.0,297.61,237.09
2017,2,16,10,45,66.5,251.0,0.8,14.5,289.5,276.22,219.22
2017,2,16,11,0,31.0,244.0,0.8,15.0,263.0,250.9,198.4
2017,2,16,11,15,47.0,264.0,0.75,15.0,293.5,285.46,225.57
2017,2,16,11,30,63.0,284.0,0.7,15.0,324.0,321.91,253.52
2017,2,16,11,45,63.0,288.0,0.7,15.5,328.5,330.75,259.47
2017,2,16,12,0,63.0,292.0,0.7,16.0,333.0,339.51,265.55
2017,2,16,12,15,144.5,302.0,0.7,16.0,396.5,437.31,341.1
2017,2,16,12,30,226.0,312.0,0.7,16.0,460.0,526.59,407.74
2017,2,16,12,45,113.0,195.5,0.7,16.0,269.5,305.41,241.0
2017,2,16,13,0,0.0,79.0,0.7,16.0,79.0,70.01,52.19
2017,2,16,13,15,59.0,186.0,0.7,15.5,222.5,237.75,190.36
2017,2,16,13,30,118.0,293.0,0.7,15.0,366.0,416.75,328.7
2017,2,16,13,45,274.0,261.0,0.75,15.0,422.5,564.24,441.27
2017,2,16,14,0,430.0,229.0,0.8,15.0,479.0,693.7,537.18
2017,2,16,14,15,642.5,159.0,0.8,15.0,512.5,820.41,628.33
2017,2,16,14,30,855.0,89.0,0.8,15.0,546.0,926.19,698.91
2017,2,16,14,45,837.0,87.0,0.8,15.0,510.0,899.07,680.73
2017,2,16,15,0,819.0,85.0,0.8,15.0,474.0,868.86,662.39
2017,2,16,15,15,795.0,82.0,0.75,14.5,432.5,829.25,637.76
2017,2,16,15,30,771.0,79.0,0.7,14.0,391.0,787.33,611.19
2017,2,16,15,45,738.0,74.5,0.65,13.5,345.0,734.1,575.97
2017,2,16,16,0,705.0,70.0,0.6,13.0,299.0,685.67,543.22
2017,2,16,16,15,654.0,64.5,0.6,12.5,251.0,616.22,494.22
2017,2,16,16,30,603.0,59.0,0.6,12.0,203.0,548.05,443.91
2017,2,16,16,45,521.0,51.5,0.65,11.5,155.5,457.82,373.45
2017,2,16,17,0,439.0,44.0,0.7,11.0,108.0,372.65,302.23
2017,2,16,17,15,219.5,36.0,0.7,11.0,68.0,212.24,163.21
2017,2,16,17,30,0.0,28.0,0.7,11.0,28.0,37.31,0.0
2017,2,16,17,45,0.0,14.0,0.7,11.0,14.0,12.73,0.0
2017,2,16,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,2.0,4.05,10.0,2.0,1.75,0.0
2017,2,17,7,30,0.0,4.0,4.1,10.0,4.0,3.5,0.0
2017,2,17,7,45,0.0,6.5,4.2,10.5,6.5,5.7,0.0
2017,2,17,8,0,0.0,9.0,4.3,11.0,9.0,7.9,1.47
2017,2,17,8,15,0.0,11.5,4.35,11.0,11.5,10.1,3.13
2017,2,17,8,30,0.0,14.0,4.4,11.0,14.0,12.3,5.06
2017,2,17,8,45,0.0,17.0,4.45,11.5,17.0,14.95,7.34
2017,2,17,9,0,0.0,20.0,4.5,12.0,20.0,17.6,9.59
2017,2,17,9,15,0.0,48.5,4.45,12.0,48.5,42.8,31.25
2017,2,17,9,30,0.0,77.0,4.4,12.0,77.0,68.12,52.77
2017,2,17,9,45,29.5,149.5,4.35,12.0,164.5,146.13,118.14
2017,2,17,10,0,59.0,222.0,4.3,12.0,252.0,228.54,186.16
2017,2,17,10,15,29.5,122.0,4.2,12.0,137.0,126.12,101.21
2017,2,17,10,30,0.0,22.0,4.1,12.0,22.0,19.41,10.91
2017,2,17,10,45,0.5,93.5,4.1,12.0,94.0,83.2,64.89
2017,2,17,11,0,1.0,165.0,4.1,12.0,166.0,148.88,119.47
2017,2,17,11,15,0.5,129.5,3.9,12.0,130.0,116.05,92.01
2017,2,17,11,30,0.0,94.0,3.7,12.0,94.0,83.37,64.69
2017,2,17,11,45,0.0,112.5,3.5,12.0,112.5,100.27,78.77
2017,2,17,12,0,0.0,131.0,3.3,12.0,131.0,117.43,92.96
2017,2,17,12,15,0.0,104.0,3.05,12.0,104.0,92.54,72.23
2017,2,17,12,30,0.0,77.0,2.8,12.0,77.0,68.24,51.95
2017,2,17,12,45,0.0,111.5,2.6,12.0,111.5,99.55,78.13
2017,2,17,13,0,0.0,146.0,2.4,12.0,146.0,132.27,105.22
2017,2,17,13,15,0.0,98.0,2.3,12.0,98.0,87.08,67.74
2017,2,17,13,30,0.0,50.0,2.2,12.0,50.0,44.23,31.88
2017,2,17,13,45,0.0,45.0,2.1,12.0,45.0,39.79,28.19
2017,2,17,14,0,0.0,40.0,2.0,12.0,40.0,35.34,24.48
2017,2,17,14,15,0.0,33.5,1.95,12.0,33.5,29.58,19.63
2017,2,17,14,30,0.0,27.0,1.9,12.0,27.0,23.82,14.76
2017,2,17,14,45,0.0,18.0,1.9,12.0,18.0,15.87,7.98
2017,2,17,15,0,0.0,9.0,1.9,12.0,9.0,7.92,1.17
2017,2,17,15,15,0.0,8.0,1.85,11.5,8.0,7.04,0.44
2017,2,17,15,30,0.0,7.0,1.8,11.0,7.0,6.16,0.0
2017,2,17,15,45,0.0,6.5,1.75,11.0,6.5,5.71,0.0
2017,2,17,16,0,0.0,6.0,1.7,11.0,6.0,5.27,0.0
2017,2,17,16,15,0.0,5.0,1.65,10.5,5.0,4.39,0.0
2017,2,17,16,30,0.0,4.0,1.6,10.0,4.0,3.51,0.0
2017,2,17,16,45,0.0,3.0,1.55,10.0,3.0,2.63,0.0
2017,2,17,17,0,0.0,2.0,1.5,10.0,2.0,1.75,0.0
2017,2,17,17,15,0.0,1.0,1.45,9.5,1.0,0.88,0.0
2017,2,17,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,5.0,1.5,8.0,5.0,4.38,0.0
2017,2,18,7,30,0.0,10.0,1.6,8.0,10.0,8.78,2.03
2017,2,18,7,45,0.0,17.0,1.75,8.5,17.0,14.94,7.82
2017,2,18,8,0,0.0,24.0,1.9,9.0,24.0,21.11,13.58
2017,2,18,8,15,0.0,31.5,1.95,9.0,31.5,27.74,18.66
2017,2,18,8,30,0.0,39.0,2.0,9.0,39.0,34.37,24.5
2017,2,18,8,45,0.0,46.0,2.15,9.5,46.0,40.58,29.81
2017,2,18,9,0,0.0,53.0,2.3,10.0,53.0,46.79,35.05
2017,2,18,9,15,0.0,71.0,2.3,10.0,71.0,62.78,48.73
2017,2,18,9,30,0.0,89.0,2.3,10.0,89.0,78.71,62.21
2017,2,18,9,45,0.0,55.5,2.3,10.0,55.5,49.03,36.66
2017,2,18,10,0,0.0,22.0,2.3,10.0,22.0,19.4,11.11
2017,2,18,10,15,6.5,112.0,2.3,10.0,116.0,102.77,82.22
2017,2,18,10,30,13.0,202.0,2.3,10.0,210.0,188.75,153.63
2017,2,18,10,45,6.5,175.0,2.35,10.0,179.0,161.06,130.28
2017,2,18,11,0,0.0,148.0,2.4,10.0,148.0,132.5,106.35
2017,2,18,11,15,7.5,188.0,2.4,10.0,193.0,175.25,141.86
2017,2,18,11,30,15.0,228.0,2.4,10.0,238.0,219.69,178.21
2017,2,18,11,45,7.5,182.5,2.45,10.0,187.5,171.43,138.35
2017,2,18,12,0,0.0,137.0,2.5,10.0,137.0,123.0,98.1
2017,2,18,12,15,30.0,217.5,2.5,10.0,237.5,236.42,192.51
2017,2,18,12,30,60.0,298.0,2.5,10.0,338.0,351.48,285.2
2017,2,18,12,45,32.5,243.5,2.5,10.0,265.5,270.85,219.75
2017,2,18,13,0,5.0,189.0,2.5,10.0,193.0,178.64,144.13
2017,2,18,13,15,2.5,150.0,2.5,10.0,152.0,138.67,111.36
2017,2,18,13,30,0.0,111.0,2.5,10.0,111.0,99.28,78.56
2017,2,18,13,45,47.5,192.0,2.5,10.0,220.0,236.97,194.82
2017,2,18,14,0,95.0,273.0,2.5,10.0,329.0,378.77,310.14
2017,2,18,14,15,51.5,228.5,2.5,9.5,259.0,287.26,235.78
2017,2,18,14,30,8.0,184.0,2.5,9.0,189.0,182.35,149.07
2017,2,18,14,45,4.0,160.5,2.5,9.0,163.0,155.03,126.68
2017,2,18,15,0,0.0,137.0,2.5,9.0,137.0,127.83,103.95
2017,2,18,15,15,0.0,120.0,2.4,8.5,120.0,111.21,90.33
2017,2,18,15,30,0.0,103.0,2.3,8.0,103.0,94.58,76.5
2017,2,18,15,45,0.0,91.0,2.25,8.0,91.0,83.2,66.9
2017,2,18,16,0,0.0,79.0,2.2,8.0,79.0,71.82,57.19
2017,2,18,16,15,0.0,66.5,2.1,7.5,66.5,59.9,46.96
2017,2,18,16,30,0.0,54.0,2.0,7.0,54.0,47.94,36.52
2017,2,18,16,45,209.0,52.0,1.9,7.0,84.0,237.21,203.58
2017,2,18,17,0,418.0,50.0,1.8,7.0,114.0,366.42,307.62
2017,2,18,17,15,283.5,37.0,1.75,7.0,73.0,251.34,201.69
2017,2,18,17,30,149.0,24.0,1.7,7.0,32.0,136.04,39.18
2017,2,18,17,45,74.5,12.0,1.65,7.0,16.0,48.43,0.0
2017,2,18,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,10.5,1.2,7.0,10.5,9.22,0.4
2017,2,19,7,30,0.0,21.0,1.2,7.0,21.0,18.48,10.68
2017,2,19,7,45,0.0,33.0,1.3,7.5,33.0,29.09,20.7
2017,2,19,8,0,0.0,45.0,1.4,8.0,45.0,39.72,30.62
2017,2,19,8,15,0.0,58.0,1.5,8.0,58.0,51.01,39.11
2017,2,19,8,30,0.0,71.0,1.6,8.0,71.0,62.27,48.96
2017,2,19,8,45,0.0,83.0,1.7,8.5,83.0,72.81,57.92
2017,2,19,9,0,0.0,95.0,1.8,9.0,95.0,83.43,66.81
2017,2,19,9,15,18.5,139.5,1.85,9.0,148.5,127.42,103.59
2017,2,19,9,30,37.0,184.0,1.9,9.0,202.0,175.66,143.6
2017,2,19,9,45,18.5,166.5,1.95,9.5,175.5,154.74,125.93
2017,2,19,10,0,0.0,149.0,2.0,10.0,149.0,132.22,106.81
2017,2,19,10,15,0.0,80.0,2.05,10.0,80.0,70.83,54.96
2017,2,19,10,30,0.0,11.0,2.1,10.0,11.0,9.7,2.69
2017,2,19,10,45,66.5,152.5,2.15,10.0,194.0,188.08,154.26
2017,2,19,11,0,133.0,294.0,2.2,10.0,377.0,376.49,306.38
2017,2,19,11,15,150.5,303.5,2.15,10.0,399.5,408.05,330.49
2017,2,19,11,30,168.0,313.0,2.1,10.0,422.0,440.82,356.13
2017,2,19,11,45,124.5,311.0,2.1,10.5,392.5,414.49,333.88
2017,2,19,12,0,81.0,309.0,2.1,11.0,363.0,371.7,298.97
2017,2,19,12,15,57.5,292.0,2.05,10.5,331.0,338.41,272.89
2017,2,19,12,30,34.0,275.0,2.0,10.0,299.0,303.28,244.93
2017,2,19,12,45,58.0,290.5,2.0,10.0,329.5,345.07,279.15
2017,2,19,13,0,82.0,306.0,2.0,10.0,360.0,388.51,314.02
2017,2,19,13,15,45.0,254.0,2.05,10.0,284.0,298.99,242.41
2017,2,19,13,30,8.0,202.0,2.1,10.0,208.0,195.96,158.42
2017,2,19,13,45,4.0,178.0,2.15,10.0,181.0,168.73,136.39
2017,2,19,14,0,0.0,154.0,2.2,10.0,154.0,141.51,113.95
2017,2,19,14,15,0.0,88.0,2.2,10.0,88.0,77.97,60.9
2017,2,19,14,30,0.0,22.0,2.2,10.0,22.0,19.41,11.07
2017,2,19,14,45,0.0,23.0,2.2,10.0,23.0,20.28,11.88
2017,2,19,15,0,0.0,24.0,2.2,10.0,24.0,21.16,12.68
2017,2,19,15,15,0.0,15.0,2.2,9.5,15.0,13.21,5.85
2017,2,19,15,30,0.0,6.0,2.2,9.0,6.0,5.28,0.0
2017,2,19,15,45,0.0,5.0,2.25,9.0,5.0,4.39,0.0
2017,2,19,16,0,0.0,4.0,2.3,9.0,4.0,3.51,0.0
2017,2,19,16,15,0.0,3.5,2.3,9.0,3.5,3.07,0.0
2017,2,19,16,30,0.0,3.0,2.3,9.0,3.0,2.63,0.0
2017,2,19,16,45,0.0,2.0,2.35,9.0,2.0,1.75,0.0
2017,2,19,17,0,0.0,1.0,2.4,9.0,1.0,0.88,0.0
2017,2,19,17,15,0.0,0.5,2.35,9.0,0.5,0.44,0.0
2017,2,19,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,2.5,1.95,12.0,2.5,2.19,0.0
2017,2,20,7,30,0.0,5.0,1.9,12.0,5.0,4.38,0.0
2017,2,20,7,45,0.0,8.5,1.9,12.0,8.5,7.46,1.01
2017,2,20,8,0,0.0,12.0,1.9,12.0,12.0,10.54,3.87
2017,2,20,8,15,0.0,15.0,1.9,12.0,15.0,13.18,5.8
2017,2,20,8,30,0.0,18.0,1.9,12.0,18.0,15.83,8.11
2017,2,20,8,45,0.0,21.5,1.95,12.5,21.5,18.92,10.75
2017,2,20,9,0,0.0,25.0,2.0,13.0,25.0,22.02,13.35
2017,2,20,9,15,0.0,21.0,2.0,13.0,21.0,18.49,10.27
2017,2,20,9,30,0.0,17.0,2.0,13.0,17.0,14.97,7.21
2017,2,20,9,45,0.0,51.0,2.05,13.5,51.0,45.05,32.77
2017,2,20,10,0,0.0,85.0,2.1,14.0,85.0,75.27,58.01
2017,2,20,10,15,0.0,49.5,2.1,14.0,49.5,43.75,31.39
2017,2,20,10,30,0.0,14.0,2.1,14.0,14.0,12.35,4.82
2017,2,20,10,45,0.0,41.5,2.15,14.0,41.5,36.68,25.36
2017,2,20,11,0,0.0,69.0,2.2,14.0,69.0,61.1,45.76
2017,2,20,11,15,0.0,52.5,2.2,14.0,52.5,46.46,33.45
2017,2,20,11,30,0.0,36.0,2.2,14.0,36.0,31.83,21.17
2017,2,20,11,45,0.0,57.5,2.2,14.0,57.5,50.91,37.13
2017,2,20,12,0,0.0,79.0,2.2,14.0,79.0,70.03,53.01
2017,2,20,12,15,0.0,54.5,2.25,14.0,54.5,48.25,34.86
2017,2,20,12,30,0.0,30.0,2.3,14.0,30.0,26.53,16.68
2017,2,20,12,45,0.0,30.0,2.35,14.0,30.0,26.53,16.69
2017,2,20,13,0,0.0,30.0,2.4,14.0,30.0,26.52,16.7
2017,2,20,13,15,0.0,29.5,2.45,14.0,29.5,26.08,16.34
2017,2,20,13,30,0.0,29.0,2.5,14.0,29.0,25.63,15.98
2017,2,20,13,45,0.0,20.5,2.55,14.0,20.5,18.1,9.65
2017,2,20,14,0,0.0,12.0,2.6,14.0,12.0,10.59,3.32
2017,2,20,14,15,0.0,31.5,2.65,13.5,31.5,27.82,17.97
2017,2,20,14,30,0.0,51.0,2.7,13.0,51.0,45.07,32.69
2017,2,20,14,45,0.0,78.0,2.8,13.0,78.0,69.04,53.02
2017,2,20,15,0,0.0,105.0,2.9,13.0,105.0,94.8,74.85
2017,2,20,15,15,0.0,55.5,2.95,13.0,55.5,49.02,36.28
2017,2,20,15,30,0.0,6.0,3.0,13.0,6.0,5.28,0.0
2017,2,20,15,45,0.0,5.5,3.15,13.0,5.5,4.83,0.0
2017,2,20,16,0,0.0,5.0,3.3,13.0,5.0,4.39,0.0
2017,2,20,16,15,0.0,4.0,3.35,12.5,4.0,3.51,0.0
2017,2,20,16,30,0.0,3.0,3.4,12.0,3.0,2.63,0.0
2017,2,20,16,45,0.0,2.0,3.5,12.0,2.0,1.75,0.0
2017,2,20,17,0,0.0,1.0,3.6,12.0,1.0,0.88,0.0
2017,2,20,17,15,0.0,0.5,3.65,12.0,0.5,0.44,0.0
2017,2,20,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,2.0,0.95,10.0,2.0,0.0,0.0
2017,2,21,7,0,0.0,4.0,0.9,10.0,4.0,3.64,0.0
2017,2,21,7,15,0.0,15.0,0.9,10.0,15.0,13.2,4.22
2017,2,21,7,30,0.0,26.0,0.9,10.0,26.0,22.91,14.54
2017,2,21,7,45,0.0,40.5,0.95,10.5,40.5,35.69,26.42
2017,2,21,8,0,0.0,55.0,1.0,11.0,55.0,47.99,37.73
2017,2,21,8,15,0.0,70.0,1.0,11.0,70.0,60.79,47.08
2017,2,21,8,30,0.0,85.0,1.0,11.0,85.0,73.84,58.29
2017,2,21,8,45,0.0,99.5,1.05,11.5,99.5,86.64,68.97
2017,2,21,9,0,0.0,114.0,1.1,12.0,114.0,99.56,79.59
2017,2,21,9,15,0.0,114.0,1.1,12.0,114.0,100.19,79.87
2017,2,21,9,30,0.0,114.0,1.1,12.0,114.0,100.59,79.99
2017,2,21,9,45,4.5,148.5,1.15,12.5,151.0,133.11,106.64
2017,2,21,10,0,9.0,183.0,1.2,13.0,188.0,166.7,133.69
2017,2,21,10,15,4.5,113.5,1.2,13.0,116.0,103.09,81.08
2017,2,21,10,30,0.0,44.0,1.2,13.0,44.0,38.89,27.33
2017,2,21,10,45,0.0,60.5,1.25,13.0,60.5,53.54,39.67
2017,2,21,11,0,0.0,77.0,1.3,13.0,77.0,68.22,51.87
2017,2,21,11,15,0.0,54.5,1.3,13.0,54.5,48.23,35.07
2017,2,21,11,30,0.0,32.0,1.3,13.0,32.0,28.29,18.29
2017,2,21,11,45,0.0,81.0,1.35,13.0,81.0,71.81,54.75
2017,2,21,12,0,0.0,130.0,1.4,13.0,130.0,116.43,91.54
2017,2,21,12,15,0.0,82.5,1.4,13.0,82.5,73.15,55.7
2017,2,21,12,30,0.0,35.0,1.4,13.0,35.0,30.96,20.49
2017,2,21,12,45,6.5,132.5,1.45,13.0,137.0,124.99,98.98
2017,2,21,13,0,13.0,230.0,1.5,13.0,239.0,226.59,181.24
2017,2,21,13,15,29.0,252.0,1.5,13.0,271.0,281.3,224.99
2017,2,21,13,30,45.0,274.0,1.5,13.0,303.0,324.22,259.19
2017,2,21,13,45,454.0,187.0,1.55,13.0,462.5,669.0,533.35
2017,2,21,14,0,863.0,100.0,1.6,13.0,622.0,961.49,739.41
2017,2,21,14,15,462.5,171.0,1.55,12.5,449.5,662.5,525.46
2017,2,21,14,30,62.0,242.0,1.5,12.0,277.0,315.69,253.93
2017,2,21,14,45,37.5,210.5,1.5,12.0,231.0,257.28,208.89
2017,2,21,15,0,13.0,179.0,1.5,12.0,185.0,184.64,149.67
2017,2,21,15,15,6.5,99.5,1.4,11.5,102.5,95.61,76.19
2017,2,21,15,30,0.0,20.0,1.3,11.0,20.0,17.61,9.62
2017,2,21,15,45,0.0,18.0,1.25,11.0,18.0,15.84,8.14
2017,2,21,16,0,0.0,16.0,1.2,11.0,16.0,14.07,6.63
2017,2,21,16,15,0.0,13.5,1.1,10.5,13.5,11.86,4.74
2017,2,21,16,30,0.0,11.0,1.0,10.0,11.0,9.66,2.81
2017,2,21,16,45,0.0,8.5,0.95,10.0,8.5,7.46,0.85
2017,2,21,17,0,0.0,6.0,0.9,10.0,6.0,5.26,0.0
2017,2,21,17,15,0.0,3.5,0.9,9.5,3.5,3.07,0.0
2017,2,21,17,30,0.0,1.0,0.9,9.0,1.0,0.87,0.0
2017,2,21,17,45,0.0,0.5,0.95,9.0,0.5,0.45,0.0
2017,2,21,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,6,45,99.5,7.0,1.45,5.5,10.0,0.0,0.0
2017,2,22,7,0,199.0,14.0,1.5,6.0,20.0,12.73,0.0
2017,2,22,7,15,358.5,24.5,1.5,6.0,61.0,19.97,10.13
2017,2,22,7,30,518.0,35.0,1.5,6.0,102.0,30.7,21.82
2017,2,22,7,45,605.0,41.5,1.55,6.5,153.0,35.41,26.63
2017,2,22,8,0,692.0,48.0,1.6,7.0,204.0,40.13,31.18
2017,2,22,8,15,742.0,52.5,1.65,7.0,256.0,78.63,41.84
2017,2,22,8,30,792.0,57.0,1.7,7.0,308.0,138.13,79.36
2017,2,22,8,45,475.5,113.5,1.75,7.5,271.0,179.51,128.22
2017,2,22,9,0,159.0,170.0,1.8,8.0,234.0,183.5,145.95
2017,2,22,9,15,531.5,119.0,1.8,8.0,365.5,269.96,208.87
2017,2,22,9,30,904.0,68.0,1.8,8.0,497.0,394.6,307.53
2017,2,22,9,45,915.0,72.0,1.85,8.5,535.5,457.21,362.76
2017,2,22,10,0,926.0,76.0,1.9,9.0,574.0,519.34,415.98
2017,2,22,10,15,736.0,134.5,1.9,9.0,545.0,528.92,426.75
2017,2,22,10,30,546.0,193.0,1.9,9.0,516.0,512.79,415.37
2017,2,22,10,45,490.5,223.0,1.95,9.5,522.5,537.97,434.84
2017,2,22,11,0,435.0,253.0,2.0,10.0,529.0,556.93,448.34
2017,2,22,11,15,312.5,286.5,2.0,10.0,487.5,517.12,416.23
2017,2,22,11,30,190.0,320.0,2.0,10.0,446.0,464.7,373.76
2017,2,22,11,45,245.5,316.5,2.05,10.0,482.0,516.12,415.2
2017,2,22,12,0,301.0,313.0,2.1,10.0,518.0,583.44,467.38
2017,2,22,12,15,474.5,256.0,2.1,10.0,579.5,698.71,557.43
2017,2,22,12,30,648.0,199.0,2.1,10.0,641.0,813.92,644.71
2017,2,22,12,45,494.5,249.0,2.15,10.0,584.5,740.81,587.82
2017,2,22,13,0,341.0,299.0,2.2,10.0,528.0,651.53,519.49
2017,2,22,13,15,366.5,285.5,2.2,9.5,527.0,668.86,535.48
2017,2,22,13,30,392.0,272.0,2.2,9.0,526.0,684.81,549.66
2017,2,22,13,45,651.0,182.5,2.25,9.0,587.0,859.36,684.06
2017,2,22,14,0,910.0,93.0,2.3,9.0,648.0,989.66,775.91
2017,2,22,14,15,615.5,166.5,2.3,9.0,534.0,811.1,648.53
2017,2,22,14,30,321.0,240.0,2.3,9.0,420.0,592.87,482.11
2017,2,22,14,45,591.5,161.5,2.3,9.0,467.0,767.74,623.07
2017,2,22,15,0,862.0,83.0,2.3,9.0,514.0,915.16,730.43
2017,2,22,15,15,551.5,131.5,2.25,8.5,398.5,678.06,556.32
2017,2,22,15,30,241.0,180.0,2.2,8.0,283.0,440.1,367.7
2017,2,22,15,45,503.5,124.0,2.2,8.0,309.5,603.89,506.24
2017,2,22,16,0,766.0,68.0,2.2,8.0,336.0,734.38,606.87
2017,2,22,16,15,721.5,63.5,2.1,7.5,286.0,667.89,555.76
2017,2,22,16,30,677.0,59.0,2.0,7.0,236.0,607.87,509.55
2017,2,22,16,45,613.5,51.5,1.95,6.5,186.0,526.55,444.14
2017,2,22,17,0,550.0,44.0,1.9,6.0,136.0,448.81,377.06
2017,2,22,17,15,425.5,34.5,1.85,5.5,90.5,336.0,276.37
2017,2,22,17,30,301.0,25.0,1.8,5.0,45.0,227.31,142.97
2017,2,22,17,45,150.5,12.5,1.8,5.0,22.5,87.73,0.0
2017,2,22,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
