Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,18,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,2,23,6,45,91.0,7.5,1.6,3.5,11.0,0.0,0.0
2017,2,23,7,0,182.0,15.0,1.6,4.0,22.0,13.64,0.0
2017,2,23,7,15,335.0,26.5,1.65,4.5,63.0,21.62,12.06
2017,2,23,7,30,488.0,38.0,1.7,5.0,104.0,30.56,21.87
2017,2,23,7,45,572.5,45.5,1.75,5.5,154.5,35.61,26.96
2017,2,23,8,0,657.0,53.0,1.8,6.0,205.0,44.36,35.21
2017,2,23,8,15,707.5,58.0,1.8,6.0,256.0,83.04,46.32
2017,2,23,8,30,758.0,63.0,1.8,6.0,307.0,141.0,83.52
2017,2,23,8,45,791.5,67.0,1.8,6.5,356.0,201.07,133.12
2017,2,23,9,0,825.0,71.0,1.8,7.0,405.0,264.69,190.06
2017,2,23,9,15,848.5,74.0,1.75,7.0,449.5,327.6,248.11
2017,2,23,9,30,872.0,77.0,1.7,7.0,494.0,392.16,306.82
2017,2,23,9,45,888.5,79.0,1.7,7.0,533.5,454.67,362.61
2017,2,23,10,0,905.0,81.0,1.7,7.0,573.0,516.15,415.83
2017,2,23,10,15,917.0,83.0,1.65,7.0,606.0,575.07,465.03
2017,2,23,10,30,929.0,85.0,1.6,7.0,639.0,633.06,511.76
2017,2,23,10,45,938.5,85.5,1.6,7.5,665.0,686.72,553.12
2017,2,23,11,0,948.0,86.0,1.6,8.0,691.0,738.61,591.84
2017,2,23,11,15,953.5,86.5,1.6,8.0,709.0,785.58,625.35
2017,2,23,11,30,959.0,87.0,1.6,8.0,727.0,829.96,656.07
2017,2,23,11,45,962.5,87.0,1.6,8.0,737.0,869.39,683.02
2017,2,23,12,0,966.0,87.0,1.6,8.0,747.0,905.65,707.64
2017,2,23,12,15,966.0,87.5,1.6,8.0,748.5,936.14,728.18
2017,2,23,12,30,966.0,88.0,1.6,8.0,750.0,962.97,746.25
2017,2,23,12,45,958.0,90.0,1.6,8.0,742.0,980.51,758.08
2017,2,23,13,0,950.0,92.0,1.6,8.0,734.0,993.95,767.36
2017,2,23,13,15,945.5,91.5,1.6,8.0,718.5,1003.68,774.33
2017,2,23,13,30,941.0,91.0,1.6,8.0,703.0,1009.39,778.8
2017,2,23,13,45,935.5,89.0,1.65,8.0,680.5,1008.33,779.71
2017,2,23,14,0,930.0,87.0,1.7,8.0,658.0,1003.25,778.15
2017,2,23,14,15,919.5,85.5,1.7,8.0,627.5,990.1,770.5
2017,2,23,14,30,909.0,84.0,1.7,8.0,597.0,973.17,760.49
2017,2,23,14,45,895.5,81.0,1.75,8.0,560.0,947.95,745.51
2017,2,23,15,0,882.0,78.0,1.8,8.0,523.0,928.63,734.69
2017,2,23,15,15,461.5,126.0,1.75,7.5,357.5,591.09,487.94
2017,2,23,15,30,41.0,174.0,1.7,7.0,192.0,224.27,186.32
2017,2,23,15,45,413.0,119.5,1.65,7.0,267.0,522.16,441.6
2017,2,23,16,0,785.0,65.0,1.6,7.0,342.0,747.31,614.84
2017,2,23,16,15,741.5,60.5,1.55,6.5,291.5,680.95,563.49
2017,2,23,16,30,698.0,56.0,1.5,6.0,241.0,614.93,513.59
2017,2,23,16,45,633.0,49.5,1.45,5.5,190.5,532.31,447.91
2017,2,23,17,0,568.0,43.0,1.4,5.0,140.0,459.9,385.93
2017,2,23,17,15,449.5,33.5,1.4,4.5,94.0,349.75,288.45
2017,2,23,17,30,331.0,24.0,1.4,4.0,48.0,245.2,164.56
2017,2,23,17,45,165.5,12.0,1.4,3.5,24.0,95.04,0.0
2017,2,23,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,24,6,45,84.5,8.5,0.55,3.5,11.5,7.73,0.0
2017,2,24,7,0,169.0,17.0,0.5,4.0,23.0,15.46,0.0
2017,2,24,7,15,314.5,29.0,0.45,4.5,64.0,23.74,14.3
2017,2,24,7,30,460.0,41.0,0.4,5.0,105.0,33.02,24.23
2017,2,24,7,45,542.5,49.0,0.35,5.5,154.5,38.34,29.58
2017,2,24,8,0,625.0,57.0,0.3,6.0,204.0,43.58,34.61
2017,2,24,8,15,677.0,62.5,0.35,6.0,255.0,82.92,46.6
2017,2,24,8,30,729.0,68.0,0.4,6.0,306.0,143.48,86.47
2017,2,24,8,45,764.5,72.0,0.45,6.5,354.5,202.22,134.35
2017,2,24,9,0,800.0,76.0,0.5,7.0,403.0,264.81,189.33
2017,2,24,9,15,824.0,79.0,0.55,7.5,447.5,326.49,244.75
2017,2,24,9,30,848.0,82.0,0.6,8.0,492.0,389.94,300.69
2017,2,24,9,45,865.0,84.5,0.65,8.5,531.5,451.39,353.57
2017,2,24,10,0,882.0,87.0,0.7,9.0,571.0,513.14,404.8
2017,2,24,10,15,894.0,89.0,0.75,9.0,603.5,570.66,451.87
2017,2,24,10,30,906.0,91.0,0.8,9.0,636.0,627.6,497.04
2017,2,24,10,45,913.0,93.0,0.85,9.0,661.0,680.21,537.75
2017,2,24,11,0,920.0,95.0,0.9,9.0,686.0,730.92,576.05
2017,2,24,11,15,925.0,96.0,0.95,9.0,704.0,777.02,609.04
2017,2,24,11,30,930.0,97.0,1.0,9.0,722.0,820.57,639.16
2017,2,24,11,45,504.0,208.5,1.05,9.5,548.0,636.23,502.55
2017,2,24,12,0,78.0,320.0,1.1,10.0,374.0,379.77,301.48
2017,2,24,12,15,138.0,328.0,1.15,10.0,423.5,459.18,366.0
2017,2,24,12,30,198.0,336.0,1.2,10.0,473.0,528.76,419.7
2017,2,24,12,45,103.0,273.5,1.25,10.0,344.5,381.51,305.74
2017,2,24,13,0,8.0,211.0,1.3,10.0,216.0,202.54,162.31
2017,2,24,13,15,7.5,207.0,1.3,10.0,211.5,198.94,160.2
2017,2,24,13,30,7.0,203.0,1.3,10.0,207.0,195.32,157.42
2017,2,24,13,45,6.0,196.5,1.35,10.0,200.5,188.7,152.24
2017,2,24,14,0,5.0,190.0,1.4,10.0,194.0,182.08,147.07
2017,2,24,14,15,208.5,208.0,1.4,9.5,327.5,446.41,366.42
2017,2,24,14,30,412.0,226.0,1.4,9.0,461.0,662.29,534.28
2017,2,24,14,45,415.5,208.0,1.4,9.0,432.5,659.94,531.4
2017,2,24,15,0,419.0,190.0,1.4,9.0,404.0,637.76,516.58
2017,2,24,15,15,568.5,137.5,1.3,8.5,401.5,702.46,569.49
2017,2,24,15,30,718.0,85.0,1.2,8.0,399.0,764.4,615.8
2017,2,24,15,45,675.5,86.0,1.2,8.0,355.5,711.28,577.5
2017,2,24,16,0,633.0,87.0,1.2,8.0,312.0,657.59,539.2
2017,2,24,16,15,653.5,73.0,1.15,7.0,276.0,634.55,524.45
2017,2,24,16,30,674.0,59.0,1.1,6.0,240.0,607.27,504.92
2017,2,24,16,45,606.5,52.0,1.05,5.5,190.0,523.64,438.68
2017,2,24,17,0,539.0,45.0,1.0,5.0,140.0,443.97,371.47
2017,2,24,17,15,422.5,35.5,1.0,4.5,94.5,336.07,277.06
2017,2,24,17,30,306.0,26.0,1.0,4.0,49.0,235.11,164.66
2017,2,24,17,45,153.0,13.0,1.05,4.0,24.5,89.72,0.0
2017,2,24,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,6,45,88.5,9.0,0.7,3.5,13.0,8.19,0.0
2017,2,25,7,0,177.0,18.0,0.7,4.0,26.0,14.93,0.0
2017,2,25,7,15,316.5,30.0,0.6,4.5,67.0,24.49,15.28
2017,2,25,7,30,456.0,42.0,0.5,5.0,108.0,33.71,24.92
2017,2,25,7,45,538.5,50.0,0.45,5.5,157.5,39.01,30.21
2017,2,25,8,0,621.0,58.0,0.4,6.0,207.0,44.21,35.19
2017,2,25,8,15,511.0,87.0,0.4,6.0,227.5,96.01,62.66
2017,2,25,8,30,401.0,116.0,0.4,6.0,248.0,140.78,98.7
2017,2,25,8,45,431.0,126.0,0.4,6.5,287.5,184.22,133.79
2017,2,25,9,0,461.0,136.0,0.4,7.0,327.0,231.17,173.87
2017,2,25,9,15,564.5,125.0,0.35,7.5,383.5,288.24,220.53
2017,2,25,9,30,668.0,114.0,0.3,8.0,440.0,353.76,274.3
2017,2,25,9,45,781.0,97.5,0.3,8.5,507.5,430.01,336.02
2017,2,25,10,0,894.0,81.0,0.3,9.0,575.0,514.69,402.79
2017,2,25,10,15,906.0,83.0,0.3,9.0,608.0,573.11,449.05
2017,2,25,10,30,918.0,85.0,0.3,9.0,641.0,630.61,493.29
2017,2,25,10,45,927.0,85.5,0.35,9.5,667.0,683.49,532.54
2017,2,25,11,0,936.0,86.0,0.4,10.0,693.0,734.57,569.37
2017,2,25,11,15,941.5,87.0,0.4,10.0,711.0,781.6,600.93
2017,2,25,11,30,947.0,88.0,0.4,10.0,729.0,826.07,630.0
2017,2,25,11,45,953.5,86.5,0.45,10.5,739.5,865.86,655.46
2017,2,25,12,0,960.0,85.0,0.5,11.0,750.0,902.67,678.82
2017,2,25,12,15,960.5,85.0,0.45,11.0,751.5,932.8,696.79
2017,2,25,12,30,961.0,85.0,0.4,11.0,753.0,959.3,712.39
2017,2,25,12,45,959.5,84.5,0.4,11.0,746.0,979.66,725.23
2017,2,25,13,0,958.0,84.0,0.4,11.0,739.0,996.1,735.75
2017,2,25,13,15,953.5,83.0,0.45,11.0,723.5,1005.14,742.97
2017,2,25,13,30,949.0,82.0,0.5,11.0,708.0,1010.1,747.91
2017,2,25,13,45,942.0,80.5,0.55,11.0,685.0,1007.99,748.58
2017,2,25,14,0,935.0,79.0,0.6,11.0,662.0,1001.85,746.93
2017,2,25,14,15,924.5,78.0,0.65,10.5,631.0,989.03,742.48
2017,2,25,14,30,914.0,77.0,0.7,10.0,600.0,972.44,735.71
2017,2,25,14,45,675.5,133.0,0.8,10.0,506.5,824.16,639.18
2017,2,25,15,0,437.0,189.0,0.9,10.0,413.0,653.73,519.96
2017,2,25,15,15,382.0,181.5,0.9,9.5,365.5,570.8,462.1
2017,2,25,15,30,327.0,174.0,0.9,9.0,318.0,507.45,415.63
2017,2,25,15,45,247.0,162.0,0.9,9.0,264.0,418.76,346.49
2017,2,25,16,0,167.0,150.0,0.9,9.0,210.0,318.61,266.16
2017,2,25,16,15,156.5,129.5,0.9,8.5,179.5,282.34,237.87
2017,2,25,16,30,146.0,109.0,0.9,8.0,149.0,246.12,208.23
2017,2,25,16,45,131.5,88.0,0.9,7.5,118.5,206.43,174.51
2017,2,25,17,0,117.0,67.0,0.9,7.0,88.0,167.07,139.92
2017,2,25,17,15,88.5,47.0,0.9,6.5,60.0,120.97,98.2
2017,2,25,17,30,60.0,27.0,0.9,6.0,32.0,84.79,58.46
2017,2,25,17,45,30.0,13.5,0.95,6.0,16.0,27.58,0.0
2017,2,25,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,26,6,45,121.5,9.0,0.7,2.5,15.0,8.19,0.0
2017,2,26,7,0,243.0,18.0,0.6,3.0,30.0,14.84,0.0
2017,2,26,7,15,380.0,29.0,0.55,3.5,73.5,23.5,14.78
2017,2,26,7,30,517.0,40.0,0.5,4.0,117.0,31.9,23.45
2017,2,26,7,45,593.5,47.0,0.45,4.5,167.5,36.47,28.05
2017,2,26,8,0,670.0,54.0,0.4,5.0,218.0,44.79,35.89
2017,2,26,8,15,717.5,59.5,0.35,5.5,269.5,88.7,49.4
2017,2,26,8,30,765.0,65.0,0.3,6.0,321.0,147.82,88.23
2017,2,26,8,45,797.5,68.5,0.3,7.0,370.0,208.04,137.44
2017,2,26,9,0,830.0,72.0,0.3,8.0,419.0,271.66,192.89
2017,2,26,9,15,852.5,75.0,0.3,8.5,464.0,334.83,249.0
2017,2,26,9,30,875.0,78.0,0.3,9.0,509.0,399.52,305.11
2017,2,26,9,45,889.5,80.5,0.3,9.5,548.0,462.11,357.78
2017,2,26,10,0,904.0,83.0,0.3,10.0,587.0,523.37,407.34
2017,2,26,10,15,915.5,84.5,0.35,10.0,620.0,581.65,454.09
2017,2,26,10,30,927.0,86.0,0.4,10.0,653.0,638.92,498.61
2017,2,26,10,45,934.0,87.5,0.45,10.5,678.5,692.03,537.89
2017,2,26,11,0,941.0,89.0,0.5,11.0,704.0,743.16,574.61
2017,2,26,11,15,946.0,90.0,0.55,11.0,722.0,790.1,606.87
2017,2,26,11,30,951.0,91.0,0.6,11.0,740.0,834.42,636.77
2017,2,26,11,45,952.5,91.5,0.65,11.5,749.0,872.57,661.16
2017,2,26,12,0,954.0,92.0,0.7,12.0,758.0,907.45,683.29
2017,2,26,12,15,731.0,175.0,0.75,12.0,686.0,845.91,642.38
2017,2,26,12,30,508.0,258.0,0.8,12.0,614.0,751.0,575.29
2017,2,26,12,45,502.5,257.5,0.9,12.0,606.5,760.84,585.14
2017,2,26,13,0,497.0,257.0,1.0,12.0,599.0,768.18,591.87
2017,2,26,13,15,248.5,180.0,1.05,12.0,351.0,439.28,351.07
2017,2,26,13,30,0.0,103.0,1.1,12.0,103.0,91.72,70.75
2017,2,26,13,45,0.0,99.5,1.15,12.0,99.5,88.49,68.85
2017,2,26,14,0,0.0,96.0,1.2,12.0,96.0,85.25,66.27
2017,2,26,14,15,36.5,176.5,1.2,11.5,198.0,211.32,171.95
2017,2,26,14,30,73.0,257.0,1.2,11.0,300.0,342.31,277.65
2017,2,26,14,45,58.5,235.0,1.25,11.0,268.0,304.94,247.59
2017,2,26,15,0,44.0,213.0,1.3,11.0,236.0,267.55,218.11
2017,2,26,15,15,123.0,202.5,1.3,10.5,259.0,346.32,285.35
2017,2,26,15,30,202.0,192.0,1.3,10.0,282.0,404.12,334.53
2017,2,26,15,45,267.0,163.5,1.3,9.5,269.0,437.64,363.9
2017,2,26,16,0,332.0,135.0,1.3,9.0,256.0,448.74,375.72
2017,2,26,16,15,304.5,120.0,1.25,8.5,219.0,399.55,336.67
2017,2,26,16,30,277.0,105.0,1.2,8.0,182.0,351.48,297.69
2017,2,26,16,45,247.5,86.0,1.15,7.5,144.5,297.55,252.47
2017,2,26,17,0,218.0,67.0,1.1,7.0,107.0,245.2,206.86
2017,2,26,17,15,167.5,48.0,1.1,6.5,73.0,181.69,149.93
2017,2,26,17,30,117.0,29.0,1.1,6.0,39.0,121.16,88.25
2017,2,26,17,45,58.5,14.5,1.15,5.5,19.5,43.07,0.0
2017,2,26,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,27,6,45,95.0,10.5,0.9,3.5,15.5,9.55,0.0
2017,2,27,7,0,190.0,21.0,0.8,4.0,31.0,17.48,0.0
2017,2,27,7,15,326.5,33.0,0.8,4.5,73.5,26.91,17.87
2017,2,27,7,30,463.0,45.0,0.8,5.0,116.0,36.03,27.12
2017,2,27,7,45,553.0,52.0,0.8,5.5,167.5,40.39,31.52
2017,2,27,8,0,643.0,59.0,0.8,6.0,219.0,44.76,35.69
2017,2,27,8,15,693.0,64.0,0.8,6.0,270.5,88.83,49.68
2017,2,27,8,30,743.0,69.0,0.8,6.0,322.0,150.18,91.35
2017,2,27,8,45,784.5,71.0,0.8,6.5,372.5,209.45,140.17
2017,2,27,9,0,826.0,73.0,0.8,7.0,423.0,273.26,196.45
2017,2,27,9,15,849.5,76.0,0.8,7.0,468.5,336.59,253.97
2017,2,27,9,30,873.0,79.0,0.8,7.0,514.0,401.57,311.87
2017,2,27,9,45,895.0,79.0,0.85,7.5,555.0,464.97,366.56
2017,2,27,10,0,917.0,79.0,0.9,8.0,596.0,527.77,418.91
2017,2,27,10,15,458.5,103.5,0.9,8.0,362.0,356.36,289.77
2017,2,27,10,30,0.0,128.0,0.9,8.0,128.0,113.8,90.61
2017,2,27,10,45,477.5,106.5,0.9,8.5,421.0,424.03,349.19
2017,2,27,11,0,955.0,85.0,0.9,9.0,714.0,750.72,593.93
2017,2,27,11,15,960.0,86.0,0.9,9.0,732.0,798.21,622.33
2017,2,27,11,30,965.0,87.0,0.9,9.0,750.0,843.04,652.24
2017,2,27,11,45,966.5,88.0,0.95,9.5,759.5,882.18,677.64
2017,2,27,12,0,968.0,89.0,1.0,10.0,769.0,918.01,700.7
2017,2,27,12,15,968.0,89.0,1.05,10.0,770.0,947.97,721.06
2017,2,27,12,30,968.0,89.0,1.1,10.0,771.0,974.23,739.09
2017,2,27,12,45,970.5,86.5,1.15,10.0,765.0,996.12,754.36
2017,2,27,13,0,973.0,84.0,1.2,10.0,759.0,1014.12,767.25
2017,2,27,13,15,969.0,83.0,1.2,10.0,743.5,1023.75,773.88
2017,2,27,13,30,965.0,82.0,1.2,10.0,728.0,1029.24,778.08
2017,2,27,13,45,959.0,80.5,1.3,10.0,704.5,1028.06,780.06
2017,2,27,14,0,953.0,79.0,1.4,10.0,681.0,1022.77,779.49
2017,2,27,14,15,942.5,78.0,1.45,9.5,650.0,1009.74,774.43
2017,2,27,14,30,932.0,77.0,1.5,9.0,619.0,992.86,766.91
2017,2,27,14,45,917.0,75.5,1.55,9.0,581.0,967.42,752.2
2017,2,27,15,0,902.0,74.0,1.6,9.0,543.0,938.6,735.15
2017,2,27,15,15,882.5,71.5,1.6,8.5,499.5,901.29,712.57
2017,2,27,15,30,863.0,69.0,1.6,8.0,456.0,861.34,687.78
2017,2,27,15,45,832.5,66.5,1.65,8.0,407.5,817.98,659.34
2017,2,27,16,0,802.0,64.0,1.7,8.0,359.0,764.44,622.56
2017,2,27,16,15,762.0,59.5,1.65,7.5,308.0,699.81,576.32
2017,2,27,16,30,722.0,55.0,1.6,7.0,257.0,635.31,528.34
2017,2,27,16,45,656.5,49.5,1.55,6.5,205.5,552.15,463.23
2017,2,27,17,0,591.0,44.0,1.5,6.0,154.0,472.19,396.75
2017,2,27,17,15,482.5,35.5,1.5,5.5,106.5,373.64,310.13
2017,2,27,17,30,374.0,27.0,1.5,5.0,59.0,279.15,212.24
2017,2,27,17,45,187.0,13.5,1.5,5.0,29.5,107.94,0.0
2017,2,27,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,6,45,147.0,10.0,1.3,3.5,18.5,9.1,0.0
2017,2,28,7,0,294.0,20.0,1.3,4.0,37.0,16.46,1.58
2017,2,28,7,15,423.5,29.5,1.3,4.5,81.5,23.72,15.24
2017,2,28,7,30,553.0,39.0,1.3,5.0,126.0,33.62,24.97
2017,2,28,7,45,625.5,45.0,1.35,5.5,177.5,37.77,29.12
2017,2,28,8,0,698.0,51.0,1.4,6.0,229.0,41.92,33.07
2017,2,28,8,15,743.0,55.5,1.35,6.5,280.5,89.45,47.96
2017,2,28,8,30,788.0,60.0,1.3,7.0,332.0,149.24,88.21
2017,2,28,8,45,818.5,63.0,1.3,7.5,381.0,210.23,139.35
2017,2,28,9,0,849.0,66.0,1.3,8.0,430.0,274.32,196.79
2017,2,28,9,15,870.0,68.5,1.3,8.0,475.0,339.83,256.67
2017,2,28,9,30,891.0,71.0,1.3,8.0,520.0,403.96,314.47
2017,2,28,9,45,906.0,73.0,1.3,8.5,559.0,465.94,368.39
2017,2,28,10,0,921.0,75.0,1.3,9.0,598.0,527.84,420.18
2017,2,28,10,15,932.0,76.5,1.3,9.0,631.0,586.7,468.51
2017,2,28,10,30,943.0,78.0,1.3,9.0,664.0,644.46,514.37
2017,2,28,10,45,949.5,79.5,1.3,9.5,689.5,697.95,554.62
2017,2,28,11,0,956.0,81.0,1.3,10.0,715.0,749.37,591.84
2017,2,28,11,15,960.5,82.0,1.3,10.0,732.5,796.49,624.12
2017,2,28,11,30,965.0,83.0,1.3,10.0,750.0,840.89,654.17
2017,2,28,11,45,965.5,84.0,1.35,10.5,759.5,879.15,679.17
2017,2,28,12,0,966.0,85.0,1.4,11.0,769.0,914.03,701.76
2017,2,28,12,15,966.5,85.0,1.4,11.0,770.0,944.28,721.7
2017,2,28,12,30,967.0,85.0,1.4,11.0,771.0,970.87,739.22
2017,2,28,12,45,962.5,86.0,1.45,11.0,763.5,990.23,752.82
2017,2,28,13,0,958.0,87.0,1.5,11.0,756.0,1005.58,763.97
2017,2,28,13,15,954.0,86.5,1.5,11.0,740.5,1015.6,770.98
2017,2,28,13,30,950.0,86.0,1.5,11.0,725.0,1021.55,775.52
2017,2,28,13,45,943.0,85.0,1.55,11.0,701.5,1019.94,776.11
2017,2,28,14,0,936.0,84.0,1.6,11.0,678.0,1014.3,774.27
2017,2,28,14,15,926.0,82.5,1.6,11.0,647.5,1001.19,766.82
2017,2,28,14,30,916.0,81.0,1.6,11.0,617.0,984.27,757.01
2017,2,28,14,45,902.5,78.5,1.6,11.0,579.5,959.12,741.73
2017,2,28,15,0,889.0,76.0,1.6,11.0,542.0,930.59,724.18
2017,2,28,15,15,869.5,73.5,1.55,10.5,499.0,893.47,701.17
2017,2,28,15,30,850.0,71.0,1.5,10.0,456.0,862.49,682.29
2017,2,28,15,45,824.5,67.5,1.5,10.0,408.5,813.6,649.54
2017,2,28,16,0,799.0,64.0,1.5,10.0,361.0,763.01,614.92
2017,2,28,16,15,759.5,60.0,1.4,9.0,310.5,699.4,570.58
2017,2,28,16,30,720.0,56.0,1.3,8.0,260.0,635.89,524.5
2017,2,28,16,45,663.0,49.5,1.25,7.5,209.0,557.47,463.93
2017,2,28,17,0,606.0,43.0,1.2,7.0,158.0,481.73,401.81
2017,2,28,17,15,501.5,35.0,1.2,6.5,110.0,378.4,312.72
2017,2,28,17,30,397.0,27.0,1.2,6.0,62.0,292.2,224.43
2017,2,28,17,45,198.5,13.5,1.2,5.5,31.0,135.95,0.0
2017,2,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,1,6,45,164.0,10.5,1.0,3.5,21.0,9.55,0.0
2017,3,1,7,0,328.0,21.0,1.0,4.0,42.0,17.28,4.15
2017,3,1,7,15,454.5,30.5,0.95,4.5,88.5,26.77,18.08
2017,3,1,7,30,581.0,40.0,0.9,5.0,135.0,34.48,25.83
2017,3,1,7,45,653.5,46.0,0.9,5.5,187.5,38.63,29.96
2017,3,1,8,0,726.0,52.0,0.9,6.0,240.0,42.77,33.88
2017,3,1,8,15,769.0,56.0,0.9,6.5,292.0,92.99,49.59
2017,3,1,8,30,812.0,60.0,0.9,7.0,344.0,153.89,90.86
2017,3,1,8,45,843.0,63.0,0.95,8.0,394.0,216.59,143.18
2017,3,1,9,0,874.0,66.0,1.0,9.0,444.0,285.08,203.68
2017,3,1,9,15,894.0,68.0,1.0,9.5,489.5,348.82,261.22
2017,3,1,9,30,914.0,70.0,1.0,10.0,535.0,413.59,318.35
2017,3,1,9,45,926.5,73.0,1.05,11.0,574.0,476.82,372.02
2017,3,1,10,0,939.0,76.0,1.1,12.0,613.0,539.68,423.16
2017,3,1,10,15,949.0,77.5,1.05,12.0,646.0,599.02,470.51
2017,3,1,10,30,959.0,79.0,1.0,12.0,679.0,657.11,515.1
2017,3,1,10,45,965.5,80.0,0.95,12.5,704.5,710.91,553.95
2017,3,1,11,0,972.0,81.0,0.9,13.0,730.0,762.57,589.44
2017,3,1,11,15,976.5,82.0,0.85,13.0,748.0,810.38,620.39
2017,3,1,11,30,981.0,83.0,0.8,13.0,766.0,855.43,648.96
2017,3,1,11,45,982.0,83.5,0.75,13.5,775.0,894.11,671.62
2017,3,1,12,0,983.0,84.0,0.7,14.0,784.0,929.39,691.71
2017,3,1,12,15,983.0,84.0,0.65,14.0,785.0,959.66,709.62
2017,3,1,12,30,983.0,84.0,0.6,14.0,786.0,986.17,725.05
2017,3,1,12,45,981.0,84.0,0.6,14.0,778.5,1006.98,738.04
2017,3,1,13,0,979.0,84.0,0.6,14.0,771.0,1023.75,748.66
2017,3,1,13,15,974.5,83.0,0.6,14.0,755.5,1032.89,754.67
2017,3,1,13,30,970.0,82.0,0.6,14.0,740.0,1037.84,758.34
2017,3,1,13,45,962.0,81.5,0.6,14.0,715.5,1035.85,757.89
2017,3,1,14,0,954.0,81.0,0.6,14.0,691.0,1029.74,755.13
2017,3,1,14,15,944.0,79.5,0.6,14.0,660.0,1016.44,748.04
2017,3,1,14,30,934.0,78.0,0.6,14.0,629.0,999.25,738.71
2017,3,1,14,45,918.5,76.5,0.65,14.0,591.0,973.14,724.9
2017,3,1,15,0,903.0,75.0,0.7,14.0,553.0,943.66,708.89
2017,3,1,15,15,884.0,72.5,0.7,13.5,509.5,906.6,687.88
2017,3,1,15,30,865.0,70.0,0.7,13.0,466.0,866.86,664.76
2017,3,1,15,45,835.5,67.5,0.7,13.0,417.0,824.1,637.87
2017,3,1,16,0,806.0,65.0,0.7,13.0,368.0,771.08,603.12
2017,3,1,16,15,767.0,61.0,0.7,12.0,317.0,707.49,561.78
2017,3,1,16,30,728.0,57.0,0.7,11.0,266.0,643.92,518.44
2017,3,1,16,45,663.0,51.5,0.75,10.5,213.5,560.54,457.12
2017,3,1,17,0,598.0,46.0,0.8,10.0,161.0,480.27,393.96
2017,3,1,17,15,494.5,37.0,0.85,9.5,113.0,383.45,312.21
2017,3,1,17,30,391.0,28.0,0.9,9.0,65.0,290.04,222.55
2017,3,1,17,45,195.5,14.0,0.95,8.5,32.5,136.07,0.0
2017,3,1,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,2,6,45,162.0,11.0,1.2,4.5,22.0,10.01,0.0
2017,3,2,7,0,324.0,22.0,1.1,5.0,44.0,18.05,6.18
2017,3,2,7,15,447.0,32.0,1.1,5.5,90.5,25.69,17.17
2017,3,2,7,30,570.0,42.0,1.1,6.0,137.0,36.18,27.3
2017,3,2,7,45,638.5,48.5,1.1,7.0,189.5,40.69,31.67
2017,3,2,8,0,707.0,55.0,1.1,8.0,242.0,45.16,35.77
2017,3,2,8,15,751.0,59.5,1.05,8.5,294.0,96.44,52.25
2017,3,2,8,30,795.0,64.0,1.0,9.0,346.0,156.9,93.42
2017,3,2,8,45,826.5,67.0,1.0,10.0,396.0,218.77,144.77
2017,3,2,9,0,858.0,70.0,1.0,11.0,446.0,283.87,201.94
2017,3,2,9,15,878.5,72.5,0.95,11.5,491.5,349.99,260.67
2017,3,2,9,30,899.0,75.0,0.9,12.0,537.0,414.65,316.79
2017,3,2,9,45,916.0,76.5,0.85,12.5,577.0,477.66,369.65
2017,3,2,10,0,933.0,78.0,0.8,13.0,617.0,540.78,420.31
2017,3,2,10,15,943.0,79.5,0.75,13.5,650.0,599.86,465.79
2017,3,2,10,30,953.0,81.0,0.7,14.0,683.0,657.7,508.37
2017,3,2,10,45,960.5,82.0,0.7,14.5,708.5,711.89,547.26
2017,3,2,11,0,968.0,83.0,0.7,15.0,734.0,764.05,583.03
2017,3,2,11,15,972.5,84.0,0.65,15.0,752.0,811.72,613.27
2017,3,2,11,30,977.0,85.0,0.6,15.0,770.0,856.63,641.16
2017,3,2,11,45,979.0,85.5,0.6,15.5,779.5,895.99,664.77
2017,3,2,12,0,981.0,86.0,0.6,16.0,789.0,932.02,686.0
2017,3,2,12,15,981.0,86.0,0.6,16.0,790.0,962.24,704.68
2017,3,2,12,30,981.0,86.0,0.6,16.0,791.0,988.7,721.04
2017,3,2,12,45,977.5,86.0,0.6,16.5,783.0,1008.07,731.66
2017,3,2,13,0,974.0,86.0,0.6,17.0,775.0,1023.35,739.89
2017,3,2,13,15,969.5,85.5,0.6,17.0,759.0,1032.99,746.16
2017,3,2,13,30,965.0,85.0,0.6,17.0,743.0,1038.47,750.11
2017,3,2,13,45,957.5,84.0,0.6,17.0,719.0,1036.31,749.55
2017,3,2,14,0,950.0,83.0,0.6,17.0,695.0,1030.03,746.73
2017,3,2,14,15,940.0,81.5,0.6,16.5,663.5,1016.7,741.08
2017,3,2,14,30,930.0,80.0,0.6,16.0,632.0,999.49,733.19
2017,3,2,14,45,915.0,78.0,0.6,16.0,594.0,973.2,718.24
2017,3,2,15,0,900.0,76.0,0.6,16.0,556.0,943.53,701.2
2017,3,2,15,15,881.0,73.5,0.6,15.5,512.5,906.44,680.46
2017,3,2,15,30,862.0,71.0,0.6,15.0,469.0,875.46,663.54
2017,3,2,15,45,834.0,68.0,0.6,15.0,420.0,824.54,631.4
2017,3,2,16,0,806.0,65.0,0.6,15.0,371.0,772.04,597.59
2017,3,2,16,15,766.5,61.0,0.6,14.0,320.0,707.95,556.47
2017,3,2,16,30,727.0,57.0,0.6,13.0,269.0,643.94,513.43
2017,3,2,16,45,665.5,51.5,0.65,12.5,216.5,562.98,454.78
2017,3,2,17,0,604.0,46.0,0.7,12.0,164.0,484.9,394.24
2017,3,2,17,15,501.5,37.5,0.7,11.0,115.5,388.64,314.32
2017,3,2,17,30,399.0,29.0,0.7,10.0,67.0,295.8,227.87
2017,3,2,17,45,199.5,14.5,0.75,9.5,33.5,139.81,0.0
2017,3,2,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,3,6,45,69.0,12.5,0.9,6.5,17.5,11.37,0.0
2017,3,3,7,0,138.0,25.0,0.8,7.0,35.0,19.58,8.36
2017,3,3,7,15,197.5,43.5,0.7,7.5,70.5,33.58,24.1
2017,3,3,7,30,257.0,62.0,0.6,8.0,106.0,47.08,36.96
2017,3,3,7,45,293.5,79.0,0.55,8.5,145.5,58.87,47.96
2017,3,3,8,0,330.0,96.0,0.5,9.0,185.0,70.18,58.26
2017,3,3,8,15,357.5,110.5,0.45,9.5,224.0,107.91,75.08
2017,3,3,8,30,385.0,125.0,0.4,10.0,263.0,150.49,105.64
2017,3,3,8,45,614.5,100.5,0.4,11.0,356.5,205.43,141.53
2017,3,3,9,0,844.0,76.0,0.4,12.0,450.0,287.59,203.5
2017,3,3,9,15,864.5,79.0,0.3,12.5,495.0,351.41,258.73
2017,3,3,9,30,885.0,82.0,0.2,13.0,540.0,416.49,313.33
2017,3,3,9,45,897.0,85.5,0.1,14.0,579.0,479.88,363.81
2017,3,3,10,0,909.0,89.0,0.0,15.0,618.0,541.56,410.77
2017,3,3,10,15,919.5,90.5,0.05,15.0,651.0,599.84,455.5
2017,3,3,10,30,930.0,92.0,0.1,15.0,684.0,656.96,498.06
2017,3,3,10,45,932.5,95.5,0.15,15.5,708.5,709.46,535.16
2017,3,3,11,0,935.0,99.0,0.2,16.0,733.0,759.59,569.57
2017,3,3,11,15,714.0,182.0,0.2,16.0,673.0,729.56,545.76
2017,3,3,11,30,493.0,265.0,0.2,16.0,613.0,668.0,500.66
2017,3,3,11,45,714.5,187.0,0.25,16.0,698.5,798.52,595.19
2017,3,3,12,0,936.0,109.0,0.3,16.0,784.0,920.68,673.82
2017,3,3,12,15,772.0,171.5,0.35,16.0,729.0,885.67,650.15
2017,3,3,12,30,608.0,234.0,0.4,16.0,674.0,820.7,607.79
2017,3,3,12,45,749.0,181.0,0.45,16.0,717.5,918.24,675.08
2017,3,3,13,0,890.0,128.0,0.5,16.0,761.0,1003.24,728.95
2017,3,3,13,15,885.0,126.5,0.55,15.5,745.0,1011.02,735.46
2017,3,3,13,30,880.0,125.0,0.6,15.0,729.0,1014.83,740.99
2017,3,3,13,45,734.0,164.0,0.65,15.0,656.5,930.73,689.05
2017,3,3,14,0,588.0,203.0,0.7,15.0,584.0,827.98,624.16
2017,3,3,14,15,577.5,195.0,0.7,14.5,555.5,809.01,615.07
2017,3,3,14,30,567.0,187.0,0.7,14.0,527.0,787.4,602.9
2017,3,3,14,45,528.0,187.0,0.75,14.0,488.5,745.8,575.75
2017,3,3,15,0,489.0,187.0,0.8,14.0,450.0,702.89,547.4
2017,3,3,15,15,374.5,191.5,0.85,13.5,383.5,577.82,458.5
2017,3,3,15,30,260.0,196.0,0.9,13.0,317.0,476.47,383.45
2017,3,3,15,45,382.0,155.5,0.95,13.0,312.5,542.9,439.24
2017,3,3,16,0,504.0,115.0,1.0,13.0,308.0,583.25,473.3
2017,3,3,16,15,454.0,109.0,1.0,12.0,265.0,520.01,426.29
2017,3,3,16,30,404.0,103.0,1.0,11.0,222.0,458.96,380.07
2017,3,3,16,45,364.0,87.0,1.05,10.5,179.0,395.0,329.38
2017,3,3,17,0,324.0,71.0,1.1,10.0,136.0,333.43,278.12
2017,3,3,17,15,256.5,53.5,1.1,9.5,95.5,255.75,210.87
2017,3,3,17,30,189.0,36.0,1.1,9.0,55.0,184.37,144.29
2017,3,3,17,45,94.5,18.0,1.15,8.5,27.5,88.97,2.21
2017,3,3,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,4,6,45,133.0,14.0,0.85,7.5,24.0,12.73,0.0
2017,3,4,7,0,266.0,28.0,0.8,8.0,48.0,23.28,12.03
2017,3,4,7,15,385.5,39.0,0.8,8.0,93.5,31.52,22.34
2017,3,4,7,30,505.0,50.0,0.8,8.0,139.0,39.53,30.21
2017,3,4,7,45,338.0,80.0,0.8,8.5,148.0,59.66,48.71
2017,3,4,8,0,171.0,110.0,0.8,9.0,157.0,84.61,71.23
2017,3,4,8,15,186.5,129.5,0.8,9.0,190.0,115.14,87.31
2017,3,4,8,30,202.0,149.0,0.8,9.0,223.0,148.09,112.43
2017,3,4,8,45,513.5,112.0,0.8,9.5,334.0,194.98,138.47
2017,3,4,9,0,825.0,75.0,0.8,10.0,445.0,283.58,203.71
2017,3,4,9,15,544.5,151.0,0.8,10.5,405.5,309.73,237.36
2017,3,4,9,30,264.0,227.0,0.8,11.0,366.0,302.86,239.48
2017,3,4,9,45,151.0,234.0,0.85,11.5,314.5,276.61,220.78
2017,3,4,10,0,38.0,241.0,0.9,12.0,263.0,235.05,187.93
2017,3,4,10,15,91.5,273.5,0.95,12.0,331.0,298.58,238.75
2017,3,4,10,30,145.0,306.0,1.0,12.0,399.0,374.45,297.93
2017,3,4,10,45,235.5,307.0,1.05,12.5,465.0,445.86,352.92
2017,3,4,11,0,326.0,308.0,1.1,13.0,531.0,533.49,418.91
2017,3,4,11,15,643.0,195.0,1.1,13.0,648.0,691.04,539.11
2017,3,4,11,30,960.0,82.0,1.1,13.0,765.0,844.43,647.3
2017,3,4,11,45,593.0,218.5,1.15,13.0,642.0,731.62,564.66
2017,3,4,12,0,226.0,355.0,1.2,13.0,519.0,553.75,430.15
2017,3,4,12,15,229.5,352.5,1.2,13.0,519.5,565.14,440.44
2017,3,4,12,30,233.0,350.0,1.2,13.0,520.0,575.71,448.39
2017,3,4,12,45,301.0,331.5,1.25,13.0,549.0,643.63,499.86
2017,3,4,13,0,369.0,313.0,1.3,13.0,578.0,697.28,540.26
2017,3,4,13,15,364.5,309.0,1.3,13.0,566.0,697.61,540.39
2017,3,4,13,30,360.0,305.0,1.3,13.0,554.0,696.14,539.88
2017,3,4,13,45,645.5,193.5,1.3,13.0,622.0,878.27,674.83
2017,3,4,14,0,931.0,82.0,1.3,13.0,690.0,1013.63,764.21
2017,3,4,14,15,471.0,143.5,1.3,12.5,451.0,655.6,516.84
2017,3,4,14,30,11.0,205.0,1.3,12.0,212.0,204.46,162.7
2017,3,4,14,45,32.0,217.0,1.3,12.0,235.0,255.57,206.82
2017,3,4,15,0,53.0,229.0,1.3,12.0,258.0,292.95,237.7
2017,3,4,15,15,69.5,216.0,1.3,11.5,250.5,295.34,241.17
2017,3,4,15,30,86.0,203.0,1.3,11.0,243.0,296.99,244.25
2017,3,4,15,45,204.5,175.0,1.3,11.0,257.5,381.49,316.39
2017,3,4,16,0,323.0,147.0,1.3,11.0,272.0,457.07,379.18
2017,3,4,16,15,307.5,129.0,1.25,10.5,235.0,413.43,344.97
2017,3,4,16,30,292.0,111.0,1.2,10.0,198.0,369.77,310.6
2017,3,4,16,45,268.5,92.0,1.15,10.0,160.5,319.17,268.62
2017,3,4,17,0,245.0,73.0,1.1,10.0,123.0,269.57,225.99
2017,3,4,17,15,206.0,54.0,1.1,9.5,87.5,224.88,185.75
2017,3,4,17,30,167.0,35.0,1.1,9.0,52.0,169.52,133.5
2017,3,4,17,45,83.5,17.5,1.15,9.0,26.0,82.89,15.16
2017,3,4,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
