Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,5,6,45,26.0,15.5,2.1,5.5,18.0,14.1,0.0
2017,3,5,7,0,52.0,31.0,2.1,6.0,36.0,25.53,14.69
2017,3,5,7,15,107.5,52.0,2.1,6.0,69.5,40.71,30.77
2017,3,5,7,30,163.0,73.0,2.1,6.0,103.0,56.12,45.5
2017,3,5,7,45,207.5,92.5,2.15,6.0,142.5,70.02,58.61
2017,3,5,8,0,252.0,112.0,2.2,6.0,182.0,83.99,71.52
2017,3,5,8,15,294.5,124.0,2.25,6.0,221.5,117.21,86.13
2017,3,5,8,30,337.0,136.0,2.3,6.0,261.0,155.59,114.31
2017,3,5,8,45,189.0,159.0,2.35,6.0,231.0,170.86,134.34
2017,3,5,9,0,41.0,182.0,2.4,6.0,201.0,165.97,136.36
2017,3,5,9,15,20.5,169.0,2.35,6.0,178.5,153.81,126.58
2017,3,5,9,30,0.0,156.0,2.3,6.0,156.0,137.05,112.53
2017,3,5,9,45,131.0,212.0,2.3,6.5,289.5,248.88,204.93
2017,3,5,10,0,262.0,268.0,2.3,7.0,423.0,378.47,309.79
2017,3,5,10,15,555.5,196.0,2.3,7.0,548.0,499.79,408.38
2017,3,5,10,30,849.0,124.0,2.3,7.0,673.0,645.53,524.64
2017,3,5,10,45,530.0,228.0,2.3,7.5,575.0,578.86,469.44
2017,3,5,11,0,211.0,332.0,2.3,8.0,477.0,468.13,378.58
2017,3,5,11,15,441.5,268.5,2.3,8.0,581.5,609.7,493.06
2017,3,5,11,30,672.0,205.0,2.3,8.0,686.0,755.24,605.6
2017,3,5,11,45,779.0,168.5,2.3,8.0,732.5,835.42,664.61
2017,3,5,12,0,886.0,132.0,2.3,8.0,779.0,913.78,719.5
2017,3,5,12,15,466.0,225.5,2.25,8.0,566.0,668.84,536.66
2017,3,5,12,30,46.0,319.0,2.2,8.0,353.0,357.53,287.67
2017,3,5,12,45,483.0,216.0,2.2,8.0,564.5,704.2,568.86
2017,3,5,13,0,920.0,113.0,2.2,8.0,776.0,1008.46,786.57
2017,3,5,13,15,916.0,112.0,2.15,7.5,760.5,1017.53,790.51
2017,3,5,13,30,912.0,111.0,2.1,7.0,745.0,1022.64,795.42
2017,3,5,13,45,636.5,198.0,2.1,7.0,633.5,875.37,693.14
2017,3,5,14,0,361.0,285.0,2.1,7.0,522.0,683.96,549.32
2017,3,5,14,15,476.5,233.5,2.05,7.0,531.5,756.54,608.9
2017,3,5,14,30,592.0,182.0,2.0,7.0,541.0,807.03,649.03
2017,3,5,14,45,312.0,199.5,1.95,7.0,388.0,536.41,440.9
2017,3,5,15,0,32.0,217.0,1.9,7.0,235.0,258.1,212.44
2017,3,5,15,15,423.5,153.0,1.85,6.5,354.5,595.07,496.53
2017,3,5,15,30,815.0,89.0,1.8,6.0,474.0,859.67,696.42
2017,3,5,15,45,782.0,86.0,1.75,6.0,425.0,805.22,654.79
2017,3,5,16,0,749.0,83.0,1.7,6.0,376.0,755.24,619.5
2017,3,5,16,15,706.0,78.0,1.6,5.5,324.5,688.88,571.34
2017,3,5,16,30,663.0,73.0,1.5,5.0,273.0,623.09,522.06
2017,3,5,16,45,601.5,65.5,1.4,5.0,221.0,542.04,457.71
2017,3,5,17,0,540.0,58.0,1.3,5.0,169.0,464.23,391.89
2017,3,5,17,15,433.0,48.0,1.25,4.5,120.5,359.27,301.52
2017,3,5,17,30,326.0,38.0,1.2,4.0,72.0,263.34,213.26
2017,3,5,17,45,163.0,19.0,1.2,4.0,36.0,130.08,44.28
2017,3,5,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,6,6,45,103.5,17.0,0.9,4.5,26.0,15.46,0.0
2017,3,6,7,0,207.0,34.0,0.9,5.0,52.0,26.66,16.38
2017,3,6,7,15,322.0,47.0,0.9,5.0,97.0,36.36,27.15
2017,3,6,7,30,437.0,60.0,0.9,5.0,142.0,47.82,38.23
2017,3,6,7,45,509.5,68.5,0.9,5.5,192.5,52.85,43.11
2017,3,6,8,0,582.0,77.0,0.9,6.0,243.0,60.24,49.91
2017,3,6,8,15,417.5,113.0,0.9,6.0,243.5,116.57,80.65
2017,3,6,8,30,253.0,149.0,0.9,6.0,244.0,154.59,116.84
2017,3,6,8,45,189.5,174.5,0.9,6.5,251.0,183.26,143.85
2017,3,6,9,0,126.0,200.0,0.9,7.0,258.0,202.68,162.89
2017,3,6,9,15,264.0,202.5,0.9,7.0,339.0,262.56,209.54
2017,3,6,9,30,402.0,205.0,0.9,7.0,420.0,338.41,270.21
2017,3,6,9,45,209.5,211.0,0.9,7.5,324.0,285.62,230.93
2017,3,6,10,0,17.0,217.0,0.9,8.0,228.0,200.54,162.49
2017,3,6,10,15,131.5,260.5,0.9,8.0,346.0,313.9,254.89
2017,3,6,10,30,246.0,304.0,0.9,8.0,464.0,434.2,349.14
2017,3,6,10,45,346.5,290.0,0.9,8.5,525.0,510.47,407.19
2017,3,6,11,0,447.0,276.0,0.9,9.0,586.0,596.65,471.62
2017,3,6,11,15,391.0,302.0,0.9,9.0,577.5,596.2,469.69
2017,3,6,11,30,335.0,328.0,0.9,9.0,569.0,598.72,470.4
2017,3,6,11,45,421.0,300.5,0.9,9.5,607.5,669.68,522.98
2017,3,6,12,0,507.0,273.0,0.9,10.0,646.0,735.45,570.15
2017,3,6,12,15,314.5,317.0,0.9,10.0,548.5,617.13,481.01
2017,3,6,12,30,122.0,361.0,0.9,10.0,451.0,486.63,381.26
2017,3,6,12,45,309.0,316.5,0.95,10.5,541.5,635.23,496.99
2017,3,6,13,0,496.0,272.0,1.0,11.0,632.0,789.94,609.21
2017,3,6,13,15,497.5,264.5,1.0,11.0,619.0,793.9,610.66
2017,3,6,13,30,499.0,257.0,1.0,11.0,606.0,795.35,612.48
2017,3,6,13,45,273.5,271.0,1.05,11.0,461.5,578.76,454.66
2017,3,6,14,0,48.0,285.0,1.1,11.0,317.0,341.5,271.51
2017,3,6,14,15,86.5,285.0,1.1,10.5,339.5,382.35,307.29
2017,3,6,14,30,125.0,285.0,1.1,10.0,362.0,441.27,354.73
2017,3,6,14,45,174.5,265.5,1.1,10.0,366.0,467.33,376.84
2017,3,6,15,0,224.0,246.0,1.1,10.0,370.0,491.02,397.34
2017,3,6,15,15,160.5,227.0,1.05,10.0,312.0,408.88,332.87
2017,3,6,15,30,97.0,208.0,1.0,10.0,254.0,312.22,256.16
2017,3,6,15,45,64.0,180.0,1.0,10.0,209.5,250.21,206.43
2017,3,6,16,0,31.0,152.0,1.0,10.0,165.0,189.64,156.38
2017,3,6,16,15,26.0,133.0,0.95,9.5,143.0,165.13,136.6
2017,3,6,16,30,21.0,114.0,0.9,9.0,121.0,129.84,107.12
2017,3,6,16,45,14.5,94.0,0.9,8.5,98.5,104.77,85.71
2017,3,6,17,0,8.0,74.0,0.9,8.0,76.0,80.0,64.04
2017,3,6,17,15,4.0,53.5,1.0,7.5,54.5,56.18,42.9
2017,3,6,17,30,0.0,33.0,1.1,7.0,33.0,31.69,20.91
2017,3,6,17,45,0.0,16.5,1.2,6.5,16.5,14.54,1.29
2017,3,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,7,6,45,170.0,14.5,0.7,5.5,30.0,11.74,0.0
2017,3,7,7,0,340.0,29.0,0.6,6.0,60.0,23.7,14.32
2017,3,7,7,15,446.0,38.0,0.55,6.5,106.5,30.16,21.55
2017,3,7,7,30,552.0,47.0,0.5,7.0,153.0,36.49,27.73
2017,3,7,7,45,609.5,54.0,0.45,7.5,203.5,40.83,31.89
2017,3,7,8,0,667.0,61.0,0.4,8.0,254.0,49.41,39.73
2017,3,7,8,15,708.5,66.0,0.4,8.5,305.0,106.88,60.27
2017,3,7,8,30,750.0,71.0,0.4,9.0,356.0,165.36,101.86
2017,3,7,8,45,583.5,119.0,0.4,9.5,358.0,220.22,155.95
2017,3,7,9,0,417.0,167.0,0.4,10.0,360.0,254.38,192.62
2017,3,7,9,15,477.5,168.5,0.4,10.5,410.0,306.05,235.1
2017,3,7,9,30,538.0,170.0,0.4,11.0,460.0,364.23,282.39
2017,3,7,9,45,711.0,127.5,0.4,11.5,538.5,441.94,343.25
2017,3,7,10,0,884.0,85.0,0.4,12.0,617.0,533.43,413.75
2017,3,7,10,15,721.0,150.0,0.4,12.0,599.0,555.2,430.95
2017,3,7,10,30,558.0,215.0,0.4,12.0,581.0,554.78,430.71
2017,3,7,10,45,740.5,152.0,0.45,12.5,656.5,650.98,503.22
2017,3,7,11,0,923.0,89.0,0.5,13.0,732.0,749.25,573.93
2017,3,7,11,15,708.0,181.0,0.45,13.0,681.5,729.98,555.76
2017,3,7,11,30,493.0,273.0,0.4,13.0,631.0,679.46,516.33
2017,3,7,11,45,715.5,181.5,0.4,13.5,707.5,799.51,603.45
2017,3,7,12,0,938.0,90.0,0.4,14.0,784.0,909.84,673.08
2017,3,7,12,15,938.0,90.0,0.4,14.0,785.0,938.68,689.69
2017,3,7,12,30,938.0,90.0,0.4,14.0,786.0,963.9,705.36
2017,3,7,12,45,643.5,209.5,0.45,14.0,685.0,855.28,635.78
2017,3,7,13,0,349.0,329.0,0.5,14.0,584.0,697.05,524.58
2017,3,7,13,15,591.0,231.5,0.5,14.0,652.0,848.91,636.57
2017,3,7,13,30,833.0,134.0,0.5,14.0,720.0,985.42,724.63
2017,3,7,13,45,841.0,124.5,0.55,14.0,700.0,988.57,726.3
2017,3,7,14,0,849.0,115.0,0.6,14.0,680.0,987.7,727.88
2017,3,7,14,15,838.0,113.0,0.6,13.5,649.5,973.14,721.06
2017,3,7,14,30,827.0,111.0,0.6,13.0,619.0,954.98,712.2
2017,3,7,14,45,593.0,168.0,0.65,13.0,521.5,795.36,608.27
2017,3,7,15,0,359.0,225.0,0.7,13.0,424.0,609.69,477.12
2017,3,7,15,15,435.5,189.5,0.7,12.5,412.0,650.28,512.8
2017,3,7,15,30,512.0,154.0,0.7,12.0,400.0,667.31,529.1
2017,3,7,15,45,618.0,117.5,0.75,12.0,385.0,708.99,561.65
2017,3,7,16,0,724.0,81.0,0.8,12.0,370.0,733.08,580.67
2017,3,7,16,15,683.5,76.0,0.8,11.5,320.0,669.43,536.52
2017,3,7,16,30,643.0,71.0,0.8,11.0,270.0,606.3,492.11
2017,3,7,16,45,582.5,64.0,0.8,10.5,219.5,527.32,433.31
2017,3,7,17,0,522.0,57.0,0.8,10.0,169.0,451.65,372.73
2017,3,7,17,15,425.5,47.0,0.85,9.5,122.0,354.04,291.41
2017,3,7,17,30,329.0,37.0,0.9,9.0,75.0,264.91,212.18
2017,3,7,17,45,164.5,18.5,0.95,8.5,37.5,132.41,66.78
2017,3,7,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,6,45,154.5,16.0,1.15,6.5,31.0,12.98,0.0
2017,3,8,7,0,309.0,32.0,1.2,7.0,62.0,26.24,16.71
2017,3,8,7,15,414.0,42.5,1.15,7.5,109.0,33.89,24.82
2017,3,8,7,30,519.0,53.0,1.1,8.0,156.0,41.32,31.98
2017,3,8,7,45,580.0,60.5,1.1,8.5,206.5,45.84,36.28
2017,3,8,8,0,641.0,68.0,1.1,9.0,257.0,56.11,45.59
2017,3,8,8,15,683.5,73.5,1.1,9.5,307.5,108.89,62.32
2017,3,8,8,30,726.0,79.0,1.1,10.0,358.0,166.95,104.21
2017,3,8,8,45,756.0,83.0,1.1,10.5,406.5,229.41,156.97
2017,3,8,9,0,786.0,87.0,1.1,11.0,455.0,291.32,211.57
2017,3,8,9,15,807.0,90.0,1.05,11.5,498.5,352.17,265.43
2017,3,8,9,30,828.0,93.0,1.0,12.0,542.0,414.43,319.0
2017,3,8,9,45,854.5,91.0,0.95,13.0,583.0,475.51,369.06
2017,3,8,10,0,881.0,89.0,0.9,14.0,624.0,537.73,417.81
2017,3,8,10,15,891.5,90.5,0.9,14.0,656.0,594.55,462.52
2017,3,8,10,30,902.0,92.0,0.9,14.0,688.0,650.27,504.96
2017,3,8,10,45,910.5,92.5,0.9,14.5,713.0,702.31,542.47
2017,3,8,11,0,919.0,93.0,0.9,15.0,738.0,752.51,576.94
2017,3,8,11,15,923.5,94.0,0.9,15.0,755.0,798.13,607.04
2017,3,8,11,30,928.0,95.0,0.9,15.0,772.0,841.12,635.05
2017,3,8,11,45,930.5,95.0,0.9,15.5,781.0,878.57,657.91
2017,3,8,12,0,933.0,95.0,0.9,16.0,790.0,912.85,678.5
2017,3,8,12,15,933.5,95.0,0.9,16.0,791.0,942.02,696.92
2017,3,8,12,30,934.0,95.0,0.9,16.0,792.0,967.61,713.08
2017,3,8,12,45,936.5,92.5,0.95,16.5,785.5,988.59,726.03
2017,3,8,13,0,939.0,90.0,1.0,17.0,779.0,1005.78,736.7
2017,3,8,13,15,935.0,89.0,1.0,17.0,763.5,1014.54,742.55
2017,3,8,13,30,931.0,88.0,1.0,17.0,748.0,1019.26,746.11
2017,3,8,13,45,925.0,87.0,1.0,17.0,724.5,1018.0,746.11
2017,3,8,14,0,919.0,86.0,1.0,17.0,701.0,1012.76,743.83
2017,3,8,14,15,910.0,84.5,0.95,16.5,670.5,1000.06,737.35
2017,3,8,14,30,901.0,83.0,0.9,16.0,640.0,983.59,728.65
2017,3,8,14,45,888.5,80.5,0.9,16.0,603.0,958.89,714.41
2017,3,8,15,0,876.0,78.0,0.9,16.0,566.0,930.82,698.06
2017,3,8,15,15,858.0,75.5,0.85,15.5,523.0,894.55,676.53
2017,3,8,15,30,840.0,73.0,0.8,15.0,480.0,864.52,659.07
2017,3,8,15,45,813.5,70.5,0.8,15.0,432.0,815.55,627.95
2017,3,8,16,0,787.0,68.0,0.8,15.0,384.0,764.99,595.24
2017,3,8,16,15,750.0,64.0,0.75,14.5,333.5,702.91,553.65
2017,3,8,16,30,713.0,60.0,0.7,14.0,283.0,640.83,510.6
2017,3,8,16,45,655.5,54.5,0.7,13.5,231.0,562.64,454.03
2017,3,8,17,0,598.0,49.0,0.7,13.0,179.0,492.56,400.03
2017,3,8,17,15,505.5,41.0,0.75,12.5,130.0,396.53,321.64
2017,3,8,17,30,413.0,33.0,0.8,12.0,81.0,308.7,244.71
2017,3,8,17,45,206.5,16.5,0.85,11.5,40.5,151.95,85.04
2017,3,8,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,8,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,6,45,188.0,15.0,0.7,9.5,34.0,11.98,0.0
2017,3,9,7,0,376.0,30.0,0.6,10.0,68.0,24.3,15.13
2017,3,9,7,15,477.0,38.5,0.55,10.5,116.0,30.33,21.44
2017,3,9,7,30,578.0,47.0,0.5,11.0,164.0,36.24,27.1
2017,3,9,7,45,637.0,53.0,0.5,11.5,215.5,43.5,33.78
2017,3,9,8,0,696.0,59.0,0.5,12.0,267.0,55.24,36.22
2017,3,9,8,15,735.0,63.5,0.45,12.5,318.5,110.02,60.09
2017,3,9,8,30,774.0,68.0,0.4,13.0,370.0,169.6,102.65
2017,3,9,8,45,800.0,71.5,0.35,14.0,418.0,230.1,152.84
2017,3,9,9,0,826.0,75.0,0.3,15.0,466.0,293.15,206.87
2017,3,9,9,15,845.5,77.5,0.3,15.5,510.0,355.38,260.5
2017,3,9,9,30,865.0,80.0,0.3,16.0,554.0,420.31,314.65
2017,3,9,9,45,879.5,82.0,0.35,16.5,592.5,481.03,364.14
2017,3,9,10,0,894.0,84.0,0.4,17.0,631.0,541.62,411.7
2017,3,9,10,15,904.0,85.5,0.4,17.5,663.0,598.79,454.49
2017,3,9,10,30,914.0,87.0,0.4,18.0,695.0,654.77,494.77
2017,3,9,10,45,919.5,89.0,0.45,18.5,719.5,706.82,531.56
2017,3,9,11,0,925.0,91.0,0.5,19.0,744.0,756.75,565.16
2017,3,9,11,15,929.0,91.5,0.5,19.0,761.0,801.69,593.76
2017,3,9,11,30,933.0,92.0,0.5,19.0,778.0,843.91,620.32
2017,3,9,11,45,933.0,93.5,0.55,19.5,786.0,880.98,643.08
2017,3,9,12,0,933.0,95.0,0.6,20.0,794.0,914.73,663.64
2017,3,9,12,15,933.0,95.0,0.65,20.0,795.0,943.4,682.24
2017,3,9,12,30,933.0,95.0,0.7,20.0,796.0,968.47,698.7
2017,3,9,12,45,928.0,96.0,0.75,20.0,787.5,986.27,710.74
2017,3,9,13,0,923.0,97.0,0.8,20.0,779.0,1000.12,720.57
2017,3,9,13,15,919.0,96.5,0.8,19.5,763.0,1009.29,727.98
2017,3,9,13,30,915.0,96.0,0.8,19.0,747.0,1014.5,733.16
2017,3,9,13,45,905.5,96.0,0.85,19.0,723.0,1010.96,732.8
2017,3,9,14,0,896.0,96.0,0.9,19.0,699.0,1003.51,730.24
2017,3,9,14,15,886.0,94.5,0.9,18.5,668.5,990.0,724.34
2017,3,9,14,30,876.0,93.0,0.9,18.0,638.0,972.82,716.26
2017,3,9,14,45,707.0,136.5,0.9,18.0,559.5,870.08,650.83
2017,3,9,15,0,538.0,180.0,0.9,18.0,481.0,743.44,567.4
2017,3,9,15,15,446.0,186.0,0.9,17.5,423.0,656.43,508.53
2017,3,9,15,30,354.0,192.0,0.9,17.0,365.0,554.63,436.51
2017,3,9,15,45,441.5,155.0,0.9,17.0,349.0,594.95,470.33
2017,3,9,16,0,529.0,118.0,0.9,17.0,333.0,609.59,483.69
2017,3,9,16,15,492.5,109.5,0.85,16.0,289.0,552.36,443.13
2017,3,9,16,30,456.0,101.0,0.8,15.0,245.0,496.2,402.27
2017,3,9,16,45,415.5,87.0,0.75,14.5,200.0,431.61,352.47
2017,3,9,17,0,375.0,73.0,0.7,14.0,155.0,369.36,302.33
2017,3,9,17,15,311.5,57.0,0.7,13.5,113.0,292.95,238.59
2017,3,9,17,30,248.0,41.0,0.7,13.0,71.0,222.35,176.5
2017,3,9,17,45,124.0,20.5,0.7,12.5,35.5,111.92,66.31
2017,3,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,9,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,12.5,0.75,8.5,12.5,11.0,0.0
2017,3,10,7,0,0.0,25.0,0.7,9.0,25.0,22.04,13.44
2017,3,10,7,15,0.0,42.0,0.7,9.5,42.0,36.58,27.16
2017,3,10,7,30,0.0,59.0,0.7,10.0,59.0,50.79,40.33
2017,3,10,7,45,0.0,77.5,0.75,10.5,77.5,65.98,54.13
2017,3,10,8,0,0.0,96.0,0.8,11.0,96.0,81.19,64.56
2017,3,10,8,15,0.0,114.0,0.75,11.0,114.0,96.88,77.78
2017,3,10,8,30,0.0,132.0,0.7,11.0,132.0,112.78,90.93
2017,3,10,8,45,39.0,168.5,0.65,11.5,187.5,150.01,119.82
2017,3,10,9,0,78.0,205.0,0.6,12.0,243.0,195.02,154.91
2017,3,10,9,15,200.5,219.0,0.55,12.0,327.0,256.34,201.47
2017,3,10,9,30,323.0,233.0,0.5,12.0,411.0,334.26,261.71
2017,3,10,9,45,393.5,232.5,0.5,12.5,465.0,389.54,304.53
2017,3,10,10,0,464.0,232.0,0.5,13.0,519.0,455.89,355.24
2017,3,10,10,15,436.0,255.0,0.5,13.5,535.5,491.23,381.37
2017,3,10,10,30,408.0,278.0,0.5,14.0,552.0,517.49,400.21
2017,3,10,10,45,409.5,290.0,0.55,14.5,573.0,554.66,427.15
2017,3,10,11,0,411.0,302.0,0.6,15.0,594.0,591.09,452.85
2017,3,10,11,15,496.5,276.0,0.6,15.0,637.0,662.4,504.58
2017,3,10,11,30,582.0,250.0,0.6,15.0,680.0,730.39,552.75
2017,3,10,11,45,511.0,280.0,0.65,15.5,661.0,727.35,548.13
2017,3,10,12,0,440.0,310.0,0.7,16.0,642.0,717.77,539.77
2017,3,10,12,15,491.0,291.0,0.7,16.5,661.5,762.66,570.94
2017,3,10,12,30,542.0,272.0,0.7,17.0,681.0,807.38,600.83
2017,3,10,12,45,716.0,198.0,0.75,17.5,733.0,914.87,674.05
2017,3,10,13,0,890.0,124.0,0.8,18.0,785.0,1010.18,733.29
2017,3,10,13,15,644.0,216.0,0.8,18.0,689.0,892.32,656.93
2017,3,10,13,30,398.0,308.0,0.8,18.0,593.0,738.38,550.88
2017,3,10,13,45,637.5,210.5,0.8,18.0,650.5,894.47,663.66
2017,3,10,14,0,877.0,113.0,0.8,18.0,708.0,1016.68,740.8
2017,3,10,14,15,660.0,179.5,0.75,18.0,615.5,885.29,654.67
2017,3,10,14,30,443.0,246.0,0.7,18.0,523.0,738.97,555.25
2017,3,10,14,45,529.0,201.0,0.7,18.0,513.0,766.94,580.13
2017,3,10,15,0,615.0,156.0,0.7,18.0,503.0,796.02,602.02
2017,3,10,15,15,704.0,124.5,0.65,18.0,493.0,829.87,625.17
2017,3,10,15,30,793.0,93.0,0.6,18.0,483.0,849.14,638.42
2017,3,10,15,45,767.0,88.5,0.6,18.0,435.0,799.09,606.3
2017,3,10,16,0,741.0,84.0,0.6,18.0,387.0,752.81,577.06
2017,3,10,16,15,701.5,78.5,0.6,17.0,336.0,688.37,536.12
2017,3,10,16,30,662.0,73.0,0.6,16.0,285.0,624.35,493.77
2017,3,10,16,45,612.5,65.0,0.65,15.5,234.0,550.87,441.74
2017,3,10,17,0,563.0,57.0,0.7,15.0,183.0,479.78,387.43
2017,3,10,17,15,470.5,47.5,0.7,14.0,134.0,383.03,309.58
2017,3,10,17,30,378.0,38.0,0.7,13.0,85.0,294.31,233.72
2017,3,10,17,45,231.5,24.0,0.75,12.5,48.5,177.32,113.66
2017,3,10,18,0,85.0,10.0,0.8,12.0,12.0,48.59,0.0
2017,3,10,18,15,42.5,5.0,0.75,11.5,6.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,6,45,214.0,15.5,0.5,11.5,39.5,12.23,0.54
2017,3,11,7,0,428.0,31.0,0.4,12.0,79.0,24.95,15.91
2017,3,11,7,15,521.5,39.0,0.3,12.0,128.5,30.56,21.63
2017,3,11,7,30,615.0,47.0,0.2,12.0,178.0,39.36,29.88
2017,3,11,7,45,668.0,53.0,0.15,12.5,230.0,43.29,33.52
2017,3,11,8,0,721.0,59.0,0.1,13.0,282.0,58.92,36.51
2017,3,11,8,15,758.0,63.0,0.2,13.5,333.5,114.94,62.19
2017,3,11,8,30,795.0,67.0,0.3,14.0,385.0,175.47,105.98
2017,3,11,8,45,819.5,70.5,0.4,15.0,433.5,237.1,157.46
2017,3,11,9,0,844.0,74.0,0.5,16.0,482.0,301.07,212.73
2017,3,11,9,15,862.5,76.5,0.55,16.5,526.5,366.47,269.11
2017,3,11,9,30,881.0,79.0,0.6,17.0,571.0,429.83,322.47
2017,3,11,9,45,890.0,82.5,0.65,17.5,608.5,490.39,372.0
2017,3,11,10,0,899.0,86.0,0.7,18.0,646.0,550.21,419.09
2017,3,11,10,15,909.0,88.0,0.7,18.0,678.0,608.16,463.43
2017,3,11,10,30,919.0,90.0,0.7,18.0,710.0,664.92,505.4
2017,3,11,10,45,921.5,93.0,0.75,18.5,733.5,716.2,541.83
2017,3,11,11,0,924.0,96.0,0.8,19.0,757.0,765.09,574.85
2017,3,11,11,15,928.0,97.0,0.8,19.0,774.0,810.51,604.1
2017,3,11,11,30,932.0,98.0,0.8,19.0,791.0,853.23,631.27
2017,3,11,11,45,928.5,101.0,0.8,19.0,798.0,888.89,653.61
2017,3,11,12,0,925.0,104.0,0.8,19.0,805.0,921.04,673.63
2017,3,11,12,15,925.0,104.0,0.8,19.0,805.5,949.51,691.29
2017,3,11,12,30,925.0,104.0,0.8,19.0,806.0,974.41,706.72
2017,3,11,12,45,923.0,103.5,0.8,19.0,798.5,993.19,718.38
2017,3,11,13,0,921.0,103.0,0.8,19.0,791.0,1008.12,727.82
2017,3,11,13,15,720.0,182.0,0.8,18.5,713.0,931.09,680.58
2017,3,11,13,30,519.0,261.0,0.8,18.0,635.0,822.63,609.77
2017,3,11,13,45,420.0,284.5,0.8,18.0,580.5,756.07,564.94
2017,3,11,14,0,321.0,308.0,0.8,18.0,526.0,672.35,506.93
2017,3,11,14,15,314.5,294.0,0.85,17.5,500.5,652.1,496.3
2017,3,11,14,30,308.0,280.0,0.9,17.0,475.0,630.25,483.63
2017,3,11,14,45,585.5,183.5,0.95,17.0,526.0,801.12,611.79
2017,3,11,15,0,863.0,87.0,1.0,17.0,577.0,942.49,706.71
2017,3,11,15,15,845.0,84.5,1.0,16.5,534.0,906.02,683.63
2017,3,11,15,30,827.0,82.0,1.0,16.0,491.0,866.86,660.95
2017,3,11,15,45,805.0,77.5,1.0,16.0,443.5,819.28,630.86
2017,3,11,16,0,783.0,73.0,1.0,16.0,396.0,769.87,598.89
2017,3,11,16,15,747.0,69.0,0.95,15.5,345.0,708.38,557.8
2017,3,11,16,30,711.0,65.0,0.9,15.0,294.0,646.77,515.25
2017,3,11,16,45,660.0,58.5,0.85,14.5,242.5,576.63,464.43
2017,3,11,17,0,609.0,52.0,0.8,14.0,191.0,504.42,408.83
2017,3,11,17,15,521.5,44.0,0.85,13.0,141.0,410.55,333.44
2017,3,11,17,30,434.0,36.0,0.9,12.0,91.0,324.22,259.32
2017,3,11,17,45,279.0,23.5,0.95,11.5,52.5,202.76,136.8
2017,3,11,18,0,124.0,11.0,1.0,11.0,14.0,67.64,0.0
2017,3,11,18,15,62.0,5.5,1.0,10.5,7.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,12,6,45,213.0,17.0,0.75,9.0,42.0,13.44,2.68
2017,3,12,7,0,426.0,34.0,0.7,10.0,84.0,27.48,18.37
2017,3,12,7,15,522.0,42.5,0.65,10.5,135.0,33.4,24.33
2017,3,12,7,30,618.0,51.0,0.6,11.0,186.0,39.2,29.84
2017,3,12,7,45,674.5,57.0,0.6,11.5,239.5,46.67,36.65
2017,3,12,8,0,731.0,63.0,0.6,12.0,293.0,64.24,39.74
2017,3,12,8,15,769.0,67.5,0.55,12.5,346.0,121.54,67.23
2017,3,12,8,30,807.0,72.0,0.5,13.0,399.0,183.51,112.61
2017,3,12,8,45,833.0,75.5,0.5,14.0,448.5,246.37,165.25
2017,3,12,9,0,859.0,79.0,0.5,15.0,498.0,311.74,221.52
2017,3,12,9,15,878.0,81.5,0.55,15.5,543.5,376.02,277.16
2017,3,12,9,30,897.0,84.0,0.6,16.0,589.0,442.89,333.22
2017,3,12,9,45,900.5,90.5,0.7,16.5,626.0,504.69,384.03
2017,3,12,10,0,904.0,97.0,0.8,17.0,663.0,565.17,431.98
2017,3,12,10,15,914.0,98.5,0.8,17.5,695.5,623.09,475.5
2017,3,12,10,30,924.0,100.0,0.8,18.0,728.0,679.77,516.46
2017,3,12,10,45,931.5,101.0,0.8,18.5,753.5,732.8,553.42
2017,3,12,11,0,939.0,102.0,0.8,19.0,779.0,783.82,587.08
2017,3,12,11,15,943.0,103.0,0.8,19.0,796.0,829.94,616.57
2017,3,12,11,30,947.0,104.0,0.8,19.0,813.0,873.3,643.96
2017,3,12,11,45,949.0,104.0,0.8,19.5,821.5,911.01,666.19
2017,3,12,12,0,951.0,104.0,0.8,20.0,830.0,945.42,686.14
2017,3,12,12,15,950.5,104.0,0.8,20.0,830.0,974.14,703.7
2017,3,12,12,30,950.0,104.0,0.8,20.0,830.0,999.15,719.01
2017,3,12,12,45,958.0,98.5,0.85,20.0,824.0,1022.32,734.35
2017,3,12,13,0,966.0,93.0,0.9,20.0,818.0,1041.67,747.47
2017,3,12,13,15,961.5,92.0,0.9,20.0,801.5,1050.05,752.9
2017,3,12,13,30,957.0,91.0,0.9,20.0,785.0,1054.26,756.08
2017,3,12,13,45,950.5,90.0,0.95,20.0,760.5,1052.35,756.81
2017,3,12,14,0,944.0,89.0,1.0,20.0,736.0,1046.33,755.22
2017,3,12,14,15,934.0,87.5,1.0,19.5,704.0,1032.25,749.14
2017,3,12,14,30,924.0,86.0,1.0,19.0,672.0,1014.3,740.81
2017,3,12,14,45,911.0,84.0,1.0,19.0,633.5,989.13,726.59
2017,3,12,15,0,898.0,82.0,1.0,19.0,595.0,960.52,710.24
2017,3,12,15,15,880.0,79.5,1.0,18.5,551.0,923.46,689.6
2017,3,12,15,30,862.0,77.0,1.0,18.0,507.0,892.62,672.89
2017,3,12,15,45,838.0,73.5,1.0,17.5,458.0,843.49,643.37
2017,3,12,16,0,814.0,70.0,1.0,17.0,409.0,792.55,612.02
2017,3,12,16,15,779.0,66.0,0.95,16.5,357.0,730.71,571.25
2017,3,12,16,30,744.0,62.0,0.9,16.0,305.0,668.64,528.94
2017,3,12,16,45,692.5,56.5,0.85,15.5,252.0,593.05,474.72
2017,3,12,17,0,641.0,51.0,0.8,15.0,199.0,519.59,419.19
2017,3,12,17,15,554.0,43.5,0.8,14.0,148.0,430.18,347.45
2017,3,12,17,30,467.0,36.0,0.8,13.0,97.0,343.09,273.24
2017,3,12,17,45,307.5,24.0,0.8,12.5,56.5,219.42,152.29
2017,3,12,18,0,148.0,12.0,0.8,12.0,16.0,79.72,0.0
2017,3,12,18,15,74.0,6.0,0.75,11.5,8.0,0.0,0.0
2017,3,12,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,6,15,54.5,5.0,1.15,8.5,6.0,0.0,0.0
2017,3,13,6,30,109.0,10.0,1.0,9.0,12.0,9.1,0.0
2017,3,13,6,45,276.0,22.0,0.9,10.0,50.5,17.88,6.73
2017,3,13,7,0,443.0,34.0,0.8,11.0,89.0,27.33,18.26
2017,3,13,7,15,533.5,42.0,0.75,11.5,139.5,32.83,23.75
2017,3,13,7,30,624.0,50.0,0.7,12.0,190.0,41.77,32.03
2017,3,13,7,45,678.5,56.0,0.65,12.5,243.0,45.62,35.56
2017,3,13,8,0,733.0,62.0,0.6,13.0,296.0,65.15,39.15
2017,3,13,8,15,769.0,66.0,0.55,13.5,348.0,122.07,67.01
2017,3,13,8,30,805.0,70.0,0.5,14.0,400.0,183.37,112.16
2017,3,13,8,45,829.5,73.5,0.5,15.0,449.0,245.8,164.48
2017,3,13,9,0,854.0,77.0,0.5,16.0,498.0,310.55,220.15
2017,3,13,9,15,872.0,79.0,0.5,16.5,542.5,376.07,276.27
2017,3,13,9,30,890.0,81.0,0.5,17.0,587.0,439.44,329.08
2017,3,13,9,45,912.5,79.0,0.55,18.0,627.5,501.66,378.76
2017,3,13,10,0,935.0,77.0,0.6,19.0,668.0,564.42,426.81
2017,3,13,10,15,944.0,78.5,0.6,19.0,700.0,623.1,471.2
2017,3,13,10,30,953.0,80.0,0.6,19.0,732.0,680.39,513.04
2017,3,13,10,45,958.0,81.5,0.6,19.5,756.5,733.32,549.5
2017,3,13,11,0,963.0,83.0,0.6,20.0,781.0,783.95,581.68
2017,3,13,11,15,967.0,83.5,0.6,20.5,798.0,830.26,609.75
2017,3,13,11,30,971.0,84.0,0.6,21.0,815.0,873.72,635.56
2017,3,13,11,45,972.0,85.0,0.6,21.5,823.5,912.16,657.83
2017,3,13,12,0,973.0,86.0,0.6,22.0,832.0,947.18,677.77
2017,3,13,12,15,973.0,86.0,0.55,22.0,832.5,976.65,694.35
2017,3,13,12,30,973.0,86.0,0.5,22.0,833.0,1002.35,708.58
2017,3,13,12,45,971.5,85.0,0.5,22.5,825.0,1021.63,718.73
2017,3,13,13,0,970.0,84.0,0.5,23.0,817.0,1036.86,726.59
2017,3,13,13,15,966.0,83.5,0.45,23.0,800.5,1046.13,731.21
2017,3,13,13,30,962.0,83.0,0.4,23.0,784.0,1051.24,733.56
2017,3,13,13,45,955.0,82.5,0.4,23.0,759.5,1049.24,733.12
2017,3,13,14,0,948.0,82.0,0.4,23.0,735.0,1043.14,730.51
2017,3,13,14,15,939.0,80.5,0.35,23.0,703.5,1029.82,722.57
2017,3,13,14,30,930.0,79.0,0.3,23.0,672.0,1012.59,712.56
2017,3,13,14,45,916.5,77.5,0.3,23.0,634.0,987.28,698.94
2017,3,13,15,0,903.0,76.0,0.3,23.0,596.0,958.55,683.32
2017,3,13,15,15,886.0,74.0,0.3,23.0,552.0,922.75,663.23
2017,3,13,15,30,869.0,72.0,0.3,23.0,508.0,884.2,641.27
2017,3,13,15,45,845.0,69.0,0.3,23.0,459.5,835.78,612.58
2017,3,13,16,0,821.0,66.0,0.3,23.0,411.0,793.7,587.56
2017,3,13,16,15,787.5,62.5,0.35,22.5,359.0,733.42,551.33
2017,3,13,16,30,754.0,59.0,0.4,22.0,307.0,672.81,513.43
2017,3,13,16,45,703.5,54.0,0.5,21.5,254.5,598.16,464.0
2017,3,13,17,0,653.0,49.0,0.6,21.0,202.0,525.59,412.79
2017,3,13,17,15,571.5,41.5,0.65,20.5,151.0,433.34,341.07
2017,3,13,17,30,490.0,34.0,0.7,20.0,100.0,347.49,269.9
2017,3,13,17,45,340.5,23.0,0.8,19.5,59.0,236.41,163.96
2017,3,13,18,0,191.0,12.0,0.9,19.0,18.0,99.71,0.0
2017,3,13,18,15,95.5,6.0,0.95,18.5,9.0,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,6,15,56.5,5.5,0.95,11.5,7.0,0.0,0.0
2017,3,14,6,30,113.0,11.0,0.8,12.0,14.0,10.01,0.0
2017,3,14,6,45,263.5,24.5,0.65,13.0,52.0,20.0,9.1
2017,3,14,7,0,414.0,38.0,0.5,14.0,90.0,30.69,21.03
2017,3,14,7,15,503.0,47.0,0.45,14.5,140.5,36.86,27.05
2017,3,14,7,30,592.0,56.0,0.4,15.0,191.0,42.89,32.66
2017,3,14,7,45,643.5,62.5,0.4,15.5,243.0,46.55,35.96
2017,3,14,8,0,695.0,69.0,0.4,16.0,295.0,67.29,39.98
2017,3,14,8,15,732.5,74.0,0.35,16.5,347.0,127.38,71.65
2017,3,14,8,30,770.0,79.0,0.3,17.0,399.0,187.59,115.54
2017,3,14,8,45,792.0,84.0,0.25,18.0,447.0,248.71,165.86
2017,3,14,9,0,814.0,89.0,0.2,19.0,495.0,311.93,218.89
2017,3,14,9,15,833.0,92.0,0.25,19.5,539.0,374.11,271.27
2017,3,14,9,30,852.0,95.0,0.3,20.0,583.0,437.39,323.01
2017,3,14,9,45,880.5,91.5,0.35,20.5,624.5,500.48,372.83
2017,3,14,10,0,909.0,88.0,0.4,21.0,666.0,563.48,420.87
2017,3,14,10,15,918.0,89.5,0.4,21.0,698.0,620.92,463.56
2017,3,14,10,30,927.0,91.0,0.4,21.0,730.0,677.01,503.86
2017,3,14,10,45,933.0,92.5,0.45,21.5,754.5,729.47,540.13
2017,3,14,11,0,939.0,94.0,0.5,22.0,779.0,779.79,572.78
2017,3,14,11,15,943.0,94.5,0.5,22.0,795.5,825.2,601.11
2017,3,14,11,30,947.0,95.0,0.5,22.0,812.0,867.84,627.38
2017,3,14,11,45,948.0,95.5,0.55,22.5,820.5,904.98,649.7
2017,3,14,12,0,949.0,96.0,0.6,23.0,829.0,938.78,669.86
2017,3,14,12,15,949.0,96.5,0.55,23.0,829.0,968.19,686.43
2017,3,14,12,30,949.0,97.0,0.5,23.0,829.0,993.93,700.68
2017,3,14,12,45,943.5,98.0,0.5,23.0,820.5,1011.24,711.01
2017,3,14,13,0,938.0,99.0,0.5,23.0,812.0,1024.53,719.13
2017,3,14,13,15,934.0,98.5,0.45,23.0,795.5,1033.55,723.66
2017,3,14,13,30,930.0,98.0,0.4,23.0,779.0,1038.53,725.97
2017,3,14,13,45,924.0,96.0,0.4,23.0,755.0,1035.78,725.07
2017,3,14,14,0,918.0,94.0,0.4,23.0,731.0,1028.99,722.03
2017,3,14,14,15,908.5,92.5,0.4,23.0,699.5,1015.41,715.1
2017,3,14,14,30,899.0,91.0,0.4,23.0,668.0,998.05,706.08
2017,3,14,14,45,886.5,88.5,0.4,23.0,630.0,972.96,692.44
2017,3,14,15,0,874.0,86.0,0.4,23.0,592.0,944.5,676.81
2017,3,14,15,15,855.5,83.5,0.4,23.0,548.5,916.69,661.57
2017,3,14,15,30,837.0,81.0,0.4,23.0,505.0,876.56,638.3
2017,3,14,15,45,813.0,77.5,0.4,23.0,456.5,827.97,609.32
2017,3,14,16,0,789.0,74.0,0.4,23.0,408.0,777.64,578.63
2017,3,14,16,15,754.0,69.5,0.5,22.0,356.5,715.85,542.9
2017,3,14,16,30,719.0,65.0,0.6,21.0,305.0,653.91,505.07
2017,3,14,16,45,666.5,59.5,0.7,20.5,252.5,578.43,454.0
2017,3,14,17,0,614.0,54.0,0.8,20.0,200.0,510.64,404.85
2017,3,14,17,15,530.5,46.0,0.8,19.0,149.5,418.71,332.84
2017,3,14,17,30,447.0,38.0,0.8,18.0,99.0,333.87,262.28
2017,3,14,17,45,299.0,26.0,0.85,17.0,59.0,219.29,156.75
2017,3,14,18,0,151.0,14.0,0.9,16.0,19.0,82.95,0.0
2017,3,14,18,15,75.5,7.0,0.9,15.5,9.5,0.0,0.0
2017,3,14,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,15,6,15,52.5,6.5,0.9,9.5,8.0,0.0,0.0
2017,3,15,6,30,105.0,13.0,0.8,10.0,16.0,11.82,0.0
2017,3,15,6,45,246.0,27.0,0.75,10.5,54.0,22.11,11.63
2017,3,15,7,0,387.0,41.0,0.7,11.0,92.0,33.15,23.56
2017,3,15,7,15,474.5,50.5,0.65,11.5,141.5,39.61,29.9
2017,3,15,7,30,562.0,60.0,0.6,12.0,191.0,45.91,35.79
2017,3,15,7,45,618.5,66.5,0.6,12.5,243.5,49.43,38.98
2017,3,15,8,0,675.0,73.0,0.6,13.0,296.0,71.5,43.41
2017,3,15,8,15,707.0,73.5,0.55,13.5,340.5,126.26,72.34
2017,3,15,8,30,739.0,74.0,0.5,14.0,385.0,180.11,112.41
2017,3,15,8,45,580.0,129.5,0.5,14.5,391.0,238.57,168.72
2017,3,15,9,0,421.0,185.0,0.5,15.0,397.0,277.45,207.73
2017,3,15,9,15,386.5,212.5,0.45,15.5,420.0,318.38,242.5
2017,3,15,9,30,352.0,240.0,0.4,16.0,443.0,355.26,272.49
2017,3,15,9,45,392.0,247.0,0.4,16.5,487.5,405.37,310.95
2017,3,15,10,0,432.0,254.0,0.4,17.0,532.0,462.94,353.91
2017,3,15,10,15,667.0,177.0,0.4,17.0,629.0,561.3,427.68
