Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,10,30,902.0,100.0,0.4,17.0,726.0,671.99,508.58
2017,3,15,10,45,907.0,102.0,0.4,17.5,749.5,723.14,542.95
2017,3,15,11,0,912.0,104.0,0.4,18.0,773.0,772.13,574.67
2017,3,15,11,15,915.5,105.0,0.4,18.0,789.5,816.61,602.78
2017,3,15,11,30,919.0,106.0,0.4,18.0,806.0,858.37,628.85
2017,3,15,11,45,916.5,108.5,0.4,18.0,813.0,893.71,650.59
2017,3,15,12,0,914.0,111.0,0.4,18.0,820.0,925.63,670.12
2017,3,15,12,15,660.5,224.0,0.45,18.0,736.5,856.02,625.39
2017,3,15,12,30,407.0,337.0,0.5,18.0,653.0,739.44,544.63
2017,3,15,12,45,416.0,329.0,0.55,18.0,649.5,752.54,556.46
2017,3,15,13,0,425.0,321.0,0.6,18.0,646.0,778.5,574.79
2017,3,15,13,15,422.5,315.5,0.6,18.0,632.5,780.11,576.07
2017,3,15,13,30,420.0,310.0,0.6,18.0,619.0,763.69,566.13
2017,3,15,13,45,651.5,208.5,0.65,18.0,670.5,910.52,670.05
2017,3,15,14,0,883.0,107.0,0.7,18.0,722.0,1010.59,733.52
2017,3,15,14,15,590.5,198.5,0.65,17.5,602.5,840.96,624.07
2017,3,15,14,30,298.0,290.0,0.6,17.0,483.0,632.02,478.3
2017,3,15,14,45,385.0,251.0,0.55,17.0,485.0,669.21,510.03
2017,3,15,15,0,472.0,212.0,0.5,17.0,487.0,720.22,547.45
2017,3,15,15,15,405.0,208.5,0.5,16.5,432.5,645.59,495.93
2017,3,15,15,30,338.0,205.0,0.5,16.0,378.0,555.84,433.92
2017,3,15,15,45,231.0,194.0,0.5,16.0,307.0,442.24,350.02
2017,3,15,16,0,124.0,183.0,0.5,16.0,236.0,318.7,255.14
2017,3,15,16,15,113.5,161.5,0.5,15.5,205.5,282.86,228.95
2017,3,15,16,30,103.0,140.0,0.5,15.0,175.0,247.31,201.52
2017,3,15,16,45,96.0,117.0,0.5,14.5,145.5,212.52,173.96
2017,3,15,17,0,89.0,94.0,0.5,14.0,116.0,177.69,145.4
2017,3,15,17,15,70.0,72.0,0.55,13.0,86.5,136.73,110.78
2017,3,15,17,30,51.0,50.0,0.6,12.0,57.0,96.6,75.85
2017,3,15,17,45,25.5,30.5,0.65,11.5,34.0,49.04,32.8
2017,3,15,18,0,0.0,11.0,0.7,11.0,11.0,10.01,0.0
2017,3,15,18,15,0.0,5.5,0.7,10.5,5.5,0.0,0.0
2017,3,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,6.0,0.85,8.5,6.0,0.0,0.0
2017,3,16,6,30,0.0,12.0,0.8,9.0,12.0,10.91,0.0
2017,3,16,6,45,53.5,31.0,0.8,10.0,38.5,25.65,15.1
2017,3,16,7,0,107.0,50.0,0.8,11.0,65.0,39.34,29.09
2017,3,16,7,15,137.5,71.5,0.8,11.5,99.0,55.06,43.68
2017,3,16,7,30,168.0,93.0,0.8,12.0,133.0,70.23,57.5
2017,3,16,7,45,184.5,115.5,0.8,12.5,169.0,85.46,71.02
2017,3,16,8,0,201.0,138.0,0.8,13.0,205.0,111.63,85.64
2017,3,16,8,15,218.5,157.0,0.75,13.5,241.0,142.12,105.4
2017,3,16,8,30,236.0,176.0,0.7,14.0,277.0,178.43,133.11
2017,3,16,8,45,268.0,194.0,0.7,14.5,320.5,219.69,165.68
2017,3,16,9,0,300.0,212.0,0.7,15.0,364.0,265.08,202.08
2017,3,16,9,15,233.0,240.5,0.7,15.0,365.0,287.86,223.08
2017,3,16,9,30,166.0,269.0,0.7,15.0,366.0,302.31,236.17
2017,3,16,9,45,232.0,279.5,0.7,15.5,424.5,356.6,277.71
2017,3,16,10,0,298.0,290.0,0.7,16.0,483.0,421.35,326.39
2017,3,16,10,15,427.5,262.5,0.7,16.5,553.5,497.88,383.57
2017,3,16,10,30,557.0,235.0,0.7,17.0,624.0,582.59,445.57
2017,3,16,10,45,691.0,192.0,0.75,17.5,691.0,669.31,508.26
2017,3,16,11,0,825.0,149.0,0.8,18.0,758.0,759.24,571.78
2017,3,16,11,15,830.5,150.0,0.8,18.0,775.0,803.09,600.61
2017,3,16,11,30,836.0,151.0,0.8,18.0,792.0,844.63,627.18
2017,3,16,11,45,837.0,152.5,0.85,18.0,800.5,880.35,650.6
2017,3,16,12,0,838.0,154.0,0.9,18.0,809.0,913.07,672.08
2017,3,16,12,15,839.0,154.5,0.9,18.0,809.5,941.61,689.97
2017,3,16,12,30,840.0,155.0,0.9,18.0,810.0,966.86,705.79
2017,3,16,12,45,850.0,148.0,0.95,18.0,805.5,989.34,720.93
2017,3,16,13,0,860.0,141.0,1.0,18.0,801.0,1008.34,734.01
2017,3,16,13,15,855.5,140.0,1.0,17.5,785.5,1016.08,740.54
2017,3,16,13,30,851.0,139.0,1.0,17.0,770.0,1019.95,744.96
2017,3,16,13,45,841.5,138.5,1.0,17.0,746.0,1015.54,742.96
2017,3,16,14,0,832.0,138.0,1.0,17.0,722.0,1007.3,738.8
2017,3,16,14,15,821.0,135.5,1.0,17.0,691.0,991.62,730.07
2017,3,16,14,30,810.0,133.0,1.0,17.0,660.0,972.34,719.23
2017,3,16,14,45,653.0,169.0,1.05,17.0,577.5,859.99,647.78
2017,3,16,15,0,496.0,205.0,1.1,17.0,495.0,735.16,564.01
2017,3,16,15,15,473.0,194.0,1.05,16.5,454.5,692.13,536.86
2017,3,16,15,30,450.0,183.0,1.0,16.0,414.0,648.0,507.43
2017,3,16,15,45,368.5,177.5,1.0,15.5,355.0,541.29,430.94
2017,3,16,16,0,287.0,172.0,1.0,15.0,296.0,457.05,368.52
2017,3,16,16,15,260.0,156.5,0.95,14.5,258.0,408.71,332.75
2017,3,16,16,30,233.0,141.0,0.9,14.0,220.0,361.66,296.63
2017,3,16,16,45,219.0,118.5,0.9,13.5,183.0,316.01,261.04
2017,3,16,17,0,205.0,96.0,0.9,13.0,146.0,270.63,224.2
2017,3,16,17,15,169.0,74.5,0.95,12.5,109.5,213.29,175.74
2017,3,16,17,30,133.0,53.0,1.0,12.0,73.0,158.56,127.89
2017,3,16,17,45,66.5,34.0,1.05,11.5,44.0,84.92,61.59
2017,3,16,18,0,0.0,15.0,1.1,11.0,15.0,13.63,0.0
2017,3,16,18,15,0.0,7.5,1.1,10.5,7.5,6.82,0.0
2017,3,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,6,15,76.0,8.0,1.05,9.5,11.0,7.28,0.0
2017,3,17,6,30,152.0,16.0,0.9,10.0,22.0,14.55,0.0
2017,3,17,6,45,301.5,28.0,0.8,10.5,63.0,22.72,13.15
2017,3,17,7,0,451.0,40.0,0.7,11.0,104.0,31.94,22.68
2017,3,17,7,15,534.5,48.0,0.65,11.5,155.0,37.23,27.86
2017,3,17,7,30,618.0,56.0,0.6,12.0,206.0,42.41,32.7
2017,3,17,7,45,672.5,61.0,0.55,12.5,259.5,49.2,38.8
2017,3,17,8,0,727.0,66.0,0.5,13.0,313.0,75.34,43.66
2017,3,17,8,15,762.0,70.0,0.4,13.5,365.0,132.15,74.29
2017,3,17,8,30,797.0,74.0,0.3,14.0,417.0,193.2,120.34
2017,3,17,8,45,821.5,77.5,0.25,14.5,466.0,255.38,172.76
2017,3,17,9,0,846.0,81.0,0.2,15.0,515.0,319.86,228.05
2017,3,17,9,15,863.5,83.5,0.15,16.0,559.5,382.98,280.98
2017,3,17,9,30,881.0,86.0,0.1,17.0,604.0,448.61,333.66
2017,3,17,9,45,894.5,87.5,0.1,18.0,642.5,509.5,380.9
2017,3,17,10,0,908.0,89.0,0.1,19.0,681.0,570.06,425.74
2017,3,17,10,15,917.5,90.5,0.1,19.5,712.5,627.69,467.36
2017,3,17,10,30,927.0,92.0,0.1,20.0,744.0,684.01,506.45
2017,3,17,10,45,932.5,93.5,0.15,20.5,768.5,736.03,541.83
2017,3,17,11,0,938.0,95.0,0.2,21.0,793.0,785.86,573.41
2017,3,17,11,15,942.0,96.0,0.2,21.0,809.5,831.61,601.63
2017,3,17,11,30,946.0,97.0,0.2,21.0,826.0,874.59,627.79
2017,3,17,11,45,947.0,97.5,0.25,21.0,834.0,911.55,650.88
2017,3,17,12,0,948.0,98.0,0.3,21.0,842.0,945.15,671.96
2017,3,17,12,15,947.0,98.0,0.3,21.0,841.5,972.91,688.44
2017,3,17,12,30,946.0,98.0,0.3,21.0,841.0,996.94,702.72
2017,3,17,12,45,942.5,98.5,0.35,21.5,832.0,1015.32,713.46
2017,3,17,13,0,939.0,99.0,0.4,22.0,823.0,1029.72,722.03
2017,3,17,13,15,934.0,98.0,0.4,21.5,806.0,1036.96,728.05
2017,3,17,13,30,929.0,97.0,0.4,21.0,789.0,1040.14,731.92
2017,3,17,13,45,918.0,97.5,0.45,21.0,763.5,1035.04,730.85
2017,3,17,14,0,907.0,98.0,0.5,21.0,738.0,1025.98,727.65
2017,3,17,14,15,896.5,96.5,0.5,21.0,706.0,1011.25,719.94
2017,3,17,14,30,886.0,95.0,0.5,21.0,674.0,992.8,710.14
2017,3,17,14,45,868.0,94.5,0.55,21.0,634.5,964.77,695.59
2017,3,17,15,0,850.0,94.0,0.6,21.0,595.0,943.51,685.36
2017,3,17,15,15,707.5,123.0,0.6,20.5,519.0,834.91,618.42
2017,3,17,15,30,565.0,152.0,0.6,20.0,443.0,715.04,542.05
2017,3,17,15,45,506.0,149.0,0.6,19.5,391.5,644.78,496.68
2017,3,17,16,0,447.0,146.0,0.6,19.0,340.0,576.15,449.69
2017,3,17,16,15,421.0,132.5,0.6,18.0,297.5,523.76,414.56
2017,3,17,16,30,395.0,119.0,0.6,17.0,255.0,471.78,378.06
2017,3,17,16,45,366.5,102.0,0.6,16.5,212.0,414.46,335.2
2017,3,17,17,0,338.0,85.0,0.6,16.0,169.0,358.44,291.45
2017,3,17,17,15,291.5,67.5,0.6,15.0,127.5,292.2,237.7
2017,3,17,17,30,245.0,50.0,0.6,14.0,86.0,229.91,184.66
2017,3,17,17,45,122.5,34.5,0.6,13.5,52.5,123.93,92.1
2017,3,17,18,0,0.0,19.0,0.6,13.0,19.0,19.28,0.0
2017,3,17,18,15,0.0,9.5,0.55,12.5,9.5,8.64,0.0
2017,3,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,7.5,0.7,10.0,7.5,6.82,0.0
2017,3,18,6,30,0.0,15.0,0.7,10.0,15.0,13.21,0.0
2017,3,18,6,45,34.5,34.5,0.7,10.5,39.5,28.39,18.24
2017,3,18,7,0,69.0,54.0,0.7,11.0,64.0,43.52,32.96
2017,3,18,7,15,89.0,77.0,0.65,11.0,95.5,60.58,48.8
2017,3,18,7,30,109.0,100.0,0.6,11.0,127.0,77.15,63.94
2017,3,18,7,45,127.5,120.5,0.55,11.5,159.5,91.71,76.8
2017,3,18,8,0,146.0,141.0,0.5,12.0,192.0,113.08,87.74
2017,3,18,8,15,134.5,164.0,0.5,12.0,216.5,142.52,109.52
2017,3,18,8,30,123.0,187.0,0.5,12.0,241.0,170.94,132.69
2017,3,18,8,45,103.5,207.0,0.5,12.0,255.5,195.72,153.75
2017,3,18,9,0,84.0,227.0,0.5,12.0,270.0,215.99,170.93
2017,3,18,9,15,47.0,213.0,0.45,12.5,237.5,200.25,158.84
2017,3,18,9,30,10.0,199.0,0.4,13.0,205.0,178.15,141.2
2017,3,18,9,45,18.5,227.5,0.35,13.5,239.5,208.43,164.74
2017,3,18,10,0,27.0,256.0,0.3,14.0,274.0,240.11,188.69
2017,3,18,10,15,18.5,238.0,0.3,14.0,250.5,221.97,174.06
2017,3,18,10,30,10.0,220.0,0.3,14.0,227.0,202.34,158.49
2017,3,18,10,45,47.0,287.0,0.3,14.5,322.5,295.59,230.83
2017,3,18,11,0,84.0,354.0,0.3,15.0,418.0,390.88,301.28
2017,3,18,11,15,143.5,369.5,0.25,15.0,480.5,467.99,357.33
2017,3,18,11,30,203.0,385.0,0.2,15.0,543.0,542.11,410.02
2017,3,18,11,45,112.5,340.5,0.2,15.5,428.5,432.75,328.74
2017,3,18,12,0,22.0,296.0,0.2,16.0,314.0,291.03,222.58
2017,3,18,12,15,15.0,254.5,0.2,16.0,267.0,246.47,189.93
2017,3,18,12,30,8.0,213.0,0.2,16.0,220.0,201.39,155.51
2017,3,18,12,45,110.0,299.0,0.2,16.5,385.0,413.53,318.23
2017,3,18,13,0,212.0,385.0,0.2,17.0,550.0,610.89,456.74
2017,3,18,13,15,569.0,244.0,0.15,17.0,673.0,849.43,622.89
2017,3,18,13,30,926.0,103.0,0.1,17.0,796.0,1045.15,742.84
2017,3,18,13,45,925.5,98.5,0.1,17.0,773.0,1044.73,739.76
2017,3,18,14,0,925.0,94.0,0.1,17.0,750.0,1040.19,738.03
2017,3,18,14,15,916.5,92.5,0.2,17.0,718.5,1027.2,733.27
2017,3,18,14,30,908.0,91.0,0.3,17.0,687.0,1010.39,726.72
2017,3,18,14,45,900.0,87.0,0.4,17.0,650.0,987.34,716.48
2017,3,18,15,0,892.0,83.0,0.5,17.0,613.0,960.68,703.99
2017,3,18,15,15,875.0,81.0,0.5,17.0,569.0,924.74,683.16
2017,3,18,15,30,858.0,79.0,0.5,17.0,525.0,895.06,666.34
2017,3,18,15,45,836.0,75.5,0.55,17.0,476.5,847.26,638.16
2017,3,18,16,0,814.0,72.0,0.6,17.0,428.0,797.57,608.17
2017,3,18,16,15,782.0,68.0,0.6,16.5,376.0,737.64,570.34
2017,3,18,16,30,750.0,64.0,0.6,16.0,324.0,677.29,530.86
2017,3,18,16,45,697.0,59.5,0.6,16.0,270.5,601.13,477.07
2017,3,18,17,0,644.0,55.0,0.6,16.0,217.0,532.14,425.73
2017,3,18,17,15,565.5,47.5,0.7,15.0,165.0,442.21,356.23
2017,3,18,17,30,487.0,40.0,0.8,14.0,113.0,358.8,287.32
2017,3,18,17,45,243.5,33.5,0.9,13.5,70.0,196.5,149.25
2017,3,18,18,0,0.0,27.0,1.0,13.0,27.0,33.29,0.0
2017,3,18,18,15,0.0,13.5,1.0,12.5,13.5,12.28,0.0
2017,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,5.5,0.3,10.0,5.5,5.0,0.0
2017,3,19,6,30,0.0,11.0,0.3,10.0,11.0,9.67,0.0
2017,3,19,6,45,0.0,27.5,0.3,10.5,27.5,24.11,14.96
2017,3,19,7,0,0.0,44.0,0.3,11.0,44.0,38.03,28.25
2017,3,19,7,15,0.0,64.5,0.3,11.0,64.5,54.81,43.76
2017,3,19,7,30,0.0,85.0,0.3,11.0,85.0,71.39,58.84
2017,3,19,7,45,4.5,104.5,0.3,11.5,106.0,87.11,72.71
2017,3,19,8,0,9.0,124.0,0.3,12.0,127.0,103.79,82.95
2017,3,19,8,15,17.0,145.5,0.3,12.5,152.5,123.91,98.74
2017,3,19,8,30,25.0,167.0,0.3,13.0,178.0,145.35,115.41
2017,3,19,8,45,79.0,201.0,0.3,14.0,241.5,185.87,145.4
2017,3,19,9,0,133.0,235.0,0.3,15.0,305.0,236.21,183.22
2017,3,19,9,15,139.5,256.0,0.3,15.0,335.0,268.34,208.47
2017,3,19,9,30,146.0,277.0,0.3,15.0,365.0,301.48,234.27
2017,3,19,9,45,371.0,240.0,0.35,15.5,481.0,392.4,302.85
2017,3,19,10,0,596.0,203.0,0.4,16.0,597.0,508.81,389.55
2017,3,19,10,15,417.5,272.0,0.4,16.0,554.5,502.68,384.03
2017,3,19,10,30,239.0,341.0,0.4,16.0,512.0,468.03,357.45
2017,3,19,10,45,335.5,326.0,0.4,16.0,574.5,543.49,413.8
2017,3,19,11,0,432.0,311.0,0.4,16.0,637.0,628.09,474.18
2017,3,19,11,15,439.0,315.0,0.35,16.0,652.0,662.05,496.24
2017,3,19,11,30,446.0,319.0,0.3,16.0,667.0,695.1,517.91
2017,3,19,11,45,353.0,354.0,0.3,16.0,631.0,662.48,493.39
2017,3,19,12,0,260.0,389.0,0.3,16.0,595.0,632.75,471.08
2017,3,19,12,15,298.0,379.5,0.3,16.0,616.0,670.8,498.65
2017,3,19,12,30,336.0,370.0,0.3,16.0,637.0,709.18,525.3
2017,3,19,12,45,277.5,378.0,0.3,16.0,597.0,673.8,499.66
2017,3,19,13,0,219.0,386.0,0.3,16.0,557.0,618.66,461.46
2017,3,19,13,15,181.5,379.0,0.3,16.0,518.5,581.06,435.61
2017,3,19,13,30,144.0,372.0,0.3,16.0,480.0,541.74,407.97
2017,3,19,13,45,181.0,358.0,0.35,16.5,490.0,567.53,428.15
2017,3,19,14,0,218.0,344.0,0.4,17.0,500.0,592.36,446.82
2017,3,19,14,15,143.0,320.5,0.4,16.5,421.0,493.56,376.22
2017,3,19,14,30,68.0,297.0,0.4,16.0,342.0,376.22,290.66
2017,3,19,14,45,51.0,268.5,0.45,16.0,301.5,328.94,256.67
2017,3,19,15,0,34.0,240.0,0.5,16.0,261.0,281.71,221.26
2017,3,19,15,15,35.0,224.5,0.5,15.5,244.5,267.04,211.33
2017,3,19,15,30,36.0,209.0,0.5,15.0,228.0,252.23,200.92
2017,3,19,15,45,114.0,198.5,0.55,14.5,250.0,327.15,263.6
2017,3,19,16,0,192.0,188.0,0.6,14.0,272.0,380.43,308.09
2017,3,19,16,15,178.0,168.0,0.6,13.5,238.5,341.28,278.18
2017,3,19,16,30,164.0,148.0,0.6,13.0,205.0,302.58,248.61
2017,3,19,16,45,149.5,125.0,0.6,12.5,170.5,259.94,214.93
2017,3,19,17,0,135.0,102.0,0.6,12.0,136.0,217.85,180.53
2017,3,19,17,15,112.0,79.5,0.6,11.5,103.5,171.75,141.39
2017,3,19,17,30,89.0,57.0,0.6,11.0,71.0,126.94,102.22
2017,3,19,17,45,44.5,37.0,0.65,11.0,44.0,76.13,56.29
2017,3,19,18,0,0.0,17.0,0.7,11.0,17.0,15.52,0.0
2017,3,19,18,15,0.0,8.5,0.7,11.0,8.5,7.73,0.0
2017,3,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,8.5,1.05,10.0,8.5,7.73,0.0
2017,3,20,6,30,0.0,17.0,1.1,10.0,17.0,14.97,0.0
2017,3,20,6,45,22.0,37.5,1.15,10.5,41.0,31.5,21.43
2017,3,20,7,0,44.0,58.0,1.2,11.0,65.0,47.69,36.79
2017,3,20,7,15,58.5,80.5,1.2,11.0,93.5,64.89,52.73
2017,3,20,7,30,73.0,103.0,1.2,11.0,122.0,81.74,68.09
2017,3,20,7,45,84.5,124.5,1.25,11.5,151.0,97.63,82.12
2017,3,20,8,0,96.0,146.0,1.3,12.0,180.0,115.45,90.73
2017,3,20,8,15,87.0,167.0,1.3,12.0,201.5,143.46,112.53
2017,3,20,8,30,78.0,188.0,1.3,12.0,223.0,167.09,131.98
2017,3,20,8,45,57.0,200.0,1.3,12.5,227.0,180.23,143.3
2017,3,20,9,0,36.0,212.0,1.3,13.0,231.0,190.44,151.95
2017,3,20,9,15,54.5,239.5,1.3,13.0,271.0,224.72,179.12
2017,3,20,9,30,73.0,267.0,1.3,13.0,311.0,261.86,208.39
2017,3,20,9,45,50.5,264.0,1.35,13.5,295.5,256.14,203.48
2017,3,20,10,0,28.0,261.0,1.4,14.0,280.0,247.14,195.83
2017,3,20,10,15,14.0,194.5,1.35,14.0,204.0,180.78,142.82
2017,3,20,10,30,0.0,128.0,1.3,14.0,128.0,113.72,88.44
2017,3,20,10,45,7.5,194.0,1.3,14.5,200.0,178.3,140.52
2017,3,20,11,0,15.0,260.0,1.3,15.0,272.0,244.78,192.48
2017,3,20,11,15,9.0,212.0,1.3,15.0,219.0,197.47,154.79
2017,3,20,11,30,3.0,164.0,1.3,15.0,166.0,149.39,116.46
2017,3,20,11,45,56.0,278.5,1.3,15.0,323.5,311.36,245.38
2017,3,20,12,0,109.0,393.0,1.3,15.0,481.0,477.91,370.65
2017,3,20,12,15,110.0,393.5,1.3,15.0,482.0,486.06,375.44
2017,3,20,12,30,111.0,394.0,1.3,15.0,483.0,493.85,381.26
2017,3,20,12,45,118.0,387.5,1.3,15.0,481.0,515.31,397.23
2017,3,20,13,0,125.0,381.0,1.3,15.0,479.0,521.42,402.08
2017,3,20,13,15,65.5,288.0,1.3,15.0,339.5,349.83,273.67
2017,3,20,13,30,6.0,195.0,1.3,15.0,200.0,184.36,144.21
2017,3,20,13,45,10.5,220.0,1.3,15.5,228.0,213.88,168.21
2017,3,20,14,0,15.0,245.0,1.3,16.0,256.0,244.36,192.08
2017,3,20,14,15,96.5,281.0,1.3,15.5,346.0,382.92,302.8
2017,3,20,14,30,178.0,317.0,1.3,15.0,436.0,526.22,412.46
2017,3,20,14,45,89.0,198.0,1.35,15.0,257.5,301.45,240.53
2017,3,20,15,0,0.0,79.0,1.4,15.0,79.0,69.97,52.71
2017,3,20,15,15,0.0,61.5,1.4,14.5,61.5,54.4,40.25
2017,3,20,15,30,0.0,44.0,1.4,14.0,44.0,38.86,27.37
2017,3,20,15,45,0.0,25.0,1.4,14.0,25.0,22.04,13.18
2017,3,20,16,0,0.0,6.0,1.4,14.0,6.0,5.28,0.0
2017,3,20,16,15,0.0,5.5,1.45,13.5,5.5,4.84,0.0
2017,3,20,16,30,0.0,5.0,1.5,13.0,5.0,4.39,0.0
2017,3,20,16,45,0.0,4.0,1.55,13.0,4.0,3.51,0.0
2017,3,20,17,0,0.0,3.0,1.6,13.0,3.0,2.63,0.0
2017,3,20,17,15,0.0,2.0,1.6,13.0,2.0,1.75,0.0
2017,3,20,17,30,0.0,1.0,1.6,13.0,1.0,0.88,0.0
2017,3,20,17,45,0.0,0.5,1.65,13.0,0.5,0.44,0.0
2017,3,20,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,20,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,3,20,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,6,15,77.5,11.0,1.3,12.0,15.5,10.01,0.0
2017,3,21,6,30,155.0,22.0,1.3,12.0,31.0,17.33,2.91
2017,3,21,6,45,263.5,36.0,1.35,12.5,71.0,28.01,18.43
2017,3,21,7,0,372.0,50.0,1.4,13.0,111.0,39.81,29.63
2017,3,21,7,15,434.5,62.0,1.4,13.0,158.0,48.06,37.42
2017,3,21,7,30,497.0,74.0,1.4,13.0,205.0,55.95,44.67
2017,3,21,7,45,548.5,80.0,1.45,13.5,253.5,58.5,46.88
2017,3,21,8,0,600.0,86.0,1.5,14.0,302.0,88.22,53.97
2017,3,21,8,15,427.0,136.5,1.55,14.0,302.0,150.39,102.88
2017,3,21,8,30,254.0,187.0,1.6,14.0,302.0,192.84,144.52
2017,3,21,8,45,304.0,201.0,1.65,14.5,353.0,236.9,179.23
2017,3,21,9,0,354.0,215.0,1.7,15.0,404.0,287.13,219.7
2017,3,21,9,15,268.0,249.0,1.65,15.0,398.5,310.17,241.67
2017,3,21,9,30,182.0,283.0,1.6,15.0,393.0,322.18,253.16
2017,3,21,9,45,515.0,196.5,1.6,15.0,536.0,428.2,335.63
2017,3,21,10,0,848.0,110.0,1.6,15.0,679.0,565.53,441.9
2017,3,21,10,15,588.0,219.5,1.55,14.5,622.5,558.26,436.27
2017,3,21,10,30,328.0,329.0,1.5,14.0,566.0,520.33,406.31
2017,3,21,10,45,602.0,225.5,1.5,14.0,678.0,645.1,503.44
2017,3,21,11,0,876.0,122.0,1.5,14.0,790.0,773.72,599.28
2017,3,21,11,15,882.0,123.0,1.45,14.0,807.0,818.55,627.96
2017,3,21,11,30,888.0,124.0,1.4,14.0,824.0,860.95,655.46
2017,3,21,11,45,894.0,123.0,1.4,14.5,834.0,898.75,678.94
2017,3,21,12,0,900.0,122.0,1.4,15.0,844.0,933.66,700.31
2017,3,21,12,15,901.5,121.5,1.35,15.0,844.5,961.9,717.67
2017,3,21,12,30,903.0,121.0,1.3,15.0,845.0,986.69,732.77
2017,3,21,12,45,699.0,209.0,1.3,15.0,766.0,921.55,689.84
2017,3,21,13,0,495.0,297.0,1.3,15.0,687.0,824.45,621.44
2017,3,21,13,15,490.0,294.5,1.3,15.0,674.0,827.05,624.87
2017,3,21,13,30,485.0,292.0,1.3,15.0,661.0,827.09,625.44
2017,3,21,13,45,440.5,300.0,1.3,15.0,627.5,796.27,604.03
2017,3,21,14,0,396.0,308.0,1.3,15.0,594.0,747.16,570.5
2017,3,21,14,15,642.5,204.5,1.3,15.0,644.0,901.98,684.23
2017,3,21,14,30,889.0,101.0,1.3,15.0,694.0,1005.77,752.33
2017,3,21,14,45,882.5,96.5,1.3,15.0,657.5,983.77,738.01
2017,3,21,15,0,876.0,92.0,1.3,15.0,621.0,958.17,723.11
2017,3,21,15,15,729.5,121.0,1.3,14.5,540.5,854.2,656.24
2017,3,21,15,30,583.0,150.0,1.3,14.0,460.0,737.0,578.25
2017,3,21,15,45,693.5,113.5,1.35,14.0,448.5,775.13,609.17
2017,3,21,16,0,804.0,77.0,1.4,14.0,437.0,796.16,626.17
2017,3,21,16,15,770.5,73.0,1.3,13.5,384.5,735.12,583.96
2017,3,21,16,30,737.0,69.0,1.2,13.0,332.0,673.79,541.25
2017,3,21,16,45,689.0,63.5,1.15,12.5,278.5,600.29,488.27
2017,3,21,17,0,641.0,58.0,1.1,12.0,225.0,533.75,437.69
2017,3,21,17,15,563.0,50.5,1.05,11.5,172.5,444.05,364.95
2017,3,21,17,30,485.0,43.0,1.0,11.0,120.0,360.75,293.92
2017,3,21,17,45,348.0,32.0,1.0,10.5,76.0,249.94,196.25
2017,3,21,18,0,211.0,21.0,1.0,10.0,32.0,143.07,46.18
2017,3,21,18,15,105.5,10.5,1.0,9.5,16.0,52.85,0.0
2017,3,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,22,6,15,26.5,12.0,1.0,10.0,14.0,10.91,0.0
2017,3,22,6,30,53.0,24.0,1.0,10.0,28.0,20.07,6.63
2017,3,22,6,45,127.0,43.5,1.05,10.0,62.5,34.49,24.45
2017,3,22,7,0,201.0,63.0,1.1,10.0,97.0,49.14,38.4
2017,3,22,7,15,240.0,82.5,1.1,10.0,137.0,63.27,51.58
2017,3,22,7,30,279.0,102.0,1.1,10.0,177.0,76.93,64.08
2017,3,22,7,45,326.0,114.5,1.15,10.0,220.5,85.56,71.8
2017,3,22,8,0,373.0,127.0,1.2,10.0,264.0,109.15,78.19
2017,3,22,8,15,280.0,161.5,1.2,10.0,272.5,156.12,115.4
2017,3,22,8,30,187.0,196.0,1.2,10.0,281.0,190.52,147.44
2017,3,22,8,45,93.5,145.0,1.2,10.0,187.5,145.38,114.3
2017,3,22,9,0,0.0,94.0,1.2,10.0,94.0,83.14,65.38
2017,3,22,9,15,38.5,184.0,1.2,10.0,207.5,173.72,140.08
2017,3,22,9,30,77.0,274.0,1.2,10.0,321.0,269.62,216.9
2017,3,22,9,45,347.0,238.0,1.3,10.5,469.5,381.18,304.26
2017,3,22,10,0,617.0,202.0,1.4,11.0,618.0,525.29,416.04
2017,3,22,10,15,412.5,277.5,1.45,11.0,561.5,506.67,401.06
2017,3,22,10,30,208.0,353.0,1.5,11.0,505.0,459.74,363.72
2017,3,22,10,45,104.0,195.0,1.55,11.5,271.0,255.83,205.4
2017,3,22,11,0,0.0,37.0,1.6,12.0,37.0,32.79,21.85
2017,3,22,11,15,0.0,42.5,1.6,12.0,42.5,37.68,26.06
2017,3,22,11,30,0.0,48.0,1.6,12.0,48.0,42.58,30.13
2017,3,22,11,45,0.0,52.5,1.65,12.0,52.5,46.59,33.46
2017,3,22,12,0,0.0,57.0,1.7,12.0,57.0,50.59,36.78
2017,3,22,12,15,12.0,183.0,1.75,12.0,193.0,176.21,140.28
2017,3,22,12,30,24.0,309.0,1.8,12.0,329.0,308.53,245.15
2017,3,22,12,45,121.0,351.0,1.85,12.0,447.5,478.75,378.5
2017,3,22,13,0,218.0,393.0,1.9,12.0,566.0,624.88,488.55
2017,3,22,13,15,230.5,382.5,1.9,12.0,562.0,632.74,494.01
2017,3,22,13,30,243.0,372.0,1.9,12.0,558.0,639.56,499.95
2017,3,22,13,45,121.5,218.5,1.95,12.0,311.5,351.94,282.67
2017,3,22,14,0,0.0,65.0,2.0,12.0,65.0,57.63,42.61
2017,3,22,14,15,205.5,170.0,2.0,11.5,308.0,400.07,328.5
2017,3,22,14,30,411.0,275.0,2.0,11.0,551.0,724.82,576.0
2017,3,22,14,45,212.5,243.5,2.05,11.0,386.0,492.2,396.42
2017,3,22,15,0,14.0,212.0,2.1,11.0,221.0,214.1,172.57
2017,3,22,15,15,418.0,153.5,2.1,10.5,377.0,592.98,487.19
2017,3,22,15,30,822.0,95.0,2.1,10.0,533.0,883.78,703.57
2017,3,22,15,45,798.0,91.0,2.1,10.0,484.5,834.32,666.89
2017,3,22,16,0,774.0,87.0,2.1,10.0,436.0,783.16,632.08
2017,3,22,16,15,739.0,82.5,2.05,9.5,383.5,726.0,592.66
2017,3,22,16,30,704.0,78.0,2.0,9.0,331.0,664.32,548.6
2017,3,22,16,45,654.0,72.0,1.95,9.0,278.0,590.34,492.41
2017,3,22,17,0,604.0,66.0,1.9,9.0,225.0,518.64,434.78
2017,3,22,17,15,524.5,57.5,1.85,8.5,173.0,428.24,359.51
2017,3,22,17,30,445.0,49.0,1.8,8.0,121.0,344.2,286.22
2017,3,22,17,45,315.0,36.0,1.75,8.0,77.5,236.62,189.33
2017,3,22,18,0,185.0,23.0,1.7,8.0,34.0,133.52,55.59
2017,3,22,18,15,92.5,11.5,1.7,7.5,17.0,48.39,0.0
2017,3,22,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,23,6,15,117.5,13.0,1.1,6.5,21.5,11.82,0.0
2017,3,23,6,30,235.0,26.0,1.1,7.0,43.0,21.6,9.41
2017,3,23,6,45,357.5,38.5,1.1,7.5,89.0,31.24,22.0
2017,3,23,7,0,480.0,51.0,1.1,8.0,135.0,40.52,31.04
2017,3,23,7,15,265.0,79.0,1.05,8.5,128.0,58.66,47.78
2017,3,23,7,30,50.0,107.0,1.0,9.0,121.0,84.92,71.52
2017,3,23,7,45,58.5,128.5,1.0,9.5,148.0,100.72,85.44
2017,3,23,8,0,67.0,150.0,1.0,10.0,175.0,121.76,97.13
2017,3,23,8,15,33.5,141.0,0.95,10.0,153.5,120.29,95.99
2017,3,23,8,30,0.0,132.0,0.9,10.0,132.0,113.96,91.83
2017,3,23,8,45,213.5,167.0,0.85,10.5,283.0,189.91,146.56
2017,3,23,9,0,427.0,202.0,0.8,11.0,434.0,300.34,230.49
2017,3,23,9,15,423.0,222.0,0.85,11.0,467.5,346.82,269.75
2017,3,23,9,30,419.0,242.0,0.9,11.0,501.0,392.64,307.92
2017,3,23,9,45,469.0,239.5,0.95,11.5,545.5,444.93,349.38
2017,3,23,10,0,519.0,237.0,1.0,12.0,590.0,501.73,393.49
2017,3,23,10,15,596.5,221.5,1.05,12.0,644.5,567.32,444.31
2017,3,23,10,30,674.0,206.0,1.1,12.0,699.0,641.7,500.55
2017,3,23,10,45,595.0,245.5,1.15,12.5,691.0,658.09,510.89
2017,3,23,11,0,516.0,285.0,1.2,13.0,683.0,668.94,517.04
2017,3,23,11,15,512.0,294.0,1.2,13.0,695.5,702.06,540.65
2017,3,23,11,30,508.0,303.0,1.2,13.0,708.0,733.28,562.31
2017,3,23,11,45,500.5,309.0,1.2,13.5,711.5,756.6,577.17
2017,3,23,12,0,493.0,315.0,1.2,14.0,715.0,777.55,590.28
2017,3,23,12,15,317.0,360.5,1.2,13.5,617.5,669.08,511.6
2017,3,23,12,30,141.0,406.0,1.2,13.0,520.0,548.89,422.56
2017,3,23,12,45,204.5,396.5,1.3,13.0,560.0,607.48,468.97
2017,3,23,13,0,268.0,387.0,1.4,13.0,600.0,683.69,525.56
2017,3,23,13,15,269.0,378.0,1.4,13.0,588.0,683.03,524.93
2017,3,23,13,30,270.0,369.0,1.4,13.0,576.0,680.82,524.08
2017,3,23,13,45,589.5,239.5,1.4,13.0,673.5,880.4,673.49
2017,3,23,14,0,909.0,110.0,1.4,13.0,771.0,1046.92,783.92
2017,3,23,14,15,557.0,215.5,1.3,13.0,615.0,822.82,630.26
2017,3,23,14,30,205.0,321.0,1.2,13.0,459.0,556.42,433.64
2017,3,23,14,45,142.5,297.5,1.2,13.0,391.0,468.92,370.39
2017,3,23,15,0,80.0,274.0,1.2,13.0,323.0,364.46,290.55
2017,3,23,15,15,466.5,179.0,1.15,12.5,432.5,668.75,532.8
2017,3,23,15,30,853.0,84.0,1.1,12.0,542.0,898.59,695.44
2017,3,23,15,45,456.0,135.5,1.05,12.0,378.0,584.11,468.17
2017,3,23,16,0,59.0,187.0,1.0,12.0,214.0,249.45,202.32
2017,3,23,16,15,289.0,144.0,0.95,11.5,252.0,413.34,342.43
2017,3,23,16,30,519.0,101.0,0.9,11.0,290.0,549.68,451.69
2017,3,23,16,45,476.0,91.5,0.85,11.0,243.5,478.74,394.87
2017,3,23,17,0,433.0,82.0,0.8,11.0,197.0,416.96,345.28
2017,3,23,17,15,382.0,67.5,0.8,10.0,152.5,346.65,288.08
2017,3,23,17,30,331.0,53.0,0.8,9.0,108.0,280.69,231.6
2017,3,23,17,45,240.0,37.5,0.85,8.5,69.5,197.49,157.39
2017,3,23,18,0,149.0,22.0,0.9,8.0,31.0,115.53,55.74
2017,3,23,18,15,74.5,11.0,0.9,8.0,15.5,40.53,0.0
2017,3,23,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,24,6,15,55.5,13.5,1.55,8.0,18.0,12.28,0.0
2017,3,24,6,30,111.0,27.0,1.6,8.0,36.0,21.88,10.72
2017,3,24,6,45,183.5,45.5,1.7,8.5,73.0,35.03,25.34
2017,3,24,7,0,256.0,64.0,1.8,9.0,110.0,48.46,38.06
2017,3,24,7,15,301.5,81.0,1.8,9.0,152.5,60.16,49.05
2017,3,24,7,30,347.0,98.0,1.8,9.0,195.0,71.37,59.35
2017,3,24,7,45,391.5,109.5,1.85,9.5,240.0,78.15,65.31
2017,3,24,8,0,436.0,121.0,1.9,10.0,285.0,110.01,76.27
2017,3,24,8,15,515.0,121.5,1.95,10.0,342.0,152.61,102.06
2017,3,24,8,30,594.0,122.0,2.0,10.0,399.0,205.65,142.83
2017,3,24,8,45,529.5,158.5,2.1,10.5,424.5,259.91,193.14
2017,3,24,9,0,465.0,195.0,2.2,11.0,450.0,307.35,237.04
2017,3,24,9,15,432.5,222.5,2.2,11.0,474.5,351.6,276.34
2017,3,24,9,30,400.0,250.0,2.2,11.0,499.0,390.64,310.08
2017,3,24,9,45,341.5,282.0,2.2,11.0,503.5,417.45,332.93
2017,3,24,10,0,283.0,314.0,2.2,11.0,508.0,437.81,349.48
2017,3,24,10,15,141.5,220.5,2.15,11.0,317.5,286.79,231.18
2017,3,24,10,30,0.0,127.0,2.1,11.0,127.0,112.83,88.59
2017,3,24,10,45,0.0,128.0,2.1,11.0,128.0,113.85,89.6
2017,3,24,11,0,0.0,129.0,2.1,11.0,129.0,114.88,90.33
2017,3,24,11,15,3.0,157.0,2.0,11.0,159.5,142.65,113.11
2017,3,24,11,30,6.0,185.0,1.9,11.0,190.0,171.0,136.12
2017,3,24,11,45,7.0,196.0,1.85,11.5,201.5,182.54,145.06
2017,3,24,12,0,8.0,207.0,1.8,12.0,213.0,194.24,154.13
2017,3,24,12,15,4.0,117.0,1.75,12.0,120.0,108.17,84.27
2017,3,24,12,30,0.0,27.0,1.7,12.0,27.0,23.94,14.45
2017,3,24,12,45,7.5,146.5,1.65,12.0,153.0,138.96,109.96
2017,3,24,13,0,15.0,266.0,1.6,12.0,279.0,260.43,207.22
2017,3,24,13,15,7.5,200.0,1.5,12.0,206.5,189.97,150.58
2017,3,24,13,30,0.0,134.0,1.4,12.0,134.0,120.42,94.29
2017,3,24,13,45,0.0,130.5,1.35,12.0,130.5,117.24,91.94
2017,3,24,14,0,0.0,127.0,1.3,12.0,127.0,114.04,89.45
2017,3,24,14,15,0.0,93.5,1.2,12.0,93.5,82.98,63.96
2017,3,24,14,30,0.0,60.0,1.1,12.0,60.0,53.14,39.23
2017,3,24,14,45,1.5,119.5,1.05,12.0,121.0,108.77,85.82
2017,3,24,15,0,3.0,179.0,1.0,12.0,182.0,169.12,135.46
2017,3,24,15,15,1.5,129.5,0.9,11.5,131.0,118.96,94.55
2017,3,24,15,30,0.0,80.0,0.8,11.0,80.0,70.82,54.75
2017,3,24,15,45,0.0,49.5,0.75,11.0,49.5,43.72,31.96
2017,3,24,16,0,0.0,19.0,0.7,11.0,19.0,16.74,8.86
2017,3,24,16,15,0.0,64.5,0.7,11.0,64.5,57.0,43.69
2017,3,24,16,30,0.0,110.0,0.7,11.0,110.0,103.47,83.39
2017,3,24,16,45,0.0,92.5,0.7,11.0,92.5,86.7,69.16
2017,3,24,17,0,0.0,75.0,0.7,11.0,75.0,69.83,54.78
2017,3,24,17,15,0.0,58.0,0.75,10.5,58.0,53.39,40.58
2017,3,24,17,30,0.0,41.0,0.8,10.0,41.0,36.71,25.93
2017,3,24,17,45,0.0,26.5,0.9,10.0,26.5,23.36,13.9
2017,3,24,18,0,0.0,12.0,1.0,10.0,12.0,10.55,0.58
2017,3,24,18,15,0.0,6.0,0.95,9.5,6.0,5.46,0.0
2017,3,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,25,6,15,112.0,15.0,0.8,8.5,24.0,13.64,0.0
2017,3,25,6,30,224.0,30.0,0.8,9.0,48.0,23.58,12.85
2017,3,25,6,45,328.5,43.5,0.8,9.5,92.5,35.32,25.64
2017,3,25,7,0,433.0,57.0,0.8,10.0,137.0,45.26,35.14
2017,3,25,7,15,505.0,66.5,0.8,10.0,188.5,51.17,40.82
2017,3,25,7,30,577.0,76.0,0.8,10.0,240.0,56.9,46.12
2017,3,25,7,45,623.5,83.5,0.8,10.0,293.0,60.67,49.48
2017,3,25,8,0,670.0,91.0,0.8,10.0,346.0,101.86,61.61
2017,3,25,8,15,703.5,96.0,0.85,10.5,397.0,156.95,96.74
2017,3,25,8,30,737.0,101.0,0.9,11.0,448.0,216.11,144.16
2017,3,25,8,45,706.0,115.5,0.95,11.5,475.5,270.99,194.09
2017,3,25,9,0,675.0,130.0,1.0,12.0,503.0,321.61,240.5
2017,3,25,9,15,756.0,120.0,0.95,12.5,568.5,388.41,295.87
2017,3,25,9,30,837.0,110.0,0.9,13.0,634.0,465.53,358.01
2017,3,25,9,45,599.5,204.0,0.9,13.5,591.0,480.23,372.37
2017,3,25,10,0,362.0,298.0,0.9,14.0,548.0,467.55,363.13
2017,3,25,10,15,617.5,211.0,0.9,14.0,659.0,575.11,446.11
2017,3,25,10,30,873.0,124.0,0.9,14.0,770.0,696.54,536.57
2017,3,25,10,45,737.0,192.5,0.9,14.5,750.0,713.16,544.75
2017,3,25,11,0,601.0,261.0,0.9,15.0,730.0,711.39,540.44
2017,3,25,11,15,480.0,314.5,0.9,15.0,694.0,697.42,528.6
2017,3,25,11,30,359.0,368.0,0.9,15.0,658.0,664.87,503.53
2017,3,25,11,45,384.5,361.0,0.95,15.0,674.0,698.36,528.56
2017,3,25,12,0,410.0,354.0,1.0,15.0,690.0,731.74,552.63
2017,3,25,12,15,469.0,332.0,1.05,15.0,716.0,792.68,596.04
2017,3,25,12,30,528.0,310.0,1.1,15.0,742.0,843.25,631.93
2017,3,25,12,45,714.0,217.5,1.15,15.0,794.5,947.87,706.1
2017,3,25,13,0,900.0,125.0,1.2,15.0,847.0,1028.93,758.43
2017,3,25,13,15,895.0,124.0,1.2,15.0,830.0,1035.42,761.95
2017,3,25,13,30,890.0,123.0,1.2,15.0,813.0,1038.0,764.21
