Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,13,45,883.0,121.5,1.25,15.0,788.0,1034.12,763.51
2017,3,25,14,0,876.0,120.0,1.3,15.0,763.0,1037.61,767.8
2017,3,25,14,15,717.5,171.5,1.35,14.5,684.0,942.22,708.73
2017,3,25,14,30,559.0,223.0,1.4,14.0,605.0,830.6,636.42
2017,3,25,14,45,453.5,242.0,1.45,14.0,540.5,743.4,576.14
2017,3,25,15,0,348.0,261.0,1.5,14.0,476.0,640.81,502.77
2017,3,25,15,15,568.0,183.0,1.5,13.5,504.5,768.2,603.71
2017,3,25,15,30,788.0,105.0,1.5,13.0,533.0,865.32,673.88
2017,3,25,15,45,768.0,99.5,1.55,13.0,485.5,818.38,642.34
2017,3,25,16,0,748.0,94.0,1.6,13.0,438.0,774.75,614.24
2017,3,25,16,15,713.5,89.0,1.55,12.5,386.0,713.54,572.61
2017,3,25,16,30,679.0,84.0,1.5,12.0,334.0,652.37,529.9
2017,3,25,16,45,635.5,76.0,1.5,11.5,282.0,581.47,478.46
2017,3,25,17,0,592.0,68.0,1.5,11.0,230.0,512.43,424.95
2017,3,25,17,15,516.5,59.5,1.4,10.5,178.5,425.01,353.19
2017,3,25,17,30,441.0,51.0,1.3,10.0,127.0,343.63,283.35
2017,3,25,17,45,321.0,38.5,1.25,9.5,83.0,241.8,193.85
2017,3,25,18,0,201.0,26.0,1.2,9.0,39.0,147.17,87.05
2017,3,25,18,15,100.5,13.0,1.15,8.5,19.5,52.92,0.0
2017,3,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,3.0,0.55,8.0,3.0,2.73,0.0
2017,3,26,6,30,0.0,6.0,0.5,8.0,6.0,5.26,0.0
2017,3,26,6,45,0.0,12.0,0.45,8.5,12.0,10.53,3.79
2017,3,26,7,0,0.0,18.0,0.4,9.0,18.0,15.82,8.77
2017,3,26,7,15,0.0,24.5,0.4,9.5,24.5,21.55,14.1
2017,3,26,7,30,0.0,31.0,0.4,10.0,31.0,27.3,19.36
2017,3,26,7,45,0.0,37.0,0.4,10.5,37.0,32.61,24.11
2017,3,26,8,0,0.0,43.0,0.4,11.0,43.0,37.93,27.34
2017,3,26,8,15,65.0,125.5,0.4,11.0,156.5,113.32,88.4
2017,3,26,8,30,130.0,208.0,0.4,11.0,270.0,190.76,148.86
2017,3,26,8,45,98.0,224.0,0.4,11.5,273.5,210.05,165.27
2017,3,26,9,0,66.0,240.0,0.4,12.0,277.0,222.57,176.03
2017,3,26,9,15,181.0,260.0,0.4,12.0,372.0,289.24,226.78
2017,3,26,9,30,296.0,280.0,0.4,12.0,467.0,371.81,289.77
2017,3,26,9,45,245.0,306.5,0.45,12.5,467.0,389.98,303.8
2017,3,26,10,0,194.0,333.0,0.5,13.0,467.0,403.25,313.71
2017,3,26,10,15,183.0,349.5,0.5,13.0,480.5,426.59,331.13
2017,3,26,10,30,172.0,366.0,0.5,13.0,494.0,448.68,347.15
2017,3,26,10,45,118.0,363.5,0.55,13.0,453.0,421.96,326.71
2017,3,26,11,0,64.0,361.0,0.6,13.0,412.0,381.92,296.24
2017,3,26,11,15,106.5,383.5,0.6,13.0,469.5,443.19,342.93
2017,3,26,11,30,149.0,406.0,0.6,13.0,527.0,518.2,397.71
2017,3,26,11,45,79.5,318.5,0.6,13.0,383.5,370.43,287.54
2017,3,26,12,0,10.0,231.0,0.6,13.0,240.0,218.35,170.44
2017,3,26,12,15,12.0,246.5,0.6,13.0,256.5,235.65,184.86
2017,3,26,12,30,14.0,262.0,0.6,13.0,273.0,253.28,198.54
2017,3,26,12,45,11.5,242.0,0.6,13.0,251.5,232.7,182.46
2017,3,26,13,0,9.0,222.0,0.6,13.0,230.0,211.85,166.31
2017,3,26,13,15,27.5,281.0,0.6,13.0,303.5,303.66,238.42
2017,3,26,13,30,46.0,340.0,0.6,13.0,377.0,388.09,302.24
2017,3,26,13,45,58.0,339.5,0.6,13.5,384.0,402.8,312.72
2017,3,26,14,0,70.0,339.0,0.6,14.0,391.0,417.55,323.85
2017,3,26,14,15,51.0,307.0,0.6,13.5,344.0,365.14,285.13
2017,3,26,14,30,32.0,275.0,0.6,13.0,297.0,312.48,245.92
2017,3,26,14,45,77.0,281.5,0.65,13.0,330.5,366.6,290.24
2017,3,26,15,0,122.0,288.0,0.7,13.0,364.0,438.01,346.05
2017,3,26,15,15,81.5,255.0,0.7,13.0,304.5,344.07,273.89
2017,3,26,15,30,41.0,222.0,0.7,13.0,245.0,269.44,215.82
2017,3,26,15,45,20.5,129.0,0.75,13.0,140.5,145.39,116.72
2017,3,26,16,0,0.0,36.0,0.8,13.0,36.0,31.75,21.53
2017,3,26,16,15,25.5,91.5,0.8,12.5,101.0,109.41,88.76
2017,3,26,16,30,51.0,147.0,0.8,12.0,166.0,196.93,162.43
2017,3,26,16,45,40.0,125.5,0.8,12.0,139.0,164.56,135.15
2017,3,26,17,0,29.0,104.0,0.8,12.0,112.0,132.89,108.49
2017,3,26,17,15,18.0,82.0,0.8,11.5,87.0,93.3,74.72
2017,3,26,17,30,7.0,60.0,0.8,11.0,62.0,63.82,49.0
2017,3,26,17,45,3.5,39.5,0.85,11.0,40.5,40.6,28.36
2017,3,26,18,0,0.0,19.0,0.9,11.0,19.0,16.75,5.6
2017,3,26,18,15,0.0,9.5,0.9,10.5,9.5,8.64,0.0
2017,3,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,27,6,15,125.5,16.5,1.7,8.0,28.0,15.01,0.0
2017,3,27,6,30,251.0,33.0,1.7,8.0,56.0,25.88,15.9
2017,3,27,6,45,370.0,44.0,1.75,8.5,103.0,35.36,25.92
2017,3,27,7,0,489.0,55.0,1.8,9.0,150.0,43.12,33.42
2017,3,27,7,15,559.0,63.0,1.8,9.5,203.0,47.9,37.97
2017,3,27,7,30,629.0,71.0,1.8,10.0,256.0,52.57,42.19
2017,3,27,7,45,391.0,117.0,1.8,10.5,239.5,82.9,69.3
2017,3,27,8,0,153.0,163.0,1.8,11.0,223.0,133.43,103.6
2017,3,27,8,15,472.0,126.5,1.8,11.0,346.5,154.76,104.94
2017,3,27,8,30,791.0,90.0,1.8,11.0,470.0,224.78,149.84
2017,3,27,8,45,818.5,92.0,1.8,11.5,520.0,286.53,204.16
2017,3,27,9,0,846.0,94.0,1.8,12.0,570.0,350.9,261.31
2017,3,27,9,15,537.5,193.5,1.8,12.0,504.5,369.97,287.55
2017,3,27,9,30,229.0,293.0,1.8,12.0,439.0,352.97,279.65
2017,3,27,9,45,205.5,314.5,1.85,12.5,451.0,377.5,299.34
2017,3,27,10,0,182.0,336.0,1.9,13.0,463.0,399.45,316.07
2017,3,27,10,15,555.0,219.0,1.95,13.0,630.0,544.19,431.1
2017,3,27,10,30,928.0,102.0,2.0,13.0,797.0,712.71,560.84
2017,3,27,10,45,731.0,195.5,2.05,13.5,753.5,714.14,557.62
2017,3,27,11,0,534.0,289.0,2.1,14.0,710.0,689.04,535.61
2017,3,27,11,15,737.5,198.5,2.1,14.0,792.5,795.48,616.85
2017,3,27,11,30,941.0,108.0,2.1,14.0,875.0,897.58,687.71
2017,3,27,11,45,506.0,249.0,2.15,14.0,662.0,704.55,547.4
2017,3,27,12,0,71.0,390.0,2.2,14.0,449.0,439.51,342.13
2017,3,27,12,15,233.0,377.5,2.15,14.0,570.0,609.28,474.37
2017,3,27,12,30,395.0,365.0,2.1,14.0,691.0,760.87,585.87
2017,3,27,12,45,658.5,241.5,2.1,14.0,778.0,919.79,702.66
2017,3,27,13,0,922.0,118.0,2.1,14.0,865.0,1044.86,785.75
2017,3,27,13,15,465.5,167.5,2.1,14.0,545.0,674.35,527.75
2017,3,27,13,30,9.0,217.0,2.1,14.0,225.0,208.22,163.23
2017,3,27,13,45,16.5,249.5,2.1,14.0,262.5,248.41,196.95
2017,3,27,14,0,24.0,282.0,2.1,14.0,300.0,289.93,229.99
2017,3,27,14,15,283.5,256.5,2.1,13.5,452.5,576.7,459.47
2017,3,27,14,30,543.0,231.0,2.1,13.0,605.0,823.92,644.53
2017,3,27,14,45,432.0,250.5,2.1,13.0,538.0,731.69,574.65
2017,3,27,15,0,321.0,270.0,2.1,13.0,471.0,625.02,495.93
2017,3,27,15,15,210.5,257.5,2.1,13.0,385.5,484.82,389.83
2017,3,27,15,30,100.0,245.0,2.1,13.0,300.0,350.69,284.09
2017,3,27,15,45,424.5,170.0,2.1,13.0,372.0,597.26,486.03
2017,3,27,16,0,749.0,95.0,2.1,13.0,444.0,776.69,622.1
2017,3,27,16,15,492.0,122.0,2.0,12.5,340.5,566.27,463.9
2017,3,27,16,30,235.0,149.0,1.9,12.0,237.0,368.33,305.71
2017,3,27,16,45,403.0,111.0,1.85,11.5,235.0,449.16,375.5
2017,3,27,17,0,571.0,73.0,1.8,11.0,233.0,503.68,420.28
2017,3,27,17,15,494.5,64.0,1.75,10.5,181.0,415.87,347.18
2017,3,27,17,30,418.0,55.0,1.7,10.0,129.0,334.17,277.04
2017,3,27,17,45,300.0,41.5,1.65,9.5,85.0,232.25,187.62
2017,3,27,18,0,182.0,28.0,1.6,9.0,41.0,142.48,93.7
2017,3,27,18,15,91.0,14.0,1.6,8.5,20.5,49.88,0.0
2017,3,27,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,6,15,119.0,17.5,1.15,7.5,29.0,13.82,0.0
2017,3,28,6,30,238.0,35.0,1.2,8.0,58.0,27.38,17.56
2017,3,28,6,45,349.5,47.0,1.25,9.0,104.5,37.81,28.15
2017,3,28,7,0,461.0,59.0,1.3,10.0,151.0,46.31,36.2
2017,3,28,7,15,503.5,70.5,1.35,10.5,198.5,53.79,43.14
2017,3,28,7,30,546.0,82.0,1.4,11.0,246.0,60.89,49.51
2017,3,28,7,45,622.5,78.0,1.45,11.5,298.0,55.6,44.6
2017,3,28,8,0,699.0,74.0,1.5,12.0,350.0,99.75,56.53
2017,3,28,8,15,734.5,84.0,1.5,12.5,408.5,160.68,97.54
2017,3,28,8,30,770.0,94.0,1.5,13.0,467.0,225.99,150.49
2017,3,28,8,45,796.0,96.5,1.55,13.5,516.0,286.51,203.3
2017,3,28,9,0,822.0,99.0,1.6,14.0,565.0,349.5,258.7
2017,3,28,9,15,839.5,101.5,1.55,14.0,609.0,411.43,312.86
2017,3,28,9,30,857.0,104.0,1.5,14.0,653.0,474.17,366.04
2017,3,28,9,45,868.5,107.0,1.5,14.5,690.5,534.9,415.36
2017,3,28,10,0,880.0,110.0,1.5,15.0,728.0,594.85,462.21
2017,3,28,10,15,889.5,111.5,1.45,15.0,759.0,650.86,505.05
2017,3,28,10,30,899.0,113.0,1.4,15.0,790.0,705.57,545.51
2017,3,28,10,45,904.0,115.0,1.4,15.5,813.5,756.03,581.09
2017,3,28,11,0,909.0,117.0,1.4,16.0,837.0,804.3,612.61
2017,3,28,11,15,913.5,118.0,1.4,16.0,853.0,848.82,641.89
2017,3,28,11,30,918.0,119.0,1.4,16.0,869.0,890.67,669.11
2017,3,28,11,45,921.0,118.5,1.4,16.0,877.0,926.88,692.38
2017,3,28,12,0,924.0,118.0,1.4,16.0,885.0,959.91,713.49
2017,3,28,12,15,924.0,118.0,1.4,16.0,884.0,987.35,730.93
2017,3,28,12,30,924.0,118.0,1.4,16.0,883.0,1011.19,746.1
2017,3,28,12,45,930.0,112.5,1.4,16.5,876.0,1031.32,757.56
2017,3,28,13,0,936.0,107.0,1.4,17.0,869.0,1047.64,766.68
2017,3,28,13,15,931.5,106.5,1.4,17.0,851.5,1055.07,771.74
2017,3,28,13,30,927.0,106.0,1.4,17.0,834.0,1058.47,774.5
2017,3,28,13,45,918.5,105.5,1.45,17.0,808.5,1053.81,773.26
2017,3,28,14,0,910.0,105.0,1.5,17.0,783.0,1045.2,769.72
2017,3,28,14,15,900.0,103.5,1.45,16.5,750.0,1030.08,761.9
2017,3,28,14,30,890.0,102.0,1.4,16.0,717.0,1011.24,751.84
2017,3,28,14,45,872.0,101.5,1.4,16.0,677.0,982.21,734.66
2017,3,28,15,0,854.0,101.0,1.4,16.0,637.0,960.15,722.18
2017,3,28,15,15,836.0,98.0,1.35,16.0,592.0,921.88,698.01
2017,3,28,15,30,818.0,95.0,1.3,16.0,547.0,880.99,672.1
2017,3,28,15,45,791.0,92.5,1.3,16.0,497.5,830.45,639.96
2017,3,28,16,0,764.0,90.0,1.3,16.0,448.0,778.43,606.24
2017,3,28,16,15,730.5,85.0,1.2,15.5,396.0,721.71,568.32
2017,3,28,16,30,697.0,80.0,1.1,15.0,344.0,660.57,526.18
2017,3,28,16,45,648.0,74.5,1.05,14.5,290.5,587.99,474.55
2017,3,28,17,0,599.0,69.0,1.0,14.0,237.0,517.67,421.32
2017,3,28,17,15,526.0,60.5,0.95,13.0,185.5,431.44,353.3
2017,3,28,17,30,453.0,52.0,0.9,12.0,134.0,351.07,286.6
2017,3,28,17,45,335.5,40.0,0.9,11.5,89.0,250.39,200.09
2017,3,28,18,0,218.0,28.0,0.9,11.0,44.0,159.69,108.05
2017,3,28,18,15,109.0,14.0,0.9,10.5,22.0,57.18,0.0
2017,3,28,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,29,6,15,133.5,17.0,0.9,8.5,30.5,13.4,0.0
2017,3,29,6,30,267.0,34.0,0.9,9.0,61.0,27.84,18.19
2017,3,29,6,45,372.0,45.5,0.9,10.0,108.0,36.24,26.72
2017,3,29,7,0,477.0,57.0,0.9,11.0,155.0,44.34,34.35
2017,3,29,7,15,543.0,65.0,0.85,11.5,206.5,49.04,38.74
2017,3,29,7,30,609.0,73.0,0.8,12.0,258.0,53.61,42.81
2017,3,29,7,45,654.0,78.5,0.8,13.0,311.0,55.96,44.67
2017,3,29,8,0,699.0,84.0,0.8,14.0,364.0,104.73,59.6
2017,3,29,8,15,730.0,88.5,0.8,14.5,415.0,161.09,96.95
2017,3,29,8,30,761.0,93.0,0.8,15.0,466.0,225.14,148.55
2017,3,29,8,45,779.5,98.0,0.85,15.5,512.5,285.32,200.5
2017,3,29,9,0,798.0,103.0,0.9,16.0,559.0,347.08,254.02
2017,3,29,9,15,815.5,106.0,0.9,16.0,602.0,408.02,306.25
2017,3,29,9,30,833.0,109.0,0.9,16.0,645.0,469.82,357.59
2017,3,29,9,45,848.5,110.0,0.95,16.5,683.5,529.37,405.17
2017,3,29,10,0,864.0,111.0,1.0,17.0,722.0,588.9,451.03
2017,3,29,10,15,873.5,113.0,1.0,17.0,753.0,644.11,492.7
2017,3,29,10,30,883.0,115.0,1.0,17.0,784.0,698.43,532.43
2017,3,29,10,45,883.5,119.5,1.05,17.5,806.0,747.22,566.63
2017,3,29,11,0,884.0,124.0,1.1,18.0,828.0,793.51,597.06
2017,3,29,11,15,888.5,125.0,1.1,17.5,844.0,837.0,626.39
2017,3,29,11,30,893.0,126.0,1.1,17.0,860.0,877.91,653.84
2017,3,29,11,45,888.5,130.5,1.1,17.0,866.0,911.65,675.22
2017,3,29,12,0,884.0,135.0,1.1,17.0,872.0,941.96,694.35
2017,3,29,12,15,884.0,135.0,1.1,16.5,871.5,968.46,712.34
2017,3,29,12,30,884.0,135.0,1.1,16.0,871.0,991.51,728.23
2017,3,29,12,45,883.0,134.0,1.15,16.0,862.0,1009.01,740.29
2017,3,29,13,0,882.0,133.0,1.2,16.0,853.0,1022.82,750.19
2017,3,29,13,15,733.0,202.5,1.2,16.0,793.5,980.11,723.07
2017,3,29,13,30,584.0,272.0,1.2,16.0,734.0,906.92,674.4
2017,3,29,13,45,578.0,262.5,1.25,16.0,707.5,895.54,669.54
2017,3,29,14,0,572.0,253.0,1.3,16.0,681.0,881.2,661.9
2017,3,29,14,15,710.5,185.5,1.3,16.0,694.5,951.85,711.83
2017,3,29,14,30,849.0,118.0,1.3,16.0,708.0,1000.31,743.93
2017,3,29,14,45,841.5,113.0,1.3,16.0,670.5,976.64,729.32
2017,3,29,15,0,834.0,108.0,1.3,16.0,633.0,949.5,713.44
2017,3,29,15,15,815.5,105.0,1.2,15.5,589.0,911.14,689.74
2017,3,29,15,30,797.0,102.0,1.1,15.0,545.0,870.24,664.24
2017,3,29,15,45,769.0,99.0,1.05,15.0,495.5,818.72,630.71
2017,3,29,16,0,741.0,96.0,1.0,15.0,446.0,770.88,599.33
2017,3,29,16,15,706.5,91.0,0.95,14.5,394.0,709.72,558.82
2017,3,29,16,30,672.0,86.0,0.9,14.0,342.0,648.66,517.28
2017,3,29,16,45,621.5,80.0,0.9,13.5,289.0,575.31,465.44
2017,3,29,17,0,571.0,74.0,0.9,13.0,236.0,504.36,411.71
2017,3,29,17,15,498.5,64.5,0.9,12.5,185.0,418.5,343.49
2017,3,29,17,30,426.0,55.0,0.9,12.0,134.0,338.48,276.76
2017,3,29,17,45,317.5,42.0,0.95,11.5,90.0,242.79,194.54
2017,3,29,18,0,209.0,29.0,1.0,11.0,46.0,157.58,109.69
2017,3,29,18,15,104.5,14.5,0.95,10.5,23.0,55.76,0.0
2017,3,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,148.0,19.0,1.95,9.0,35.0,14.97,0.0
2017,3,30,6,30,296.0,38.0,2.0,9.0,70.0,31.46,21.49
2017,3,30,6,45,424.5,47.5,2.05,9.0,121.5,37.96,28.39
2017,3,30,7,0,553.0,57.0,2.1,9.0,173.0,44.39,34.67
2017,3,30,7,15,617.0,64.5,2.15,9.5,228.0,48.74,38.76
2017,3,30,7,30,681.0,72.0,2.2,10.0,283.0,52.99,42.56
2017,3,30,7,45,732.5,75.0,2.25,10.5,339.0,53.61,42.96
2017,3,30,8,0,784.0,78.0,2.3,11.0,395.0,112.22,63.22
2017,3,30,8,15,812.0,81.5,2.35,11.0,448.0,172.32,104.29
2017,3,30,8,30,840.0,85.0,2.4,11.0,501.0,235.66,157.33
2017,3,30,8,45,860.5,88.0,2.45,11.5,550.0,299.57,214.43
2017,3,30,9,0,881.0,91.0,2.5,12.0,599.0,365.16,273.34
2017,3,30,9,15,896.5,93.5,2.45,12.0,643.5,432.33,332.9
2017,3,30,9,30,912.0,96.0,2.4,12.0,688.0,496.64,388.54
2017,3,30,9,45,926.5,96.5,2.35,12.5,727.0,558.76,439.87
2017,3,30,10,0,941.0,97.0,2.3,13.0,766.0,620.5,488.93
2017,3,30,10,15,949.5,98.5,2.25,13.0,797.5,678.84,534.55
2017,3,30,10,30,958.0,100.0,2.2,13.0,829.0,735.62,577.55
2017,3,30,10,45,962.0,101.5,2.15,13.5,853.0,787.41,614.08
2017,3,30,11,0,966.0,103.0,2.1,14.0,877.0,836.73,646.12
2017,3,30,11,15,969.5,104.0,2.05,14.0,893.0,882.49,676.35
2017,3,30,11,30,973.0,105.0,2.0,14.0,909.0,925.32,704.2
2017,3,30,11,45,975.5,105.0,2.0,14.0,916.5,963.14,728.98
2017,3,30,12,0,978.0,105.0,2.0,14.0,924.0,997.57,751.4
2017,3,30,12,15,977.5,105.0,2.0,14.0,922.5,1025.67,769.59
2017,3,30,12,30,977.0,105.0,2.0,14.0,921.0,1049.93,785.33
2017,3,30,12,45,973.5,105.0,2.0,14.5,911.0,1067.34,795.21
2017,3,30,13,0,970.0,105.0,2.0,15.0,901.0,1080.63,802.58
2017,3,30,13,15,964.5,104.0,2.0,14.5,882.0,1086.69,808.42
2017,3,30,13,30,959.0,103.0,2.0,14.0,863.0,1088.55,811.8
2017,3,30,13,45,949.0,103.0,2.05,14.0,836.0,1082.82,809.69
2017,3,30,14,0,939.0,103.0,2.1,14.0,809.0,1073.02,805.13
2017,3,30,14,15,928.5,101.5,2.15,14.0,775.0,1057.03,796.66
2017,3,30,14,30,918.0,100.0,2.2,14.0,741.0,1037.23,785.77
2017,3,30,14,45,898.5,100.5,2.3,14.0,699.0,1007.33,768.74
2017,3,30,15,0,879.0,101.0,2.4,14.0,657.0,984.35,756.33
2017,3,30,15,15,861.0,98.0,2.45,13.5,611.5,945.4,733.56
2017,3,30,15,30,843.0,95.0,2.5,13.0,566.0,903.74,708.62
2017,3,30,15,45,807.5,95.0,2.55,12.5,514.0,847.84,672.95
2017,3,30,16,0,772.0,95.0,2.6,12.0,462.0,790.82,635.61
2017,3,30,16,15,738.0,90.0,2.6,11.5,409.0,733.72,596.79
2017,3,30,16,30,704.0,85.0,2.6,11.0,356.0,671.75,553.02
2017,3,30,16,45,644.0,81.0,2.6,11.0,300.5,592.54,493.29
2017,3,30,17,0,584.0,77.0,2.6,11.0,245.0,516.35,432.19
2017,3,30,17,15,509.0,68.0,2.55,10.5,192.5,428.69,359.83
2017,3,30,17,30,434.0,59.0,2.5,10.0,140.0,346.88,289.34
2017,3,30,17,45,307.5,46.0,2.45,9.5,94.0,240.83,196.34
2017,3,30,18,0,181.0,33.0,2.4,9.0,48.0,151.42,108.94
2017,3,30,18,15,90.5,16.5,2.35,9.0,24.0,51.84,0.0
2017,3,30,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,6,15,200.5,17.0,2.15,7.0,39.5,13.56,0.98
2017,3,31,6,30,401.0,34.0,2.2,7.0,79.0,27.65,18.56
2017,3,31,6,45,501.5,43.5,2.25,7.5,130.5,34.38,25.42
2017,3,31,7,0,602.0,53.0,2.3,8.0,182.0,40.94,31.72
2017,3,31,7,15,662.0,59.0,2.35,8.5,237.0,44.28,34.87
2017,3,31,7,30,722.0,65.0,2.4,9.0,292.0,52.09,41.92
2017,3,31,7,45,760.5,70.0,2.5,9.5,347.5,54.68,44.09
2017,3,31,8,0,799.0,75.0,2.6,10.0,403.0,112.66,62.7
2017,3,31,8,15,826.0,79.0,2.6,10.5,456.0,174.03,105.24
2017,3,31,8,30,853.0,83.0,2.6,11.0,509.0,238.49,159.33
2017,3,31,8,45,872.0,86.0,2.6,11.5,557.5,302.79,216.98
2017,3,31,9,0,891.0,89.0,2.6,12.0,606.0,371.91,278.76
2017,3,31,9,15,904.5,91.5,2.6,12.0,650.0,435.61,335.78
2017,3,31,9,30,918.0,94.0,2.6,12.0,694.0,499.43,391.28
2017,3,31,9,45,926.0,96.5,2.6,12.5,731.0,560.32,441.97
2017,3,31,10,0,934.0,99.0,2.6,13.0,768.0,620.17,489.95
2017,3,31,10,15,941.5,100.5,2.55,13.0,798.5,677.48,535.06
2017,3,31,10,30,949.0,102.0,2.5,13.0,829.0,733.16,577.52
2017,3,31,10,45,952.0,104.0,2.45,13.5,851.5,784.23,613.86
2017,3,31,11,0,955.0,106.0,2.4,14.0,874.0,832.78,645.7
2017,3,31,11,15,958.0,106.5,2.35,14.0,889.0,877.14,675.32
2017,3,31,11,30,961.0,107.0,2.3,14.0,904.0,918.56,702.58
2017,3,31,11,45,961.0,108.0,2.25,14.5,910.5,954.73,724.67
2017,3,31,12,0,961.0,109.0,2.2,15.0,917.0,987.43,744.19
2017,3,31,12,15,960.0,109.0,2.15,15.0,915.5,1014.57,761.26
2017,3,31,12,30,959.0,109.0,2.1,15.0,914.0,1037.91,775.84
2017,3,31,12,45,956.5,108.5,2.05,15.5,904.0,1055.37,785.14
2017,3,31,13,0,954.0,108.0,2.0,16.0,894.0,1068.81,791.92
2017,3,31,13,15,949.5,107.0,1.95,16.0,876.0,1075.65,796.03
2017,3,31,13,30,945.0,106.0,1.9,16.0,858.0,1078.36,797.69
2017,3,31,13,45,940.5,104.0,1.9,16.0,833.0,1075.85,796.93
2017,3,31,14,0,936.0,102.0,1.9,16.0,808.0,1069.24,793.76
2017,3,31,14,15,926.5,100.5,1.85,16.0,774.5,1054.19,784.56
2017,3,31,14,30,917.0,99.0,1.8,16.0,741.0,1035.3,773.09
2017,3,31,14,45,907.0,95.5,1.75,16.0,702.0,1009.89,757.48
2017,3,31,15,0,897.0,92.0,1.7,16.0,663.0,980.95,739.64
2017,3,31,15,15,880.5,89.5,1.65,15.5,618.0,943.82,717.66
2017,3,31,15,30,864.0,87.0,1.6,15.0,573.0,912.96,699.84
2017,3,31,15,45,843.0,83.5,1.55,15.0,523.0,864.98,668.67
2017,3,31,16,0,822.0,80.0,1.5,15.0,473.0,815.07,635.87
2017,3,31,16,15,791.5,76.0,1.4,14.5,420.0,755.24,595.94
2017,3,31,16,30,761.0,72.0,1.3,14.0,367.0,694.93,554.67
2017,3,31,16,45,718.0,67.0,1.25,14.0,312.5,624.25,503.82
2017,3,31,17,0,675.0,62.0,1.2,14.0,258.0,559.39,454.98
2017,3,31,17,15,607.5,55.0,1.15,13.0,204.5,474.9,388.79
2017,3,31,17,30,540.0,48.0,1.1,12.0,151.0,395.68,323.35
2017,3,31,17,45,421.5,38.0,1.05,11.5,103.0,292.26,234.75
2017,3,31,18,0,303.0,28.0,1.0,11.0,55.0,201.81,146.75
2017,3,31,18,15,151.5,14.0,1.0,10.5,27.5,74.33,0.0
2017,3,31,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,1,6,15,162.0,19.5,0.7,10.5,38.5,15.63,3.71
2017,4,1,6,30,324.0,39.0,0.5,11.0,77.0,31.93,22.15
2017,4,1,6,45,421.5,50.5,0.35,11.5,126.5,40.17,30.26
2017,4,1,7,0,519.0,62.0,0.2,12.0,176.0,48.12,37.75
2017,4,1,7,15,582.0,69.5,0.2,12.5,229.5,52.27,41.55
2017,4,1,7,30,645.0,77.0,0.2,13.0,283.0,56.31,45.07
2017,4,1,7,45,684.5,83.5,0.2,13.5,337.0,60.35,48.45
2017,4,1,8,0,724.0,90.0,0.2,14.0,391.0,116.22,66.53
2017,4,1,8,15,754.0,95.0,0.2,14.5,443.0,174.64,106.17
2017,4,1,8,30,784.0,100.0,0.2,15.0,495.0,240.9,159.35
2017,4,1,8,45,805.5,103.5,0.25,15.5,543.0,302.08,211.4
2017,4,1,9,0,827.0,107.0,0.3,16.0,591.0,365.16,265.02
2017,4,1,9,15,843.0,110.0,0.3,16.5,634.5,427.28,316.49
2017,4,1,9,30,859.0,113.0,0.3,17.0,678.0,490.02,366.52
2017,4,1,9,45,880.0,110.5,0.3,17.5,717.0,550.62,413.06
2017,4,1,10,0,901.0,108.0,0.3,18.0,756.0,611.45,457.92
2017,4,1,10,15,908.5,109.5,0.3,18.0,786.0,667.07,498.31
2017,4,1,10,30,916.0,111.0,0.3,18.0,816.0,721.14,536.34
2017,4,1,10,45,927.5,108.5,0.3,18.5,840.0,772.49,570.25
2017,4,1,11,0,939.0,106.0,0.3,19.0,864.0,822.05,600.18
2017,4,1,11,15,941.5,106.5,0.35,19.0,878.5,865.26,627.65
2017,4,1,11,30,944.0,107.0,0.4,19.0,893.0,905.54,653.18
2017,4,1,11,45,943.5,107.5,0.45,19.5,899.0,940.09,673.78
2017,4,1,12,0,943.0,108.0,0.5,20.0,905.0,971.19,692.22
2017,4,1,12,15,942.0,108.0,0.5,20.0,903.5,997.72,708.05
2017,4,1,12,30,941.0,108.0,0.5,20.0,902.0,1020.54,721.68
2017,4,1,12,45,938.0,108.0,0.55,20.0,891.5,1037.59,733.13
2017,4,1,13,0,935.0,108.0,0.6,20.0,881.0,1050.7,742.42
2017,4,1,13,15,930.5,107.0,0.6,20.0,863.5,1057.23,746.71
2017,4,1,13,30,926.0,106.0,0.6,20.0,846.0,1059.73,748.8
2017,4,1,13,45,918.0,105.0,0.65,20.0,820.0,1054.67,747.76
2017,4,1,14,0,910.0,104.0,0.7,20.0,794.0,1045.65,744.54
2017,4,1,14,15,900.5,102.5,0.7,20.0,761.5,1030.69,736.65
2017,4,1,14,30,891.0,101.0,0.7,20.0,729.0,1012.01,726.65
2017,4,1,14,45,878.0,99.0,0.75,20.0,689.5,985.77,713.13
2017,4,1,15,0,865.0,97.0,0.8,20.0,650.0,956.26,697.52
2017,4,1,15,15,848.0,94.5,0.8,19.5,605.5,928.89,683.47
2017,4,1,15,30,831.0,92.0,0.8,19.0,561.0,888.98,661.04
2017,4,1,15,45,807.0,89.0,0.8,19.0,511.5,839.91,631.04
2017,4,1,16,0,783.0,86.0,0.8,19.0,462.0,789.19,599.44
2017,4,1,16,15,751.5,81.5,0.8,18.0,410.0,729.31,562.84
2017,4,1,16,30,720.0,77.0,0.8,17.0,358.0,669.12,524.64
2017,4,1,16,45,669.5,72.5,0.8,16.5,304.0,599.77,477.1
2017,4,1,17,0,619.0,68.0,0.8,16.0,250.0,528.72,425.1
2017,4,1,17,15,551.0,60.5,0.75,15.0,198.0,445.9,361.09
2017,4,1,17,30,483.0,53.0,0.7,14.0,146.0,368.4,297.99
2017,4,1,17,45,359.0,42.5,0.7,13.5,99.5,264.35,210.52
2017,4,1,18,0,235.0,32.0,0.7,13.0,53.0,173.62,126.62
2017,4,1,18,15,117.5,16.0,0.7,12.5,26.5,62.28,0.0
2017,4,1,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,2,6,15,153.0,21.0,0.6,9.0,39.5,16.45,5.58
2017,4,2,6,30,306.0,42.0,0.6,9.0,79.0,32.67,23.12
2017,4,2,6,45,400.5,53.5,0.65,9.5,127.5,42.57,32.7
2017,4,2,7,0,495.0,65.0,0.7,10.0,176.0,50.39,40.08
2017,4,2,7,15,557.5,73.0,0.65,10.5,229.0,54.82,44.15
2017,4,2,7,30,620.0,81.0,0.6,11.0,282.0,59.12,47.92
2017,4,2,7,45,664.5,86.5,0.6,11.5,336.0,64.09,52.15
2017,4,2,8,0,709.0,92.0,0.6,12.0,390.0,118.35,68.98
2017,4,2,8,15,739.5,97.0,0.5,12.5,441.5,175.92,108.91
2017,4,2,8,30,770.0,102.0,0.4,13.0,493.0,237.1,158.66
2017,4,2,8,45,799.5,103.0,0.3,14.0,543.0,301.77,212.95
2017,4,2,9,0,829.0,104.0,0.2,15.0,593.0,364.93,265.49
2017,4,2,9,15,845.0,106.5,0.15,15.5,636.0,426.66,316.38
2017,4,2,9,30,861.0,109.0,0.1,16.0,679.0,488.99,365.72
2017,4,2,9,45,878.5,108.5,0.1,16.5,718.0,550.32,412.62
2017,4,2,10,0,896.0,108.0,0.1,17.0,757.0,610.25,456.68
2017,4,2,10,15,904.0,109.5,0.1,17.5,787.0,665.84,495.98
2017,4,2,10,30,912.0,111.0,0.1,18.0,817.0,719.93,532.82
2017,4,2,10,45,916.5,113.0,0.1,18.5,840.0,770.25,565.74
2017,4,2,11,0,921.0,115.0,0.1,19.0,863.0,818.29,594.52
2017,4,2,11,15,924.0,115.5,0.15,19.5,877.5,861.19,620.25
2017,4,2,11,30,927.0,116.0,0.2,20.0,892.0,901.26,644.06
2017,4,2,11,45,929.5,116.0,0.3,20.5,899.0,937.39,666.32
2017,4,2,12,0,932.0,116.0,0.4,21.0,906.0,970.3,686.73
2017,4,2,12,15,931.0,115.5,0.45,21.0,904.5,996.05,703.06
2017,4,2,12,30,930.0,115.0,0.5,21.0,903.0,1018.11,717.35
2017,4,2,12,45,930.5,113.0,0.55,21.0,893.5,1036.27,729.45
2017,4,2,13,0,931.0,111.0,0.6,21.0,884.0,1050.58,739.41
2017,4,2,13,15,926.0,110.0,0.65,21.0,866.0,1056.53,744.53
2017,4,2,13,30,921.0,109.0,0.7,21.0,848.0,1058.45,747.49
2017,4,2,13,45,914.5,107.5,0.8,21.0,822.5,1054.29,748.13
2017,4,2,14,0,908.0,106.0,0.9,21.0,797.0,1046.18,746.47
2017,4,2,14,15,898.0,104.5,0.95,20.5,764.0,1030.68,740.66
2017,4,2,14,30,888.0,103.0,1.0,20.0,731.0,1011.48,732.63
2017,4,2,14,45,872.5,102.0,1.05,20.0,691.0,983.96,717.94
2017,4,2,15,0,857.0,101.0,1.1,20.0,651.0,963.29,707.65
2017,4,2,15,15,840.0,98.0,1.1,19.5,606.5,925.58,686.56
2017,4,2,15,30,823.0,95.0,1.1,19.0,562.0,885.22,663.61
2017,4,2,15,45,797.0,92.5,1.1,19.0,512.5,835.16,632.5
2017,4,2,16,0,771.0,90.0,1.1,19.0,463.0,783.59,599.85
2017,4,2,16,15,739.5,85.5,1.0,18.5,411.0,724.08,560.7
2017,4,2,16,30,708.0,81.0,0.9,18.0,359.0,668.8,523.63
2017,4,2,16,45,662.5,75.0,0.85,17.5,305.5,597.51,474.14
2017,4,2,17,0,617.0,69.0,0.8,17.0,252.0,528.23,423.13
2017,4,2,17,15,551.0,61.5,0.75,16.0,200.0,446.75,360.45
2017,4,2,17,30,485.0,54.0,0.7,15.0,148.0,370.36,298.57
2017,4,2,17,45,378.0,42.5,0.7,14.0,102.0,273.99,218.04
2017,4,2,18,0,271.0,31.0,0.7,13.0,56.0,189.25,139.83
2017,4,2,18,15,135.5,15.5,0.65,12.5,28.0,86.98,0.0
2017,4,2,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,5,45,39.0,6.0,1.1,6.5,7.0,0.0,0.0
2017,4,3,6,0,78.0,12.0,1.1,7.0,14.0,10.91,0.0
2017,4,3,6,15,244.0,26.0,1.1,7.5,53.0,21.43,10.23
2017,4,3,6,30,410.0,40.0,1.1,8.0,92.0,32.56,23.21
2017,4,3,6,45,517.5,47.5,1.15,9.0,145.5,37.35,28.1
2017,4,3,7,0,625.0,55.0,1.2,10.0,199.0,42.15,32.65
2017,4,3,7,15,683.0,61.0,1.15,10.5,255.0,45.46,35.7
2017,4,3,7,30,741.0,67.0,1.1,11.0,311.0,53.34,42.72
2017,4,3,7,45,786.5,70.0,1.05,11.5,368.5,59.62,48.15
2017,4,3,8,0,832.0,73.0,1.0,12.0,426.0,119.28,64.75
2017,4,3,8,15,858.5,76.0,0.9,12.5,479.5,181.91,108.77
2017,4,3,8,30,885.0,79.0,0.8,13.0,533.0,252.21,166.96
2017,4,3,8,45,905.5,81.5,0.75,13.5,583.5,317.9,224.15
2017,4,3,9,0,926.0,84.0,0.7,14.0,634.0,385.06,282.19
2017,4,3,9,15,939.5,86.0,0.7,14.5,678.5,450.23,337.42
2017,4,3,9,30,953.0,88.0,0.7,15.0,723.0,515.44,390.56
2017,4,3,9,45,960.5,91.0,0.7,15.5,760.5,578.26,439.73
2017,4,3,10,0,968.0,94.0,0.7,16.0,798.0,639.9,485.95
2017,4,3,10,15,974.5,95.0,0.7,16.0,829.0,697.65,528.58
2017,4,3,10,30,981.0,96.0,0.7,16.0,860.0,753.55,568.52
2017,4,3,10,45,984.5,97.5,0.75,16.5,882.5,805.69,603.44
2017,4,3,11,0,988.0,99.0,0.8,17.0,905.0,855.24,634.68
2017,4,3,11,15,990.0,99.5,0.8,17.0,919.5,899.81,662.61
2017,4,3,11,30,992.0,100.0,0.8,17.0,934.0,941.24,688.28
2017,4,3,11,45,991.5,101.0,0.8,17.0,940.5,977.68,710.59
2017,4,3,12,0,991.0,102.0,0.8,17.0,947.0,1010.5,730.55
2017,4,3,12,15,990.0,102.0,0.8,17.0,944.5,1038.07,747.22
2017,4,3,12,30,989.0,102.0,0.8,17.0,942.0,1061.73,761.55
2017,4,3,12,45,987.0,101.0,0.85,17.5,932.0,1079.34,772.02
2017,4,3,13,0,985.0,100.0,0.9,18.0,922.0,1092.82,780.13
2017,4,3,13,15,980.5,99.0,0.9,18.0,903.5,1099.6,784.63
2017,4,3,13,30,976.0,98.0,0.9,18.0,885.0,1102.14,786.8
2017,4,3,13,45,968.5,97.5,0.95,18.0,858.0,1097.99,786.28
2017,4,3,14,0,961.0,97.0,1.0,18.0,831.0,1089.69,783.43
2017,4,3,14,15,952.0,95.5,1.0,17.5,797.5,1074.67,776.93
2017,4,3,14,30,943.0,94.0,1.0,17.0,764.0,1055.72,768.14
2017,4,3,14,45,930.5,92.0,1.05,17.0,723.5,1028.98,754.14
2017,4,3,15,0,918.0,90.0,1.1,17.0,683.0,998.75,737.88
2017,4,3,15,15,902.5,87.5,1.05,16.5,637.0,961.86,716.65
2017,4,3,15,30,887.0,85.0,1.0,16.0,591.0,922.11,693.39
2017,4,3,15,45,867.0,82.0,1.0,16.0,541.0,883.7,670.37
2017,4,3,16,0,847.0,79.0,1.0,16.0,491.0,834.32,639.48
2017,4,3,16,15,818.0,75.0,1.0,15.5,437.5,774.68,601.98
2017,4,3,16,30,789.0,71.0,1.0,15.0,384.0,714.39,562.85
2017,4,3,16,45,747.5,66.5,1.0,14.5,328.5,644.16,514.89
2017,4,3,17,0,706.0,62.0,1.0,14.0,273.0,575.19,465.41
2017,4,3,17,15,642.5,55.5,1.0,13.0,218.5,496.29,404.63
2017,4,3,17,30,579.0,49.0,1.0,12.0,164.0,418.18,341.05
2017,4,3,17,45,465.5,40.0,1.0,11.0,114.0,316.43,255.13
2017,4,3,18,0,352.0,31.0,1.0,10.0,64.0,226.61,171.47
2017,4,3,18,15,176.0,15.5,1.0,9.5,32.0,104.04,0.0
2017,4,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,7.5,0.5,7.5,7.5,0.0,0.0
2017,4,4,6,0,0.0,15.0,0.4,8.0,15.0,13.64,0.0
2017,4,4,6,15,185.0,28.5,0.35,8.5,52.5,22.34,11.78
2017,4,4,6,30,370.0,42.0,0.3,9.0,90.0,34.08,24.63
2017,4,4,6,45,466.5,51.0,0.25,9.5,140.5,40.04,30.58
2017,4,4,7,0,563.0,60.0,0.2,10.0,191.0,45.88,36.12
2017,4,4,7,15,619.5,66.5,0.25,10.5,245.0,49.34,39.27
2017,4,4,7,30,676.0,73.0,0.3,11.0,299.0,52.72,42.19
2017,4,4,7,45,713.5,78.0,0.35,11.5,352.5,61.62,49.95
2017,4,4,8,0,751.0,83.0,0.4,12.0,406.0,122.93,70.26
2017,4,4,8,15,778.0,87.0,0.4,12.5,457.0,181.31,111.41
2017,4,4,8,30,805.0,91.0,0.4,13.0,508.0,242.81,162.07
2017,4,4,8,45,825.5,94.0,0.4,14.0,555.5,304.52,214.99
2017,4,4,9,0,846.0,97.0,0.4,15.0,603.0,367.92,268.79
2017,4,4,9,15,860.5,99.5,0.4,15.5,645.5,429.93,320.58
2017,4,4,9,30,875.0,102.0,0.4,16.0,688.0,494.04,371.93
2017,4,4,9,45,756.5,160.5,0.45,16.5,687.0,535.2,404.81
2017,4,4,10,0,638.0,219.0,0.5,17.0,686.0,565.64,427.67
2017,4,4,10,15,560.5,259.5,0.5,17.0,682.0,590.34,445.57
2017,4,4,10,30,483.0,300.0,0.5,17.0,678.0,608.19,457.58
2017,4,4,10,45,702.0,205.0,0.5,17.5,772.0,710.34,531.44
2017,4,4,11,0,921.0,110.0,0.5,18.0,866.0,816.01,602.61
2017,4,4,11,15,924.5,111.0,0.55,18.0,880.5,859.56,629.85
2017,4,4,11,30,928.0,112.0,0.6,18.0,895.0,900.32,656.05
2017,4,4,11,45,922.0,116.5,0.65,18.5,899.5,933.25,675.91
2017,4,4,12,0,916.0,121.0,0.7,19.0,904.0,962.53,693.5
2017,4,4,12,15,915.0,121.0,0.7,19.0,902.5,988.26,709.12
2017,4,4,12,30,914.0,121.0,0.7,19.0,901.0,1010.37,722.57
2017,4,4,12,45,915.5,118.0,0.75,19.0,892.0,1028.1,734.56
2017,4,4,13,0,917.0,115.0,0.8,19.0,883.0,1042.04,744.41
2017,4,4,13,15,912.0,114.0,0.8,18.5,865.0,1047.73,749.64
2017,4,4,13,30,907.0,113.0,0.8,18.0,847.0,1049.45,752.72
2017,4,4,13,45,699.5,201.0,0.8,18.0,757.0,959.06,696.85
2017,4,4,14,0,492.0,289.0,0.8,18.0,667.0,839.31,617.63
2017,4,4,14,15,490.5,275.5,0.8,17.5,639.0,822.85,610.79
2017,4,4,14,30,489.0,262.0,0.8,17.0,611.0,803.8,600.79
2017,4,4,14,45,432.5,266.0,0.85,17.0,562.0,747.57,563.66
2017,4,4,15,0,376.0,270.0,0.9,17.0,513.0,674.81,514.96
2017,4,4,15,15,337.5,257.5,0.9,16.5,465.0,618.28,477.37
2017,4,4,15,30,299.0,245.0,0.9,16.0,417.0,562.19,438.91
2017,4,4,15,45,359.0,210.5,0.9,16.0,399.0,567.3,446.41
2017,4,4,16,0,419.0,176.0,0.9,16.0,381.0,583.46,460.85
2017,4,4,16,15,470.5,144.5,0.85,15.5,351.5,573.36,456.29
2017,4,4,16,30,522.0,113.0,0.8,15.0,322.0,556.47,446.54
2017,4,4,16,45,468.5,107.0,0.75,14.5,274.0,488.42,395.43
