Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,17,0,415.0,101.0,0.7,14.0,226.0,423.87,345.66
2017,4,4,17,15,366.5,85.5,0.65,13.5,180.0,354.84,290.64
2017,4,4,17,30,318.0,70.0,0.6,13.0,134.0,289.92,236.64
2017,4,4,17,45,238.5,53.0,0.6,12.5,93.0,211.61,169.84
2017,4,4,18,0,159.0,36.0,0.6,12.0,52.0,142.15,106.79
2017,4,4,18,15,79.5,18.0,0.6,11.5,26.0,60.18,0.0
2017,4,4,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,6.0,0.85,11.0,6.0,0.0,0.0
2017,4,5,6,0,0.0,12.0,0.9,11.0,12.0,10.91,0.0
2017,4,5,6,15,67.5,31.0,0.8,11.0,40.0,25.63,14.83
2017,4,5,6,30,135.0,50.0,0.7,11.0,68.0,39.4,29.12
2017,4,5,6,45,171.0,71.0,0.6,11.5,105.0,54.82,43.47
2017,4,5,7,0,207.0,92.0,0.5,12.0,142.0,69.73,57.05
2017,4,5,7,15,243.5,109.0,0.45,12.5,181.5,81.47,67.46
2017,4,5,7,30,280.0,126.0,0.4,13.0,221.0,92.79,77.21
2017,4,5,7,45,313.5,144.0,0.35,13.5,267.0,108.82,83.82
2017,4,5,8,0,347.0,162.0,0.3,14.0,313.0,149.42,106.27
2017,4,5,8,15,565.5,131.0,0.3,14.5,411.0,182.5,120.53
2017,4,5,8,30,784.0,100.0,0.3,15.0,509.0,247.7,165.41
2017,4,5,8,45,805.0,103.0,0.3,15.5,556.5,308.29,217.06
2017,4,5,9,0,826.0,106.0,0.3,16.0,604.0,370.67,269.85
2017,4,5,9,15,582.0,200.0,0.35,16.5,563.0,402.26,301.64
2017,4,5,9,30,338.0,294.0,0.4,17.0,522.0,407.21,309.14
2017,4,5,9,45,449.0,271.5,0.45,18.0,592.0,471.83,357.1
2017,4,5,10,0,560.0,249.0,0.5,19.0,662.0,546.46,411.06
2017,4,5,10,15,451.0,304.0,0.55,19.0,645.0,561.62,421.43
2017,4,5,10,30,342.0,359.0,0.6,19.0,628.0,561.97,420.97
2017,4,5,10,45,348.5,371.0,0.65,19.5,651.5,599.9,447.39
2017,4,5,11,0,355.0,383.0,0.7,20.0,675.0,637.67,472.83
2017,4,5,11,15,407.0,364.5,0.7,20.0,705.5,682.96,504.64
2017,4,5,11,30,459.0,346.0,0.7,20.0,736.0,738.87,542.87
2017,4,5,11,45,475.5,345.5,0.75,20.0,752.0,775.22,567.44
2017,4,5,12,0,492.0,345.0,0.8,20.0,768.0,810.65,591.49
2017,4,5,12,15,468.0,351.0,0.8,20.0,752.5,813.29,592.44
2017,4,5,12,30,444.0,357.0,0.8,20.0,737.0,812.71,591.73
2017,4,5,12,45,435.0,356.0,0.8,20.0,725.5,816.82,594.6
2017,4,5,13,0,426.0,355.0,0.8,20.0,714.0,818.41,595.81
2017,4,5,13,15,489.0,326.0,0.8,20.0,730.0,861.26,625.99
2017,4,5,13,30,552.0,297.0,0.8,20.0,746.0,901.76,653.88
2017,4,5,13,45,527.5,292.0,0.8,20.0,710.0,876.28,637.39
2017,4,5,14,0,503.0,287.0,0.8,20.0,674.0,848.12,620.01
2017,4,5,14,15,532.0,262.5,0.75,19.5,657.5,850.19,624.16
2017,4,5,14,30,561.0,238.0,0.7,19.0,641.0,848.63,625.63
2017,4,5,14,45,573.5,218.0,0.7,19.0,610.0,832.1,616.73
2017,4,5,15,0,586.0,198.0,0.7,19.0,579.0,812.19,605.8
2017,4,5,15,15,693.0,154.5,0.65,18.5,575.5,859.09,639.15
2017,4,5,15,30,800.0,111.0,0.6,18.0,572.0,882.5,655.91
2017,4,5,15,45,598.5,146.5,0.6,18.0,474.5,727.83,553.53
2017,4,5,16,0,397.0,182.0,0.6,18.0,377.0,571.27,443.21
2017,4,5,16,15,381.0,163.0,0.55,17.0,333.5,522.13,411.47
2017,4,5,16,30,365.0,144.0,0.5,16.0,290.0,472.69,377.14
2017,4,5,16,45,331.0,130.0,0.5,15.5,248.5,401.98,324.87
2017,4,5,17,0,297.0,116.0,0.5,15.0,207.0,348.91,284.19
2017,4,5,17,15,264.5,96.0,0.55,14.5,165.5,291.44,238.53
2017,4,5,17,30,232.0,76.0,0.6,14.0,124.0,236.49,192.93
2017,4,5,17,45,180.0,56.5,0.65,13.5,87.0,174.89,140.01
2017,4,5,18,0,128.0,37.0,0.7,13.0,50.0,118.32,88.74
2017,4,5,18,15,64.0,18.5,0.7,12.5,25.0,54.66,0.0
2017,4,5,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,9.0,0.85,10.0,9.0,8.19,0.0
2017,4,6,6,0,0.0,18.0,0.9,10.0,18.0,16.37,0.0
2017,4,6,6,15,145.5,34.0,0.9,10.5,55.0,26.52,16.12
2017,4,6,6,30,291.0,50.0,0.9,11.0,92.0,38.55,28.46
2017,4,6,6,45,382.5,62.0,0.9,11.5,140.5,47.06,36.6
2017,4,6,7,0,474.0,74.0,0.9,12.0,189.0,57.09,45.82
2017,4,6,7,15,567.5,70.5,0.9,12.0,241.5,51.87,41.24
2017,4,6,7,30,661.0,67.0,0.9,12.0,294.0,47.73,37.49
2017,4,6,7,45,473.0,120.5,0.9,12.5,296.5,91.64,67.61
2017,4,6,8,0,285.0,174.0,0.9,13.0,299.0,153.23,112.44
2017,4,6,8,15,227.0,204.0,0.9,13.5,311.5,193.41,145.32
2017,4,6,8,30,169.0,234.0,0.9,14.0,324.0,222.18,170.76
2017,4,6,8,45,115.0,248.5,0.95,14.5,312.0,234.07,182.36
2017,4,6,9,0,61.0,263.0,1.0,15.0,300.0,240.85,189.05
2017,4,6,9,15,96.0,292.5,1.05,15.0,355.5,285.82,223.85
2017,4,6,9,30,131.0,322.0,1.1,15.0,411.0,335.38,261.95
2017,4,6,9,45,154.0,341.5,1.2,15.5,451.5,376.19,292.79
2017,4,6,10,0,177.0,361.0,1.3,16.0,492.0,419.68,325.37
2017,4,6,10,15,112.5,354.0,1.35,16.0,438.5,388.17,301.16
2017,4,6,10,30,48.0,347.0,1.4,16.0,385.0,344.56,267.42
2017,4,6,10,45,81.0,378.5,1.5,16.0,445.0,402.74,312.21
2017,4,6,11,0,114.0,410.0,1.6,16.0,505.0,464.67,358.69
2017,4,6,11,15,69.5,368.5,1.65,15.5,426.5,398.09,308.62
2017,4,6,11,30,25.0,327.0,1.7,15.0,348.0,326.49,254.18
2017,4,6,11,45,25.5,328.5,1.75,15.0,350.5,331.77,258.6
2017,4,6,12,0,26.0,330.0,1.8,15.0,353.0,336.96,262.62
2017,4,6,12,15,15.5,250.5,1.75,14.5,264.5,242.18,189.68
2017,4,6,12,30,5.0,171.0,1.7,14.0,176.0,158.87,124.12
2017,4,6,12,45,10.0,221.5,1.7,14.0,230.5,211.26,166.24
2017,4,6,13,0,15.0,272.0,1.7,14.0,285.0,265.09,208.57
2017,4,6,13,15,138.5,335.0,1.65,14.0,448.0,486.21,381.29
2017,4,6,13,30,262.0,398.0,1.6,14.0,611.0,700.91,537.81
2017,4,6,13,45,562.5,261.5,1.55,14.0,701.5,878.83,668.72
2017,4,6,14,0,863.0,125.0,1.5,14.0,792.0,1033.91,772.08
2017,4,6,14,15,445.0,202.0,1.5,13.5,545.5,694.97,539.17
2017,4,6,14,30,27.0,279.0,1.5,13.0,299.0,308.38,242.7
2017,4,6,14,45,24.0,260.5,1.55,13.0,277.5,270.0,215.12
2017,4,6,15,0,21.0,242.0,1.6,13.0,256.0,249.22,199.3
2017,4,6,15,15,177.5,241.5,1.6,13.0,345.5,430.74,347.81
2017,4,6,15,30,334.0,241.0,1.6,13.0,435.0,588.33,470.6
2017,4,6,15,45,179.0,213.5,1.65,13.0,316.5,394.72,319.87
2017,4,6,16,0,24.0,186.0,1.7,13.0,198.0,198.8,160.72
2017,4,6,16,15,12.0,143.5,1.65,12.5,149.5,144.68,117.1
2017,4,6,16,30,0.0,101.0,1.6,12.0,101.0,92.14,73.22
2017,4,6,16,45,0.0,86.0,1.6,12.0,86.0,78.0,61.49
2017,4,6,17,0,0.0,71.0,1.6,12.0,71.0,63.84,49.5
2017,4,6,17,15,0.0,56.5,1.65,11.5,56.5,50.16,37.8
2017,4,6,17,30,0.0,42.0,1.7,11.0,42.0,37.05,26.38
2017,4,6,17,45,0.0,29.5,1.75,11.0,29.5,25.99,16.54
2017,4,6,18,0,0.0,17.0,1.8,11.0,17.0,14.95,6.59
2017,4,6,18,15,0.0,8.5,1.85,10.5,8.5,7.46,0.0
2017,4,6,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.5,0.85,11.0,1.5,1.36,0.0
2017,4,7,6,0,0.0,3.0,0.8,11.0,3.0,2.63,0.0
2017,4,7,6,15,0.0,9.0,0.8,11.0,9.0,7.9,0.95
2017,4,7,6,30,0.0,15.0,0.8,11.0,15.0,13.18,6.08
2017,4,7,6,45,0.0,23.5,0.8,11.5,23.5,20.67,13.01
2017,4,7,7,0,0.0,32.0,0.8,12.0,32.0,28.18,19.9
2017,4,7,7,15,0.0,40.5,0.8,12.0,40.5,35.7,26.73
2017,4,7,7,30,0.0,49.0,0.8,12.0,49.0,43.24,33.47
2017,4,7,7,45,0.0,67.5,0.8,12.0,67.5,59.66,45.79
2017,4,7,8,0,0.0,86.0,0.8,12.0,86.0,75.77,59.28
2017,4,7,8,15,0.0,106.5,0.85,12.0,106.5,93.16,73.66
2017,4,7,8,30,0.0,127.0,0.9,12.0,127.0,110.68,87.98
2017,4,7,8,45,6.0,166.5,0.95,12.5,170.0,145.72,116.15
2017,4,7,9,0,12.0,206.0,1.0,13.0,213.0,181.81,144.67
2017,4,7,9,15,14.5,223.5,1.0,13.0,233.0,199.49,158.39
2017,4,7,9,30,17.0,241.0,1.0,13.0,253.0,217.61,172.47
2017,4,7,9,45,27.5,275.5,1.05,13.5,296.0,254.78,201.15
2017,4,7,10,0,38.0,310.0,1.1,14.0,339.0,294.74,231.54
2017,4,7,10,15,33.5,312.5,1.1,14.0,338.5,299.21,234.5
2017,4,7,10,30,29.0,315.0,1.1,14.0,338.0,302.99,237.09
2017,4,7,10,45,31.0,329.0,1.15,14.0,354.5,321.33,251.05
2017,4,7,11,0,33.0,343.0,1.2,14.0,371.0,340.07,265.19
2017,4,7,11,15,41.0,363.5,1.2,14.0,398.5,370.19,287.9
2017,4,7,11,30,49.0,384.0,1.2,14.0,426.0,401.36,311.16
2017,4,7,11,45,31.0,318.5,1.25,14.0,345.0,326.77,254.53
2017,4,7,12,0,13.0,253.0,1.3,14.0,264.0,241.13,188.59
2017,4,7,12,15,14.0,266.0,1.3,14.0,278.0,255.28,200.0
2017,4,7,12,30,15.0,279.0,1.3,14.0,292.0,269.61,211.12
2017,4,7,12,45,17.0,289.5,1.35,14.0,304.5,282.74,221.43
2017,4,7,13,0,19.0,300.0,1.4,14.0,317.0,296.09,231.94
2017,4,7,13,15,73.0,353.5,1.4,14.0,414.0,422.97,330.42
2017,4,7,13,30,127.0,407.0,1.4,14.0,511.0,556.46,429.48
2017,4,7,13,45,145.0,395.0,1.4,14.0,510.5,565.87,436.39
2017,4,7,14,0,163.0,383.0,1.4,14.0,510.0,574.36,443.79
2017,4,7,14,15,187.5,365.0,1.4,13.5,505.0,581.49,451.44
2017,4,7,14,30,212.0,347.0,1.4,13.0,500.0,587.09,458.08
2017,4,7,14,45,176.5,328.5,1.4,13.0,451.5,531.55,417.29
2017,4,7,15,0,141.0,310.0,1.4,13.0,403.0,476.25,376.45
2017,4,7,15,15,202.0,283.0,1.4,13.0,406.0,502.09,399.5
2017,4,7,15,30,263.0,256.0,1.4,13.0,409.0,540.92,431.26
2017,4,7,15,45,131.5,187.5,1.4,13.0,264.0,321.62,261.11
2017,4,7,16,0,0.0,119.0,1.4,13.0,119.0,108.25,85.47
2017,4,7,16,15,0.0,80.5,1.35,12.5,80.5,71.24,55.21
2017,4,7,16,30,0.0,42.0,1.3,12.0,42.0,37.05,26.33
2017,4,7,16,45,0.0,35.5,1.3,12.0,35.5,31.28,21.47
2017,4,7,17,0,0.0,29.0,1.3,12.0,29.0,25.53,16.54
2017,4,7,17,15,0.0,23.0,1.3,11.5,23.0,20.23,11.96
2017,4,7,17,30,0.0,17.0,1.3,11.0,17.0,14.94,7.31
2017,4,7,17,45,0.0,12.0,1.3,11.0,12.0,10.53,3.37
2017,4,7,18,0,0.0,7.0,1.3,11.0,7.0,6.14,0.0
2017,4,7,18,15,0.0,3.5,1.3,10.5,3.5,3.07,0.0
2017,4,7,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,5,45,65.5,9.5,1.2,5.5,12.5,8.64,0.0
2017,4,8,6,0,131.0,19.0,1.2,6.0,25.0,15.01,0.0
2017,4,8,6,15,267.0,33.0,1.2,6.5,66.5,27.0,17.54
2017,4,8,6,30,403.0,47.0,1.2,7.0,108.0,37.8,28.43
2017,4,8,6,45,489.5,56.0,1.3,7.5,159.5,43.61,34.15
2017,4,8,7,0,576.0,65.0,1.4,8.0,211.0,49.28,39.49
2017,4,8,7,15,353.0,104.0,1.45,8.0,200.0,74.92,62.82
2017,4,8,7,30,130.0,143.0,1.5,8.0,189.0,107.18,91.71
2017,4,8,7,45,436.5,117.5,1.55,8.5,306.5,90.94,66.82
2017,4,8,8,0,743.0,92.0,1.6,9.0,424.0,131.11,76.8
2017,4,8,8,15,371.5,96.5,1.6,9.0,262.5,129.91,88.67
2017,4,8,8,30,0.0,101.0,1.6,9.0,101.0,89.0,70.68
2017,4,8,8,45,0.0,125.5,1.65,9.0,125.5,110.02,88.24
2017,4,8,9,0,0.0,150.0,1.7,9.0,150.0,131.19,105.63
2017,4,8,9,15,235.5,202.5,1.7,9.0,364.5,267.84,214.7
2017,4,8,9,30,471.0,255.0,1.7,9.0,579.0,438.66,349.03
2017,4,8,9,45,290.5,307.0,1.7,9.0,510.5,419.63,334.94
2017,4,8,10,0,110.0,359.0,1.7,9.0,442.0,378.0,301.87
2017,4,8,10,15,510.0,239.0,1.7,9.0,643.0,543.38,434.92
2017,4,8,10,30,910.0,119.0,1.7,9.0,844.0,733.78,581.22
2017,4,8,10,45,721.5,217.5,1.75,9.5,802.5,739.05,579.94
2017,4,8,11,0,533.0,316.0,1.8,10.0,761.0,719.71,561.81
2017,4,8,11,15,523.0,327.0,1.8,10.0,770.0,749.96,583.72
2017,4,8,11,30,513.0,338.0,1.8,10.0,779.0,777.84,603.14
2017,4,8,11,45,287.5,371.5,1.8,10.0,619.0,625.6,488.9
2017,4,8,12,0,62.0,405.0,1.8,10.0,459.0,443.67,348.34
2017,4,8,12,15,128.5,422.5,1.8,10.0,534.0,542.24,425.52
2017,4,8,12,30,195.0,440.0,1.8,10.0,609.0,631.92,492.63
2017,4,8,12,45,104.0,351.0,1.8,10.0,441.5,458.66,361.96
2017,4,8,13,0,13.0,262.0,1.8,10.0,274.0,253.34,201.35
2017,4,8,13,15,451.0,201.0,1.8,10.0,571.5,697.36,555.24
2017,4,8,13,30,889.0,140.0,1.8,10.0,869.0,1072.97,814.35
2017,4,8,13,45,673.5,223.5,1.8,10.5,766.5,956.53,730.94
2017,4,8,14,0,458.0,307.0,1.8,11.0,664.0,823.2,634.77
2017,4,8,14,15,664.5,215.5,1.8,10.5,710.0,937.77,723.29
2017,4,8,14,30,871.0,124.0,1.8,10.0,756.0,1029.45,786.77
2017,4,8,14,45,539.5,216.0,1.85,10.0,600.5,795.63,624.59
2017,4,8,15,0,208.0,308.0,1.9,10.0,445.0,537.74,429.59
2017,4,8,15,15,155.5,285.5,1.85,10.0,384.5,460.9,372.22
2017,4,8,15,30,103.0,263.0,1.8,10.0,324.0,369.1,300.46
2017,4,8,15,45,437.0,182.5,1.8,10.0,406.0,618.67,504.68
2017,4,8,16,0,771.0,102.0,1.8,10.0,488.0,800.56,642.06
2017,4,8,16,15,439.0,136.5,1.75,9.5,351.5,536.55,442.08
2017,4,8,16,30,107.0,171.0,1.7,9.0,215.0,277.38,230.79
2017,4,8,16,45,94.0,149.5,1.7,9.0,184.0,228.09,191.41
2017,4,8,17,0,81.0,128.0,1.7,9.0,153.0,193.15,162.11
2017,4,8,17,15,277.5,96.5,1.6,8.5,159.5,298.44,253.35
2017,4,8,17,30,474.0,65.0,1.5,8.0,166.0,373.89,313.82
2017,4,8,17,45,366.5,53.0,1.4,7.5,117.5,275.78,227.76
2017,4,8,18,0,259.0,41.0,1.3,7.0,69.0,192.82,152.33
2017,4,8,18,15,129.5,20.5,1.25,6.5,34.5,91.92,35.18
2017,4,8,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,9.0,1.0,4.5,9.0,8.19,0.0
2017,4,9,6,0,0.0,18.0,1.0,5.0,18.0,15.71,0.0
2017,4,9,6,15,72.0,44.0,0.9,5.5,55.0,35.22,25.02
2017,4,9,6,30,144.0,70.0,0.8,6.0,92.0,53.64,42.87
2017,4,9,6,45,218.0,92.5,0.75,6.5,141.5,69.81,58.09
2017,4,9,7,0,292.0,115.0,0.7,7.0,191.0,85.5,72.5
2017,4,9,7,15,310.0,121.5,0.7,7.5,218.0,90.08,76.53
2017,4,9,7,30,328.0,128.0,0.7,8.0,245.0,94.3,80.03
2017,4,9,7,45,448.5,138.5,0.75,8.5,325.5,107.0,79.6
2017,4,9,8,0,569.0,149.0,0.8,9.0,406.0,159.49,107.2
2017,4,9,8,15,601.5,157.0,0.75,9.5,456.5,211.85,145.67
2017,4,9,8,30,634.0,165.0,0.7,10.0,507.0,269.73,193.12
2017,4,9,8,45,679.0,162.5,0.65,10.5,558.0,324.23,238.94
2017,4,9,9,0,724.0,160.0,0.6,11.0,609.0,383.73,288.72
2017,4,9,9,15,742.0,164.5,0.55,11.5,651.5,442.73,337.38
2017,4,9,9,30,760.0,169.0,0.5,12.0,694.0,502.81,384.99
2017,4,9,9,45,791.0,163.5,0.45,12.5,735.0,561.71,429.9
2017,4,9,10,0,822.0,158.0,0.4,13.0,776.0,623.02,474.74
2017,4,9,10,15,832.0,160.0,0.35,13.0,806.0,677.56,513.85
2017,4,9,10,30,842.0,162.0,0.3,13.0,836.0,731.04,550.91
2017,4,9,10,45,851.0,162.5,0.25,13.5,859.5,781.08,583.42
2017,4,9,11,0,860.0,163.0,0.2,14.0,883.0,829.41,613.44
2017,4,9,11,15,864.0,163.5,0.25,14.0,898.0,871.72,640.6
2017,4,9,11,30,868.0,164.0,0.3,14.0,913.0,911.44,666.06
2017,4,9,11,45,876.5,160.5,0.4,14.5,921.0,948.42,689.55
2017,4,9,12,0,885.0,157.0,0.5,15.0,929.0,982.57,711.3
2017,4,9,12,15,884.5,156.5,0.55,15.0,927.0,1008.26,727.98
2017,4,9,12,30,884.0,156.0,0.6,15.0,925.0,1030.37,742.64
2017,4,9,12,45,880.5,156.0,0.65,15.0,914.5,1046.37,753.68
2017,4,9,13,0,877.0,156.0,0.7,15.0,904.0,1058.52,762.57
2017,4,9,13,15,872.0,154.5,0.7,15.0,885.5,1063.68,766.12
2017,4,9,13,30,867.0,153.0,0.7,15.0,867.0,1064.9,767.49
2017,4,9,13,45,863.0,149.0,0.75,15.0,842.0,1060.5,766.82
2017,4,9,14,0,859.0,145.0,0.8,15.0,817.0,1052.18,763.91
2017,4,9,14,15,710.5,193.5,0.85,14.5,734.0,960.27,709.17
2017,4,9,14,30,562.0,242.0,0.9,14.0,651.0,852.94,641.62
2017,4,9,14,45,690.0,186.5,0.95,14.0,662.0,917.53,690.04
2017,4,9,15,0,818.0,131.0,1.0,14.0,673.0,959.39,719.25
2017,4,9,15,15,799.5,127.0,1.05,13.5,627.5,919.66,696.31
2017,4,9,15,30,781.0,123.0,1.1,13.0,582.0,883.36,676.41
2017,4,9,15,45,761.0,117.0,1.2,13.0,533.0,835.39,647.44
2017,4,9,16,0,741.0,111.0,1.3,13.0,484.0,785.71,616.53
2017,4,9,16,15,709.0,105.5,1.3,12.5,431.5,725.56,577.03
2017,4,9,16,30,677.0,100.0,1.3,12.0,379.0,665.3,536.3
2017,4,9,16,45,629.0,93.5,1.35,11.5,325.0,592.6,484.46
2017,4,9,17,0,581.0,87.0,1.4,11.0,271.0,522.06,431.12
2017,4,9,17,15,516.0,77.0,1.35,10.0,218.0,439.73,365.98
2017,4,9,17,30,451.0,67.0,1.3,9.0,165.0,362.4,301.87
2017,4,9,17,45,351.0,54.0,1.3,8.5,117.0,268.5,221.06
2017,4,9,18,0,251.0,41.0,1.3,8.0,69.0,188.44,148.88
2017,4,9,18,15,125.5,20.5,1.3,7.5,34.5,90.54,40.85
2017,4,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,10,5,45,65.0,11.0,1.0,5.5,14.5,10.01,0.0
2017,4,10,6,0,130.0,22.0,0.9,6.0,29.0,17.32,1.64
2017,4,10,6,15,252.5,36.5,0.85,6.5,70.5,28.42,19.23
2017,4,10,6,30,375.0,51.0,0.8,7.0,112.0,40.91,31.37
2017,4,10,6,45,457.0,61.0,0.8,8.0,162.5,47.41,37.61
2017,4,10,7,0,539.0,71.0,0.8,9.0,213.0,53.7,43.38
2017,4,10,7,15,592.0,78.5,0.8,9.5,266.0,57.56,46.81
2017,4,10,7,30,645.0,86.0,0.8,10.0,319.0,61.29,49.98
2017,4,10,7,45,679.0,92.5,0.85,10.5,371.5,81.4,52.69
2017,4,10,8,0,713.0,99.0,0.9,11.0,424.0,136.89,81.51
2017,4,10,8,15,740.0,104.0,0.85,11.5,475.0,194.37,124.43
2017,4,10,8,30,767.0,109.0,0.8,12.0,526.0,254.95,175.32
2017,4,10,8,45,786.0,113.0,0.75,12.5,572.5,319.26,230.91
2017,4,10,9,0,805.0,117.0,0.7,13.0,619.0,380.6,283.47
2017,4,10,9,15,820.5,120.0,0.65,13.5,661.5,440.93,333.76
2017,4,10,9,30,836.0,123.0,0.6,14.0,704.0,501.83,382.46
2017,4,10,9,45,839.5,129.5,0.6,14.5,738.5,559.86,427.42
2017,4,10,10,0,843.0,136.0,0.6,15.0,773.0,616.63,469.63
2017,4,10,10,15,852.0,137.5,0.6,15.0,802.5,670.85,509.47
2017,4,10,10,30,861.0,139.0,0.6,15.0,832.0,723.81,547.23
2017,4,10,10,45,869.5,139.0,0.6,15.5,854.5,773.5,580.67
2017,4,10,11,0,878.0,139.0,0.6,16.0,877.0,816.03,607.2
2017,4,10,11,15,881.5,140.0,0.6,16.0,891.5,857.66,633.53
2017,4,10,11,30,885.0,141.0,0.6,16.0,906.0,896.65,657.88
2017,4,10,11,45,890.0,139.0,0.65,16.5,913.5,931.31,679.07
2017,4,10,12,0,895.0,137.0,0.7,17.0,921.0,963.01,698.31
2017,4,10,12,15,675.0,248.5,0.7,17.0,839.5,910.27,663.63
2017,4,10,12,30,455.0,360.0,0.7,17.0,758.0,826.18,603.99
2017,4,10,12,45,685.5,239.5,0.75,17.0,830.5,948.54,692.12
2017,4,10,13,0,916.0,119.0,0.8,17.0,903.0,1047.31,753.81
2017,4,10,13,15,911.5,118.5,0.8,17.0,885.0,1053.6,756.67
2017,4,10,13,30,907.0,118.0,0.8,17.0,867.0,1055.96,758.72
2017,4,10,13,45,897.0,118.0,0.85,17.0,840.5,1049.38,756.6
2017,4,10,14,0,887.0,118.0,0.9,17.0,814.0,1038.98,752.33
2017,4,10,14,15,878.0,116.5,0.9,16.5,781.5,1024.21,745.77
2017,4,10,14,30,869.0,115.0,0.9,16.0,749.0,1005.84,737.04
2017,4,10,14,45,853.5,113.5,0.95,15.5,709.5,988.2,729.9
2017,4,10,15,0,838.0,112.0,1.0,15.0,670.0,956.62,713.61
2017,4,10,15,15,821.5,109.0,1.05,14.5,625.0,919.45,693.52
2017,4,10,15,30,805.0,106.0,1.1,14.0,580.0,879.68,671.3
2017,4,10,15,45,788.0,100.0,1.15,14.0,532.5,833.65,643.07
2017,4,10,16,0,771.0,94.0,1.2,14.0,485.0,785.63,612.86
2017,4,10,16,15,741.5,89.5,1.15,13.5,433.0,727.57,574.59
2017,4,10,16,30,712.0,85.0,1.1,13.0,381.0,673.42,538.22
2017,4,10,16,45,674.5,78.5,1.1,13.0,328.0,607.03,491.06
2017,4,10,17,0,637.0,72.0,1.1,13.0,275.0,541.95,442.03
2017,4,10,17,15,577.0,65.0,1.05,12.5,223.0,463.92,380.66
2017,4,10,17,30,517.0,58.0,1.0,12.0,171.0,390.37,320.1
2017,4,10,17,45,424.5,47.5,0.95,11.5,123.0,301.06,244.24
2017,4,10,18,0,332.0,37.0,0.9,11.0,75.0,221.29,173.09
2017,4,10,18,15,166.0,18.5,0.85,10.5,37.5,107.41,54.57
2017,4,10,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,11,5,45,7.0,10.5,0.95,8.5,11.0,9.55,0.0
2017,4,11,6,0,14.0,21.0,1.0,9.0,22.0,18.17,4.27
2017,4,11,6,15,63.0,41.0,1.0,9.5,51.0,33.49,23.52
2017,4,11,6,30,112.0,61.0,1.0,10.0,80.0,48.92,38.16
2017,4,11,6,45,136.0,83.5,1.05,10.5,114.5,65.58,53.52
2017,4,11,7,0,160.0,106.0,1.1,11.0,149.0,81.8,68.16
2017,4,11,7,15,187.0,125.5,1.05,11.5,186.5,95.75,80.42
2017,4,11,7,30,214.0,145.0,1.0,12.0,224.0,104.46,87.75
2017,4,11,7,45,121.0,160.0,1.0,12.5,206.0,123.92,97.38
2017,4,11,8,0,28.0,175.0,1.0,13.0,188.0,142.5,113.28
2017,4,11,8,15,42.0,202.5,1.0,13.5,224.0,169.94,134.32
2017,4,11,8,30,56.0,230.0,1.0,14.0,260.0,199.81,157.29
2017,4,11,8,45,186.5,250.5,1.05,14.5,365.0,257.48,198.93
2017,4,11,9,0,317.0,271.0,1.1,15.0,470.0,332.89,255.64
2017,4,11,9,15,302.0,295.0,1.1,15.0,494.5,370.46,286.12
2017,4,11,9,30,287.0,319.0,1.1,15.0,519.0,406.38,314.63
2017,4,11,9,45,317.5,329.5,1.15,15.5,561.5,453.38,350.3
2017,4,11,10,0,348.0,340.0,1.2,16.0,604.0,503.28,387.42
2017,4,11,10,15,292.0,368.0,1.2,16.0,595.5,516.32,396.5
2017,4,11,10,30,236.0,396.0,1.2,16.0,587.0,519.79,398.3
2017,4,11,10,45,359.5,366.0,1.3,16.5,665.5,604.42,461.54
2017,4,11,11,0,483.0,336.0,1.4,17.0,744.0,700.17,530.66
2017,4,11,11,15,379.5,381.5,1.4,17.0,705.5,677.58,511.9
2017,4,11,11,30,276.0,427.0,1.4,17.0,667.0,653.2,492.43
2017,4,11,11,45,263.0,433.0,1.45,17.0,663.5,663.52,499.99
2017,4,11,12,0,250.0,439.0,1.5,17.0,660.0,672.05,505.93
2017,4,11,12,15,572.0,289.0,1.5,17.0,791.0,850.29,637.72
2017,4,11,12,30,894.0,139.0,1.5,17.0,922.0,1012.47,745.67
2017,4,11,12,45,886.0,141.5,1.5,17.0,910.5,1025.81,752.36
2017,4,11,13,0,878.0,144.0,1.5,17.0,899.0,1035.32,758.68
2017,4,11,13,15,873.0,143.0,1.5,16.5,880.5,1052.5,771.52
2017,4,11,13,30,868.0,142.0,1.5,16.0,862.0,1054.01,774.41
2017,4,11,13,45,859.0,141.0,1.5,16.0,835.5,1047.58,771.13
2017,4,11,14,0,850.0,140.0,1.5,16.0,809.0,1037.32,765.64
2017,4,11,14,15,596.0,233.0,1.45,16.0,693.0,886.29,665.96
2017,4,11,14,30,342.0,326.0,1.4,16.0,577.0,708.93,539.74
2017,4,11,14,45,309.0,314.5,1.4,16.0,532.0,661.45,508.51
2017,4,11,15,0,276.0,303.0,1.4,16.0,487.0,613.6,475.13
2017,4,11,15,15,371.5,258.0,1.35,15.5,488.0,647.33,504.75
2017,4,11,15,30,467.0,213.0,1.3,15.0,489.0,691.76,540.65
2017,4,11,15,45,371.0,212.5,1.3,14.5,420.5,576.74,457.26
2017,4,11,16,0,275.0,212.0,1.3,14.0,352.0,484.72,389.05
2017,4,11,16,15,184.5,193.0,1.25,13.5,283.0,365.98,297.76
2017,4,11,16,30,94.0,174.0,1.2,13.0,214.0,256.12,209.82
2017,4,11,16,45,326.0,131.0,1.2,13.0,240.5,396.4,328.41
2017,4,11,17,0,558.0,88.0,1.2,13.0,267.0,506.8,416.55
2017,4,11,17,15,492.5,78.5,1.2,12.5,215.5,425.91,351.1
2017,4,11,17,30,427.0,69.0,1.2,12.0,164.0,347.43,286.51
2017,4,11,17,45,329.0,56.5,1.2,11.5,117.5,259.28,211.39
2017,4,11,18,0,231.0,44.0,1.2,11.0,71.0,182.06,143.02
2017,4,11,18,15,115.5,22.0,1.2,11.0,35.5,89.39,48.78
2017,4,11,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,5,45,56.5,12.5,1.1,11.5,16.5,11.37,0.0
2017,4,12,6,0,113.0,25.0,1.1,12.0,33.0,19.6,6.7
2017,4,12,6,15,227.5,40.5,1.1,12.0,73.5,31.37,21.57
2017,4,12,6,30,342.0,56.0,1.1,12.0,114.0,42.8,32.49
2017,4,12,6,45,415.5,67.5,1.15,12.0,163.0,50.74,40.02
2017,4,12,7,0,489.0,79.0,1.2,12.0,212.0,59.78,48.29
2017,4,12,7,15,244.5,68.5,1.2,12.0,135.0,48.48,38.17
2017,4,12,7,30,0.0,58.0,1.2,12.0,58.0,51.22,40.56
2017,4,12,7,45,89.0,128.5,1.2,12.5,170.0,102.81,80.32
2017,4,12,8,0,178.0,199.0,1.2,13.0,282.0,168.66,128.69
2017,4,12,8,15,106.5,208.5,1.2,13.0,260.0,180.72,140.5
2017,4,12,8,30,35.0,218.0,1.2,13.0,238.0,186.6,148.1
2017,4,12,8,45,97.0,256.0,1.2,13.5,316.5,238.94,187.77
2017,4,12,9,0,159.0,294.0,1.2,14.0,395.0,297.58,232.43
2017,4,12,9,15,145.0,314.5,1.2,14.0,411.0,322.85,252.62
2017,4,12,9,30,131.0,335.0,1.2,14.0,427.0,346.61,271.27
2017,4,12,9,45,170.0,353.0,1.3,14.0,479.0,394.81,308.53
2017,4,12,10,0,209.0,371.0,1.4,14.0,531.0,447.35,348.72
2017,4,12,10,15,203.0,387.0,1.4,14.0,547.5,473.76,368.2
2017,4,12,10,30,197.0,403.0,1.4,14.0,564.0,499.37,386.93
2017,4,12,10,45,220.5,412.0,1.45,14.0,595.5,539.48,416.89
2017,4,12,11,0,244.0,421.0,1.5,14.0,627.0,581.19,447.62
2017,4,12,11,15,301.5,413.0,1.5,14.0,672.5,643.62,493.39
2017,4,12,11,30,359.0,405.0,1.5,14.0,718.0,702.77,536.08
2017,4,12,11,45,295.5,425.0,1.55,14.0,684.0,684.35,521.4
2017,4,12,12,0,232.0,445.0,1.6,14.0,650.0,649.83,495.99
2017,4,12,12,15,550.5,297.5,1.6,14.0,781.5,838.59,637.61
2017,4,12,12,30,869.0,150.0,1.6,14.0,913.0,1010.57,754.39
2017,4,12,12,45,875.0,144.5,1.65,14.0,905.5,1018.16,758.13
2017,4,12,13,0,881.0,139.0,1.7,14.0,898.0,1033.34,769.11
2017,4,12,13,15,877.0,138.0,1.7,14.0,880.5,1039.39,773.41
2017,4,12,13,30,873.0,137.0,1.7,14.0,863.0,1041.64,775.51
2017,4,12,13,45,661.0,226.5,1.7,14.0,766.5,946.33,713.37
2017,4,12,14,0,449.0,316.0,1.7,14.0,670.0,822.28,625.45
2017,4,12,14,15,299.5,336.5,1.7,14.0,568.5,678.09,522.94
2017,4,12,14,30,150.0,357.0,1.7,14.0,467.0,534.32,416.23
2017,4,12,14,45,488.5,238.0,1.75,14.0,570.0,768.79,598.84
2017,4,12,15,0,827.0,119.0,1.8,14.0,673.0,953.47,729.22
2017,4,12,15,15,810.0,116.0,1.8,13.5,628.5,916.01,704.58
2017,4,12,15,30,793.0,113.0,1.8,13.0,584.0,876.0,680.53
2017,4,12,15,45,586.5,153.5,1.8,13.0,486.0,722.25,573.28
2017,4,12,16,0,380.0,194.0,1.8,13.0,388.0,551.31,445.08
2017,4,12,16,15,370.5,173.5,1.75,12.5,346.5,506.89,414.21
2017,4,12,16,30,361.0,153.0,1.7,12.0,305.0,461.78,380.94
2017,4,12,16,45,333.0,137.5,1.7,12.0,263.0,409.06,339.71
2017,4,12,17,0,305.0,122.0,1.7,12.0,221.0,357.99,298.64
2017,4,12,17,15,274.0,102.0,1.65,11.5,179.0,301.18,251.99
2017,4,12,17,30,243.0,82.0,1.6,11.0,137.0,246.71,205.66
2017,4,12,17,45,194.5,62.5,1.6,11.0,99.0,186.46,152.67
2017,4,12,18,0,146.0,43.0,1.6,11.0,61.0,130.88,102.54
2017,4,12,18,15,73.0,25.5,1.6,10.5,34.5,69.71,39.73
2017,4,12,18,30,0.0,8.0,1.6,10.0,8.0,7.28,0.0
2017,4,12,18,45,0.0,4.0,1.6,10.0,4.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,13,5,45,13.5,12.0,1.15,8.5,13.0,10.91,0.0
2017,4,13,6,0,27.0,24.0,1.2,9.0,26.0,20.17,8.51
2017,4,13,6,15,64.0,44.0,1.2,9.5,54.0,35.86,25.86
2017,4,13,6,30,101.0,64.0,1.2,10.0,82.0,51.2,40.31
2017,4,13,6,45,120.0,86.5,1.25,10.5,114.5,67.77,55.55
2017,4,13,7,0,139.0,109.0,1.3,11.0,147.0,83.89,70.05
2017,4,13,7,15,152.5,131.0,1.35,11.0,181.0,99.21,83.65
2017,4,13,7,30,166.0,153.0,1.4,11.0,215.0,114.07,96.59
2017,4,13,7,45,166.5,177.0,1.5,11.0,247.5,137.06,107.72
2017,4,13,8,0,167.0,201.0,1.6,11.0,280.0,169.42,130.71
2017,4,13,8,15,216.0,220.0,1.65,11.0,333.5,206.95,158.44
2017,4,13,8,30,265.0,239.0,1.7,11.0,387.0,247.11,189.82
2017,4,13,8,45,134.5,209.0,1.75,11.5,284.5,212.0,166.7
2017,4,13,9,0,4.0,179.0,1.8,12.0,182.0,157.02,125.18
2017,4,13,9,15,12.0,217.5,1.8,12.0,226.0,193.75,154.77
2017,4,13,9,30,20.0,256.0,1.8,12.0,270.0,231.86,184.96
2017,4,13,9,45,99.5,315.5,1.85,12.5,391.5,326.24,259.04
2017,4,13,10,0,179.0,375.0,1.9,13.0,513.0,433.35,341.08
2017,4,13,10,15,523.5,260.5,1.9,13.0,683.0,573.39,450.89
2017,4,13,10,30,868.0,146.0,1.9,13.0,853.0,737.86,575.7
2017,4,13,10,45,872.0,149.0,1.95,13.0,875.0,787.25,610.99
2017,4,13,11,0,876.0,152.0,2.0,13.0,897.0,834.48,644.17
2017,4,13,11,15,880.0,152.5,2.0,13.0,911.5,876.94,672.66
2017,4,13,11,30,884.0,153.0,2.0,13.0,926.0,916.75,699.14
2017,4,13,11,45,889.0,151.5,2.05,13.0,933.5,943.64,717.28
2017,4,13,12,0,894.0,150.0,2.1,13.0,941.0,975.75,739.09
2017,4,13,12,15,458.5,240.0,2.1,12.5,646.5,693.72,540.25
2017,4,13,12,30,23.0,330.0,2.1,12.0,352.0,325.45,255.24
2017,4,13,12,45,23.0,328.0,2.1,12.0,349.0,325.12,256.72
2017,4,13,13,0,23.0,326.0,2.1,12.0,346.0,324.67,256.54
2017,4,13,13,15,80.0,371.5,2.1,12.0,438.5,447.35,352.87
2017,4,13,13,30,137.0,417.0,2.1,12.0,531.0,574.84,449.1
2017,4,13,13,45,166.0,404.0,2.1,12.0,538.5,594.36,476.02
2017,4,13,14,0,195.0,391.0,2.1,12.0,546.0,612.81,479.29
2017,4,13,14,15,97.5,239.5,2.1,12.0,317.0,349.68,279.83
2017,4,13,14,30,0.0,88.0,2.1,12.0,88.0,78.12,59.56
2017,4,13,14,45,430.0,100.0,2.1,12.0,389.5,559.28,456.32
2017,4,13,15,0,860.0,112.0,2.1,12.0,691.0,976.65,756.41
2017,4,13,15,15,843.5,109.0,2.1,11.5,646.0,938.87,728.74
2017,4,13,15,30,827.0,106.0,2.1,11.0,601.0,898.43,704.21
2017,4,13,15,45,804.0,103.0,2.1,11.0,551.0,849.88,672.28
2017,4,13,16,0,781.0,100.0,2.1,11.0,501.0,799.66,638.68
2017,4,13,16,15,750.5,95.5,2.05,10.5,448.5,744.84,601.74
2017,4,13,16,30,720.0,91.0,2.0,10.0,396.0,685.42,560.4
2017,4,13,16,45,673.5,86.0,2.0,10.0,341.0,613.97,507.89
2017,4,13,17,0,627.0,81.0,2.0,10.0,286.0,544.53,453.54
2017,4,13,17,15,564.0,73.5,1.9,9.5,232.5,464.35,388.75
2017,4,13,17,30,501.0,66.0,1.8,9.0,179.0,388.81,325.13
2017,4,13,17,45,404.0,54.5,1.75,8.5,130.5,296.76,245.59
2017,4,13,18,0,307.0,43.0,1.7,8.0,82.0,214.45,171.81
2017,4,13,18,15,169.5,27.0,1.65,7.5,47.0,119.54,75.81
2017,4,13,18,30,32.0,11.0,1.6,7.0,12.0,21.02,0.0
2017,4,13,18,45,16.0,5.5,1.55,7.0,6.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,5,45,96.0,14.5,1.55,5.5,22.0,13.19,0.0
2017,4,14,6,0,192.0,29.0,1.6,6.0,44.0,22.79,11.58
2017,4,14,6,15,312.5,42.5,1.7,6.5,88.5,32.99,23.74
2017,4,14,6,30,433.0,56.0,1.8,7.0,133.0,44.65,34.93
2017,4,14,6,45,510.0,65.0,1.9,7.5,185.5,50.16,40.26
2017,4,14,7,0,587.0,74.0,2.0,8.0,238.0,55.51,45.2
2017,4,14,7,15,637.5,80.5,2.0,8.0,293.0,58.53,47.92
2017,4,14,7,30,688.0,87.0,2.0,8.0,348.0,61.45,50.46
2017,4,14,7,45,712.5,95.5,2.05,8.5,400.0,90.79,56.91
2017,4,14,8,0,737.0,104.0,2.1,9.0,452.0,149.07,90.49
2017,4,14,8,15,763.5,108.5,2.1,9.5,503.5,207.64,135.97
2017,4,14,8,30,790.0,113.0,2.1,10.0,555.0,273.87,192.94
2017,4,14,8,45,802.0,120.0,2.1,10.5,601.0,335.44,248.01
2017,4,14,9,0,814.0,127.0,2.1,11.0,647.0,397.73,303.07
2017,4,14,9,15,829.0,130.0,2.05,11.0,689.0,458.28,355.81
2017,4,14,9,30,844.0,133.0,2.0,11.0,731.0,519.32,407.29
2017,4,14,9,45,864.5,130.0,2.0,11.5,769.5,578.16,454.87
2017,4,14,10,0,885.0,127.0,2.0,12.0,808.0,637.32,501.05
2017,4,14,10,15,893.0,129.0,1.95,12.0,838.0,691.33,542.49
2017,4,14,10,30,901.0,131.0,1.9,12.0,868.0,744.59,582.09
2017,4,14,10,45,904.5,133.0,1.9,12.5,889.5,792.82,616.07
2017,4,14,11,0,908.0,135.0,1.9,13.0,911.0,838.7,645.99
2017,4,14,11,15,911.0,136.0,1.85,13.0,925.0,880.72,673.54
2017,4,14,11,30,914.0,137.0,1.8,13.0,939.0,919.96,698.88
2017,4,14,11,45,912.0,139.5,1.75,13.5,944.5,953.24,718.64
2017,4,14,12,0,910.0,142.0,1.7,14.0,950.0,983.16,735.97
2017,4,14,12,15,909.5,141.5,1.65,14.0,947.5,1008.14,751.3
2017,4,14,12,30,909.0,141.0,1.6,14.0,945.0,1029.56,764.32
2017,4,14,12,45,904.5,141.5,1.6,14.0,934.0,1044.39,773.92
2017,4,14,13,0,900.0,142.0,1.6,14.0,923.0,1055.39,781.26
2017,4,14,13,15,895.5,141.0,1.6,14.0,904.5,1061.03,785.31
2017,4,14,13,30,891.0,140.0,1.6,14.0,886.0,1062.8,787.09
2017,4,14,13,45,878.5,141.5,1.6,14.0,858.5,1067.45,790.94
2017,4,14,14,0,866.0,143.0,1.6,14.0,831.0,1056.18,784.63
2017,4,14,14,15,855.5,140.5,1.6,14.0,798.0,1038.79,774.67
2017,4,14,14,30,845.0,138.0,1.6,14.0,765.0,1017.78,762.5
2017,4,14,14,45,830.0,136.0,1.65,14.0,725.0,989.46,746.33
2017,4,14,15,0,815.0,134.0,1.7,14.0,685.0,958.02,728.03
2017,4,14,15,15,796.5,130.5,1.7,13.5,639.5,918.75,704.89
2017,4,14,15,30,778.0,127.0,1.7,13.0,594.0,883.03,683.96
2017,4,14,15,45,760.5,120.0,1.7,13.0,545.5,836.06,653.54
2017,4,14,16,0,743.0,113.0,1.7,13.0,497.0,787.24,621.42
2017,4,14,16,15,711.0,107.5,1.7,12.5,444.5,726.99,581.38
2017,4,14,16,30,679.0,102.0,1.7,12.0,392.0,666.66,540.19
2017,4,14,16,45,639.0,94.5,1.7,12.0,338.5,598.58,490.15
2017,4,14,17,0,599.0,87.0,1.7,12.0,285.0,532.03,438.77
2017,4,14,17,15,536.0,78.5,1.65,11.0,231.5,451.95,375.66
2017,4,14,17,30,473.0,70.0,1.6,10.0,178.0,376.56,313.49
2017,4,14,17,45,376.0,58.0,1.55,9.5,129.5,283.88,234.05
2017,4,14,18,0,279.0,46.0,1.5,9.0,81.0,205.02,163.83
2017,4,14,18,15,139.5,29.0,1.5,8.5,46.5,110.79,72.47
2017,4,14,18,30,0.0,12.0,1.5,8.0,12.0,10.91,0.0
2017,4,14,18,45,0.0,6.0,1.5,8.0,6.0,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
