Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,15,5,45,82.5,15.5,0.7,6.5,22.5,14.1,0.0
2017,4,15,6,0,165.0,31.0,0.7,7.0,45.0,24.29,13.5
2017,4,15,6,15,279.5,46.0,0.75,7.5,89.0,35.57,26.07
2017,4,15,6,30,394.0,61.0,0.8,8.0,133.0,46.53,36.57
2017,4,15,6,45,472.0,71.0,0.85,8.5,185.5,55.02,44.55
2017,4,15,7,0,550.0,81.0,0.9,9.0,238.0,60.98,49.99
2017,4,15,7,15,601.5,88.5,0.9,9.5,292.0,64.51,53.04
2017,4,15,7,30,653.0,96.0,0.9,10.0,346.0,67.92,55.85
2017,4,15,7,45,547.5,129.5,0.95,10.5,359.5,110.81,76.46
2017,4,15,8,0,442.0,163.0,1.0,11.0,373.0,163.48,113.78
2017,4,15,8,15,613.5,139.0,0.95,11.5,465.5,207.86,141.02
2017,4,15,8,30,785.0,115.0,0.9,12.0,558.0,271.04,188.21
2017,4,15,8,45,729.5,138.0,0.85,12.5,576.5,325.9,238.52
2017,4,15,9,0,674.0,161.0,0.8,13.0,595.0,373.7,281.5
2017,4,15,9,15,636.0,191.0,0.75,13.5,621.5,427.51,326.34
2017,4,15,9,30,598.0,221.0,0.7,14.0,648.0,476.31,365.01
2017,4,15,9,45,590.0,240.5,0.65,14.5,679.0,526.02,402.42
2017,4,15,10,0,582.0,260.0,0.6,15.0,710.0,575.32,437.88
2017,4,15,10,15,756.0,187.0,0.55,15.5,794.0,659.04,498.62
2017,4,15,10,30,930.0,114.0,0.5,16.0,878.0,750.22,562.56
2017,4,15,10,45,937.5,113.5,0.5,16.5,900.5,800.14,594.17
2017,4,15,11,0,945.0,113.0,0.5,17.0,923.0,847.91,623.12
2017,4,15,11,15,947.0,114.0,0.45,17.0,937.0,890.23,648.28
2017,4,15,11,30,949.0,115.0,0.4,17.0,951.0,929.57,671.23
2017,4,15,11,45,943.5,119.0,0.4,17.5,955.0,962.03,689.43
2017,4,15,12,0,938.0,123.0,0.4,18.0,959.0,990.83,705.31
2017,4,15,12,15,937.0,123.0,0.35,18.0,956.0,1016.19,719.21
2017,4,15,12,30,936.0,123.0,0.3,18.0,953.0,1037.88,730.9
2017,4,15,12,45,929.0,124.5,0.3,18.0,941.0,1051.44,738.96
2017,4,15,13,0,922.0,126.0,0.3,18.0,929.0,1061.04,744.89
2017,4,15,13,15,917.5,125.0,0.35,18.0,910.0,1066.59,749.82
2017,4,15,13,30,913.0,124.0,0.4,18.0,891.0,1068.19,752.62
2017,4,15,13,45,904.0,124.0,0.45,18.0,864.0,1062.37,751.18
2017,4,15,14,0,895.0,124.0,0.5,18.0,837.0,1052.7,747.66
2017,4,15,14,15,732.0,186.0,0.5,18.0,754.0,971.78,698.95
2017,4,15,14,30,569.0,248.0,0.5,18.0,671.0,864.12,631.27
2017,4,15,14,45,710.0,181.5,0.55,18.0,681.5,929.32,678.83
2017,4,15,15,0,851.0,115.0,0.6,18.0,692.0,970.63,706.71
2017,4,15,15,15,834.5,112.0,0.6,17.5,647.0,933.0,685.07
2017,4,15,15,30,818.0,109.0,0.6,17.0,602.0,892.75,662.67
2017,4,15,15,45,804.0,102.5,0.65,17.0,554.0,848.31,636.85
2017,4,15,16,0,790.0,96.0,0.7,17.0,506.0,801.65,608.97
2017,4,15,16,15,591.5,123.0,0.7,16.5,412.5,647.95,505.31
2017,4,15,16,30,393.0,150.0,0.7,16.0,319.0,496.28,394.7
2017,4,15,16,45,371.5,134.5,0.7,15.5,277.5,445.77,359.16
2017,4,15,17,0,350.0,119.0,0.7,15.0,236.0,396.04,321.78
2017,4,15,17,15,458.5,88.0,0.7,14.0,212.5,409.8,334.64
2017,4,15,17,30,567.0,57.0,0.7,13.0,189.0,415.62,338.29
2017,4,15,17,45,476.0,48.0,0.7,12.5,139.5,326.41,263.39
2017,4,15,18,0,385.0,39.0,0.7,12.0,90.0,246.35,193.69
2017,4,15,18,15,192.5,27.0,0.7,11.5,52.5,129.4,86.36
2017,4,15,18,30,0.0,15.0,0.7,11.0,15.0,13.64,0.0
2017,4,15,18,45,0.0,7.5,0.75,10.5,7.5,0.0,0.0
2017,4,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,5,45,22.0,14.5,1.0,8.5,16.5,13.19,0.0
2017,4,16,6,0,44.0,29.0,1.0,9.0,33.0,24.17,13.84
2017,4,16,6,15,82.0,50.0,1.0,9.5,63.0,40.45,30.22
2017,4,16,6,30,120.0,71.0,1.0,10.0,93.0,56.36,45.09
2017,4,16,6,45,143.5,93.5,1.05,11.0,128.5,72.82,60.03
2017,4,16,7,0,167.0,116.0,1.1,12.0,164.0,88.84,74.17
2017,4,16,7,15,187.5,136.0,1.15,12.0,200.0,102.87,86.5
2017,4,16,7,30,208.0,156.0,1.2,12.0,236.0,116.51,98.25
2017,4,16,7,45,264.0,172.5,1.25,12.5,289.5,134.55,101.93
2017,4,16,8,0,320.0,189.0,1.3,13.0,343.0,174.25,126.84
2017,4,16,8,15,262.0,221.5,1.3,13.0,356.0,212.95,159.78
2017,4,16,8,30,204.0,254.0,1.3,13.0,369.0,248.82,191.61
2017,4,16,8,45,196.5,277.5,1.3,13.5,396.5,282.05,218.81
2017,4,16,9,0,189.0,301.0,1.3,14.0,424.0,314.63,245.0
2017,4,16,9,15,257.5,310.5,1.3,14.0,488.5,365.89,284.73
2017,4,16,9,30,326.0,320.0,1.3,14.0,553.0,427.14,332.02
2017,4,16,9,45,193.5,335.5,1.3,14.0,476.5,393.48,307.06
2017,4,16,10,0,61.0,351.0,1.3,14.0,400.0,342.81,267.78
2017,4,16,10,15,75.0,374.0,1.3,13.5,435.5,378.61,295.83
2017,4,16,10,30,89.0,397.0,1.3,13.0,471.0,416.2,324.56
2017,4,16,10,45,97.5,411.5,1.3,13.0,494.0,443.75,344.92
2017,4,16,11,0,106.0,426.0,1.3,13.0,517.0,472.1,365.77
2017,4,16,11,15,53.5,284.0,1.25,12.5,330.5,304.85,239.38
2017,4,16,11,30,1.0,142.0,1.2,12.0,144.0,127.72,99.25
2017,4,16,11,45,6.0,184.5,1.2,12.0,190.5,170.9,134.62
2017,4,16,12,0,11.0,227.0,1.2,12.0,237.0,214.96,169.65
2017,4,16,12,15,12.0,244.0,1.2,11.5,255.0,232.44,183.61
2017,4,16,12,30,13.0,261.0,1.2,11.0,273.0,250.16,197.87
2017,4,16,12,45,10.5,228.5,1.3,11.0,238.5,217.97,172.55
2017,4,16,13,0,8.0,196.0,1.4,11.0,204.0,185.57,146.96
2017,4,16,13,15,25.5,281.0,1.4,11.0,303.0,297.97,236.71
2017,4,16,13,30,43.0,366.0,1.4,11.0,402.0,406.34,319.98
2017,4,16,13,45,60.5,371.0,1.45,11.0,420.5,432.35,340.14
2017,4,16,14,0,78.0,376.0,1.5,11.0,439.0,458.45,360.9
2017,4,16,14,15,43.5,296.0,1.5,11.0,331.0,338.68,269.03
2017,4,16,14,30,9.0,216.0,1.5,11.0,223.0,208.05,165.83
2017,4,16,14,45,5.0,188.0,1.5,11.0,192.0,177.23,141.6
2017,4,16,15,0,1.0,160.0,1.5,11.0,161.0,146.6,116.85
2017,4,16,15,15,0.5,131.5,1.45,11.0,132.0,119.07,94.5
2017,4,16,15,30,0.0,103.0,1.4,11.0,103.0,91.81,72.09
2017,4,16,15,45,0.0,113.0,1.35,11.0,113.0,101.48,80.48
2017,4,16,16,0,0.0,123.0,1.3,11.0,123.0,111.67,89.27
2017,4,16,16,15,14.0,142.5,1.25,11.0,148.5,143.69,116.88
2017,4,16,16,30,28.0,162.0,1.2,11.0,174.0,188.61,154.88
2017,4,16,16,45,22.0,141.5,1.15,11.0,150.5,151.94,124.44
2017,4,16,17,0,16.0,121.0,1.1,11.0,127.0,127.33,103.93
2017,4,16,17,15,8.0,100.5,1.05,10.5,103.5,101.92,82.45
2017,4,16,17,30,0.0,80.0,1.0,10.0,80.0,77.14,61.11
2017,4,16,17,45,0.0,58.5,1.0,10.0,58.5,55.86,42.44
2017,4,16,18,0,0.0,37.0,1.0,10.0,37.0,34.02,23.15
2017,4,16,18,15,0.0,21.5,1.0,10.0,21.5,18.95,8.69
2017,4,16,18,30,0.0,6.0,1.0,10.0,6.0,5.46,0.0
2017,4,16,18,45,0.0,3.0,1.05,10.0,3.0,0.0,0.0
2017,4,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,10.5,0.8,11.0,10.5,9.55,0.0
2017,4,17,6,0,0.0,21.0,0.8,11.0,21.0,18.5,9.53
2017,4,17,6,15,0.0,40.0,0.8,11.0,40.0,34.67,25.04
2017,4,17,6,30,0.0,59.0,0.8,11.0,59.0,50.37,39.64
2017,4,17,6,45,2.5,80.0,0.8,11.5,81.0,67.41,55.12
2017,4,17,7,0,5.0,101.0,0.8,12.0,103.0,84.26,70.11
2017,4,17,7,15,12.0,121.5,0.8,12.0,126.5,100.64,84.48
2017,4,17,7,30,19.0,142.0,0.8,12.0,150.0,116.87,98.45
2017,4,17,7,45,12.5,151.5,0.8,12.0,157.0,126.59,101.47
2017,4,17,8,0,6.0,161.0,0.8,12.0,164.0,136.27,109.16
2017,4,17,8,15,5.5,170.0,0.8,12.0,173.0,145.51,116.37
2017,4,17,8,30,5.0,179.0,0.8,12.0,182.0,154.52,123.37
2017,4,17,8,45,18.0,218.0,0.8,12.5,230.0,191.55,152.32
2017,4,17,9,0,31.0,257.0,0.8,13.0,278.0,227.0,179.55
2017,4,17,9,15,15.5,193.5,0.8,13.0,204.0,175.24,138.26
2017,4,17,9,30,0.0,130.0,0.8,13.0,130.0,114.86,89.56
2017,4,17,9,45,4.5,173.0,0.85,13.5,177.0,154.88,121.77
2017,4,17,10,0,9.0,216.0,0.9,14.0,224.0,195.67,153.72
2017,4,17,10,15,12.5,247.0,0.9,14.0,258.0,226.24,177.39
2017,4,17,10,30,16.0,278.0,0.9,14.0,292.0,257.52,201.42
2017,4,17,10,45,13.0,252.0,0.9,14.5,263.5,233.93,182.42
2017,4,17,11,0,10.0,226.0,0.9,15.0,235.0,209.58,163.09
2017,4,17,11,15,18.0,285.0,0.9,15.0,301.0,270.57,210.45
2017,4,17,11,30,26.0,344.0,0.9,15.0,367.0,341.85,264.17
2017,4,17,11,45,27.5,352.5,0.9,15.0,377.5,354.9,273.42
2017,4,17,12,0,29.0,361.0,0.9,15.0,388.0,368.1,283.18
2017,4,17,12,15,27.5,353.5,0.85,15.0,378.5,362.75,278.92
2017,4,17,12,30,26.0,346.0,0.8,15.0,369.0,356.96,274.51
2017,4,17,12,45,20.5,311.5,0.8,15.0,329.5,306.38,236.66
2017,4,17,13,0,15.0,277.0,0.8,15.0,290.0,269.03,208.59
2017,4,17,13,15,30.0,323.0,0.75,15.0,348.5,345.36,267.13
2017,4,17,13,30,45.0,369.0,0.7,15.0,407.0,411.23,315.84
2017,4,17,13,45,36.5,342.0,0.7,15.0,372.5,376.52,289.8
2017,4,17,14,0,28.0,315.0,0.7,15.0,338.0,341.28,263.93
2017,4,17,14,15,16.0,246.0,0.7,15.0,259.0,243.82,190.06
2017,4,17,14,30,4.0,177.0,0.7,15.0,180.0,165.19,128.84
2017,4,17,14,45,2.5,168.0,0.7,15.0,170.0,155.37,121.54
2017,4,17,15,0,1.0,159.0,0.7,15.0,160.0,145.59,113.95
2017,4,17,15,15,0.5,110.0,0.65,14.5,110.5,98.73,76.41
2017,4,17,15,30,0.0,61.0,0.6,14.0,61.0,53.98,39.8
2017,4,17,15,45,0.0,46.0,0.55,14.0,46.0,40.65,28.81
2017,4,17,16,0,0.0,31.0,0.5,14.0,31.0,27.35,17.68
2017,4,17,16,15,0.0,19.5,0.5,13.5,19.5,17.18,9.11
2017,4,17,16,30,0.0,8.0,0.5,13.0,8.0,7.04,0.43
2017,4,17,16,45,0.0,6.5,0.5,13.0,6.5,5.71,0.0
2017,4,17,17,0,0.0,5.0,0.5,13.0,5.0,4.39,0.0
2017,4,17,17,15,0.0,4.0,0.5,12.5,4.0,3.51,0.0
2017,4,17,17,30,0.0,3.0,0.5,12.0,3.0,2.63,0.0
2017,4,17,17,45,0.0,2.0,0.55,11.5,2.0,1.75,0.0
2017,4,17,18,0,0.0,1.0,0.6,11.0,1.0,0.88,0.0
2017,4,17,18,15,0.0,0.5,0.6,11.0,0.5,0.44,0.0
2017,4,17,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.0,10.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.05,10.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,11.0,0.55,9.5,11.0,9.68,0.0
2017,4,18,6,0,0.0,22.0,0.5,10.0,22.0,19.39,10.6
2017,4,18,6,15,0.0,41.0,0.55,10.0,41.0,35.53,26.01
2017,4,18,6,30,0.0,60.0,0.6,10.0,60.0,51.24,40.64
2017,4,18,6,45,1.5,80.5,0.65,10.5,81.0,67.9,55.81
2017,4,18,7,0,3.0,101.0,0.7,11.0,102.0,84.4,70.5
2017,4,18,7,15,9.0,121.0,0.7,11.0,124.5,100.43,84.58
2017,4,18,7,30,15.0,141.0,0.7,11.0,147.0,116.31,98.28
2017,4,18,7,45,49.5,174.0,0.7,11.0,198.0,138.09,110.36
2017,4,18,8,0,84.0,207.0,0.7,11.0,249.0,171.75,135.29
2017,4,18,8,15,42.0,182.0,0.65,11.0,203.0,156.79,124.19
2017,4,18,8,30,0.0,157.0,0.6,11.0,157.0,135.69,108.36
2017,4,18,8,45,9.5,196.0,0.55,11.5,202.5,171.4,136.66
2017,4,18,9,0,19.0,235.0,0.5,12.0,248.0,208.66,165.48
2017,4,18,9,15,14.0,225.0,0.45,12.0,235.0,201.02,158.92
2017,4,18,9,30,9.0,215.0,0.4,12.0,222.0,192.16,151.61
2017,4,18,9,45,9.5,219.5,0.4,12.5,227.0,197.69,155.51
2017,4,18,10,0,10.0,224.0,0.4,13.0,232.0,203.21,159.32
2017,4,18,10,15,20.5,280.0,0.4,13.5,297.0,260.2,203.11
2017,4,18,10,30,31.0,336.0,0.4,14.0,362.0,322.02,249.14
2017,4,18,10,45,20.0,275.0,0.4,14.5,292.5,259.57,200.7
2017,4,18,11,0,9.0,214.0,0.4,15.0,223.0,198.02,153.11
2017,4,18,11,15,31.5,310.0,0.4,15.0,338.5,310.83,240.08
2017,4,18,11,30,54.0,406.0,0.4,15.0,454.0,424.53,323.14
2017,4,18,11,45,272.0,388.5,0.4,15.5,632.5,626.95,470.29
2017,4,18,12,0,490.0,371.0,0.4,16.0,811.0,833.72,609.32
2017,4,18,12,15,251.5,317.5,0.4,16.0,543.5,562.64,420.97
2017,4,18,12,30,13.0,264.0,0.4,16.0,276.0,252.87,192.43
2017,4,18,12,45,14.5,276.0,0.4,16.5,289.0,266.58,204.64
2017,4,18,13,0,16.0,288.0,0.4,17.0,302.0,280.48,214.77
2017,4,18,13,15,442.0,217.5,0.45,17.0,592.5,696.56,526.76
2017,4,18,13,30,868.0,147.0,0.5,17.0,883.0,1058.28,758.17
2017,4,18,13,45,521.0,273.0,0.55,17.0,711.0,845.79,617.1
2017,4,18,14,0,174.0,399.0,0.6,17.0,539.0,597.89,445.05
2017,4,18,14,15,148.5,380.0,0.65,17.0,496.5,553.64,417.57
2017,4,18,14,30,123.0,361.0,0.7,17.0,454.0,508.87,386.76
2017,4,18,14,45,225.5,330.5,0.8,17.0,489.5,576.1,440.38
2017,4,18,15,0,328.0,300.0,0.9,17.0,525.0,656.11,500.83
2017,4,18,15,15,306.0,283.0,0.95,16.5,482.5,610.98,470.32
2017,4,18,15,30,284.0,266.0,1.0,16.0,440.0,565.52,440.24
2017,4,18,15,45,167.5,241.0,1.05,16.0,341.5,411.46,325.44
2017,4,18,16,0,51.0,216.0,1.1,16.0,243.0,266.03,211.88
2017,4,18,16,15,25.5,116.0,1.1,15.5,129.5,133.17,106.22
2017,4,18,16,30,0.0,16.0,1.1,15.0,16.0,14.09,6.37
2017,4,18,16,45,0.0,14.0,1.1,14.5,14.0,12.32,4.94
2017,4,18,17,0,0.0,12.0,1.1,14.0,12.0,10.55,3.46
2017,4,18,17,15,229.5,43.0,1.05,13.5,98.5,206.4,173.76
2017,4,18,17,30,459.0,74.0,1.0,13.0,185.0,371.33,305.95
2017,4,18,17,45,374.5,61.5,0.95,12.5,137.0,285.46,232.12
2017,4,18,18,0,290.0,49.0,0.9,12.0,89.0,211.72,167.87
2017,4,18,18,15,171.0,31.5,0.9,11.5,52.5,127.38,90.51
2017,4,18,18,30,52.0,14.0,0.9,11.0,16.0,30.52,0.0
2017,4,18,18,45,26.0,7.0,0.95,10.5,8.0,6.37,0.0
2017,4,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,19,5,45,132.5,17.0,0.7,7.5,30.0,13.41,0.0
2017,4,19,6,0,265.0,34.0,0.7,8.0,60.0,28.0,18.24
2017,4,19,6,15,372.0,46.5,0.6,9.0,107.0,37.34,27.79
2017,4,19,6,30,479.0,59.0,0.5,10.0,154.0,46.32,36.27
2017,4,19,6,45,544.5,68.0,0.4,11.0,207.0,51.77,41.29
2017,4,19,7,0,610.0,77.0,0.3,12.0,260.0,57.02,45.89
2017,4,19,7,15,656.0,83.5,0.25,12.5,315.0,59.96,48.35
2017,4,19,7,30,702.0,90.0,0.2,13.0,370.0,62.79,50.61
2017,4,19,7,45,727.5,97.0,0.2,13.5,422.5,99.69,59.1
2017,4,19,8,0,753.0,104.0,0.2,14.0,475.0,157.8,93.55
2017,4,19,8,15,777.5,108.5,0.25,14.0,526.0,216.92,139.16
2017,4,19,8,30,802.0,113.0,0.3,14.0,577.0,283.32,194.84
2017,4,19,8,45,817.0,118.0,0.4,14.5,623.5,344.56,247.57
2017,4,19,9,0,832.0,123.0,0.5,15.0,670.0,406.81,300.43
2017,4,19,9,15,846.0,126.0,0.5,15.0,711.5,467.67,350.83
2017,4,19,9,30,860.0,129.0,0.5,15.0,753.0,528.83,399.71
2017,4,19,9,45,621.5,235.5,0.55,15.5,698.5,541.92,410.91
2017,4,19,10,0,383.0,342.0,0.6,16.0,644.0,527.42,399.73
2017,4,19,10,15,335.5,370.5,0.6,16.0,641.5,547.03,413.95
2017,4,19,10,30,288.0,399.0,0.6,16.0,639.0,561.83,423.73
2017,4,19,10,45,233.0,419.0,0.6,16.5,616.5,554.61,416.88
2017,4,19,11,0,178.0,439.0,0.6,17.0,594.0,545.57,408.61
2017,4,19,11,15,105.0,402.0,0.6,17.0,494.0,464.32,349.82
2017,4,19,11,30,32.0,365.0,0.6,17.0,394.0,366.55,277.84
2017,4,19,11,45,203.0,387.0,0.6,17.0,570.5,554.22,418.36
2017,4,19,12,0,374.0,409.0,0.6,17.0,747.0,754.36,556.41
2017,4,19,12,15,251.5,431.5,0.6,17.0,658.5,676.45,498.54
2017,4,19,12,30,129.0,454.0,0.6,17.0,570.0,578.86,429.38
2017,4,19,12,45,184.0,446.5,0.65,17.0,610.0,632.54,469.99
2017,4,19,13,0,239.0,439.0,0.7,17.0,650.0,686.79,508.87
2017,4,19,13,15,376.5,384.0,0.75,17.0,707.5,790.16,582.77
2017,4,19,13,30,514.0,329.0,0.8,17.0,765.0,892.99,653.82
2017,4,19,13,45,694.5,233.5,0.85,17.0,805.0,985.24,717.86
2017,4,19,14,0,875.0,138.0,0.9,17.0,845.0,1058.04,764.22
2017,4,19,14,15,491.5,248.5,0.9,16.5,643.0,789.14,588.66
2017,4,19,14,30,108.0,359.0,0.9,16.0,441.0,473.33,361.5
2017,4,19,14,45,198.5,334.0,0.9,16.0,474.5,553.13,425.87
2017,4,19,15,0,289.0,309.0,0.9,16.0,508.0,628.37,482.18
2017,4,19,15,15,420.5,248.5,0.9,15.5,517.0,694.95,534.18
2017,4,19,15,30,552.0,188.0,0.9,15.0,526.0,736.52,568.63
2017,4,19,15,45,649.5,150.5,0.9,15.0,517.0,770.78,594.49
2017,4,19,16,0,747.0,113.0,0.9,15.0,508.0,787.68,607.68
2017,4,19,16,15,435.5,149.0,0.85,14.5,374.0,542.96,431.33
2017,4,19,16,30,124.0,185.0,0.8,14.0,240.0,301.89,243.64
2017,4,19,16,45,112.0,163.5,0.8,14.0,208.0,265.3,216.45
2017,4,19,17,0,100.0,142.0,0.8,14.0,176.0,229.41,187.79
2017,4,19,17,15,297.5,106.0,0.75,13.0,183.5,317.0,262.36
2017,4,19,17,30,495.0,70.0,0.7,12.0,191.0,387.46,318.02
2017,4,19,17,45,411.5,58.5,0.7,11.5,142.5,303.01,246.38
2017,4,19,18,0,328.0,47.0,0.7,11.0,94.0,225.95,179.65
2017,4,19,18,15,203.0,31.5,0.7,10.5,56.5,139.51,100.9
2017,4,19,18,30,78.0,16.0,0.7,10.0,19.0,54.49,0.0
2017,4,19,18,45,39.0,8.0,0.75,10.0,9.5,7.28,0.0
2017,4,19,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,5,45,137.0,17.5,0.9,9.0,31.5,13.78,0.0
2017,4,20,6,0,274.0,35.0,0.8,10.0,63.0,28.75,18.94
2017,4,20,6,15,380.0,46.5,0.85,10.0,110.0,37.15,27.54
2017,4,20,6,30,486.0,58.0,0.9,10.0,157.0,45.24,35.3
2017,4,20,6,45,556.0,65.5,0.95,10.5,210.5,49.51,39.32
2017,4,20,7,0,626.0,73.0,1.0,11.0,264.0,53.67,43.03
2017,4,20,7,15,671.0,78.5,1.0,11.5,318.0,56.01,44.97
2017,4,20,7,30,716.0,84.0,1.0,12.0,372.0,58.27,46.76
2017,4,20,7,45,750.5,87.5,1.0,12.5,426.5,100.71,59.04
2017,4,20,8,0,785.0,91.0,1.0,13.0,481.0,157.94,92.96
2017,4,20,8,15,401.0,149.0,1.0,13.5,349.0,182.68,128.86
2017,4,20,8,30,17.0,207.0,1.0,14.0,217.0,179.73,142.24
2017,4,20,8,45,175.5,245.0,1.0,14.5,360.5,253.2,195.86
2017,4,20,9,0,334.0,283.0,1.0,15.0,504.0,352.15,269.93
2017,4,20,9,15,614.0,195.5,1.0,15.0,632.5,425.62,324.94
2017,4,20,9,30,894.0,108.0,1.0,15.0,761.0,529.76,404.85
2017,4,20,9,45,899.0,112.0,1.0,15.5,795.5,587.56,449.31
2017,4,20,10,0,904.0,116.0,1.0,16.0,830.0,644.0,491.41
2017,4,20,10,15,911.5,117.5,1.0,16.0,859.0,698.28,531.46
2017,4,20,10,30,919.0,119.0,1.0,16.0,888.0,750.96,569.18
2017,4,20,10,45,671.0,243.5,1.05,16.0,812.5,731.15,551.91
2017,4,20,11,0,423.0,368.0,1.1,16.0,737.0,682.72,514.27
2017,4,20,11,15,677.5,246.0,1.1,16.0,847.5,805.14,605.07
2017,4,20,11,30,932.0,124.0,1.1,16.0,958.0,925.51,685.43
2017,4,20,11,45,934.0,124.0,1.1,16.5,964.0,959.86,704.52
2017,4,20,12,0,936.0,124.0,1.1,17.0,970.0,990.98,722.53
2017,4,20,12,15,935.5,124.0,1.1,17.0,967.5,1016.36,738.2
2017,4,20,12,30,935.0,124.0,1.1,17.0,965.0,1038.11,751.68
2017,4,20,12,45,934.0,122.5,1.1,17.0,955.0,1054.15,761.69
2017,4,20,13,0,933.0,121.0,1.1,17.0,945.0,1066.33,769.46
2017,4,20,13,15,928.5,120.0,1.15,17.0,926.0,1071.58,774.15
2017,4,20,13,30,924.0,119.0,1.2,17.0,907.0,1072.86,776.59
2017,4,20,13,45,917.5,118.0,1.25,17.0,881.0,1068.16,775.47
2017,4,20,14,0,911.0,117.0,1.3,17.0,855.0,1059.57,772.08
2017,4,20,14,15,901.5,115.5,1.3,16.5,821.5,1043.6,764.67
2017,4,20,14,30,892.0,114.0,1.3,16.0,788.0,1023.98,755.07
2017,4,20,14,45,881.5,111.0,1.35,16.0,748.5,998.22,741.02
2017,4,20,15,0,871.0,108.0,1.4,16.0,709.0,979.04,731.29
2017,4,20,15,15,855.0,105.5,1.4,15.5,664.0,941.89,710.08
2017,4,20,15,30,839.0,103.0,1.4,15.0,619.0,902.08,687.0
2017,4,20,15,45,820.5,98.5,1.4,15.0,570.0,855.33,657.57
2017,4,20,16,0,802.0,94.0,1.4,15.0,521.0,806.66,626.37
2017,4,20,16,15,774.0,90.0,1.4,14.5,468.0,749.3,589.47
2017,4,20,16,30,746.0,86.0,1.4,14.0,415.0,691.39,551.16
2017,4,20,16,45,709.5,80.5,1.4,14.0,361.5,629.25,507.48
2017,4,20,17,0,673.0,75.0,1.4,14.0,308.0,564.62,459.12
2017,4,20,17,15,618.0,68.5,1.4,13.5,254.0,488.84,400.44
2017,4,20,17,30,563.0,62.0,1.4,13.0,200.0,416.97,342.16
2017,4,20,17,45,476.0,53.0,1.4,12.5,150.0,330.15,269.22
2017,4,20,18,0,389.0,44.0,1.4,12.0,100.0,251.88,200.78
2017,4,20,18,15,254.0,30.5,1.4,11.5,61.0,159.51,116.86
2017,4,20,18,30,119.0,17.0,1.4,11.0,22.0,70.16,0.0
2017,4,20,18,45,59.5,8.5,1.4,10.5,11.0,24.7,0.0
2017,4,20,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,21,5,45,140.5,18.0,0.7,8.5,33.0,14.16,0.0
2017,4,21,6,0,281.0,36.0,0.7,9.0,66.0,29.5,19.87
2017,4,21,6,15,383.5,47.5,0.7,9.5,113.5,37.86,28.3
2017,4,21,6,30,486.0,59.0,0.7,10.0,161.0,45.92,35.95
2017,4,21,6,45,552.5,67.5,0.7,10.5,214.0,50.98,40.66
2017,4,21,7,0,619.0,76.0,0.7,11.0,267.0,55.86,45.01
2017,4,21,7,15,664.0,82.0,0.7,11.5,321.5,58.47,47.17
2017,4,21,7,30,709.0,88.0,0.7,12.0,376.0,60.98,49.16
2017,4,21,7,45,741.5,92.5,0.7,13.0,430.0,99.77,57.73
2017,4,21,8,0,774.0,97.0,0.7,14.0,484.0,162.86,96.83
2017,4,21,8,15,797.5,101.0,0.75,14.5,535.0,222.02,142.96
2017,4,21,8,30,821.0,105.0,0.8,15.0,586.0,283.73,195.28
2017,4,21,8,45,840.0,107.5,0.85,15.5,633.0,345.08,248.41
2017,4,21,9,0,859.0,110.0,0.9,16.0,680.0,407.84,301.87
2017,4,21,9,15,872.0,112.5,0.9,16.5,721.5,469.16,352.54
2017,4,21,9,30,885.0,115.0,0.9,17.0,763.0,532.28,402.55
2017,4,21,9,45,907.0,110.5,0.9,17.5,802.0,591.49,447.93
2017,4,21,10,0,929.0,106.0,0.9,18.0,841.0,650.92,491.78
2017,4,21,10,15,935.5,107.0,0.9,18.0,870.0,705.18,531.32
2017,4,21,10,30,942.0,108.0,0.9,18.0,899.0,757.65,568.45
2017,4,21,10,45,947.5,108.5,0.9,18.5,921.0,806.93,599.94
2017,4,21,11,0,953.0,109.0,0.9,19.0,943.0,853.87,628.61
2017,4,21,11,15,955.5,109.5,0.85,19.0,956.5,895.81,653.93
2017,4,21,11,30,958.0,110.0,0.8,19.0,970.0,934.79,677.03
2017,4,21,11,45,959.0,110.0,0.8,19.5,975.0,968.82,696.41
2017,4,21,12,0,960.0,110.0,0.8,20.0,980.0,999.47,713.57
2017,4,21,12,15,959.0,110.0,0.8,20.0,977.0,1024.7,728.7
2017,4,21,12,30,958.0,110.0,0.8,20.0,974.0,1046.21,741.64
2017,4,21,12,45,954.0,110.5,0.8,20.5,962.5,1061.45,749.45
2017,4,21,13,0,950.0,111.0,0.8,21.0,951.0,1072.73,755.01
2017,4,21,13,15,945.5,110.0,0.8,21.0,932.0,1077.93,758.52
2017,4,21,13,30,941.0,109.0,0.8,21.0,913.0,1079.1,759.83
2017,4,21,13,45,934.0,108.0,0.8,21.0,886.5,1073.72,757.38
2017,4,21,14,0,927.0,107.0,0.8,21.0,860.0,1064.39,752.78
2017,4,21,14,15,918.5,105.5,0.8,20.5,826.5,1049.13,746.17
2017,4,21,14,30,910.0,104.0,0.8,20.0,793.0,1030.16,737.41
2017,4,21,14,45,894.5,104.0,0.85,20.0,752.5,1002.48,722.99
2017,4,21,15,0,879.0,104.0,0.9,20.0,712.0,971.69,706.58
2017,4,21,15,15,863.5,101.5,0.9,19.5,667.0,944.5,692.69
2017,4,21,15,30,848.0,99.0,0.9,19.0,622.0,904.91,670.53
2017,4,21,15,45,823.0,97.5,0.9,19.0,572.0,855.75,640.58
2017,4,21,16,0,798.0,96.0,0.9,19.0,522.0,805.04,609.16
2017,4,21,16,15,770.5,92.0,0.9,18.5,469.5,748.24,573.93
2017,4,21,16,30,743.0,88.0,0.9,18.0,417.0,694.62,539.96
2017,4,21,16,45,698.5,84.0,0.9,17.5,362.0,625.09,493.25
2017,4,21,17,0,654.0,80.0,0.9,17.0,307.0,557.38,444.57
2017,4,21,17,15,599.5,72.5,0.85,16.0,254.0,481.6,387.78
2017,4,21,17,30,545.0,65.0,0.8,15.0,201.0,409.72,331.27
2017,4,21,17,45,466.5,55.0,0.8,14.5,151.5,327.1,263.2
2017,4,21,18,0,388.0,45.0,0.8,14.0,102.0,252.16,198.75
2017,4,21,18,15,260.0,31.0,0.75,13.5,62.5,162.16,118.56
2017,4,21,18,30,132.0,17.0,0.7,13.0,23.0,74.79,0.0
2017,4,21,18,45,66.0,8.5,0.7,12.5,11.5,26.51,0.0
2017,4,21,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,22,5,45,128.5,20.0,0.8,9.5,34.0,15.7,2.14
2017,4,22,6,0,257.0,40.0,0.7,10.0,68.0,31.15,21.36
2017,4,22,6,15,356.0,52.0,0.65,10.5,114.5,39.91,30.06
2017,4,22,6,30,455.0,64.0,0.6,11.0,161.0,50.01,39.5
2017,4,22,6,45,514.5,73.5,0.6,11.5,211.5,55.67,44.71
2017,4,22,7,0,574.0,83.0,0.6,12.0,262.0,61.09,49.5
2017,4,22,7,15,618.5,89.5,0.6,12.0,315.0,63.8,51.81
2017,4,22,7,30,663.0,96.0,0.6,12.0,368.0,66.39,53.96
2017,4,22,7,45,691.5,102.0,0.6,12.5,419.0,105.39,63.44
2017,4,22,8,0,720.0,108.0,0.6,13.0,470.0,160.77,97.6
2017,4,22,8,15,744.0,112.5,0.6,13.0,519.5,217.65,142.39
2017,4,22,8,30,768.0,117.0,0.6,13.0,569.0,281.9,196.85
2017,4,22,8,45,618.5,180.0,0.6,13.5,562.5,333.28,245.99
2017,4,22,9,0,469.0,243.0,0.6,14.0,556.0,369.4,279.92
2017,4,22,9,15,480.5,255.5,0.6,14.5,593.0,417.54,318.22
2017,4,22,9,30,492.0,268.0,0.6,15.0,630.0,466.54,355.91
2017,4,22,9,45,501.0,281.5,0.65,15.5,665.0,515.7,392.91
2017,4,22,10,0,510.0,295.0,0.7,16.0,700.0,565.13,429.04
2017,4,22,10,15,503.0,311.5,0.7,16.0,723.0,606.89,459.0
2017,4,22,10,30,496.0,328.0,0.7,16.0,746.0,647.09,487.14
2017,4,22,10,45,466.5,347.0,0.75,16.5,748.0,671.2,502.94
2017,4,22,11,0,437.0,366.0,0.8,17.0,750.0,691.74,516.04
2017,4,22,11,15,427.0,376.5,0.85,17.0,756.0,717.31,533.74
2017,4,22,11,30,417.0,387.0,0.9,17.0,762.0,740.85,549.83
2017,4,22,11,45,428.0,386.0,1.0,17.0,773.5,770.51,571.18
2017,4,22,12,0,439.0,385.0,1.1,17.0,785.0,799.01,591.61
2017,4,22,12,15,422.5,390.0,1.15,17.0,773.5,805.79,596.24
2017,4,22,12,30,406.0,395.0,1.2,17.0,762.0,799.28,592.48
2017,4,22,12,45,328.5,418.5,1.25,17.0,713.5,759.21,564.28
2017,4,22,13,0,251.0,442.0,1.3,17.0,665.0,715.72,533.58
2017,4,22,13,15,254.0,431.5,1.3,17.0,653.5,715.23,534.37
2017,4,22,13,30,257.0,421.0,1.3,17.0,642.0,713.16,533.71
2017,4,22,13,45,286.5,400.5,1.3,17.0,639.5,725.65,544.05
2017,4,22,14,0,316.0,380.0,1.3,17.0,637.0,736.18,552.97
2017,4,22,14,15,396.5,333.0,1.3,17.0,643.0,766.52,577.37
2017,4,22,14,30,477.0,286.0,1.3,17.0,649.0,810.13,610.07
2017,4,22,14,45,453.0,280.0,1.3,17.0,610.5,774.59,586.05
2017,4,22,15,0,429.0,274.0,1.3,17.0,572.0,737.67,561.75
2017,4,22,15,15,313.0,278.5,1.3,16.5,489.0,610.0,471.77
2017,4,22,15,30,197.0,283.0,1.3,16.0,406.0,487.26,382.17
2017,4,22,15,45,139.0,257.0,1.3,15.5,340.5,403.23,320.06
2017,4,22,16,0,81.0,231.0,1.3,15.0,275.0,307.3,246.3
2017,4,22,16,15,169.0,205.5,1.3,14.5,285.0,362.82,294.26
2017,4,22,16,30,257.0,180.0,1.3,14.0,295.0,409.54,333.79
2017,4,22,16,45,235.0,162.5,1.3,13.5,257.5,363.75,298.33
2017,4,22,17,0,213.0,145.0,1.3,13.0,220.0,319.31,263.57
2017,4,22,17,15,194.5,122.5,1.25,12.5,182.0,272.34,225.67
2017,4,22,17,30,176.0,100.0,1.2,12.0,144.0,226.6,187.54
2017,4,22,17,45,148.0,78.0,1.2,11.5,109.0,177.97,145.73
2017,4,22,18,0,120.0,56.0,1.2,11.0,74.0,131.76,104.93
2017,4,22,18,15,60.0,37.0,1.2,11.0,46.0,72.26,52.02
2017,4,22,18,30,0.0,18.0,1.2,11.0,18.0,16.71,0.0
2017,4,22,18,45,0.0,9.0,1.25,11.0,9.0,8.19,0.0
2017,4,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,23,5,45,159.5,19.0,1.65,9.5,37.5,15.19,3.31
2017,4,23,6,0,319.0,38.0,1.7,10.0,75.0,31.05,21.37
2017,4,23,6,15,418.0,48.5,1.7,10.0,123.0,38.47,28.83
2017,4,23,6,30,517.0,59.0,1.7,10.0,171.0,45.64,35.72
2017,4,23,6,45,579.5,66.0,1.75,10.5,224.0,49.49,39.3
2017,4,23,7,0,642.0,73.0,1.8,11.0,277.0,53.24,42.62
2017,4,23,7,15,685.0,78.5,1.75,11.5,331.5,55.6,44.56
2017,4,23,7,30,728.0,84.0,1.7,12.0,386.0,57.87,46.35
2017,4,23,7,45,760.0,88.0,1.7,12.5,439.5,105.58,61.13
2017,4,23,8,0,792.0,92.0,1.7,13.0,493.0,163.49,96.98
2017,4,23,8,15,814.5,95.5,1.65,13.0,544.0,223.1,144.75
2017,4,23,8,30,837.0,99.0,1.6,13.0,595.0,285.07,198.7
2017,4,23,8,45,851.5,103.0,1.6,13.5,641.5,347.1,253.55
2017,4,23,9,0,866.0,107.0,1.6,14.0,688.0,409.98,308.18
2017,4,23,9,15,879.0,109.0,1.6,14.0,729.5,473.84,362.55
2017,4,23,9,30,892.0,111.0,1.6,14.0,771.0,534.17,412.57
2017,4,23,9,45,882.5,123.5,1.6,14.5,801.5,590.9,457.29
2017,4,23,10,0,873.0,136.0,1.6,15.0,832.0,645.81,498.81
2017,4,23,10,15,880.0,137.5,1.6,15.0,860.5,697.16,537.54
2017,4,23,10,30,887.0,139.0,1.6,15.0,889.0,747.92,574.75
2017,4,23,10,45,889.0,142.0,1.6,15.5,909.5,794.49,606.72
2017,4,23,11,0,891.0,145.0,1.6,16.0,930.0,838.65,634.83
2017,4,23,11,15,894.0,146.0,1.6,16.0,943.0,879.27,661.4
2017,4,23,11,30,897.0,147.0,1.6,16.0,956.0,917.2,685.97
2017,4,23,11,45,898.5,146.5,1.6,16.0,961.5,949.56,706.72
2017,4,23,12,0,900.0,146.0,1.6,16.0,967.0,978.79,725.4
2017,4,23,12,15,899.0,146.0,1.6,15.5,964.0,1002.86,742.1
2017,4,23,12,30,898.0,146.0,1.6,15.0,961.0,1023.45,756.69
2017,4,23,12,45,911.5,135.0,1.65,15.0,954.0,1043.91,770.72
2017,4,23,13,0,925.0,124.0,1.7,15.0,947.0,1060.64,782.45
2017,4,23,13,15,920.5,123.5,1.7,15.0,928.0,1066.21,786.37
2017,4,23,13,30,916.0,123.0,1.7,15.0,909.0,1067.87,788.07
2017,4,23,13,45,914.0,118.5,1.7,15.0,884.0,1063.9,786.35
2017,4,23,14,0,912.0,114.0,1.7,15.0,859.0,1055.95,782.27
2017,4,23,14,15,903.0,112.5,1.65,14.5,826.0,1040.32,774.06
2017,4,23,14,30,894.0,111.0,1.6,14.0,793.0,1021.06,763.62
2017,4,23,14,45,879.5,110.0,1.55,14.0,752.5,993.49,746.42
2017,4,23,15,0,865.0,109.0,1.5,14.0,712.0,972.68,733.83
2017,4,23,15,15,850.0,106.5,1.6,14.0,667.5,936.58,713.13
2017,4,23,15,30,835.0,104.0,1.7,14.0,623.0,897.8,690.35
2017,4,23,15,45,805.5,103.5,1.8,14.0,572.0,846.23,658.14
2017,4,23,16,0,776.0,103.0,1.9,14.0,521.0,793.41,624.32
2017,4,23,16,15,747.0,99.0,1.85,13.5,469.0,740.35,589.25
2017,4,23,16,30,718.0,95.0,1.8,13.0,417.0,682.95,550.1
2017,4,23,16,45,671.5,91.0,1.75,12.5,362.0,613.02,500.0
2017,4,23,17,0,625.0,87.0,1.7,12.0,307.0,545.1,448.46
2017,4,23,17,15,568.0,79.5,1.65,11.5,254.0,469.13,388.55
2017,4,23,17,30,511.0,72.0,1.6,11.0,201.0,397.26,329.49
2017,4,23,17,45,424.0,61.5,1.6,11.0,152.0,311.4,256.31
2017,4,23,18,0,337.0,51.0,1.6,11.0,103.0,233.21,187.58
2017,4,23,18,15,168.5,38.5,1.5,10.5,64.5,133.03,99.94
2017,4,23,18,30,0.0,26.0,1.4,10.0,26.0,27.84,0.0
2017,4,23,18,45,0.0,13.0,1.3,10.0,13.0,11.82,0.0
2017,4,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,15.5,1.2,9.0,15.5,13.64,3.37
2017,4,24,6,0,0.0,31.0,1.2,9.0,31.0,27.2,18.23
2017,4,24,6,15,0.0,50.5,1.2,9.0,50.5,43.39,33.43
2017,4,24,6,30,0.0,70.0,1.2,9.0,70.0,59.37,48.29
2017,4,24,6,45,3.0,90.0,1.25,9.5,91.5,75.59,63.01
2017,4,24,7,0,6.0,110.0,1.3,10.0,113.0,91.67,77.27
2017,4,24,7,15,11.5,130.0,1.3,10.0,135.0,107.63,91.27
2017,4,24,7,30,17.0,150.0,1.3,10.0,157.0,123.45,104.91
2017,4,24,7,45,19.0,168.0,1.3,10.5,177.0,140.08,112.98
2017,4,24,8,0,21.0,186.0,1.3,11.0,197.0,157.63,126.51
2017,4,24,8,15,126.0,225.5,1.3,11.5,300.0,199.5,155.5
2017,4,24,8,30,231.0,265.0,1.3,12.0,403.0,266.36,205.35
2017,4,24,8,45,154.0,284.0,1.3,12.5,379.0,276.18,215.92
2017,4,24,9,0,77.0,303.0,1.3,13.0,355.0,279.66,220.28
2017,4,24,9,15,43.0,259.5,1.3,13.0,289.0,239.37,189.1
2017,4,24,9,30,9.0,216.0,1.3,13.0,223.0,193.08,152.48
2017,4,24,9,45,20.0,269.0,1.3,13.5,285.0,245.68,193.74
2017,4,24,10,0,31.0,322.0,1.3,14.0,347.0,300.01,235.16
2017,4,24,10,15,28.5,325.0,1.3,14.0,348.5,305.64,238.95
2017,4,24,10,30,26.0,328.0,1.3,14.0,350.0,310.84,242.66
2017,4,24,10,45,14.5,239.0,1.3,14.0,251.0,223.34,174.67
2017,4,24,11,0,3.0,150.0,1.3,14.0,152.0,136.01,105.45
2017,4,24,11,15,7.0,186.0,1.35,14.0,192.0,171.95,134.46
2017,4,24,11,30,11.0,222.0,1.4,14.0,232.0,208.55,163.37
2017,4,24,11,45,13.5,257.0,1.45,14.5,269.5,243.62,190.38
2017,4,24,12,0,16.0,292.0,1.5,15.0,307.0,279.32,217.53
2017,4,24,12,15,12.5,248.0,1.55,15.0,260.0,236.34,184.18
2017,4,24,12,30,9.0,204.0,1.6,15.0,213.0,192.96,150.39
2017,4,24,12,45,11.0,228.0,1.7,15.0,238.5,217.72,170.17
2017,4,24,13,0,13.0,252.0,1.8,15.0,264.0,242.85,189.96
2017,4,24,13,15,10.0,220.5,1.75,14.5,230.0,210.69,165.03
2017,4,24,13,30,7.0,189.0,1.7,14.0,196.0,178.41,139.88
2017,4,24,13,45,12.0,233.0,1.7,14.0,243.5,225.47,177.61
2017,4,24,14,0,17.0,277.0,1.7,14.0,291.0,273.78,215.69
2017,4,24,14,15,12.0,237.0,1.65,14.0,247.0,230.33,181.56
2017,4,24,14,30,7.0,197.0,1.6,14.0,203.0,187.04,147.47
2017,4,24,14,45,12.5,223.0,1.6,14.0,232.5,218.24,172.98
2017,4,24,15,0,18.0,249.0,1.6,14.0,262.0,250.32,198.86
2017,4,24,15,15,17.0,234.0,1.6,13.5,246.0,235.13,187.51
2017,4,24,15,30,16.0,219.0,1.6,13.0,230.0,219.94,176.25
2017,4,24,15,45,100.5,229.0,1.6,13.0,284.5,335.99,272.2
2017,4,24,16,0,185.0,239.0,1.6,13.0,339.0,418.14,338.84
2017,4,24,16,15,92.5,132.0,1.6,12.5,182.0,215.27,176.8
2017,4,24,16,30,0.0,25.0,1.6,12.0,25.0,22.03,13.28
2017,4,24,16,45,0.0,22.0,1.6,12.0,22.0,19.37,11.12
2017,4,24,17,0,0.0,19.0,1.6,12.0,19.0,16.72,8.87
2017,4,24,17,15,0.0,15.5,1.55,11.5,15.5,13.63,6.22
2017,4,24,17,30,0.0,12.0,1.5,11.0,12.0,10.54,3.54
2017,4,24,17,45,0.0,9.0,1.45,11.0,9.0,7.9,1.2
2017,4,24,18,0,0.0,6.0,1.4,11.0,6.0,5.26,0.0
2017,4,24,18,15,0.0,3.5,1.35,10.5,3.5,3.07,0.0
2017,4,24,18,30,0.0,1.0,1.3,10.0,1.0,0.87,0.0
2017,4,24,18,45,0.0,0.5,1.3,10.0,0.5,0.45,0.0
2017,4,24,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
