Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,5.5,1.1,8.0,5.5,0.0,0.0
2017,4,25,5,30,0.0,11.0,1.1,8.0,11.0,10.01,0.0
2017,4,25,5,45,145.5,26.0,1.15,8.5,44.0,20.38,8.88
2017,4,25,6,0,291.0,41.0,1.2,9.0,77.0,31.83,22.38
2017,4,25,6,15,382.5,52.0,1.2,9.5,123.0,41.13,31.38
2017,4,25,6,30,474.0,63.0,1.2,10.0,169.0,48.56,38.4
2017,4,25,6,45,539.5,69.5,1.3,10.5,220.5,51.83,41.43
2017,4,25,7,0,605.0,76.0,1.4,11.0,272.0,55.05,44.25
2017,4,25,7,15,646.0,81.5,1.4,11.0,324.0,57.27,46.14
2017,4,25,7,30,687.0,87.0,1.4,11.0,376.0,59.4,47.89
2017,4,25,7,45,509.5,144.5,1.4,11.5,374.5,129.36,88.22
2017,4,25,8,0,332.0,202.0,1.4,12.0,373.0,190.15,139.07
2017,4,25,8,15,309.5,230.0,1.4,12.5,401.5,231.84,173.17
2017,4,25,8,30,287.0,258.0,1.4,13.0,430.0,271.27,206.51
2017,4,25,8,45,156.0,257.0,1.45,13.5,352.0,257.27,200.39
2017,4,25,9,0,25.0,256.0,1.5,14.0,274.0,228.28,180.23
2017,4,25,9,15,289.5,253.5,1.5,14.0,469.0,336.39,262.95
2017,4,25,9,30,554.0,251.0,1.5,14.0,664.0,483.93,375.52
2017,4,25,9,45,713.0,182.5,1.55,14.5,739.5,549.16,425.98
2017,4,25,10,0,872.0,114.0,1.6,15.0,815.0,626.76,485.91
2017,4,25,10,15,878.5,115.5,1.6,15.0,842.5,678.27,524.73
2017,4,25,10,30,885.0,117.0,1.6,15.0,870.0,728.16,561.53
2017,4,25,10,45,888.5,118.5,1.6,15.5,890.0,773.99,592.54
2017,4,25,11,0,892.0,120.0,1.6,16.0,910.0,817.52,620.46
2017,4,25,11,15,894.5,120.5,1.6,16.0,922.5,856.82,646.32
2017,4,25,11,30,897.0,121.0,1.6,16.0,935.0,893.38,670.17
2017,4,25,11,45,896.0,122.5,1.6,16.0,939.5,924.87,690.52
2017,4,25,12,0,895.0,124.0,1.6,16.0,944.0,953.14,708.72
2017,4,25,12,15,685.0,252.5,1.6,16.0,879.5,922.28,687.58
2017,4,25,12,30,475.0,381.0,1.6,16.0,815.0,862.01,641.47
2017,4,25,12,45,440.5,384.0,1.65,16.0,783.0,844.82,630.77
2017,4,25,13,0,406.0,387.0,1.7,16.0,751.0,812.06,609.19
2017,4,25,13,15,355.0,400.0,1.7,16.0,713.0,782.42,588.3
2017,4,25,13,30,304.0,413.0,1.7,16.0,675.0,750.61,565.71
2017,4,25,13,45,399.0,363.5,1.75,16.0,697.5,798.28,603.28
2017,4,25,14,0,494.0,314.0,1.8,16.0,720.0,859.45,648.63
2017,4,25,14,15,405.5,331.5,1.8,15.5,656.0,772.17,588.15
2017,4,25,14,30,317.0,349.0,1.8,15.0,592.0,701.93,539.12
2017,4,25,14,45,258.5,340.0,1.8,15.0,532.0,632.78,489.88
2017,4,25,15,0,200.0,331.0,1.8,15.0,472.0,547.19,427.69
2017,4,25,15,15,298.0,289.5,1.75,14.5,484.0,606.73,476.81
2017,4,25,15,30,396.0,248.0,1.7,14.0,496.0,642.15,507.04
2017,4,25,15,45,393.0,226.5,1.65,14.0,457.0,604.48,480.26
2017,4,25,16,0,390.0,205.0,1.6,14.0,418.0,565.33,452.64
2017,4,25,16,15,207.5,187.0,1.55,13.5,299.0,384.95,312.72
2017,4,25,16,30,25.0,169.0,1.5,13.0,180.0,180.07,145.74
2017,4,25,16,45,20.5,149.0,1.5,13.0,157.5,156.85,127.51
2017,4,25,17,0,16.0,129.0,1.5,13.0,135.0,133.95,108.67
2017,4,25,17,15,9.5,108.5,1.4,12.5,112.0,109.58,88.36
2017,4,25,17,30,3.0,88.0,1.3,12.0,89.0,85.73,68.11
2017,4,25,17,45,177.5,69.0,1.25,12.0,97.0,179.45,147.71
2017,4,25,18,0,352.0,50.0,1.2,12.0,105.0,237.77,191.08
2017,4,25,18,15,234.5,36.0,1.15,11.5,66.5,154.83,117.21
2017,4,25,18,30,117.0,22.0,1.1,11.0,28.0,77.72,24.25
2017,4,25,18,45,58.5,11.0,1.05,10.5,14.0,26.56,0.0
2017,4,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,2.5,0.65,10.5,2.5,0.0,0.0
2017,4,26,5,30,0.0,5.0,0.7,11.0,5.0,4.55,0.0
2017,4,26,5,45,0.0,19.0,0.75,11.5,19.0,16.74,6.81
2017,4,26,6,0,0.0,33.0,0.8,12.0,33.0,28.92,19.66
2017,4,26,6,15,0.0,53.0,0.85,12.0,53.0,45.48,34.97
2017,4,26,6,30,0.0,73.0,0.9,12.0,73.0,61.81,49.95
2017,4,26,6,45,3.5,93.0,0.95,12.5,94.5,78.01,64.43
2017,4,26,7,0,7.0,113.0,1.0,13.0,116.0,94.07,78.45
2017,4,26,7,15,12.0,132.5,0.95,13.0,138.0,109.65,91.91
2017,4,26,7,30,17.0,152.0,0.9,13.0,160.0,125.1,105.0
2017,4,26,7,45,92.5,189.0,0.9,13.5,236.5,152.68,119.47
2017,4,26,8,0,168.0,226.0,0.9,14.0,313.0,191.75,145.97
2017,4,26,8,15,101.5,232.5,0.9,14.0,287.0,205.13,159.06
2017,4,26,8,30,35.0,239.0,0.9,14.0,261.0,203.87,160.53
2017,4,26,8,45,29.5,247.0,0.95,14.5,266.0,214.03,168.34
2017,4,26,9,0,24.0,255.0,1.0,15.0,271.0,227.16,178.3
2017,4,26,9,15,18.5,248.5,1.0,15.0,262.0,222.69,174.57
2017,4,26,9,30,13.0,242.0,1.0,15.0,253.0,217.03,169.92
2017,4,26,9,45,54.0,314.0,1.05,15.0,358.0,300.8,234.94
2017,4,26,10,0,95.0,386.0,1.1,15.0,463.0,391.99,303.72
2017,4,26,10,15,139.5,406.5,1.1,15.0,524.0,449.08,345.97
2017,4,26,10,30,184.0,427.0,1.1,15.0,585.0,510.22,390.86
2017,4,26,10,45,98.0,335.0,1.15,15.5,419.5,379.03,292.64
2017,4,26,11,0,12.0,243.0,1.2,16.0,254.0,226.22,174.95
2017,4,26,11,15,21.5,307.5,1.2,16.0,327.5,293.45,227.36
2017,4,26,11,30,31.0,372.0,1.2,16.0,401.0,371.04,285.44
2017,4,26,11,45,25.0,347.0,1.2,16.0,371.0,345.87,266.0
2017,4,26,12,0,19.0,322.0,1.2,16.0,341.0,309.8,238.87
2017,4,26,12,15,18.0,310.5,1.2,16.0,327.5,299.62,231.39
2017,4,26,12,30,17.0,299.0,1.2,16.0,314.0,289.14,223.54
2017,4,26,12,45,64.0,373.5,1.2,16.5,430.5,422.96,324.9
2017,4,26,13,0,111.0,448.0,1.2,17.0,547.0,550.08,416.35
2017,4,26,13,15,59.5,322.5,1.2,16.5,375.5,372.63,286.52
2017,4,26,13,30,8.0,197.0,1.2,16.0,204.0,186.87,144.62
2017,4,26,13,45,20.5,266.0,1.25,16.0,283.5,265.67,207.3
2017,4,26,14,0,33.0,335.0,1.3,16.0,363.0,365.11,283.26
2017,4,26,14,15,16.5,232.5,1.35,15.5,246.5,230.3,180.03
2017,4,26,14,30,0.0,130.0,1.4,15.0,130.0,116.67,90.11
2017,4,26,14,45,0.0,129.5,1.45,15.0,129.5,116.26,90.21
2017,4,26,15,0,0.0,129.0,1.5,15.0,129.0,115.87,90.11
2017,4,26,15,15,9.0,176.5,1.5,14.5,182.0,170.03,134.87
2017,4,26,15,30,18.0,224.0,1.5,14.0,235.0,226.56,181.06
2017,4,26,15,45,9.0,162.0,1.55,14.0,167.5,156.68,124.76
2017,4,26,16,0,0.0,100.0,1.6,14.0,100.0,89.17,69.36
2017,4,26,16,15,141.0,140.5,1.55,13.5,205.0,263.25,217.65
2017,4,26,16,30,282.0,181.0,1.5,13.0,310.0,427.56,350.74
2017,4,26,16,45,150.5,155.5,1.5,13.0,223.5,279.69,230.35
2017,4,26,17,0,19.0,130.0,1.5,13.0,137.0,136.82,110.83
2017,4,26,17,15,12.0,110.0,1.45,12.5,114.5,112.57,90.94
2017,4,26,17,30,5.0,90.0,1.4,12.0,92.0,88.9,70.85
2017,4,26,17,45,2.5,69.5,1.4,12.0,70.5,67.52,52.31
2017,4,26,18,0,0.0,49.0,1.4,12.0,49.0,46.06,33.5
2017,4,26,18,15,0.0,31.5,1.3,11.5,31.5,28.93,18.21
2017,4,26,18,30,0.0,14.0,1.2,11.0,14.0,12.32,0.25
2017,4,26,18,45,0.0,7.0,1.2,11.0,7.0,6.37,0.0
2017,4,26,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,5,15,23.0,6.5,1.2,9.0,7.0,0.0,0.0
2017,4,27,5,30,46.0,13.0,1.2,9.0,14.0,11.82,0.0
2017,4,27,5,45,174.5,28.5,1.3,9.5,49.0,22.32,11.69
2017,4,27,6,0,303.0,44.0,1.4,10.0,84.0,34.09,24.42
2017,4,27,6,15,392.0,55.5,1.4,10.0,131.0,43.92,33.89
2017,4,27,6,30,481.0,67.0,1.4,10.0,178.0,51.68,41.25
2017,4,27,6,45,491.0,78.0,1.4,10.5,216.5,58.3,47.27
2017,4,27,7,0,501.0,89.0,1.4,11.0,255.0,64.49,52.71
2017,4,27,7,15,563.0,92.5,1.3,11.5,309.5,64.74,52.7
2017,4,27,7,30,625.0,96.0,1.2,12.0,364.0,65.13,52.76
2017,4,27,7,45,692.5,97.0,1.15,13.0,428.5,107.31,62.66
2017,4,27,8,0,760.0,98.0,1.1,14.0,493.0,168.96,101.88
2017,4,27,8,15,782.5,102.0,1.1,14.0,543.0,226.81,148.34
2017,4,27,8,30,805.0,106.0,1.1,14.0,593.0,287.04,200.34
2017,4,27,8,45,682.5,161.0,1.1,14.5,596.0,341.14,251.39
2017,4,27,9,0,560.0,216.0,1.1,15.0,599.0,384.31,290.83
2017,4,27,9,15,470.5,268.5,1.15,15.5,603.0,425.25,325.31
2017,4,27,9,30,381.0,321.0,1.2,16.0,607.0,457.06,350.62
2017,4,27,9,45,473.0,302.5,1.25,16.5,674.0,518.75,397.28
2017,4,27,10,0,565.0,284.0,1.3,17.0,741.0,589.62,449.79
2017,4,27,10,15,735.5,201.0,1.3,17.0,817.0,663.49,505.71
2017,4,27,10,30,906.0,118.0,1.3,17.0,893.0,744.36,565.94
2017,4,27,10,45,913.5,117.5,1.35,17.0,914.5,792.15,598.8
2017,4,27,11,0,921.0,117.0,1.4,17.0,936.0,837.87,629.34
2017,4,27,11,15,923.5,117.5,1.4,17.0,949.0,878.1,655.34
2017,4,27,11,30,926.0,118.0,1.4,17.0,962.0,915.5,679.29
2017,4,27,11,45,928.5,117.0,1.45,17.5,967.5,948.48,699.64
2017,4,27,12,0,931.0,116.0,1.5,18.0,973.0,978.28,717.87
2017,4,27,12,15,930.5,115.5,1.5,18.0,970.5,1002.4,733.04
2017,4,27,12,30,930.0,115.0,1.5,18.0,968.0,1022.94,746.02
2017,4,27,12,45,927.5,115.0,1.55,18.0,957.0,1038.35,756.64
2017,4,27,13,0,925.0,115.0,1.6,18.0,946.0,1049.96,765.04
2017,4,27,13,15,921.0,114.0,1.6,17.5,927.5,1055.18,770.2
2017,4,27,13,30,917.0,113.0,1.6,17.0,909.0,1056.49,773.11
2017,4,27,13,45,906.0,115.0,1.65,17.0,882.0,1050.05,770.61
2017,4,27,14,0,895.0,117.0,1.7,17.0,855.0,1039.87,765.91
2017,4,27,14,15,697.5,199.5,1.7,17.0,761.5,945.43,705.43
2017,4,27,14,30,500.0,282.0,1.7,17.0,668.0,825.66,623.26
2017,4,27,14,45,674.5,196.5,1.7,17.0,689.5,904.0,682.79
2017,4,27,15,0,849.0,111.0,1.7,17.0,711.0,957.15,718.97
2017,4,27,15,15,834.5,108.5,1.7,16.5,667.0,921.89,697.76
2017,4,27,15,30,820.0,106.0,1.7,16.0,623.0,884.0,675.56
2017,4,27,15,45,801.5,102.5,1.7,15.5,575.5,839.08,648.16
2017,4,27,16,0,783.0,99.0,1.7,15.0,528.0,792.32,618.98
2017,4,27,16,15,684.0,108.0,1.75,14.5,456.5,698.22,555.17
2017,4,27,16,30,585.0,117.0,1.8,14.0,385.0,605.04,489.09
2017,4,27,16,45,623.5,93.0,1.85,13.5,347.5,578.83,472.63
2017,4,27,17,0,662.0,69.0,1.9,13.0,310.0,546.0,449.4
2017,4,27,17,15,588.5,70.5,1.85,12.5,259.0,469.6,388.54
2017,4,27,17,30,515.0,72.0,1.8,12.0,208.0,398.13,329.69
2017,4,27,17,45,461.0,60.5,1.8,11.5,162.0,328.3,270.34
2017,4,27,18,0,407.0,49.0,1.8,11.0,116.0,263.51,212.87
2017,4,27,18,15,289.0,36.0,1.75,10.5,75.0,177.37,136.36
2017,4,27,18,30,171.0,23.0,1.7,10.0,34.0,98.07,45.31
2017,4,27,18,45,85.5,11.5,1.7,9.5,17.0,34.6,0.0
2017,4,27,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,5,15,33.5,7.0,1.15,7.5,8.5,0.0,0.0
2017,4,28,5,30,67.0,14.0,1.2,8.0,17.0,12.73,0.0
2017,4,28,5,45,209.5,29.0,1.25,8.5,54.0,22.73,12.57
2017,4,28,6,0,352.0,44.0,1.3,9.0,91.0,35.77,26.09
2017,4,28,6,15,444.5,54.0,1.35,9.5,141.0,42.55,32.76
2017,4,28,6,30,537.0,64.0,1.4,10.0,191.0,49.12,38.96
2017,4,28,6,45,605.5,70.0,1.45,10.5,246.5,52.06,41.65
2017,4,28,7,0,674.0,76.0,1.5,11.0,302.0,54.98,44.17
2017,4,28,7,15,714.5,81.5,1.5,11.5,357.0,57.28,46.02
2017,4,28,7,30,755.0,87.0,1.5,12.0,412.0,59.47,47.72
2017,4,28,7,45,788.0,90.0,1.5,12.5,467.0,114.9,65.64
2017,4,28,8,0,821.0,93.0,1.5,13.0,522.0,173.78,103.58
2017,4,28,8,15,842.0,96.5,1.5,13.5,573.5,234.68,152.82
2017,4,28,8,30,863.0,100.0,1.5,14.0,625.0,297.72,207.42
2017,4,28,8,45,879.5,102.5,1.5,14.5,672.0,360.37,262.44
2017,4,28,9,0,896.0,105.0,1.5,15.0,719.0,427.78,320.06
2017,4,28,9,15,907.5,107.5,1.45,15.0,760.5,489.19,371.93
2017,4,28,9,30,919.0,110.0,1.4,15.0,802.0,550.38,421.8
2017,4,28,9,45,916.5,117.5,1.4,15.5,834.5,607.66,466.37
2017,4,28,10,0,914.0,125.0,1.4,16.0,867.0,662.77,507.6
2017,4,28,10,15,920.5,126.5,1.4,16.0,895.5,716.28,547.31
2017,4,28,10,30,927.0,128.0,1.4,16.0,924.0,768.05,584.65
2017,4,28,10,45,934.5,127.5,1.45,16.5,945.5,816.84,617.55
2017,4,28,11,0,942.0,127.0,1.5,17.0,967.0,863.5,647.43
2017,4,28,11,15,944.5,127.5,1.5,17.0,980.0,904.59,673.87
2017,4,28,11,30,947.0,128.0,1.5,17.0,993.0,942.79,698.22
2017,4,28,11,45,950.5,126.5,1.5,17.0,999.0,976.95,719.81
2017,4,28,12,0,954.0,125.0,1.5,17.0,1005.0,1007.9,739.26
2017,4,28,12,15,953.0,124.5,1.5,17.0,1002.0,1032.19,754.44
2017,4,28,12,30,952.0,124.0,1.5,17.0,999.0,1052.8,767.39
2017,4,28,12,45,957.5,119.0,1.55,17.0,990.0,1071.52,780.11
2017,4,28,13,0,963.0,114.0,1.6,17.0,981.0,1086.39,790.53
2017,4,28,13,15,959.0,113.0,1.65,17.0,962.0,1091.89,795.22
2017,4,28,13,30,955.0,112.0,1.7,17.0,943.0,1093.34,797.61
2017,4,28,13,45,951.0,110.0,1.75,17.0,917.0,1089.69,796.95
2017,4,28,14,0,947.0,108.0,1.8,17.0,891.0,1082.01,793.91
2017,4,28,14,15,939.0,106.5,1.8,17.0,857.5,1066.91,785.5
2017,4,28,14,30,931.0,105.0,1.8,17.0,824.0,1048.03,774.83
2017,4,28,14,45,921.5,102.5,1.8,17.0,784.5,1022.92,760.22
2017,4,28,15,0,912.0,100.0,1.8,17.0,745.0,994.38,743.42
2017,4,28,15,15,897.5,97.5,1.75,16.5,699.5,957.93,722.04
2017,4,28,15,30,883.0,95.0,1.7,16.0,654.0,918.71,698.66
2017,4,28,15,45,866.5,91.0,1.7,16.0,604.5,881.6,675.81
2017,4,28,16,0,850.0,87.0,1.7,16.0,555.0,833.75,645.19
2017,4,28,16,15,825.0,83.5,1.65,15.5,502.0,777.84,609.05
2017,4,28,16,30,800.0,80.0,1.6,15.0,449.0,721.06,571.47
2017,4,28,16,45,769.0,75.0,1.55,15.0,394.5,657.71,526.99
2017,4,28,17,0,738.0,70.0,1.5,15.0,340.0,594.8,480.69
2017,4,28,17,15,689.0,64.5,1.4,14.0,285.0,520.98,424.55
2017,4,28,17,30,640.0,59.0,1.3,13.0,230.0,453.62,370.84
2017,4,28,17,45,568.5,51.5,1.25,12.5,178.5,372.95,303.62
2017,4,28,18,0,497.0,44.0,1.2,12.0,127.0,299.02,239.28
2017,4,28,18,15,372.0,33.5,1.2,11.5,83.0,207.77,159.15
2017,4,28,18,30,247.0,23.0,1.2,11.0,39.0,125.61,64.77
2017,4,28,18,45,123.5,11.5,1.2,11.0,19.5,45.29,0.0
2017,4,28,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,5,15,69.5,7.5,1.05,6.5,10.5,6.82,0.0
2017,4,29,5,30,139.0,15.0,1.0,7.0,21.0,13.64,0.0
2017,4,29,5,45,283.5,28.0,0.95,8.0,60.5,22.84,13.1
2017,4,29,6,0,428.0,41.0,0.9,9.0,100.0,33.0,23.73
2017,4,29,6,15,515.0,49.0,0.8,9.5,150.5,38.23,28.94
2017,4,29,6,30,602.0,57.0,0.7,10.0,201.0,43.35,33.8
2017,4,29,6,45,656.0,63.5,0.65,10.5,255.5,46.97,37.1
2017,4,29,7,0,710.0,70.0,0.6,11.0,310.0,50.47,40.14
2017,4,29,7,15,747.5,74.5,0.55,12.0,365.0,57.34,46.01
2017,4,29,7,30,785.0,79.0,0.5,13.0,420.0,59.28,47.37
2017,4,29,7,45,812.0,82.5,0.5,14.0,474.0,111.69,61.26
2017,4,29,8,0,839.0,86.0,0.5,15.0,528.0,171.64,99.71
2017,4,29,8,15,859.0,89.0,0.55,15.5,578.5,232.95,148.66
2017,4,29,8,30,879.0,92.0,0.6,16.0,629.0,301.59,206.75
2017,4,29,8,45,895.0,94.0,0.65,16.5,676.0,363.86,260.4
2017,4,29,9,0,911.0,96.0,0.7,17.0,723.0,426.94,313.69
2017,4,29,9,15,922.0,98.0,0.7,17.5,764.0,488.38,363.85
2017,4,29,9,30,933.0,100.0,0.7,18.0,805.0,549.51,411.78
2017,4,29,9,45,939.0,102.5,0.75,18.5,840.0,607.76,456.19
2017,4,29,10,0,945.0,105.0,0.8,19.0,875.0,664.65,498.03
2017,4,29,10,15,951.0,106.5,0.8,19.0,903.0,719.06,537.13
2017,4,29,10,30,957.0,108.0,0.8,19.0,931.0,771.61,573.78
2017,4,29,10,45,963.0,107.5,0.85,19.5,952.5,820.28,604.93
2017,4,29,11,0,969.0,107.0,0.9,20.0,974.0,866.6,633.68
2017,4,29,11,15,971.0,107.5,0.9,20.0,986.5,908.0,659.32
2017,4,29,11,30,973.0,108.0,0.9,20.0,999.0,946.37,682.85
2017,4,29,11,45,974.5,107.5,0.9,20.5,1004.0,980.15,702.02
2017,4,29,12,0,976.0,107.0,0.9,21.0,1009.0,1010.55,718.96
2017,4,29,12,15,975.0,106.5,0.9,21.0,1006.0,1035.05,733.61
2017,4,29,12,30,974.0,106.0,0.9,21.0,1003.0,1055.79,746.06
2017,4,29,12,45,973.0,105.0,0.9,21.0,992.0,1072.15,755.97
2017,4,29,13,0,972.0,104.0,0.9,21.0,981.0,1084.57,763.64
2017,4,29,13,15,968.0,103.0,0.9,21.0,961.5,1089.95,767.24
2017,4,29,13,30,964.0,102.0,0.9,21.0,942.0,1091.25,768.63
2017,4,29,13,45,957.0,101.5,0.95,21.0,915.5,1086.0,767.39
2017,4,29,14,0,950.0,101.0,1.0,21.0,889.0,1076.77,763.93
2017,4,29,14,15,941.5,99.5,1.0,20.5,855.0,1061.03,756.99
2017,4,29,14,30,933.0,98.0,1.0,20.0,821.0,1041.51,747.85
2017,4,29,14,45,921.0,97.0,1.05,20.0,781.0,1015.55,734.34
2017,4,29,15,0,909.0,96.0,1.1,20.0,741.0,986.27,718.7
2017,4,29,15,15,894.5,93.5,1.1,19.5,695.5,949.85,698.77
2017,4,29,15,30,880.0,91.0,1.1,19.0,650.0,910.68,676.85
2017,4,29,15,45,860.5,88.5,1.15,19.0,600.5,864.67,649.55
2017,4,29,16,0,841.0,86.0,1.2,19.0,551.0,824.37,625.62
2017,4,29,16,15,816.5,82.5,1.15,18.5,498.5,769.23,590.72
2017,4,29,16,30,792.0,79.0,1.1,18.0,446.0,713.23,554.51
2017,4,29,16,45,757.5,75.0,1.1,17.5,391.5,648.97,511.8
2017,4,29,17,0,723.0,71.0,1.1,17.0,337.0,585.47,467.11
2017,4,29,17,15,675.5,65.5,1.05,16.0,283.0,516.41,415.66
2017,4,29,17,30,628.0,60.0,1.0,15.0,229.0,447.61,361.96
2017,4,29,17,45,554.5,52.5,0.95,14.5,177.5,366.6,295.45
2017,4,29,18,0,481.0,45.0,0.9,14.0,126.0,292.54,231.97
2017,4,29,18,15,360.5,34.0,0.85,13.0,83.0,203.46,155.05
2017,4,29,18,30,240.0,23.0,0.8,12.0,40.0,123.86,68.32
2017,4,29,18,45,120.0,11.5,0.8,11.5,20.0,44.28,0.0
2017,4,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,5,15,63.0,8.0,0.8,8.5,11.0,7.28,0.0
2017,4,30,5,30,126.0,16.0,0.7,9.0,22.0,12.64,0.0
2017,4,30,5,45,266.5,29.0,0.6,9.5,60.5,23.6,13.95
2017,4,30,6,0,407.0,42.0,0.5,10.0,99.0,33.69,24.33
2017,4,30,6,15,491.5,50.5,0.45,10.5,148.5,39.3,29.84
2017,4,30,6,30,576.0,59.0,0.4,11.0,198.0,44.76,34.96
2017,4,30,6,45,632.0,65.0,0.4,11.5,251.5,47.9,37.8
2017,4,30,7,0,688.0,71.0,0.4,12.0,305.0,50.96,40.43
2017,4,30,7,15,725.0,75.5,0.35,12.5,359.5,57.86,46.38
2017,4,30,7,30,762.0,80.0,0.3,13.0,414.0,59.75,47.78
2017,4,30,7,45,789.5,83.5,0.3,14.0,466.5,112.07,61.9
2017,4,30,8,0,817.0,87.0,0.3,15.0,519.0,170.62,99.6
2017,4,30,8,15,837.0,90.0,0.25,16.0,569.0,230.5,146.86
2017,4,30,8,30,857.0,93.0,0.2,17.0,619.0,292.36,198.48
2017,4,30,8,45,873.5,95.0,0.15,18.0,665.0,358.75,253.49
2017,4,30,9,0,890.0,97.0,0.1,19.0,711.0,420.65,303.57
2017,4,30,9,15,901.0,98.5,0.1,19.5,751.5,480.37,351.13
2017,4,30,9,30,912.0,100.0,0.1,20.0,792.0,539.8,396.56
2017,4,30,9,45,925.5,99.0,0.1,20.5,828.0,597.89,439.21
2017,4,30,10,0,939.0,98.0,0.1,21.0,864.0,655.36,479.71
2017,4,30,10,15,944.5,99.0,0.15,21.5,892.0,708.52,516.31
2017,4,30,10,30,950.0,100.0,0.2,22.0,920.0,759.79,550.58
2017,4,30,10,45,954.0,100.5,0.25,22.5,940.5,807.37,579.82
2017,4,30,11,0,958.0,101.0,0.3,23.0,961.0,852.48,606.93
2017,4,30,11,15,960.0,101.5,0.35,23.0,973.5,893.28,632.28
2017,4,30,11,30,962.0,102.0,0.4,23.0,986.0,931.1,655.74
2017,4,30,11,45,961.5,102.5,0.5,23.0,990.0,963.55,676.97
2017,4,30,12,0,961.0,103.0,0.6,23.0,994.0,992.57,696.26
2017,4,30,12,15,960.0,103.0,0.65,23.0,990.5,1017.07,711.81
2017,4,30,12,30,959.0,103.0,0.7,23.0,987.0,1037.88,725.27
2017,4,30,12,45,954.5,103.5,0.8,23.0,975.5,1051.98,735.99
2017,4,30,13,0,950.0,104.0,0.9,23.0,964.0,1062.15,744.54
2017,4,30,13,15,946.0,103.5,0.95,23.0,945.0,1067.82,749.44
2017,4,30,13,30,942.0,103.0,1.0,23.0,926.0,1069.52,752.12
2017,4,30,13,45,935.5,102.0,1.05,23.0,899.5,1064.2,750.73
2017,4,30,14,0,929.0,101.0,1.1,23.0,873.0,1054.98,747.14
2017,4,30,14,15,921.0,99.5,1.1,22.5,840.0,1039.87,740.51
2017,4,30,14,30,913.0,98.0,1.1,22.0,807.0,1021.08,731.72
2017,4,30,14,45,901.0,97.0,1.15,22.0,768.0,995.42,718.22
2017,4,30,15,0,889.0,96.0,1.2,22.0,729.0,966.54,702.65
2017,4,30,15,15,875.5,94.0,1.2,21.5,685.0,932.1,683.88
2017,4,30,15,30,862.0,92.0,1.2,21.0,641.0,894.95,663.15
2017,4,30,15,45,843.5,89.5,1.25,20.5,592.5,858.42,643.23
2017,4,30,16,0,825.0,87.0,1.3,20.0,544.0,811.54,615.8
2017,4,30,16,15,801.5,83.5,1.25,19.5,493.0,757.84,581.84
2017,4,30,16,30,778.0,80.0,1.2,19.0,442.0,703.25,546.48
2017,4,30,16,45,745.5,76.0,1.2,18.5,389.0,641.07,505.12
2017,4,30,17,0,713.0,72.0,1.2,18.0,336.0,579.49,461.65
2017,4,30,17,15,666.5,66.5,1.15,17.0,282.5,511.62,411.1
2017,4,30,17,30,620.0,61.0,1.1,16.0,229.0,443.88,358.29
2017,4,30,17,45,550.0,53.5,1.05,15.5,178.5,365.13,293.68
2017,4,30,18,0,480.0,46.0,1.0,15.0,128.0,292.93,231.86
2017,4,30,18,15,361.5,35.0,0.95,14.0,85.0,204.71,155.96
2017,4,30,18,30,243.0,24.0,0.9,13.0,42.0,126.49,73.66
2017,4,30,18,45,121.5,12.0,0.9,12.5,21.0,45.13,0.0
2017,4,30,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,5,15,98.5,8.0,0.8,9.5,12.5,7.28,0.0
2017,5,1,5,30,197.0,16.0,0.8,10.0,25.0,13.04,0.0
2017,5,1,5,45,335.5,27.0,0.85,11.0,65.5,21.75,12.53
2017,5,1,6,0,474.0,38.0,0.9,12.0,106.0,30.15,21.01
2017,5,1,6,15,552.5,45.0,0.85,12.5,156.5,34.71,25.49
2017,5,1,6,30,631.0,52.0,0.8,13.0,207.0,42.79,32.9
2017,5,1,6,45,680.0,57.5,0.75,13.5,260.5,46.13,35.88
2017,5,1,7,0,729.0,63.0,0.7,14.0,314.0,49.38,38.66
2017,5,1,7,15,763.0,67.0,0.7,14.5,368.0,51.23,40.11
2017,5,1,7,30,797.0,71.0,0.7,15.0,422.0,53.03,41.46
2017,5,1,7,45,820.0,74.5,0.7,15.5,474.0,108.28,57.07
2017,5,1,8,0,843.0,78.0,0.7,16.0,526.0,174.63,101.59
2017,5,1,8,15,861.0,80.5,0.7,16.5,575.5,234.73,149.75
2017,5,1,8,30,879.0,83.0,0.7,17.0,625.0,296.39,202.42
2017,5,1,8,45,894.0,84.5,0.75,18.0,671.0,357.61,254.89
2017,5,1,9,0,909.0,86.0,0.8,19.0,717.0,419.51,306.67
2017,5,1,9,15,919.5,87.5,0.8,19.5,757.0,479.86,355.92
2017,5,1,9,30,930.0,89.0,0.8,20.0,797.0,539.85,402.94
2017,5,1,9,45,943.5,87.0,0.85,20.5,832.5,597.79,447.12
2017,5,1,10,0,957.0,85.0,0.9,21.0,868.0,655.05,489.26
2017,5,1,10,15,962.5,86.0,0.9,21.5,896.0,708.86,526.97
2017,5,1,10,30,968.0,87.0,0.9,22.0,924.0,760.74,561.88
2017,5,1,10,45,970.5,88.5,0.95,22.5,944.5,808.69,591.94
2017,5,1,11,0,973.0,90.0,1.0,23.0,965.0,854.03,619.92
2017,5,1,11,15,975.5,90.0,1.0,23.0,978.0,895.13,645.32
2017,5,1,11,30,978.0,90.0,1.0,23.0,991.0,933.22,668.62
2017,5,1,11,45,977.5,91.5,1.0,23.5,995.5,966.92,687.71
2017,5,1,12,0,977.0,93.0,1.0,24.0,1000.0,997.16,704.52
2017,5,1,12,15,977.0,93.0,1.0,24.0,997.5,1022.8,719.83
2017,5,1,12,30,977.0,93.0,1.0,24.0,995.0,1044.72,732.95
2017,5,1,12,45,965.0,98.5,1.05,24.0,981.5,1056.72,741.2
2017,5,1,13,0,953.0,104.0,1.1,24.0,968.0,1064.63,747.23
2017,5,1,13,15,949.5,103.5,1.15,24.0,949.5,1070.79,752.38
2017,5,1,13,30,946.0,103.0,1.2,24.0,931.0,1072.98,755.27
2017,5,1,13,45,938.5,102.5,1.25,24.0,904.5,1067.17,753.47
2017,5,1,14,0,931.0,102.0,1.3,24.0,878.0,1057.45,749.47
2017,5,1,14,15,923.0,100.5,1.3,23.5,845.0,1042.34,742.81
2017,5,1,14,30,915.0,99.0,1.3,23.0,812.0,1023.52,733.98
2017,5,1,14,45,903.5,97.5,1.35,23.0,772.5,997.76,720.26
2017,5,1,15,0,892.0,96.0,1.4,23.0,733.0,968.74,704.46
2017,5,1,15,15,878.0,94.0,1.3,22.5,688.5,933.77,683.79
2017,5,1,15,30,864.0,92.0,1.2,22.0,644.0,896.12,661.27
2017,5,1,15,45,846.5,88.5,1.2,22.0,595.5,851.22,633.97
2017,5,1,16,0,829.0,85.0,1.2,22.0,547.0,811.86,610.07
2017,5,1,16,15,804.5,82.0,1.15,21.5,495.0,757.86,576.18
2017,5,1,16,30,780.0,79.0,1.1,21.0,443.0,703.03,541.06
2017,5,1,16,45,748.5,74.0,1.05,20.5,390.0,640.36,499.33
2017,5,1,17,0,717.0,69.0,1.0,20.0,337.0,578.25,455.73
2017,5,1,17,15,670.0,64.0,0.95,19.0,283.5,507.5,403.75
2017,5,1,17,30,623.0,59.0,0.9,18.0,230.0,442.73,353.79
2017,5,1,17,45,553.5,52.0,0.85,17.0,179.5,364.79,291.12
2017,5,1,18,0,484.0,45.0,0.8,16.0,129.0,293.35,230.96
2017,5,1,18,15,366.5,35.0,0.75,15.0,86.0,206.47,156.8
2017,5,1,18,30,249.0,25.0,0.7,14.0,43.0,130.15,78.9
2017,5,1,18,45,124.5,12.5,0.7,13.5,21.5,46.41,0.0
2017,5,1,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,12.5,0.5,11.5,12.5,11.37,0.0
2017,5,2,5,30,0.0,25.0,0.5,12.0,25.0,20.74,0.0
2017,5,2,5,45,207.5,33.0,0.55,13.0,63.5,25.72,15.91
2017,5,2,6,0,415.0,41.0,0.6,14.0,102.0,32.52,22.95
2017,5,2,6,15,494.5,48.5,0.6,14.5,150.5,37.33,27.62
2017,5,2,6,30,574.0,56.0,0.6,15.0,199.0,42.03,31.96
2017,5,2,6,45,627.0,62.0,0.6,15.5,251.5,45.29,34.84
2017,5,2,7,0,680.0,68.0,0.6,16.0,304.0,48.43,37.5
2017,5,2,7,15,716.0,72.5,0.6,16.5,357.0,55.14,43.2
2017,5,2,7,30,752.0,77.0,0.6,17.0,410.0,57.12,44.67
2017,5,2,7,45,779.0,80.0,0.6,18.0,462.0,110.66,59.48
2017,5,2,8,0,806.0,83.0,0.6,19.0,514.0,167.97,96.52
2017,5,2,8,15,825.5,86.0,0.6,19.5,563.5,226.89,143.27
2017,5,2,8,30,845.0,89.0,0.6,20.0,613.0,293.25,198.7
2017,5,2,8,45,860.0,91.5,0.65,20.5,658.0,353.23,249.72
2017,5,2,9,0,875.0,94.0,0.7,21.0,703.0,413.95,300.37
2017,5,2,9,15,886.0,96.0,0.7,21.5,743.0,472.99,347.97
2017,5,2,9,30,897.0,98.0,0.7,22.0,783.0,531.78,393.51
2017,5,2,9,45,911.0,96.5,0.75,22.5,818.5,588.69,436.44
2017,5,2,10,0,925.0,95.0,0.8,23.0,854.0,645.05,477.49
2017,5,2,10,15,930.5,96.5,0.8,23.0,881.5,697.72,515.01
2017,5,2,10,30,936.0,98.0,0.8,23.0,909.0,748.56,550.18
2017,5,2,10,45,939.0,99.0,0.85,23.5,929.0,795.02,579.4
2017,5,2,11,0,942.0,100.0,0.9,24.0,949.0,838.99,606.45
2017,5,2,11,15,944.5,100.5,0.85,24.0,962.0,879.4,630.52
2017,5,2,11,30,947.0,101.0,0.8,24.0,975.0,916.93,652.45
2017,5,2,11,45,947.0,102.0,0.8,24.5,979.5,949.66,670.8
2017,5,2,12,0,947.0,103.0,0.8,25.0,984.0,979.07,686.99
2017,5,2,12,15,946.0,102.5,0.8,25.0,980.5,1002.6,700.91
2017,5,2,12,30,945.0,102.0,0.8,25.0,977.0,1022.5,712.74
2017,5,2,12,45,934.0,107.0,0.85,25.0,963.5,1034.44,720.97
2017,5,2,13,0,923.0,112.0,0.9,25.0,950.0,1042.45,727.08
2017,5,2,13,15,918.5,111.5,0.9,25.0,931.5,1047.42,730.47
2017,5,2,13,30,914.0,111.0,0.9,25.0,913.0,1048.54,731.71
2017,5,2,13,45,907.0,110.0,0.95,25.0,886.5,1042.76,730.04
2017,5,2,14,0,900.0,109.0,1.0,25.0,860.0,1033.2,726.26
2017,5,2,14,15,891.5,107.5,1.0,24.5,827.5,1017.9,719.51
2017,5,2,14,30,883.0,106.0,1.0,24.0,795.0,999.04,710.68
2017,5,2,14,45,871.0,104.5,1.05,24.0,756.0,973.37,697.23
2017,5,2,15,0,859.0,103.0,1.1,24.0,717.0,944.6,681.77
2017,5,2,15,15,844.5,100.5,1.1,23.5,673.5,909.46,662.58
2017,5,2,15,30,830.0,98.0,1.1,23.0,630.0,880.35,647.14
2017,5,2,15,45,811.0,95.0,1.1,23.0,582.0,835.4,619.75
2017,5,2,16,0,792.0,92.0,1.1,23.0,534.0,788.66,590.9
2017,5,2,16,15,767.5,88.5,1.05,22.5,483.5,735.46,557.57
2017,5,2,16,30,743.0,85.0,1.0,22.0,433.0,681.52,522.99
2017,5,2,16,45,710.0,80.0,1.0,21.5,381.0,619.39,482.07
2017,5,2,17,0,677.0,75.0,1.0,21.0,329.0,561.07,441.09
2017,5,2,17,15,630.0,69.5,0.95,20.0,277.0,491.87,390.26
2017,5,2,17,30,583.0,64.0,0.9,19.0,225.0,425.76,339.46
2017,5,2,17,45,514.0,56.0,0.85,18.5,176.0,348.97,277.39
2017,5,2,18,0,445.0,48.0,0.8,18.0,127.0,278.66,218.19
2017,5,2,18,15,331.5,37.0,0.75,17.0,85.0,194.44,146.97
2017,5,2,18,30,218.0,26.0,0.7,16.0,43.0,121.21,75.41
2017,5,2,18,45,109.0,13.0,0.7,15.5,21.5,42.49,0.0
2017,5,2,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,5,15,75.5,9.5,0.5,13.5,13.0,8.64,0.0
2017,5,3,5,30,151.0,19.0,0.4,14.0,26.0,14.99,0.0
2017,5,3,5,45,280.0,30.5,0.35,15.0,65.0,24.59,15.0
2017,5,3,6,0,409.0,42.0,0.3,16.0,104.0,33.25,23.46
2017,5,3,6,15,488.0,50.0,0.3,16.5,152.5,38.45,28.41
2017,5,3,6,30,567.0,58.0,0.3,17.0,201.0,43.51,33.01
2017,5,3,6,45,620.0,63.5,0.3,17.5,253.0,46.3,35.45
2017,5,3,7,0,673.0,69.0,0.3,18.0,305.0,49.03,37.71
2017,5,3,7,15,709.0,73.5,0.25,18.5,358.0,55.77,43.39
2017,5,3,7,30,745.0,78.0,0.2,19.0,411.0,58.37,45.38
2017,5,3,7,45,771.5,81.5,0.15,20.0,462.5,112.23,60.11
2017,5,3,8,0,798.0,85.0,0.1,21.0,514.0,169.35,96.68
2017,5,3,8,15,817.0,88.0,0.15,21.5,562.5,227.64,142.28
2017,5,3,8,30,836.0,91.0,0.2,22.0,611.0,293.28,196.31
2017,5,3,8,45,850.5,93.5,0.25,22.5,655.5,352.51,245.82
2017,5,3,9,0,865.0,96.0,0.3,23.0,700.0,412.43,294.89
2017,5,3,9,15,876.0,98.0,0.3,23.5,739.5,470.83,340.99
2017,5,3,9,30,887.0,100.0,0.3,24.0,779.0,528.98,385.08
2017,5,3,9,45,905.0,96.5,0.35,25.0,815.5,585.77,426.22
2017,5,3,10,0,923.0,93.0,0.4,26.0,852.0,642.38,465.64
2017,5,3,10,15,928.5,94.0,0.45,26.0,879.0,694.39,502.39
2017,5,3,10,30,934.0,95.0,0.5,26.0,906.0,744.57,537.01
2017,5,3,10,45,937.0,96.0,0.55,26.5,926.0,790.81,565.41
2017,5,3,11,0,940.0,97.0,0.6,27.0,946.0,834.58,591.77
2017,5,3,11,15,942.0,97.5,0.6,27.0,958.5,874.39,615.69
2017,5,3,11,30,944.0,98.0,0.6,27.0,971.0,911.28,637.63
2017,5,3,11,45,943.5,99.0,0.65,27.5,975.0,943.36,656.22
2017,5,3,12,0,943.0,100.0,0.7,28.0,979.0,972.1,672.76
2017,5,3,12,15,942.5,99.5,0.7,28.0,976.0,995.91,686.65
2017,5,3,12,30,942.0,99.0,0.7,28.0,973.0,1016.11,698.48
2017,5,3,12,45,935.5,101.0,0.75,28.0,961.0,1029.29,707.35
2017,5,3,13,0,929.0,103.0,0.8,28.0,949.0,1038.61,714.15
2017,5,3,13,15,925.0,102.5,0.8,27.5,930.5,1043.97,719.12
2017,5,3,13,30,921.0,102.0,0.8,27.0,912.0,1045.46,721.98
2017,5,3,13,45,914.5,101.0,0.85,27.0,886.0,1040.04,720.58
2017,5,3,14,0,908.0,100.0,0.9,27.0,860.0,1030.81,717.08
2017,5,3,14,15,900.0,99.0,0.9,26.5,827.5,1016.37,710.94
2017,5,3,14,30,892.0,98.0,0.9,26.0,795.0,998.35,702.73
2017,5,3,14,45,880.0,96.5,0.9,26.0,756.5,972.45,688.37
2017,5,3,15,0,868.0,95.0,0.9,26.0,718.0,943.41,672.14
2017,5,3,15,15,854.5,92.5,0.9,25.5,674.5,908.91,653.69
2017,5,3,15,30,841.0,90.0,0.9,25.0,631.0,871.78,633.36
2017,5,3,15,45,821.0,88.0,0.9,25.0,583.5,835.09,611.82
2017,5,3,16,0,801.0,86.0,0.9,25.0,536.0,788.43,583.39
2017,5,3,16,15,777.0,82.5,0.85,24.0,485.5,735.35,551.68
2017,5,3,16,30,753.0,79.0,0.8,23.0,435.0,681.52,518.59
2017,5,3,16,45,718.5,75.5,0.8,22.5,382.5,619.76,478.42
2017,5,3,17,0,684.0,72.0,0.8,22.0,330.0,561.54,438.13
2017,5,3,17,15,638.0,66.5,0.75,21.0,278.0,492.7,388.06
2017,5,3,17,30,592.0,61.0,0.7,20.0,226.0,426.88,337.98
2017,5,3,17,45,520.5,54.0,0.65,19.5,176.5,349.64,276.12
2017,5,3,18,0,449.0,47.0,0.6,19.0,127.0,279.14,217.3
2017,5,3,18,15,341.0,36.5,0.55,18.0,85.5,197.5,148.68
2017,5,3,18,30,233.0,26.0,0.5,17.0,44.0,127.01,80.92
2017,5,3,18,45,116.5,13.0,0.5,16.5,22.0,44.59,0.0
2017,5,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,4,5,15,70.5,10.0,0.6,12.5,14.0,9.1,0.0
2017,5,4,5,30,141.0,20.0,0.6,13.0,28.0,15.76,0.0
2017,5,4,5,45,262.5,32.5,0.65,13.5,66.5,26.26,16.64
2017,5,4,6,0,384.0,45.0,0.7,14.0,105.0,35.73,25.85
2017,5,4,6,15,462.0,54.0,0.7,14.5,153.0,41.64,31.47
2017,5,4,6,30,540.0,63.0,0.7,15.0,201.0,47.36,36.69
2017,5,4,6,45,593.5,69.0,0.7,15.5,252.5,50.34,39.3
2017,5,4,7,0,647.0,75.0,0.7,16.0,304.0,53.23,41.71
2017,5,4,7,15,683.0,80.0,0.7,16.5,356.0,55.17,43.19
2017,5,4,7,30,719.0,85.0,0.7,17.0,408.0,64.46,51.05
2017,5,4,7,45,745.0,89.5,0.75,18.0,459.0,117.42,65.61
2017,5,4,8,0,771.0,94.0,0.8,19.0,510.0,173.61,102.53
2017,5,4,8,15,790.5,97.5,0.8,19.5,558.0,230.74,148.0
2017,5,4,8,30,810.0,101.0,0.8,20.0,606.0,289.82,197.78
2017,5,4,8,45,823.5,104.5,0.85,20.5,650.0,348.66,247.97
2017,5,4,9,0,837.0,108.0,0.9,21.0,694.0,408.23,297.73
2017,5,4,9,15,848.5,110.0,0.9,21.0,733.5,469.12,347.32
2017,5,4,9,30,860.0,112.0,0.9,21.0,773.0,526.05,392.44
2017,5,4,9,45,877.5,109.0,0.95,21.5,809.0,581.66,434.77
2017,5,4,10,0,895.0,106.0,1.0,22.0,845.0,637.11,475.57
2017,5,4,10,15,901.5,107.5,1.0,22.0,872.5,688.89,512.9
2017,5,4,10,30,908.0,109.0,1.0,22.0,900.0,738.99,548.02
2017,5,4,10,45,912.5,110.0,1.0,22.5,920.5,785.26,577.26
2017,5,4,11,0,917.0,111.0,1.0,23.0,941.0,829.26,603.96
2017,5,4,11,15,920.0,112.0,1.0,23.0,954.0,869.56,629.08
2017,5,4,11,30,923.0,113.0,1.0,23.0,967.0,907.11,652.25
2017,5,4,11,45,923.5,113.5,1.0,23.0,972.0,939.06,671.75
2017,5,4,12,0,924.0,114.0,1.0,23.0,977.0,967.8,689.22
2017,5,4,12,15,924.0,114.0,1.0,23.0,975.0,992.25,704.03
2017,5,4,12,30,924.0,114.0,1.0,23.0,973.0,1013.23,716.76
2017,5,4,12,45,886.0,136.5,1.0,23.0,952.5,1015.53,718.14
2017,5,4,13,0,848.0,159.0,1.0,23.0,932.0,1025.83,724.81
2017,5,4,13,15,844.0,158.0,1.0,23.0,914.5,1030.94,728.3
2017,5,4,13,30,840.0,157.0,1.0,23.0,897.0,1032.36,729.73
2017,5,4,13,45,830.0,157.0,1.0,23.0,871.0,1025.09,726.03
2017,5,4,14,0,820.0,157.0,1.0,23.0,845.0,1014.23,720.35
2017,5,4,14,15,811.0,155.0,0.95,23.0,813.5,998.77,710.99
2017,5,4,14,30,802.0,153.0,0.9,23.0,782.0,979.93,699.7
2017,5,4,14,45,792.5,148.5,0.9,23.0,745.0,954.7,685.48
2017,5,4,15,0,783.0,144.0,0.9,23.0,708.0,926.39,669.38
2017,5,4,15,15,767.5,140.5,0.9,22.5,665.0,896.38,653.4
2017,5,4,15,30,752.0,137.0,0.9,22.0,622.0,858.34,632.02
2017,5,4,15,45,735.5,131.0,0.9,21.5,576.0,814.45,606.49
2017,5,4,16,0,719.0,125.0,0.9,21.0,530.0,768.82,579.32
2017,5,4,16,15,679.5,115.5,0.9,20.5,470.0,699.34,534.96
2017,5,4,16,30,640.0,106.0,0.9,20.0,410.0,630.58,489.9
2017,5,4,16,45,618.5,102.5,0.9,19.5,368.0,582.8,457.4
2017,5,4,17,0,597.0,99.0,0.9,19.0,326.0,534.83,423.2
2017,5,4,17,15,545.0,91.0,0.85,18.0,274.0,463.19,370.01
2017,5,4,17,30,493.0,83.0,0.8,17.0,222.0,395.14,317.45
2017,5,4,17,45,425.5,71.5,0.8,16.5,173.5,316.84,254.25
2017,5,4,18,0,358.0,60.0,0.8,16.0,125.0,249.36,197.42
2017,5,4,18,15,253.5,45.5,0.75,15.0,84.0,170.79,130.77
2017,5,4,18,30,149.0,31.0,0.7,14.0,43.0,103.96,68.59
2017,5,4,18,45,74.5,15.5,0.7,13.5,21.5,35.06,0.0
2017,5,4,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
