Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,5,5,15,1.0,10.0,1.15,9.0,10.0,9.1,0.0
2017,5,5,5,30,2.0,20.0,1.2,9.0,20.0,17.39,2.27
2017,5,5,5,45,47.5,38.5,1.3,9.5,46.0,31.56,21.62
2017,5,5,6,0,93.0,57.0,1.4,10.0,72.0,45.94,35.39
2017,5,5,6,15,115.5,79.0,1.4,10.0,104.5,62.3,50.61
2017,5,5,6,30,138.0,101.0,1.4,10.0,137.0,78.24,65.22
2017,5,5,6,45,157.5,121.0,1.45,10.5,171.0,92.51,77.89
2017,5,5,7,0,177.0,141.0,1.5,11.0,205.0,106.4,89.92
2017,5,5,7,15,138.0,165.0,1.5,11.0,219.5,121.83,103.23
2017,5,5,7,30,99.0,189.0,1.5,11.0,234.0,143.98,122.18
2017,5,5,7,45,173.0,210.5,1.5,11.5,300.0,168.5,130.09
2017,5,5,8,0,247.0,232.0,1.5,12.0,366.0,203.19,152.84
2017,5,5,8,15,526.5,171.0,1.5,12.5,490.5,230.87,163.49
2017,5,5,8,30,806.0,110.0,1.5,13.0,615.0,296.71,209.88
2017,5,5,8,45,826.5,110.5,1.5,13.5,660.5,355.11,261.15
2017,5,5,9,0,847.0,111.0,1.5,14.0,706.0,415.01,312.75
2017,5,5,9,15,858.5,113.0,1.5,14.5,745.5,476.36,363.96
2017,5,5,9,30,870.0,115.0,1.5,15.0,785.0,533.81,410.46
2017,5,5,9,45,889.5,111.0,1.55,15.5,821.5,590.21,454.88
2017,5,5,10,0,909.0,107.0,1.6,16.0,858.0,646.59,497.86
2017,5,5,10,15,915.0,108.0,1.6,16.0,885.5,698.22,536.6
2017,5,5,10,30,921.0,109.0,1.6,16.0,913.0,748.1,573.04
2017,5,5,10,45,925.0,110.5,1.6,16.0,933.5,794.95,605.03
2017,5,5,11,0,929.0,112.0,1.6,16.0,954.0,839.45,634.5
2017,5,5,11,15,931.5,112.5,1.6,16.0,967.0,879.28,660.51
2017,5,5,11,30,934.0,113.0,1.6,16.0,980.0,916.27,684.47
2017,5,5,11,45,933.0,114.5,1.6,16.5,984.5,948.11,703.57
2017,5,5,12,0,932.0,116.0,1.6,17.0,989.0,976.64,720.42
2017,5,5,12,15,932.0,116.0,1.6,16.5,986.0,1001.27,737.44
2017,5,5,12,30,932.0,116.0,1.6,16.0,983.0,1022.39,752.31
2017,5,5,12,45,922.5,120.0,1.6,16.0,970.5,1034.57,760.15
2017,5,5,13,0,913.0,124.0,1.6,16.0,958.0,1042.9,765.74
2017,5,5,13,15,909.5,123.0,1.6,16.0,940.0,1048.37,769.67
2017,5,5,13,30,906.0,122.0,1.6,16.0,922.0,1050.02,771.33
2017,5,5,13,45,899.0,121.5,1.65,16.0,896.5,1044.86,769.62
2017,5,5,14,0,892.0,121.0,1.7,16.0,871.0,1035.97,765.68
2017,5,5,14,15,885.0,119.5,1.7,15.5,839.5,1022.37,759.48
2017,5,5,14,30,878.0,118.0,1.7,15.0,808.0,1005.21,751.08
2017,5,5,14,45,862.0,118.5,1.75,15.0,769.0,978.07,735.46
2017,5,5,15,0,846.0,119.0,1.8,15.0,730.0,958.0,724.6
2017,5,5,15,15,833.0,116.5,1.8,14.5,687.5,924.31,705.1
2017,5,5,15,30,820.0,114.0,1.8,14.0,645.0,887.94,683.67
2017,5,5,15,45,785.0,117.0,1.85,14.0,594.5,836.14,650.47
2017,5,5,16,0,750.0,120.0,1.9,14.0,544.0,788.3,619.54
2017,5,5,16,15,724.5,115.5,1.95,13.5,493.5,734.68,584.79
2017,5,5,16,30,699.0,111.0,2.0,13.0,443.0,680.51,548.64
2017,5,5,16,45,643.0,110.0,2.05,12.5,388.0,608.24,496.16
2017,5,5,17,0,587.0,109.0,2.1,12.0,333.0,538.51,443.47
2017,5,5,17,15,535.0,100.5,2.05,11.5,281.0,466.57,386.85
2017,5,5,17,30,483.0,92.0,2.0,11.0,229.0,395.75,329.09
2017,5,5,17,45,390.0,82.0,2.0,10.5,178.0,310.84,257.65
2017,5,5,18,0,297.0,72.0,2.0,10.0,127.0,235.48,192.33
2017,5,5,18,15,199.0,54.0,1.95,9.5,86.0,152.13,119.71
2017,5,5,18,30,101.0,36.0,1.9,9.0,45.0,88.07,60.24
2017,5,5,18,45,50.5,18.0,1.9,9.0,22.5,30.58,0.0
2017,5,5,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,5.0,2.3,7.0,5.0,4.55,0.0
2017,5,6,5,30,0.0,10.0,2.3,7.0,10.0,8.78,0.0
2017,5,6,5,45,0.0,23.0,2.3,7.5,23.0,20.26,12.07
2017,5,6,6,0,0.0,36.0,2.3,8.0,36.0,31.76,22.99
2017,5,6,6,15,0.0,53.0,2.3,8.0,53.0,46.23,36.5
2017,5,6,6,30,0.0,70.0,2.3,8.0,70.0,60.42,49.62
2017,5,6,6,45,0.0,88.0,2.35,8.5,88.0,75.23,62.97
2017,5,6,7,0,0.0,106.0,2.4,9.0,106.0,89.91,75.93
2017,5,6,7,15,0.0,101.0,2.35,9.0,101.0,87.12,73.19
2017,5,6,7,30,0.0,96.0,2.3,9.0,96.0,83.85,70.02
2017,5,6,7,45,0.0,114.5,2.25,9.5,114.5,99.38,79.65
2017,5,6,8,0,0.0,133.0,2.2,10.0,133.0,115.03,92.36
2017,5,6,8,15,6.5,171.5,2.15,10.0,176.0,148.12,119.32
2017,5,6,8,30,13.0,210.0,2.1,10.0,219.0,182.21,146.77
2017,5,6,8,45,11.5,214.5,2.1,10.5,223.0,187.75,150.68
2017,5,6,9,0,10.0,219.0,2.1,11.0,227.0,192.91,154.32
2017,5,6,9,15,38.5,284.5,2.05,11.0,314.5,257.33,205.52
2017,5,6,9,30,67.0,350.0,2.0,11.0,402.0,329.29,261.73
2017,5,6,9,45,126.0,380.5,2.0,11.5,483.0,393.06,310.56
2017,5,6,10,0,185.0,411.0,2.0,12.0,564.0,465.68,365.49
2017,5,6,10,15,166.5,425.5,1.95,12.0,567.0,480.89,376.2
2017,5,6,10,30,148.0,440.0,1.9,12.0,570.0,494.17,385.52
2017,5,6,10,45,93.5,414.0,1.9,12.0,497.0,439.94,343.89
2017,5,6,11,0,39.0,388.0,1.9,12.0,424.0,381.48,298.56
2017,5,6,11,15,35.5,385.0,1.85,12.0,418.0,380.74,298.01
2017,5,6,11,30,32.0,382.0,1.8,12.0,412.0,379.42,296.73
2017,5,6,11,45,18.0,266.5,1.8,12.0,283.5,255.86,201.35
2017,5,6,12,0,4.0,151.0,1.8,12.0,155.0,138.96,108.49
2017,5,6,12,15,2.5,143.5,1.75,12.0,146.0,131.0,102.24
2017,5,6,12,30,1.0,136.0,1.7,12.0,137.0,122.9,95.65
2017,5,6,12,45,6.0,178.5,1.7,12.0,184.0,166.74,131.29
2017,5,6,13,0,11.0,221.0,1.7,12.0,231.0,211.3,167.0
2017,5,6,13,15,5.5,164.5,1.7,12.0,169.5,153.76,120.79
2017,5,6,13,30,0.0,108.0,1.7,12.0,108.0,96.55,74.33
2017,5,6,13,45,0.0,106.5,1.7,12.0,106.5,95.15,73.35
2017,5,6,14,0,0.0,105.0,1.7,12.0,105.0,93.73,72.29
2017,5,6,14,15,0.0,120.0,1.7,11.5,120.0,107.4,83.79
2017,5,6,14,30,0.0,135.0,1.7,11.0,135.0,121.24,95.45
2017,5,6,14,45,29.0,226.5,1.75,11.0,247.5,248.74,200.17
2017,5,6,15,0,58.0,318.0,1.8,11.0,360.0,375.26,300.45
2017,5,6,15,15,52.0,294.0,1.8,11.0,330.5,344.52,276.36
2017,5,6,15,30,46.0,270.0,1.8,11.0,301.0,313.72,252.85
2017,5,6,15,45,41.0,251.0,1.8,11.0,277.0,289.43,234.26
2017,5,6,16,0,36.0,232.0,1.8,11.0,253.0,265.28,215.56
2017,5,6,16,15,18.0,180.0,1.8,11.0,190.5,182.83,148.65
2017,5,6,16,30,0.0,128.0,1.8,11.0,128.0,116.98,93.95
2017,5,6,16,45,86.5,142.0,1.8,11.0,175.0,214.51,178.38
2017,5,6,17,0,173.0,156.0,1.8,11.0,222.0,287.23,239.8
2017,5,6,17,15,139.0,138.5,1.75,10.5,186.5,240.15,200.46
2017,5,6,17,30,105.0,121.0,1.7,10.0,151.0,196.32,163.5
2017,5,6,17,45,181.0,98.5,1.65,10.0,137.5,214.38,178.13
2017,5,6,18,0,257.0,76.0,1.6,10.0,124.0,214.05,174.93
2017,5,6,18,15,170.0,56.0,1.55,9.5,83.5,142.83,112.43
2017,5,6,18,30,83.0,36.0,1.5,9.0,43.0,81.18,56.15
2017,5,6,18,45,41.5,18.0,1.5,8.5,21.5,28.05,0.0
2017,5,6,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,7,5,15,46.0,12.5,0.75,8.0,15.5,11.37,0.0
2017,5,7,5,30,92.0,25.0,0.7,8.0,31.0,20.24,6.69
2017,5,7,5,45,189.0,42.0,0.7,8.5,68.5,32.53,22.83
2017,5,7,6,0,286.0,59.0,0.7,9.0,106.0,45.05,34.86
2017,5,7,6,15,362.0,72.0,0.65,9.5,153.0,54.06,43.39
2017,5,7,6,30,438.0,85.0,0.6,10.0,200.0,62.76,51.37
2017,5,7,6,45,491.0,94.5,0.55,10.5,250.5,68.51,56.44
2017,5,7,7,0,544.0,104.0,0.5,11.0,301.0,74.97,61.97
2017,5,7,7,15,584.0,111.5,0.45,11.5,352.5,77.75,64.11
2017,5,7,7,30,624.0,119.0,0.4,12.0,404.0,84.51,69.68
2017,5,7,7,45,654.0,125.0,0.4,12.5,454.5,133.55,82.87
2017,5,7,8,0,684.0,131.0,0.4,13.0,505.0,186.44,118.66
2017,5,7,8,15,706.5,136.0,0.35,13.5,553.0,240.67,161.97
2017,5,7,8,30,729.0,141.0,0.3,14.0,601.0,297.35,209.41
2017,5,7,8,45,745.5,145.0,0.3,14.5,645.0,353.51,256.87
2017,5,7,9,0,762.0,149.0,0.3,15.0,689.0,410.88,304.23
2017,5,7,9,15,776.0,152.5,0.25,15.5,728.0,470.97,351.63
2017,5,7,9,30,790.0,156.0,0.2,16.0,767.0,527.42,394.52
2017,5,7,9,45,626.5,242.0,0.15,16.5,739.5,553.83,413.41
2017,5,7,10,0,463.0,328.0,0.1,17.0,712.0,564.46,419.27
2017,5,7,10,15,390.0,371.5,0.05,17.5,702.5,581.82,429.76
2017,5,7,10,30,317.0,415.0,0.0,18.0,693.0,592.54,434.93
2017,5,7,10,45,594.5,280.5,0.0,18.5,816.5,705.12,515.66
2017,5,7,11,0,872.0,146.0,0.0,19.0,940.0,824.27,595.42
2017,5,7,11,15,876.0,146.5,0.0,19.0,953.0,863.41,617.93
2017,5,7,11,30,880.0,147.0,0.0,19.0,966.0,900.02,639.95
2017,5,7,11,45,886.0,144.5,0.05,19.5,973.0,933.04,658.71
2017,5,7,12,0,892.0,142.0,0.1,20.0,980.0,963.27,675.93
2017,5,7,12,15,892.0,142.0,0.15,20.0,978.0,987.18,690.77
2017,5,7,12,30,892.0,142.0,0.2,20.0,976.0,1007.77,703.87
2017,5,7,12,45,890.5,141.0,0.25,20.0,965.5,1022.49,713.68
2017,5,7,13,0,889.0,140.0,0.3,20.0,955.0,1033.6,721.6
2017,5,7,13,15,885.0,139.0,0.4,20.0,937.0,1038.55,727.27
2017,5,7,13,30,881.0,138.0,0.5,20.0,919.0,1039.78,731.0
2017,5,7,13,45,872.5,138.0,0.6,20.0,892.5,1033.79,730.54
2017,5,7,14,0,864.0,138.0,0.7,20.0,866.0,1024.19,728.02
2017,5,7,14,15,854.5,136.0,0.75,19.5,833.5,1019.44,728.81
2017,5,7,14,30,845.0,134.0,0.8,19.0,801.0,999.55,720.17
2017,5,7,14,45,828.0,134.0,0.9,19.0,761.0,971.27,706.04
2017,5,7,15,0,811.0,134.0,1.0,19.0,721.0,940.11,689.86
2017,5,7,15,15,794.5,130.5,1.05,18.5,677.0,902.93,669.83
2017,5,7,15,30,778.0,127.0,1.1,18.0,633.0,863.36,647.86
2017,5,7,15,45,745.5,127.0,1.15,18.0,583.0,816.58,619.32
2017,5,7,16,0,713.0,127.0,1.2,18.0,533.0,764.33,586.43
2017,5,7,16,15,684.0,122.0,1.2,17.5,482.5,708.76,550.94
2017,5,7,16,30,655.0,117.0,1.2,17.0,432.0,653.02,514.07
2017,5,7,16,45,603.5,114.0,1.25,16.5,378.0,583.61,465.11
2017,5,7,17,0,552.0,111.0,1.3,16.0,324.0,516.58,416.08
2017,5,7,17,15,500.5,101.5,1.25,15.0,273.0,441.49,359.24
2017,5,7,17,30,449.0,92.0,1.2,14.0,222.0,375.8,307.38
2017,5,7,17,45,372.5,80.5,1.15,13.5,173.5,299.46,244.31
2017,5,7,18,0,296.0,69.0,1.1,13.0,125.0,230.89,185.85
2017,5,7,18,15,206.0,51.5,1.0,12.5,85.0,158.22,123.21
2017,5,7,18,30,116.0,34.0,0.9,12.0,45.0,88.64,61.32
2017,5,7,18,45,58.0,17.0,0.85,11.5,22.5,38.88,0.0
2017,5,7,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,8,5,15,35.5,13.5,0.75,7.5,16.0,12.28,0.0
2017,5,8,5,30,71.0,27.0,0.7,8.0,32.0,21.74,8.72
2017,5,8,5,45,170.5,45.0,0.7,8.5,70.0,35.66,25.67
2017,5,8,6,0,270.0,63.0,0.7,9.0,108.0,48.02,37.56
2017,5,8,6,15,347.5,76.0,0.65,9.5,155.5,56.94,46.0
2017,5,8,6,30,425.0,89.0,0.6,10.0,203.0,65.56,53.88
2017,5,8,6,45,488.0,97.5,0.55,11.0,255.0,70.56,58.15
2017,5,8,7,0,551.0,106.0,0.5,12.0,307.0,76.46,63.04
2017,5,8,7,15,591.5,113.0,0.45,12.5,359.0,78.8,64.76
2017,5,8,7,30,632.0,120.0,0.4,13.0,411.0,85.99,70.68
2017,5,8,7,45,667.5,124.0,0.4,13.5,462.5,134.41,82.56
2017,5,8,8,0,703.0,128.0,0.4,14.0,514.0,187.34,118.06
2017,5,8,8,15,725.5,133.0,0.4,14.5,562.5,242.67,162.29
2017,5,8,8,30,748.0,138.0,0.4,15.0,611.0,300.42,210.74
2017,5,8,8,45,766.5,141.0,0.4,16.0,656.0,357.47,258.41
2017,5,8,9,0,785.0,144.0,0.4,17.0,701.0,419.85,308.8
2017,5,8,9,15,798.5,147.0,0.4,17.5,740.5,476.48,353.91
2017,5,8,9,30,812.0,150.0,0.4,18.0,780.0,533.4,397.59
2017,5,8,9,45,825.5,150.5,0.4,18.5,815.0,588.22,438.15
2017,5,8,10,0,839.0,151.0,0.4,19.0,850.0,642.75,477.02
2017,5,8,10,15,846.5,152.5,0.45,19.0,877.5,693.67,513.68
2017,5,8,10,30,854.0,154.0,0.5,19.0,905.0,743.2,548.54
2017,5,8,10,45,858.5,156.0,0.55,19.5,925.0,789.34,579.28
2017,5,8,11,0,863.0,158.0,0.6,20.0,945.0,833.4,606.95
2017,5,8,11,15,866.0,158.5,0.65,20.0,957.5,872.57,632.06
2017,5,8,11,30,869.0,159.0,0.7,20.0,970.0,909.16,655.45
2017,5,8,11,45,869.0,160.0,0.75,20.5,974.5,940.78,674.39
2017,5,8,12,0,869.0,161.0,0.8,21.0,979.0,969.33,691.38
2017,5,8,12,15,868.5,161.0,0.8,21.0,976.0,993.21,705.79
2017,5,8,12,30,868.0,161.0,0.8,21.0,973.0,1013.69,718.19
2017,5,8,12,45,879.0,151.5,0.85,21.0,966.0,1020.6,723.45
2017,5,8,13,0,890.0,142.0,0.9,21.0,959.0,1035.88,734.18
2017,5,8,13,15,886.0,140.5,0.95,21.0,941.0,1040.35,738.27
2017,5,8,13,30,882.0,139.0,1.0,21.0,923.0,1041.09,740.34
2017,5,8,13,45,881.0,135.0,1.05,21.0,898.5,1038.58,740.58
2017,5,8,14,0,880.0,131.0,1.1,21.0,874.0,1032.29,738.62
2017,5,8,14,15,872.0,129.0,1.1,20.5,842.0,1017.37,731.87
2017,5,8,14,30,864.0,127.0,1.1,20.0,810.0,998.97,723.08
2017,5,8,14,45,850.5,125.5,1.15,20.0,771.5,982.9,715.4
2017,5,8,15,0,837.0,124.0,1.2,20.0,733.0,953.0,698.79
2017,5,8,15,15,822.5,121.0,1.15,19.5,689.5,917.65,678.32
2017,5,8,15,30,808.0,118.0,1.1,19.0,646.0,879.73,656.03
2017,5,8,15,45,781.0,117.5,1.1,19.0,597.0,831.43,626.05
2017,5,8,16,0,754.0,117.0,1.1,19.0,548.0,786.31,597.86
2017,5,8,16,15,728.0,112.5,1.05,18.5,497.5,732.3,563.39
2017,5,8,16,30,702.0,108.0,1.0,18.0,447.0,677.8,527.84
2017,5,8,16,45,665.5,102.5,1.0,17.5,394.5,614.52,484.47
2017,5,8,17,0,629.0,97.0,1.0,17.0,342.0,552.39,439.95
2017,5,8,17,15,580.5,89.5,0.9,16.0,289.5,482.21,387.5
2017,5,8,17,30,532.0,82.0,0.8,15.0,237.0,415.23,335.39
2017,5,8,17,45,469.0,71.0,0.75,14.5,187.5,340.84,274.97
2017,5,8,18,0,406.0,60.0,0.7,14.0,138.0,272.26,217.05
2017,5,8,18,15,303.0,47.0,0.7,13.0,95.5,191.01,148.17
2017,5,8,18,30,200.0,34.0,0.7,12.0,53.0,124.17,87.84
2017,5,8,18,45,100.0,17.0,0.7,11.5,26.5,54.94,0.0
2017,5,8,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,5,15,66.0,13.5,0.55,8.5,18.5,12.28,0.0
2017,5,9,5,30,132.0,27.0,0.5,9.0,37.0,21.18,9.15
2017,5,9,5,45,244.5,42.0,0.5,9.5,77.0,32.55,22.94
2017,5,9,6,0,357.0,57.0,0.5,10.0,117.0,43.61,33.53
2017,5,9,6,15,433.5,67.0,0.45,10.5,166.0,52.18,41.59
2017,5,9,6,30,510.0,77.0,0.4,11.0,215.0,58.28,47.17
2017,5,9,6,45,568.5,84.0,0.4,11.5,268.0,61.56,50.01
2017,5,9,7,0,627.0,91.0,0.4,12.0,321.0,64.74,52.64
2017,5,9,7,15,615.0,101.5,0.4,12.5,355.5,69.91,56.93
2017,5,9,7,30,603.0,112.0,0.4,13.0,390.0,80.11,65.56
2017,5,9,7,45,685.0,110.0,0.4,14.0,460.5,125.92,74.61
2017,5,9,8,0,767.0,108.0,0.4,15.0,531.0,187.56,115.03
2017,5,9,8,15,787.5,112.0,0.4,15.5,580.0,244.81,160.93
2017,5,9,8,30,808.0,116.0,0.4,16.0,629.0,304.15,210.95
2017,5,9,8,45,826.5,117.5,0.4,17.0,674.5,362.62,259.99
2017,5,9,9,0,845.0,119.0,0.4,18.0,720.0,422.37,308.71
2017,5,9,9,15,856.5,121.5,0.4,18.5,760.0,480.87,355.45
2017,5,9,9,30,868.0,124.0,0.4,19.0,800.0,541.07,401.52
2017,5,9,9,45,878.0,125.5,0.45,19.5,834.0,596.53,443.06
2017,5,9,10,0,888.0,127.0,0.5,20.0,868.0,651.15,482.62
2017,5,9,10,15,894.0,128.5,0.55,20.5,895.0,702.07,518.39
2017,5,9,10,30,900.0,130.0,0.6,21.0,922.0,751.29,551.98
2017,5,9,10,45,906.5,129.5,0.65,21.5,942.5,797.24,581.84
2017,5,9,11,0,913.0,129.0,0.7,22.0,963.0,841.08,608.84
2017,5,9,11,15,915.0,130.0,0.7,22.0,975.5,880.24,632.88
2017,5,9,11,30,917.0,131.0,0.7,22.0,988.0,916.62,655.0
2017,5,9,11,45,919.5,130.0,0.75,22.5,993.0,948.7,674.02
2017,5,9,12,0,922.0,129.0,0.8,23.0,998.0,977.71,691.1
2017,5,9,12,15,921.5,128.5,0.85,23.0,995.0,1001.14,706.11
2017,5,9,12,30,921.0,128.0,0.9,23.0,992.0,1021.1,719.15
2017,5,9,12,45,912.5,131.5,0.95,23.0,979.5,1033.55,727.75
2017,5,9,13,0,904.0,135.0,1.0,23.0,967.0,1042.24,734.28
2017,5,9,13,15,900.0,134.0,1.0,23.0,949.0,1047.21,737.69
2017,5,9,13,30,896.0,133.0,1.0,23.0,931.0,1048.41,738.99
2017,5,9,13,45,888.0,133.0,1.05,23.0,905.0,1042.86,737.37
2017,5,9,14,0,880.0,133.0,1.1,23.0,879.0,1033.64,733.68
2017,5,9,14,15,872.0,131.0,1.1,22.5,846.5,1018.76,727.06
2017,5,9,14,30,864.0,129.0,1.1,22.0,814.0,1011.24,725.17
2017,5,9,14,45,850.5,128.0,1.1,22.0,775.5,984.98,710.14
2017,5,9,15,0,837.0,127.0,1.1,22.0,737.0,955.66,693.38
2017,5,9,15,15,822.0,124.0,1.1,21.5,693.5,919.88,673.7
2017,5,9,15,30,807.0,121.0,1.1,21.0,650.0,881.56,652.16
2017,5,9,15,45,787.0,117.5,1.1,20.5,602.0,836.05,625.49
2017,5,9,16,0,767.0,114.0,1.1,20.0,554.0,793.02,600.03
2017,5,9,16,15,741.5,109.5,1.05,19.0,503.0,738.99,566.82
2017,5,9,16,30,716.0,105.0,1.0,18.0,452.0,684.41,532.38
2017,5,9,16,45,681.5,99.5,0.95,17.5,399.5,622.04,489.51
2017,5,9,17,0,647.0,94.0,0.9,17.0,347.0,560.63,445.29
2017,5,9,17,15,599.0,87.0,0.85,16.0,294.5,490.57,393.52
2017,5,9,17,30,551.0,80.0,0.8,15.0,242.0,423.63,341.91
2017,5,9,17,45,481.5,70.5,0.75,14.5,192.0,346.57,279.47
2017,5,9,18,0,412.0,61.0,0.7,14.0,142.0,275.89,219.98
2017,5,9,18,15,309.0,48.0,0.65,13.0,98.5,194.35,150.88
2017,5,9,18,30,206.0,35.0,0.6,12.0,55.0,127.12,90.73
2017,5,9,18,45,103.0,17.5,0.6,11.5,27.5,56.66,0.0
2017,5,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,10,5,15,69.5,14.0,0.8,9.0,19.5,12.73,0.0
2017,5,10,5,30,139.0,28.0,0.8,9.0,39.0,21.95,10.37
2017,5,10,5,45,249.5,42.5,0.8,9.5,79.5,32.91,23.3
2017,5,10,6,0,360.0,57.0,0.8,10.0,120.0,43.56,33.5
2017,5,10,6,15,434.5,67.5,0.8,10.0,168.5,52.47,41.92
2017,5,10,6,30,509.0,78.0,0.8,10.0,217.0,58.97,47.97
2017,5,10,6,45,561.5,85.5,0.8,10.5,269.0,62.6,51.13
2017,5,10,7,0,614.0,93.0,0.8,11.0,321.0,66.08,54.03
2017,5,10,7,15,602.5,104.0,0.75,11.5,355.5,71.56,58.62
2017,5,10,7,30,591.0,115.0,0.7,12.0,390.0,82.66,68.07
2017,5,10,7,45,397.5,178.5,0.7,12.5,373.0,153.28,108.25
2017,5,10,8,0,204.0,242.0,0.7,13.0,356.0,211.09,159.73
2017,5,10,8,15,407.5,209.0,0.7,13.5,460.5,236.08,170.91
2017,5,10,8,30,611.0,176.0,0.7,14.0,565.0,294.77,212.5
2017,5,10,8,45,507.5,233.0,0.7,14.5,571.5,345.83,258.07
2017,5,10,9,0,404.0,290.0,0.7,15.0,578.0,388.01,294.05
2017,5,10,9,15,631.5,207.5,0.7,15.5,686.5,449.29,340.02
2017,5,10,9,30,859.0,125.0,0.7,16.0,795.0,535.77,405.37
2017,5,10,9,45,877.0,121.5,0.75,16.5,831.0,592.74,448.66
2017,5,10,10,0,895.0,118.0,0.8,17.0,867.0,647.81,489.52
2017,5,10,10,15,733.5,220.0,0.8,17.0,847.0,678.16,509.35
2017,5,10,10,30,572.0,322.0,0.8,17.0,827.0,692.51,516.86
2017,5,10,10,45,539.5,347.5,0.85,17.5,832.5,721.93,536.23
2017,5,10,11,0,507.0,373.0,0.9,18.0,838.0,747.55,552.35
2017,5,10,11,15,714.0,248.5,0.9,18.0,912.0,832.68,614.37
2017,5,10,11,30,921.0,124.0,0.9,18.0,986.0,913.24,667.21
2017,5,10,11,45,692.5,265.5,0.95,18.0,915.5,887.22,648.65
2017,5,10,12,0,464.0,407.0,1.0,18.0,845.0,833.92,608.59
2017,5,10,12,15,455.0,404.5,1.0,18.0,833.5,841.12,614.11
2017,5,10,12,30,446.0,402.0,1.0,18.0,822.0,845.72,617.18
2017,5,10,12,45,480.5,388.5,1.05,18.0,836.0,879.83,641.36
2017,5,10,13,0,515.0,375.0,1.1,18.0,850.0,912.2,663.98
2017,5,10,13,15,703.0,254.0,1.1,18.0,888.5,991.32,720.58
2017,5,10,13,30,891.0,133.0,1.1,18.0,927.0,1042.66,752.43
2017,5,10,13,45,711.5,225.5,1.1,18.0,848.5,980.9,713.48
2017,5,10,14,0,532.0,318.0,1.1,18.0,770.0,891.99,653.74
2017,5,10,14,15,535.0,300.0,1.1,18.0,740.0,874.7,644.97
2017,5,10,14,30,538.0,282.0,1.1,18.0,710.0,854.55,633.38
2017,5,10,14,45,686.5,203.0,1.1,18.0,722.0,913.59,676.87
2017,5,10,15,0,835.0,124.0,1.1,18.0,734.0,949.73,701.05
2017,5,10,15,15,647.5,181.0,1.1,17.5,637.0,826.38,621.75
2017,5,10,15,30,460.0,238.0,1.1,17.0,540.0,696.15,532.42
2017,5,10,15,45,508.0,202.5,1.1,17.0,513.5,685.55,529.27
2017,5,10,16,0,556.0,167.0,1.1,17.0,487.0,669.03,520.46
2017,5,10,16,15,535.0,156.5,1.05,16.5,441.5,620.01,486.83
2017,5,10,16,30,514.0,146.0,1.0,16.0,396.0,570.79,452.55
2017,5,10,16,45,578.5,119.5,1.0,15.5,371.0,570.6,455.4
2017,5,10,17,0,643.0,93.0,1.0,15.0,346.0,556.48,446.82
2017,5,10,17,15,595.5,86.0,0.95,14.5,293.5,487.01,393.71
2017,5,10,17,30,548.0,79.0,0.9,14.0,241.0,420.64,341.46
2017,5,10,17,45,481.0,70.0,0.85,13.5,191.5,345.66,280.28
2017,5,10,18,0,414.0,61.0,0.8,13.0,142.0,276.75,221.88
2017,5,10,18,15,314.0,48.0,0.75,12.5,99.0,196.05,152.82
2017,5,10,18,30,214.0,35.0,0.7,12.0,56.0,129.45,93.15
2017,5,10,18,45,107.0,17.5,0.65,11.5,28.0,58.0,0.0
2017,5,10,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,11,5,15,62.0,14.5,0.45,10.0,19.5,13.19,0.0
2017,5,11,5,30,124.0,29.0,0.4,10.0,39.0,22.69,11.45
2017,5,11,5,45,227.0,44.5,0.4,10.5,78.5,34.37,24.58
2017,5,11,6,0,330.0,60.0,0.4,11.0,118.0,45.71,35.34
2017,5,11,6,15,403.0,71.5,0.4,11.0,166.0,53.59,42.8
2017,5,11,6,30,476.0,83.0,0.4,11.0,214.0,61.2,49.79
2017,5,11,6,45,252.5,110.5,0.45,11.5,181.5,82.45,68.61
2017,5,11,7,0,29.0,138.0,0.5,12.0,149.0,108.62,91.31
2017,5,11,7,15,171.0,159.0,0.5,12.0,237.5,118.83,99.83
2017,5,11,7,30,313.0,180.0,0.5,12.0,326.0,129.77,101.41
2017,5,11,7,45,191.5,208.0,0.5,12.5,300.5,170.04,129.19
2017,5,11,8,0,70.0,236.0,0.5,13.0,275.0,194.66,152.08
2017,5,11,8,15,52.0,244.5,0.5,13.0,275.0,206.05,161.49
2017,5,11,8,30,34.0,253.0,0.5,13.0,275.0,214.77,168.84
2017,5,11,8,45,87.0,295.5,0.55,13.5,356.5,269.21,209.7
2017,5,11,9,0,140.0,338.0,0.6,14.0,438.0,326.65,252.53
2017,5,11,9,15,479.0,241.0,0.6,14.5,611.0,408.81,312.22
2017,5,11,9,30,818.0,144.0,0.6,15.0,784.0,531.52,403.3
2017,5,11,9,45,851.5,132.5,0.65,15.5,823.5,587.12,445.22
2017,5,11,10,0,885.0,121.0,0.7,16.0,863.0,644.23,487.69
2017,5,11,10,15,891.5,122.0,0.7,16.5,890.0,694.68,523.35
2017,5,11,10,30,898.0,123.0,0.7,17.0,917.0,743.47,556.75
2017,5,11,10,45,693.0,251.0,0.75,17.5,872.0,751.45,557.73
2017,5,11,11,0,488.0,379.0,0.8,18.0,827.0,737.34,543.41
2017,5,11,11,15,506.5,367.5,0.8,18.0,838.0,768.17,565.01
2017,5,11,11,30,525.0,356.0,0.8,18.0,849.0,798.19,585.28
2017,5,11,11,45,728.0,235.5,0.85,18.5,922.5,890.33,650.51
2017,5,11,12,0,931.0,115.0,0.9,19.0,996.0,971.65,700.68
2017,5,11,12,15,930.5,115.0,0.95,19.0,993.0,995.49,715.47
2017,5,11,12,30,930.0,115.0,1.0,19.0,990.0,1015.85,728.98
2017,5,11,12,45,925.0,116.5,1.05,19.0,978.5,1029.71,738.58
2017,5,11,13,0,920.0,118.0,1.1,19.0,967.0,1039.84,746.06
2017,5,11,13,15,916.0,117.0,1.15,19.0,948.5,1044.66,750.41
2017,5,11,13,30,912.0,116.0,1.2,19.0,930.0,1045.66,752.59
2017,5,11,13,45,910.0,112.5,1.25,19.0,905.5,1042.26,752.17
2017,5,11,14,0,908.0,109.0,1.3,19.0,881.0,1035.0,749.49
2017,5,11,14,15,900.5,107.5,1.35,18.5,849.0,1020.64,743.84
2017,5,11,14,30,893.0,106.0,1.4,18.0,817.0,1002.7,736.01
2017,5,11,14,45,883.5,103.5,1.45,17.5,779.0,978.29,723.97
2017,5,11,15,0,874.0,101.0,1.5,17.0,741.0,950.65,709.74
2017,5,11,15,15,861.0,99.0,1.55,16.5,698.0,917.3,691.53
2017,5,11,15,30,848.0,97.0,1.6,16.0,655.0,881.3,671.26
2017,5,11,15,45,557.0,171.5,1.65,16.0,527.5,700.14,546.29
2017,5,11,16,0,266.0,246.0,1.7,16.0,400.0,500.17,395.79
2017,5,11,16,15,226.0,227.0,1.7,15.5,349.5,424.46,340.78
2017,5,11,16,30,186.0,208.0,1.7,15.0,299.0,365.86,296.33
2017,5,11,16,45,445.5,142.0,1.7,14.5,327.0,494.86,403.51
2017,5,11,17,0,705.0,76.0,1.7,14.0,355.0,574.63,468.46
2017,5,11,17,15,662.0,70.5,1.65,13.5,302.5,509.58,417.06
2017,5,11,17,30,619.0,65.0,1.6,13.0,250.0,444.56,364.95
2017,5,11,17,45,554.0,58.5,1.6,12.5,199.5,370.13,303.3
2017,5,11,18,0,489.0,52.0,1.6,12.0,149.0,301.54,244.09
2017,5,11,18,15,391.0,42.0,1.5,11.5,105.0,222.25,174.74
2017,5,11,18,30,293.0,32.0,1.4,11.0,61.0,153.93,112.23
2017,5,11,18,45,146.5,16.0,1.35,11.0,30.5,69.52,7.69
2017,5,11,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,5,15,109.0,14.0,1.3,8.0,22.5,12.73,0.0
2017,5,12,5,30,218.0,28.0,1.4,8.0,45.0,22.0,11.45
2017,5,12,5,45,333.5,39.5,1.5,8.5,87.5,31.81,22.53
2017,5,12,6,0,449.0,51.0,1.6,9.0,130.0,40.21,30.66
2017,5,12,6,15,522.0,58.5,1.7,9.5,180.5,44.72,35.02
2017,5,12,6,30,595.0,66.0,1.8,10.0,231.0,49.12,39.07
2017,5,12,6,45,369.5,108.5,1.9,10.5,218.0,77.39,64.41
2017,5,12,7,0,144.0,151.0,2.0,11.0,205.0,112.73,95.51
2017,5,12,7,15,164.5,174.0,2.05,11.0,244.5,127.76,108.39
2017,5,12,7,30,185.0,197.0,2.1,11.0,284.0,145.26,116.11
2017,5,12,7,45,198.5,220.0,2.15,11.5,323.0,178.22,136.88
2017,5,12,8,0,212.0,243.0,2.2,12.0,362.0,213.27,162.71
2017,5,12,8,15,138.0,260.0,2.2,12.0,340.0,228.46,178.11
2017,5,12,8,30,64.0,277.0,2.2,12.0,318.0,239.91,190.25
2017,5,12,8,45,477.0,191.0,2.25,12.5,530.5,304.23,231.77
2017,5,12,9,0,890.0,105.0,2.3,13.0,743.0,432.88,329.25
2017,5,12,9,15,473.0,225.5,2.25,13.0,566.5,393.87,307.39
2017,5,12,9,30,56.0,346.0,2.2,13.0,390.0,320.27,252.29
2017,5,12,9,45,499.0,226.0,2.2,13.5,643.5,469.89,370.49
2017,5,12,10,0,942.0,106.0,2.2,14.0,897.0,665.81,519.87
2017,5,12,10,15,948.0,107.0,2.2,14.0,925.0,718.51,558.94
2017,5,12,10,30,954.0,108.0,2.2,14.0,953.0,769.36,596.74
2017,5,12,10,45,958.5,109.0,2.2,14.5,973.5,817.05,628.59
2017,5,12,11,0,963.0,110.0,2.2,15.0,994.0,862.34,657.87
2017,5,12,11,15,965.5,110.5,2.2,15.0,1007.0,902.95,684.83
2017,5,12,11,30,968.0,111.0,2.2,15.0,1020.0,940.65,709.64
2017,5,12,11,45,967.5,112.0,2.25,15.0,1024.5,973.1,731.35
2017,5,12,12,0,967.0,113.0,2.3,15.0,1029.0,1002.18,750.84
2017,5,12,12,15,966.0,113.0,2.3,15.0,1026.0,1026.35,766.56
2017,5,12,12,30,965.0,113.0,2.3,15.0,1023.0,1046.9,779.97
2017,5,12,12,45,960.0,114.5,2.35,15.0,1011.0,1061.29,790.06
2017,5,12,13,0,955.0,116.0,2.4,15.0,999.0,1071.8,797.8
2017,5,12,13,15,951.0,115.0,2.45,15.0,980.0,1076.88,802.16
2017,5,12,13,30,947.0,114.0,2.5,15.0,961.0,1078.02,804.13
2017,5,12,13,45,940.5,113.5,2.55,15.0,934.5,1073.23,802.39
2017,5,12,14,0,934.0,113.0,2.6,15.0,908.0,1064.57,798.28
2017,5,12,14,15,926.0,111.5,2.6,14.5,875.5,1049.58,791.02
2017,5,12,14,30,918.0,110.0,2.6,14.0,843.0,1030.93,781.44
2017,5,12,14,45,906.5,108.5,2.65,14.0,803.5,1005.37,766.33
2017,5,12,15,0,895.0,107.0,2.7,14.0,764.0,976.59,749.01
2017,5,12,15,15,881.5,104.5,2.7,13.5,720.0,941.82,728.38
2017,5,12,15,30,868.0,102.0,2.7,13.0,676.0,912.8,711.61
2017,5,12,15,45,847.5,100.5,2.7,13.0,627.0,867.5,681.77
2017,5,12,16,0,827.0,99.0,2.7,13.0,578.0,820.39,650.37
2017,5,12,16,15,803.5,95.0,2.65,12.5,526.0,766.53,614.33
2017,5,12,16,30,780.0,91.0,2.6,12.0,474.0,711.75,576.87
2017,5,12,16,45,744.5,87.5,2.6,12.0,420.0,648.41,531.21
2017,5,12,17,0,709.0,84.0,2.6,12.0,366.0,589.21,485.71
2017,5,12,17,15,664.0,78.5,2.55,11.5,312.5,520.09,431.46
2017,5,12,17,30,619.0,73.0,2.5,11.0,259.0,453.68,377.35
2017,5,12,17,45,548.0,66.0,2.45,10.5,207.0,375.39,311.43
2017,5,12,18,0,477.0,59.0,2.4,10.0,155.0,303.42,248.59
2017,5,12,18,15,372.5,48.0,2.3,9.5,110.0,220.87,175.84
2017,5,12,18,30,268.0,37.0,2.2,9.0,65.0,149.81,111.1
2017,5,12,18,45,134.0,18.5,2.15,9.0,32.5,67.43,14.33
2017,5,12,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,5,15,109.0,15.0,1.75,6.5,24.0,13.64,0.0
2017,5,13,5,30,218.0,30.0,1.8,7.0,48.0,23.56,13.1
2017,5,13,5,45,340.0,41.0,1.85,7.5,92.0,33.09,23.81
2017,5,13,6,0,462.0,52.0,1.9,8.0,136.0,41.03,31.54
2017,5,13,6,15,534.0,60.0,1.9,8.0,186.5,45.94,36.35
2017,5,13,6,30,606.0,68.0,1.9,8.0,237.0,50.7,40.82
2017,5,13,6,45,660.5,72.5,1.95,8.5,291.5,52.46,42.33
2017,5,13,7,0,715.0,77.0,2.0,9.0,346.0,54.23,43.75
2017,5,13,7,15,748.5,81.5,1.95,9.5,400.0,61.39,49.95
2017,5,13,7,30,782.0,86.0,1.9,10.0,454.0,72.8,49.5
2017,5,13,7,45,808.0,89.0,1.9,10.5,506.5,128.06,72.41
2017,5,13,8,0,834.0,92.0,1.9,11.0,559.0,186.48,113.65
2017,5,13,8,15,852.5,95.0,1.85,11.5,608.5,246.27,163.75
2017,5,13,8,30,871.0,98.0,1.8,12.0,658.0,313.4,222.41
2017,5,13,8,45,885.5,100.0,1.75,12.5,703.5,373.65,275.79
2017,5,13,9,0,900.0,102.0,1.7,13.0,749.0,434.51,328.53
2017,5,13,9,15,910.5,104.0,1.65,13.0,789.0,493.96,379.19
2017,5,13,9,30,921.0,106.0,1.6,13.0,829.0,553.04,427.82
2017,5,13,9,45,931.0,106.5,1.55,13.5,863.5,609.97,472.26
2017,5,13,10,0,941.0,107.0,1.5,14.0,898.0,665.94,514.24
2017,5,13,10,15,946.0,108.0,1.5,14.0,925.5,717.86,553.18
2017,5,13,10,30,951.0,109.0,1.5,14.0,953.0,767.86,589.67
2017,5,13,10,45,954.5,110.0,1.5,14.5,972.5,814.61,620.29
2017,5,13,11,0,958.0,111.0,1.5,15.0,992.0,858.9,648.27
2017,5,13,11,15,960.0,111.5,1.55,15.0,1004.5,898.86,674.86
2017,5,13,11,30,962.0,112.0,1.6,15.0,1017.0,935.89,699.41
2017,5,13,11,45,960.0,113.5,1.65,15.5,1020.5,967.24,718.81
2017,5,13,12,0,958.0,115.0,1.7,16.0,1024.0,995.18,735.96
2017,5,13,12,15,957.0,115.0,1.75,16.0,1021.0,1019.14,751.92
2017,5,13,12,30,956.0,115.0,1.8,16.0,1018.0,1039.5,765.67
2017,5,13,12,45,948.0,118.5,1.9,16.0,1005.0,1052.78,775.71
2017,5,13,13,0,940.0,122.0,2.0,16.0,992.0,1062.2,783.44
2017,5,13,13,15,936.0,121.0,2.05,15.5,973.5,1067.24,789.29
2017,5,13,13,30,932.0,120.0,2.1,15.0,955.0,1068.39,792.81
2017,5,13,13,45,927.0,118.5,2.15,15.0,929.0,1064.15,791.52
2017,5,13,14,0,922.0,117.0,2.2,15.0,903.0,1056.06,787.9
2017,5,13,14,15,914.5,115.0,2.2,14.5,870.5,1041.19,780.77
2017,5,13,14,30,907.0,113.0,2.2,14.0,838.0,1022.68,771.35
2017,5,13,14,45,897.5,111.0,2.25,14.0,799.5,998.74,757.53
2017,5,13,15,0,888.0,109.0,2.3,14.0,761.0,971.52,741.5
2017,5,13,15,15,874.5,106.5,2.3,13.5,717.5,936.97,721.18
2017,5,13,15,30,861.0,104.0,2.3,13.0,674.0,908.26,704.77
2017,5,13,15,45,843.5,101.0,2.3,13.0,625.5,864.07,675.96
2017,5,13,16,0,826.0,98.0,2.3,13.0,577.0,817.9,645.5
2017,5,13,16,15,803.0,94.0,2.3,12.5,526.0,764.53,610.43
2017,5,13,16,30,780.0,90.0,2.3,12.0,475.0,710.22,573.86
2017,5,13,16,45,747.5,86.0,2.3,12.0,421.5,648.54,529.72
2017,5,13,17,0,715.0,82.0,2.3,12.0,368.0,590.49,485.47
2017,5,13,17,15,671.0,76.5,2.25,11.5,314.5,521.79,431.82
2017,5,13,17,30,627.0,71.0,2.2,11.0,261.0,455.71,378.23
2017,5,13,17,45,558.0,64.5,2.15,10.5,209.5,378.72,313.63
2017,5,13,18,0,489.0,58.0,2.1,10.0,158.0,307.82,251.87
2017,5,13,18,15,387.5,47.5,2.0,9.5,112.5,226.39,180.2
2017,5,13,18,30,286.0,37.0,1.9,9.0,67.0,156.05,116.23
2017,5,13,18,45,143.0,18.5,1.8,8.5,33.5,70.21,20.9
2017,5,13,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,5,15,97.5,16.0,1.3,7.0,24.5,14.55,0.0
2017,5,14,5,30,195.0,32.0,1.3,7.0,49.0,25.08,14.67
2017,5,14,5,45,314.0,44.0,1.35,7.5,92.0,34.07,24.73
2017,5,14,6,0,433.0,56.0,1.4,8.0,135.0,44.41,34.63
2017,5,14,6,15,505.0,64.5,1.4,8.5,185.5,49.56,39.58
2017,5,14,6,30,577.0,73.0,1.4,9.0,236.0,54.56,44.16
2017,5,14,6,45,632.0,78.0,1.4,9.5,289.5,56.49,45.8
2017,5,14,7,0,687.0,83.0,1.4,10.0,343.0,58.42,47.34
2017,5,14,7,15,721.5,88.0,1.35,10.0,396.5,60.14,48.72
2017,5,14,7,30,756.0,93.0,1.3,10.0,450.0,78.26,53.96
2017,5,14,7,45,785.0,95.5,1.3,10.5,502.5,131.7,76.12
2017,5,14,8,0,814.0,98.0,1.3,11.0,555.0,188.71,116.13
2017,5,14,8,15,832.5,101.0,1.25,11.5,604.0,247.25,164.87
2017,5,14,8,30,851.0,104.0,1.2,12.0,653.0,307.55,217.57
2017,5,14,8,45,867.5,105.5,1.2,12.5,698.0,372.31,273.91
2017,5,14,9,0,884.0,107.0,1.2,13.0,743.0,432.49,325.55
2017,5,14,9,15,894.0,109.0,1.15,13.5,783.0,490.78,373.98
2017,5,14,9,30,904.0,111.0,1.1,14.0,823.0,548.68,420.16
2017,5,14,9,45,900.5,119.5,1.1,14.5,853.5,603.86,462.73
2017,5,14,10,0,897.0,128.0,1.1,15.0,884.0,656.85,502.04
2017,5,14,10,15,490.5,278.0,1.1,15.0,693.5,567.95,435.26
2017,5,14,10,30,84.0,428.0,1.1,15.0,503.0,435.61,332.93
2017,5,14,10,45,500.0,281.0,1.1,15.0,740.0,633.08,485.75
2017,5,14,11,0,916.0,134.0,1.1,15.0,977.0,845.8,636.51
2017,5,14,11,15,653.0,275.5,1.15,15.0,881.0,804.29,603.02
2017,5,14,11,30,390.0,417.0,1.2,15.0,785.0,730.53,547.37
2017,5,14,11,45,274.0,452.0,1.25,15.5,711.5,678.66,509.14
2017,5,14,12,0,158.0,487.0,1.3,16.0,638.0,611.1,458.84
2017,5,14,12,15,82.0,328.0,1.3,16.0,406.5,395.19,303.33
2017,5,14,12,30,6.0,169.0,1.3,16.0,175.0,157.69,121.11
2017,5,14,12,45,34.0,301.0,1.35,16.0,333.0,318.28,247.14
2017,5,14,13,0,62.0,433.0,1.4,16.0,491.0,479.73,366.76
2017,5,14,13,15,475.5,288.0,1.4,16.0,715.5,791.78,599.4
2017,5,14,13,30,889.0,143.0,1.4,16.0,940.0,1047.7,769.46
2017,5,14,13,45,450.5,191.0,1.45,16.0,594.5,679.68,519.39
2017,5,14,14,0,12.0,239.0,1.5,16.0,249.0,230.44,177.96
2017,5,14,14,15,6.0,138.5,1.55,15.5,143.5,130.35,100.91
2017,5,14,14,30,0.0,38.0,1.6,15.0,38.0,33.7,22.32
2017,5,14,14,45,0.0,40.0,1.65,15.0,40.0,35.45,23.89
2017,5,14,15,0,0.0,42.0,1.7,15.0,42.0,37.2,25.4
2017,5,14,15,15,11.0,142.5,1.75,14.5,150.0,138.56,109.48
2017,5,14,15,30,22.0,243.0,1.8,14.0,258.0,246.8,197.16
2017,5,14,15,45,11.0,157.5,1.85,14.0,165.0,152.86,121.47
2017,5,14,16,0,0.0,72.0,1.9,14.0,72.0,63.74,48.01
2017,5,14,16,15,0.0,50.0,1.9,13.5,50.0,44.18,31.89
2017,5,14,16,30,0.0,28.0,1.9,13.0,28.0,24.69,15.49
2017,5,14,16,45,118.0,93.0,1.95,12.5,140.5,190.36,158.74
2017,5,14,17,0,236.0,158.0,2.0,12.0,253.0,339.99,282.82
2017,5,14,17,15,210.5,140.0,1.95,11.5,216.0,293.52,244.35
2017,5,14,17,30,185.0,122.0,1.9,11.0,179.0,239.47,199.67
2017,5,14,17,45,303.5,93.5,1.85,10.5,165.5,277.21,230.62
2017,5,14,18,0,422.0,65.0,1.8,10.0,152.0,281.86,231.06
2017,5,14,18,15,324.5,52.5,1.7,9.5,108.5,204.83,163.2
2017,5,14,18,30,227.0,40.0,1.6,9.0,65.0,138.99,104.01
2017,5,14,18,45,113.5,20.0,1.5,8.5,32.5,64.12,23.16
2017,5,14,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,14,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
