Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,5,15,74.0,17.5,1.2,8.0,24.0,15.92,0.0
2017,5,15,5,30,148.0,35.0,1.2,8.0,48.0,27.36,16.74
2017,5,15,5,45,256.5,49.5,1.25,8.0,89.5,38.17,28.37
2017,5,15,6,0,365.0,64.0,1.3,8.0,131.0,48.67,38.5
2017,5,15,6,15,438.0,74.0,1.3,8.5,180.0,55.37,44.86
2017,5,15,6,30,511.0,84.0,1.3,9.0,229.0,63.39,52.16
2017,5,15,6,45,425.5,109.0,1.35,9.5,246.0,77.83,65.02
2017,5,15,7,0,340.0,134.0,1.4,10.0,263.0,98.11,82.81
2017,5,15,7,15,514.5,123.0,1.4,10.0,351.0,84.42,70.34
2017,5,15,7,30,689.0,112.0,1.4,10.0,439.0,84.59,59.62
2017,5,15,7,45,716.5,117.0,1.4,10.5,490.0,136.36,82.52
2017,5,15,8,0,744.0,122.0,1.4,11.0,541.0,191.55,121.57
2017,5,15,8,15,765.0,126.0,1.35,11.5,589.5,247.84,168.14
2017,5,15,8,30,786.0,130.0,1.3,12.0,638.0,311.4,222.81
2017,5,15,8,45,806.5,131.0,1.3,12.5,683.5,368.47,272.53
2017,5,15,9,0,827.0,132.0,1.3,13.0,729.0,427.09,322.57
2017,5,15,9,15,839.0,135.0,1.25,13.5,768.5,484.85,370.34
2017,5,15,9,30,851.0,138.0,1.2,14.0,808.0,542.65,416.28
2017,5,15,9,45,859.5,140.0,1.15,14.5,841.5,597.45,458.21
2017,5,15,10,0,868.0,142.0,1.1,15.0,875.0,651.38,497.84
2017,5,15,10,15,874.5,143.5,1.1,15.0,902.0,700.55,534.17
2017,5,15,10,30,881.0,145.0,1.1,15.0,929.0,748.93,568.94
2017,5,15,10,45,888.5,144.5,1.15,15.5,949.5,794.57,600.32
2017,5,15,11,0,896.0,144.0,1.2,16.0,970.0,838.25,628.33
2017,5,15,11,15,898.5,144.5,1.2,16.0,982.5,876.53,652.94
2017,5,15,11,30,901.0,145.0,1.2,16.0,995.0,912.15,675.65
2017,5,15,11,45,903.0,144.5,1.25,16.0,1000.0,943.63,696.34
2017,5,15,12,0,905.0,144.0,1.3,16.0,1005.0,972.13,715.14
2017,5,15,12,15,904.5,143.5,1.35,16.0,1002.0,995.17,730.47
2017,5,15,12,30,904.0,143.0,1.4,16.0,999.0,1014.84,743.77
2017,5,15,12,45,906.0,139.5,1.45,16.0,989.0,1030.63,754.72
2017,5,15,13,0,908.0,136.0,1.5,16.0,979.0,1042.81,763.53
2017,5,15,13,15,488.0,279.0,1.55,16.0,731.5,794.4,596.95
2017,5,15,13,30,68.0,422.0,1.6,16.0,484.0,480.89,365.89
2017,5,15,13,45,138.0,423.0,1.65,16.0,543.0,571.06,436.4
2017,5,15,14,0,208.0,424.0,1.7,16.0,602.0,644.89,491.32
2017,5,15,14,15,143.5,399.0,1.75,15.5,519.5,555.87,427.01
2017,5,15,14,30,79.0,374.0,1.8,15.0,437.0,450.42,349.82
2017,5,15,14,45,66.5,347.0,1.85,15.0,398.5,410.63,321.09
2017,5,15,15,0,54.0,320.0,1.9,15.0,360.0,370.75,291.45
2017,5,15,15,15,37.5,281.5,1.9,14.5,308.5,314.79,249.19
2017,5,15,15,30,21.0,243.0,1.9,14.0,257.0,245.78,195.71
2017,5,15,15,45,82.0,252.5,1.95,14.0,301.5,323.94,260.52
2017,5,15,16,0,143.0,262.0,2.0,14.0,346.0,399.62,321.67
2017,5,15,16,15,449.5,179.0,2.0,13.5,409.0,575.08,465.18
2017,5,15,16,30,756.0,96.0,2.0,13.0,472.0,698.17,562.4
2017,5,15,16,45,726.5,91.0,2.0,12.5,419.5,641.79,521.61
2017,5,15,17,0,697.0,86.0,2.0,12.0,367.0,582.71,477.71
2017,5,15,17,15,653.0,80.0,1.95,11.5,314.5,514.35,424.59
2017,5,15,17,30,609.0,74.0,1.9,11.0,262.0,448.64,371.59
2017,5,15,17,45,545.5,66.5,1.85,10.5,211.0,374.31,309.52
2017,5,15,18,0,482.0,59.0,1.8,10.0,160.0,305.58,249.89
2017,5,15,18,15,383.5,48.5,1.7,9.5,115.0,225.8,179.89
2017,5,15,18,30,285.0,38.0,1.6,9.0,70.0,156.04,117.09
2017,5,15,18,45,142.5,19.0,1.55,9.0,35.0,71.21,29.87
2017,5,15,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,15,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,16,5,15,98.0,16.5,1.1,9.0,25.0,13.02,0.0
2017,5,16,5,30,196.0,33.0,1.1,9.0,50.0,25.81,15.64
2017,5,16,5,45,311.0,44.0,1.15,9.0,92.5,33.99,24.6
2017,5,16,6,0,426.0,55.0,1.2,9.0,135.0,43.24,33.48
2017,5,16,6,15,493.0,63.5,1.2,9.0,183.5,48.42,38.5
2017,5,16,6,30,560.0,72.0,1.2,9.0,232.0,53.43,43.15
2017,5,16,6,45,600.0,79.5,1.25,9.5,282.0,57.27,46.51
2017,5,16,7,0,640.0,87.0,1.3,10.0,332.0,60.91,49.57
2017,5,16,7,15,673.5,92.0,1.3,10.0,383.0,62.46,50.79
2017,5,16,7,30,707.0,97.0,1.3,10.0,434.0,74.63,50.62
2017,5,16,7,45,727.0,103.0,1.3,10.5,483.0,127.41,74.5
2017,5,16,8,0,747.0,109.0,1.3,11.0,532.0,188.35,118.79
2017,5,16,8,15,766.0,112.5,1.3,11.0,578.5,243.22,164.69
2017,5,16,8,30,785.0,116.0,1.3,11.0,625.0,299.97,214.71
2017,5,16,8,45,799.0,119.5,1.35,11.5,668.0,356.74,264.87
2017,5,16,9,0,813.0,123.0,1.4,12.0,711.0,414.3,314.72
2017,5,16,9,15,658.5,205.5,1.4,12.0,698.5,459.12,354.68
2017,5,16,9,30,504.0,288.0,1.4,12.0,686.0,489.72,380.56
2017,5,16,9,45,312.0,351.0,1.45,12.5,601.0,468.4,364.83
2017,5,16,10,0,120.0,414.0,1.5,13.0,516.0,426.96,331.94
2017,5,16,10,15,166.5,429.0,1.5,13.0,575.0,481.43,373.5
2017,5,16,10,30,213.0,444.0,1.5,13.0,634.0,540.25,417.14
2017,5,16,10,45,129.0,425.0,1.55,13.5,540.5,476.79,368.29
2017,5,16,11,0,45.0,406.0,1.6,14.0,447.0,400.52,309.56
2017,5,16,11,15,70.0,436.5,1.55,14.0,502.0,454.13,350.24
2017,5,16,11,30,95.0,467.0,1.5,14.0,557.0,510.18,391.25
2017,5,16,11,45,68.0,440.5,1.5,14.0,505.5,468.52,359.76
2017,5,16,12,0,41.0,414.0,1.5,14.0,454.0,424.15,326.56
2017,5,16,12,15,34.5,393.5,1.5,14.0,426.5,402.46,310.65
2017,5,16,12,30,28.0,373.0,1.5,14.0,399.0,379.74,293.72
2017,5,16,12,45,44.0,402.0,1.5,14.0,443.5,426.92,329.7
2017,5,16,13,0,60.0,431.0,1.5,14.0,488.0,475.15,365.61
2017,5,16,13,15,46.0,398.5,1.5,14.0,442.0,431.57,333.05
2017,5,16,13,30,32.0,366.0,1.5,14.0,396.0,387.03,299.98
2017,5,16,13,45,34.0,360.5,1.5,14.0,391.5,385.52,299.55
2017,5,16,14,0,36.0,355.0,1.5,14.0,387.0,383.79,298.73
2017,5,16,14,15,44.5,354.5,1.5,13.5,392.0,393.57,307.45
2017,5,16,14,30,53.0,354.0,1.5,13.0,397.0,403.16,316.03
2017,5,16,14,45,37.0,311.5,1.55,13.0,341.0,343.78,270.97
2017,5,16,15,0,21.0,269.0,1.6,13.0,285.0,270.22,214.25
2017,5,16,15,15,48.5,282.5,1.6,12.5,316.0,325.76,260.04
2017,5,16,15,30,76.0,296.0,1.6,12.0,347.0,366.34,293.36
2017,5,16,15,45,129.0,278.5,1.6,12.0,358.0,408.09,327.98
2017,5,16,16,0,182.0,261.0,1.6,12.0,369.0,430.5,347.54
2017,5,16,16,15,196.0,236.0,1.6,11.5,342.0,408.94,332.74
2017,5,16,16,30,210.0,211.0,1.6,11.0,315.0,385.5,316.4
2017,5,16,16,45,188.0,188.5,1.6,11.0,274.0,337.43,278.58
2017,5,16,17,0,166.0,166.0,1.6,11.0,233.0,290.69,241.16
2017,5,16,17,15,154.5,144.0,1.55,11.0,199.5,252.55,210.08
2017,5,16,17,30,143.0,122.0,1.5,11.0,166.0,215.07,178.77
2017,5,16,17,45,310.0,88.5,1.45,11.0,161.0,274.45,227.71
2017,5,16,18,0,477.0,55.0,1.4,11.0,156.0,298.97,243.65
2017,5,16,18,15,385.0,45.5,1.3,10.5,112.5,223.34,177.05
2017,5,16,18,30,293.0,36.0,1.2,10.0,69.0,157.74,118.1
2017,5,16,18,45,146.5,18.0,1.2,10.0,34.5,71.14,32.78
2017,5,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,16,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,17,5,15,76.0,18.5,1.6,8.0,25.5,15.11,0.0
2017,5,17,5,30,152.0,37.0,1.6,8.0,51.0,29.5,18.97
2017,5,17,5,45,264.5,50.5,1.6,8.5,93.5,38.88,29.01
2017,5,17,6,0,377.0,64.0,1.6,9.0,136.0,48.62,38.33
2017,5,17,6,15,449.0,74.0,1.55,9.0,185.5,55.32,44.74
2017,5,17,6,30,521.0,84.0,1.5,9.0,235.0,63.17,51.96
2017,5,17,6,45,584.0,89.0,1.45,9.5,289.0,64.66,53.16
2017,5,17,7,0,647.0,94.0,1.4,10.0,343.0,66.21,54.31
2017,5,17,7,15,683.0,99.5,1.35,10.5,396.0,67.92,55.55
2017,5,17,7,30,719.0,105.0,1.3,11.0,449.0,80.93,55.31
2017,5,17,7,45,753.0,107.0,1.3,11.5,502.0,132.77,77.58
2017,5,17,8,0,787.0,109.0,1.3,12.0,555.0,194.4,121.48
2017,5,17,8,15,806.5,112.5,1.2,12.5,604.0,251.75,168.85
2017,5,17,8,30,826.0,116.0,1.1,13.0,653.0,311.03,220.06
2017,5,17,8,45,842.5,118.0,1.05,13.5,698.0,369.77,271.03
2017,5,17,9,0,859.0,120.0,1.0,14.0,743.0,429.52,321.59
2017,5,17,9,15,870.0,122.0,1.0,14.5,782.0,487.57,369.47
2017,5,17,9,30,881.0,124.0,1.0,15.0,821.0,547.45,416.86
2017,5,17,9,45,897.5,121.0,1.05,15.5,857.0,602.91,459.78
2017,5,17,10,0,914.0,118.0,1.1,16.0,893.0,658.04,501.11
2017,5,17,10,15,920.0,119.5,1.15,16.0,919.5,709.55,539.49
2017,5,17,10,30,926.0,121.0,1.2,16.0,946.0,759.32,575.71
2017,5,17,10,45,934.5,119.0,1.25,16.5,967.5,805.94,606.84
2017,5,17,11,0,943.0,117.0,1.3,17.0,989.0,850.53,635.3
2017,5,17,11,15,945.5,117.5,1.3,17.0,1001.5,890.17,660.7
2017,5,17,11,30,948.0,118.0,1.3,17.0,1014.0,927.01,684.09
2017,5,17,11,45,951.0,116.5,1.35,17.5,1019.5,959.47,703.99
2017,5,17,12,0,954.0,115.0,1.4,18.0,1025.0,988.81,721.81
2017,5,17,12,15,954.0,115.0,1.4,18.0,1022.5,1013.49,737.21
2017,5,17,12,30,954.0,115.0,1.4,18.0,1020.0,1034.67,750.46
2017,5,17,12,45,945.5,119.5,1.45,18.0,1008.0,1048.34,759.94
2017,5,17,13,0,937.0,124.0,1.5,18.0,996.0,1058.2,767.22
2017,5,17,13,15,933.5,123.0,1.5,18.0,978.0,1063.74,771.09
2017,5,17,13,30,930.0,122.0,1.5,18.0,960.0,1065.42,772.73
2017,5,17,13,45,926.5,120.0,1.5,18.0,935.5,1062.23,771.48
2017,5,17,14,0,923.0,118.0,1.5,18.0,911.0,1055.19,768.0
2017,5,17,14,15,915.5,116.0,1.5,17.5,878.5,1040.41,761.19
2017,5,17,14,30,908.0,114.0,1.5,17.0,846.0,1022.0,752.21
2017,5,17,14,45,902.5,110.0,1.5,17.0,808.5,999.85,739.47
2017,5,17,15,0,897.0,106.0,1.5,17.0,771.0,974.23,724.54
2017,5,17,15,15,884.0,103.5,1.5,16.5,727.5,940.06,705.27
2017,5,17,15,30,871.0,101.0,1.5,16.0,684.0,903.16,684.02
2017,5,17,15,45,854.5,98.0,1.55,16.0,636.0,868.03,663.11
2017,5,17,16,0,838.0,95.0,1.6,16.0,588.0,822.55,634.65
2017,5,17,16,15,815.5,91.5,1.6,15.5,536.5,769.95,601.3
2017,5,17,16,30,793.0,88.0,1.6,15.0,485.0,716.35,566.44
2017,5,17,16,45,766.0,83.0,1.6,15.0,432.5,657.16,525.51
2017,5,17,17,0,739.0,78.0,1.6,15.0,380.0,598.06,482.11
2017,5,17,17,15,697.5,73.0,1.6,14.0,326.5,533.07,433.75
2017,5,17,17,30,656.0,68.0,1.6,13.0,273.0,467.96,383.1
2017,5,17,17,45,596.0,61.5,1.6,12.5,221.0,394.36,322.65
2017,5,17,18,0,536.0,55.0,1.6,12.0,169.0,325.92,264.02
2017,5,17,18,15,441.0,45.5,1.55,11.0,122.5,245.8,194.68
2017,5,17,18,30,346.0,36.0,1.5,10.0,76.0,175.97,132.25
2017,5,17,18,45,201.0,23.0,1.45,9.5,43.5,95.37,49.21
2017,5,17,19,0,56.0,10.0,1.4,9.0,11.0,21.8,0.0
2017,5,17,19,15,28.0,5.0,1.35,8.5,5.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,18,5,15,141.5,15.5,0.8,7.5,28.5,12.5,0.0
2017,5,18,5,30,283.0,31.0,0.8,8.0,57.0,25.38,15.74
2017,5,18,5,45,387.0,40.5,0.85,8.5,101.0,32.22,23.17
2017,5,18,6,0,491.0,50.0,0.9,9.0,145.0,38.87,29.6
2017,5,18,6,15,557.5,57.5,0.85,9.5,195.0,43.48,33.99
2017,5,18,6,30,624.0,65.0,0.8,10.0,245.0,47.94,38.04
2017,5,18,6,45,668.0,70.5,0.75,11.0,298.0,50.57,40.22
2017,5,18,7,0,712.0,76.0,0.7,12.0,351.0,53.09,42.21
2017,5,18,7,15,744.5,80.0,0.65,12.5,404.0,59.77,47.9
2017,5,18,7,30,777.0,84.0,0.6,13.0,457.0,73.46,47.62
2017,5,18,7,45,799.0,88.0,0.6,14.0,508.0,128.54,71.38
2017,5,18,8,0,821.0,92.0,0.6,15.0,559.0,186.26,111.6
2017,5,18,8,15,839.0,95.0,0.65,15.5,608.0,244.79,159.51
2017,5,18,8,30,857.0,98.0,0.7,16.0,657.0,310.74,215.56
2017,5,18,8,45,869.5,101.5,0.75,17.0,701.0,370.29,266.31
2017,5,18,9,0,882.0,105.0,0.8,18.0,745.0,430.27,316.15
2017,5,18,9,15,892.5,107.0,0.8,18.5,785.0,488.34,363.23
2017,5,18,9,30,903.0,109.0,0.8,19.0,825.0,546.07,408.27
2017,5,18,9,45,914.0,109.0,0.85,19.5,859.5,601.84,450.65
2017,5,18,10,0,925.0,109.0,0.9,20.0,894.0,656.79,490.99
2017,5,18,10,15,931.0,110.5,0.95,20.0,921.0,708.68,528.9
2017,5,18,10,30,937.0,112.0,1.0,20.0,948.0,758.8,564.65
2017,5,18,10,45,942.0,112.0,1.05,20.5,968.5,804.88,594.5
2017,5,18,11,0,947.0,112.0,1.1,21.0,989.0,848.67,621.83
2017,5,18,11,15,949.5,112.5,1.1,21.0,1001.5,888.36,646.7
2017,5,18,11,30,952.0,113.0,1.1,21.0,1014.0,925.22,669.57
2017,5,18,11,45,953.5,112.5,1.15,21.5,1019.5,957.31,688.81
2017,5,18,12,0,955.0,112.0,1.2,22.0,1025.0,986.2,705.99
2017,5,18,12,15,954.5,112.0,1.2,22.0,1021.5,1010.36,720.72
2017,5,18,12,30,954.0,112.0,1.2,22.0,1018.0,1031.01,733.33
2017,5,18,12,45,948.5,114.0,1.3,22.0,1006.5,1045.12,743.85
2017,5,18,13,0,943.0,116.0,1.4,22.0,995.0,1055.43,752.19
2017,5,18,13,15,939.0,115.0,1.4,22.0,976.5,1060.4,755.63
2017,5,18,13,30,935.0,114.0,1.4,22.0,958.0,1061.49,756.88
2017,5,18,13,45,928.0,113.5,1.45,22.0,931.5,1056.25,755.25
2017,5,18,14,0,921.0,113.0,1.5,22.0,905.0,1047.23,751.43
2017,5,18,14,15,913.5,111.5,1.5,21.5,873.0,1032.95,745.07
2017,5,18,14,30,906.0,110.0,1.5,21.0,841.0,1015.07,736.54
2017,5,18,14,45,896.0,108.0,1.55,21.0,803.0,990.78,723.34
2017,5,18,15,0,886.0,106.0,1.6,21.0,765.0,963.26,708.04
2017,5,18,15,15,873.0,103.5,1.6,20.5,721.5,929.39,689.13
2017,5,18,15,30,860.0,101.0,1.6,20.0,678.0,892.82,668.26
2017,5,18,15,45,845.5,97.5,1.6,20.0,631.0,859.21,647.88
2017,5,18,16,0,831.0,94.0,1.6,20.0,584.0,815.16,620.12
2017,5,18,16,15,809.0,90.5,1.55,19.5,533.5,763.28,587.18
2017,5,18,16,30,787.0,87.0,1.5,19.0,483.0,710.38,552.88
2017,5,18,16,45,759.0,82.5,1.45,18.5,430.5,651.38,513.3
2017,5,18,17,0,731.0,78.0,1.4,18.0,378.0,592.57,471.3
2017,5,18,17,15,690.0,73.0,1.3,17.0,325.0,528.29,423.62
2017,5,18,17,30,649.0,68.0,1.2,16.0,272.0,463.89,373.93
2017,5,18,17,45,591.0,61.0,1.1,15.5,221.0,391.15,314.96
2017,5,18,18,0,533.0,54.0,1.0,15.0,170.0,323.41,257.83
2017,5,18,18,15,441.0,45.0,0.9,14.0,123.5,245.27,191.35
2017,5,18,18,30,349.0,36.0,0.8,13.0,77.0,177.05,131.42
2017,5,18,18,45,209.0,23.5,0.75,12.0,44.5,98.72,53.42
2017,5,18,19,0,69.0,11.0,0.7,11.0,12.0,25.68,0.0
2017,5,18,19,15,34.5,5.5,0.65,10.5,6.0,0.0,0.0
2017,5,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,5,15,142.0,15.5,0.7,10.5,29.0,12.44,0.0
2017,5,19,5,30,284.0,31.0,0.6,11.0,58.0,25.29,15.59
2017,5,19,5,45,388.0,41.0,0.5,12.0,102.0,32.59,23.19
2017,5,19,6,0,492.0,51.0,0.4,13.0,146.0,39.65,29.85
2017,5,19,6,15,557.0,58.0,0.35,13.5,196.0,43.82,33.76
2017,5,19,6,30,622.0,65.0,0.3,14.0,246.0,47.86,37.38
2017,5,19,6,45,669.0,69.5,0.3,14.5,299.0,49.75,38.94
2017,5,19,7,0,716.0,74.0,0.3,15.0,352.0,56.65,44.84
2017,5,19,7,15,747.0,78.5,0.25,16.0,405.0,58.55,46.15
2017,5,19,7,30,778.0,83.0,0.2,17.0,458.0,73.05,46.2
2017,5,19,7,45,803.0,86.0,0.2,18.0,509.5,127.61,69.11
2017,5,19,8,0,828.0,89.0,0.2,19.0,561.0,185.16,108.26
2017,5,19,8,15,845.5,91.5,0.2,20.0,609.0,243.53,154.64
2017,5,19,8,30,863.0,94.0,0.2,21.0,657.0,309.35,208.62
2017,5,19,8,45,877.0,96.0,0.25,22.0,701.5,368.43,257.5
2017,5,19,9,0,891.0,98.0,0.3,23.0,746.0,428.08,305.58
2017,5,19,9,15,901.0,100.0,0.3,23.5,785.0,486.28,351.21
2017,5,19,9,30,911.0,102.0,0.3,24.0,824.0,544.08,394.74
2017,5,19,9,45,922.5,101.0,0.3,24.5,858.5,599.55,434.96
2017,5,19,10,0,934.0,100.0,0.3,25.0,893.0,654.21,473.07
2017,5,19,10,15,939.0,101.0,0.35,25.0,920.0,705.3,509.05
2017,5,19,10,30,944.0,102.0,0.4,25.0,947.0,754.5,542.9
2017,5,19,10,45,947.5,103.0,0.45,25.5,966.5,800.49,571.29
2017,5,19,11,0,951.0,104.0,0.5,26.0,986.0,844.07,597.45
2017,5,19,11,15,953.5,104.5,0.5,26.0,998.5,883.77,621.2
2017,5,19,11,30,956.0,105.0,0.5,26.0,1011.0,920.64,643.02
2017,5,19,11,45,955.5,106.0,0.55,26.5,1015.5,952.33,661.32
2017,5,19,12,0,955.0,107.0,0.6,27.0,1020.0,980.75,677.63
2017,5,19,12,15,954.5,107.0,0.65,27.0,1017.0,1004.83,692.71
2017,5,19,12,30,954.0,107.0,0.7,27.0,1014.0,1025.38,705.83
2017,5,19,12,45,950.0,107.5,0.75,27.0,1002.5,1039.4,715.2
2017,5,19,13,0,946.0,108.0,0.8,27.0,991.0,1049.63,722.53
2017,5,19,13,15,942.5,107.0,0.85,26.5,972.5,1055.0,728.58
2017,5,19,13,30,939.0,106.0,0.9,26.0,954.0,1056.5,732.53
2017,5,19,13,45,931.0,106.0,0.95,26.0,928.0,1050.69,730.84
2017,5,19,14,0,923.0,106.0,1.0,26.0,902.0,1041.11,727.05
2017,5,19,14,15,915.5,104.5,1.05,26.0,869.5,1026.75,720.47
2017,5,19,14,30,908.0,103.0,1.1,26.0,837.0,1008.79,711.77
2017,5,19,14,45,895.5,102.5,1.15,26.0,798.5,983.67,698.65
2017,5,19,15,0,883.0,102.0,1.2,26.0,760.0,955.44,683.58
2017,5,19,15,15,870.5,100.0,1.2,25.5,717.0,922.65,666.01
2017,5,19,15,30,858.0,98.0,1.2,25.0,674.0,887.18,646.53
2017,5,19,15,45,839.0,96.0,1.25,24.5,626.5,851.39,627.27
2017,5,19,16,0,820.0,94.0,1.3,24.0,579.0,805.63,600.9
2017,5,19,16,15,798.5,90.5,1.25,23.0,529.0,754.62,570.34
2017,5,19,16,30,777.0,87.0,1.2,22.0,479.0,702.58,538.28
2017,5,19,16,45,747.0,83.0,1.2,21.5,426.5,643.22,499.55
2017,5,19,17,0,717.0,79.0,1.2,21.0,374.0,584.25,458.37
2017,5,19,17,15,677.0,73.5,1.1,20.0,322.0,520.74,411.95
2017,5,19,17,30,637.0,68.0,1.0,19.0,270.0,457.02,363.51
2017,5,19,17,45,581.0,61.5,0.95,18.5,219.5,386.56,307.37
2017,5,19,18,0,525.0,55.0,0.9,18.0,169.0,320.87,252.82
2017,5,19,18,15,437.0,45.5,0.8,17.0,123.5,244.23,188.4
2017,5,19,18,30,349.0,36.0,0.7,16.0,78.0,177.1,130.19
2017,5,19,18,45,215.5,23.5,0.65,15.0,45.5,101.15,56.61
2017,5,19,19,0,82.0,11.0,0.6,14.0,13.0,28.66,0.0
2017,5,19,19,15,41.0,5.5,0.55,13.5,6.5,0.0,0.0
2017,5,19,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,5,15,159.0,15.0,0.6,11.5,30.5,11.96,0.0
2017,5,20,5,30,318.0,30.0,0.5,12.0,61.0,24.34,14.84
2017,5,20,5,45,418.0,39.5,0.45,12.5,105.5,31.25,21.99
2017,5,20,6,0,518.0,49.0,0.4,13.0,150.0,37.95,28.35
2017,5,20,6,15,581.0,55.5,0.35,13.5,200.5,41.8,31.97
2017,5,20,6,30,644.0,62.0,0.3,14.0,251.0,45.56,35.33
2017,5,20,6,45,686.0,67.5,0.25,15.0,304.0,52.93,41.68
2017,5,20,7,0,728.0,73.0,0.2,16.0,357.0,55.86,43.96
2017,5,20,7,15,758.5,77.0,0.15,17.0,409.5,57.42,44.98
2017,5,20,7,30,789.0,81.0,0.1,18.0,462.0,72.09,44.84
2017,5,20,7,45,810.0,85.0,0.1,19.0,513.0,127.67,68.5
2017,5,20,8,0,831.0,89.0,0.1,20.0,564.0,185.76,108.02
2017,5,20,8,15,848.0,91.5,0.1,20.5,612.0,244.13,154.46
2017,5,20,8,30,865.0,94.0,0.1,21.0,660.0,309.92,208.61
2017,5,20,8,45,877.0,97.0,0.15,22.0,704.0,369.19,257.51
2017,5,20,9,0,889.0,100.0,0.2,23.0,748.0,428.81,305.41
2017,5,20,9,15,899.0,102.0,0.2,23.5,787.0,486.85,350.75
2017,5,20,9,30,909.0,104.0,0.2,24.0,826.0,544.5,394.0
2017,5,20,9,45,916.0,105.5,0.25,25.0,859.0,599.44,433.36
2017,5,20,10,0,923.0,107.0,0.3,26.0,892.0,653.17,470.34
2017,5,20,10,15,928.5,108.0,0.35,26.5,918.5,704.07,505.05
2017,5,20,10,30,934.0,109.0,0.4,27.0,945.0,753.15,537.56
2017,5,20,10,45,937.0,110.5,0.45,27.5,964.5,798.79,565.74
2017,5,20,11,0,940.0,112.0,0.5,28.0,984.0,842.02,591.49
2017,5,20,11,15,942.0,112.5,0.55,28.0,996.0,880.95,615.54
2017,5,20,11,30,944.0,113.0,0.6,28.0,1008.0,917.05,637.78
2017,5,20,11,45,944.0,113.0,0.65,28.0,1012.0,947.95,656.84
2017,5,20,12,0,944.0,113.0,0.7,28.0,1016.0,975.64,674.02
2017,5,20,12,15,943.0,113.0,0.7,28.0,1013.0,999.05,687.67
2017,5,20,12,30,942.0,113.0,0.7,28.0,1010.0,1018.97,699.3
2017,5,20,12,45,930.0,119.0,0.75,28.0,996.5,1030.47,707.16
2017,5,20,13,0,918.0,125.0,0.8,28.0,983.0,1038.15,712.99
2017,5,20,13,15,914.0,124.0,0.85,28.0,964.5,1043.06,717.34
2017,5,20,13,30,910.0,123.0,0.9,28.0,946.0,1044.21,719.62
2017,5,20,13,45,904.0,121.5,0.95,28.0,920.5,1039.09,718.31
2017,5,20,14,0,898.0,120.0,1.0,28.0,895.0,1030.25,714.94
2017,5,20,14,15,890.0,118.5,1.0,27.5,863.0,1015.8,708.73
2017,5,20,14,30,882.0,117.0,1.0,27.0,831.0,997.85,700.51
2017,5,20,14,45,871.5,115.0,1.05,27.0,793.0,973.61,688.02
2017,5,20,15,0,861.0,113.0,1.1,27.0,755.0,946.24,673.56
2017,5,20,15,15,847.5,110.5,1.1,26.5,712.0,921.59,661.2
2017,5,20,15,30,834.0,108.0,1.1,26.0,669.0,884.98,641.06
2017,5,20,15,45,816.0,105.0,1.1,25.5,622.0,841.53,616.27
2017,5,20,16,0,798.0,102.0,1.1,25.0,575.0,796.24,589.85
2017,5,20,16,15,775.0,98.0,1.1,24.0,525.0,744.29,559.42
2017,5,20,16,30,752.0,94.0,1.1,23.0,475.0,691.48,527.49
2017,5,20,16,45,724.5,89.0,1.1,22.5,423.5,636.62,491.88
2017,5,20,17,0,697.0,84.0,1.1,22.0,372.0,579.26,451.89
2017,5,20,17,15,656.5,78.0,1.05,21.0,320.5,513.36,404.37
2017,5,20,17,30,616.0,72.0,1.0,20.0,269.0,449.77,356.56
2017,5,20,17,45,563.0,64.5,0.95,19.5,219.0,380.76,301.8
2017,5,20,18,0,510.0,57.0,0.9,19.0,169.0,316.24,248.44
2017,5,20,18,15,422.0,47.5,0.8,18.0,124.0,240.39,185.0
2017,5,20,18,30,334.0,38.0,0.7,17.0,79.0,173.99,127.83
2017,5,20,18,45,205.0,24.5,0.65,16.0,46.5,99.73,57.75
2017,5,20,19,0,76.0,11.0,0.6,15.0,14.0,27.33,0.0
2017,5,20,19,15,38.0,5.5,0.65,14.5,7.0,0.0,0.0
2017,5,20,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,21,5,15,167.0,15.0,0.8,13.5,32.0,11.92,0.0
2017,5,21,5,30,334.0,30.0,0.7,14.0,64.0,24.29,14.73
2017,5,21,5,45,433.0,39.0,0.6,15.0,108.5,30.79,21.34
2017,5,21,6,0,532.0,48.0,0.5,16.0,153.0,37.08,27.22
2017,5,21,6,15,595.0,54.5,0.45,16.5,204.0,41.0,30.84
2017,5,21,6,30,658.0,61.0,0.4,17.0,255.0,44.8,34.19
2017,5,21,6,45,700.5,66.0,0.35,17.5,308.5,51.71,40.16
2017,5,21,7,0,743.0,71.0,0.3,18.0,362.0,54.31,42.22
2017,5,21,7,15,773.5,75.0,0.3,18.5,415.0,55.94,43.4
2017,5,21,7,30,804.0,79.0,0.3,19.0,468.0,71.21,43.53
2017,5,21,7,45,826.5,82.0,0.3,19.5,519.5,127.0,67.24
2017,5,21,8,0,849.0,85.0,0.3,20.0,571.0,185.45,107.25
2017,5,21,8,15,866.0,87.5,0.35,20.5,620.0,251.37,159.89
2017,5,21,8,30,883.0,90.0,0.4,21.0,669.0,311.65,210.38
2017,5,21,8,45,895.5,92.5,0.45,22.0,713.0,371.62,260.35
2017,5,21,9,0,908.0,95.0,0.5,23.0,757.0,431.98,309.31
2017,5,21,9,15,918.0,96.5,0.5,23.5,796.5,490.55,355.56
2017,5,21,9,30,928.0,98.0,0.5,24.0,836.0,548.7,399.67
2017,5,21,9,45,917.0,110.0,0.5,25.0,865.0,603.39,438.62
2017,5,21,10,0,906.0,122.0,0.5,26.0,894.0,655.09,473.7
2017,5,21,10,15,912.5,123.5,0.5,26.0,921.0,706.34,509.16
2017,5,21,10,30,919.0,125.0,0.5,26.0,948.0,755.91,542.46
2017,5,21,10,45,923.5,125.5,0.55,26.5,968.0,801.26,571.13
2017,5,21,11,0,928.0,126.0,0.6,27.0,988.0,844.34,596.98
2017,5,21,11,15,930.5,126.5,0.6,27.0,1000.5,883.35,620.32
2017,5,21,11,30,933.0,127.0,0.6,27.0,1013.0,919.6,641.8
2017,5,21,11,45,935.0,127.0,0.65,27.5,1018.5,952.08,660.58
2017,5,21,12,0,937.0,127.0,0.7,28.0,1024.0,981.51,677.46
2017,5,21,12,15,936.0,126.5,0.75,28.0,1021.0,1004.47,691.84
2017,5,21,12,30,935.0,126.0,0.8,28.0,1018.0,1023.98,704.31
2017,5,21,12,45,937.0,123.0,0.85,28.0,1008.5,1040.41,715.1
2017,5,21,13,0,939.0,120.0,0.9,28.0,999.0,1053.17,723.85
2017,5,21,13,15,935.5,119.0,0.9,27.5,980.5,1058.69,728.86
2017,5,21,13,30,932.0,118.0,0.9,27.0,962.0,1060.37,731.82
2017,5,21,13,45,927.0,116.5,0.9,27.0,937.0,1056.21,730.06
2017,5,21,14,0,922.0,115.0,0.9,27.0,912.0,1048.25,726.23
2017,5,21,14,15,914.5,113.5,0.9,27.0,879.5,1034.07,718.84
2017,5,21,14,30,907.0,112.0,0.9,27.0,847.0,1016.31,709.46
2017,5,21,14,45,897.0,110.0,0.9,27.0,809.0,992.15,696.27
2017,5,21,15,0,887.0,108.0,0.9,27.0,771.0,964.75,681.17
2017,5,21,15,15,874.0,105.5,0.9,26.5,728.0,931.01,663.4
2017,5,21,15,30,861.0,103.0,0.9,26.0,685.0,894.59,643.77
2017,5,21,15,45,844.5,100.0,0.9,25.5,637.5,859.97,625.03
2017,5,21,16,0,828.0,97.0,0.9,25.0,590.0,815.04,599.2
2017,5,21,16,15,806.0,93.5,0.85,24.5,539.5,763.44,567.75
2017,5,21,16,30,784.0,90.0,0.8,24.0,489.0,710.82,534.99
2017,5,21,16,45,753.5,86.0,0.8,23.5,436.0,650.89,496.9
2017,5,21,17,0,723.0,82.0,0.8,23.0,383.0,593.99,458.1
2017,5,21,17,15,682.0,77.0,0.75,22.0,330.0,527.79,411.13
2017,5,21,17,30,641.0,72.0,0.7,21.0,277.0,463.86,363.81
2017,5,21,17,45,580.0,65.5,0.65,20.0,226.0,390.62,307.2
2017,5,21,18,0,519.0,59.0,0.6,19.0,175.0,322.6,252.25
2017,5,21,18,15,428.5,49.5,0.55,18.0,128.5,245.18,188.21
2017,5,21,18,30,338.0,40.0,0.5,17.0,82.0,177.38,130.41
2017,5,21,18,45,202.0,26.5,0.45,16.0,48.5,100.19,59.79
2017,5,21,19,0,66.0,13.0,0.4,15.0,15.0,26.9,0.0
2017,5,21,19,15,33.0,6.5,0.35,14.5,7.5,0.0,0.0
2017,5,21,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,22,5,15,138.5,16.5,0.25,10.5,31.0,13.19,0.0
2017,5,22,5,30,277.0,33.0,0.2,11.0,62.0,26.89,17.31
2017,5,22,5,45,378.0,43.0,0.15,11.5,105.5,34.12,24.72
2017,5,22,6,0,479.0,53.0,0.1,12.0,149.0,41.1,31.37
2017,5,22,6,15,543.0,60.5,0.1,12.5,198.5,45.6,35.57
2017,5,22,6,30,607.0,68.0,0.1,13.0,248.0,49.95,39.44
2017,5,22,6,45,652.5,73.5,0.1,14.0,300.5,52.49,41.47
2017,5,22,7,0,698.0,79.0,0.1,15.0,353.0,54.92,43.32
2017,5,22,7,15,729.5,83.0,0.1,16.0,405.0,61.74,48.94
2017,5,22,7,30,761.0,87.0,0.1,17.0,457.0,76.39,48.53
2017,5,22,7,45,784.5,90.5,0.15,18.0,507.5,129.99,71.52
2017,5,22,8,0,808.0,94.0,0.2,19.0,558.0,186.42,110.05
2017,5,22,8,15,826.0,97.0,0.2,19.5,606.0,243.91,155.95
2017,5,22,8,30,844.0,100.0,0.2,20.0,654.0,303.08,205.27
2017,5,22,8,45,857.5,102.5,0.25,21.0,698.0,366.93,257.78
2017,5,22,9,0,871.0,105.0,0.3,22.0,742.0,425.53,305.09
2017,5,22,9,15,881.5,107.0,0.35,22.5,780.5,482.7,350.46
2017,5,22,9,30,892.0,109.0,0.4,23.0,819.0,539.56,394.0
2017,5,22,9,45,891.5,115.0,0.45,24.0,850.0,593.12,432.81
2017,5,22,10,0,891.0,121.0,0.5,25.0,881.0,644.81,468.78
2017,5,22,10,15,897.0,122.5,0.55,25.5,907.5,694.93,503.4
2017,5,22,10,30,903.0,124.0,0.6,26.0,934.0,743.37,535.91
2017,5,22,10,45,907.5,125.0,0.65,26.5,954.0,788.4,564.65
2017,5,22,11,0,912.0,126.0,0.7,27.0,974.0,831.21,590.54
2017,5,22,11,15,914.5,126.5,0.75,27.0,986.0,869.57,614.57
2017,5,22,11,30,917.0,127.0,0.8,27.0,998.0,905.24,636.86
2017,5,22,11,45,918.0,127.0,0.85,27.0,1003.0,936.32,656.27
2017,5,22,12,0,919.0,127.0,0.9,27.0,1008.0,964.34,673.86
2017,5,22,12,15,918.5,126.5,0.9,27.0,1005.0,987.33,687.49
2017,5,22,12,30,918.0,126.0,0.9,27.0,1002.0,1006.95,699.16
2017,5,22,12,45,908.0,130.5,0.95,27.0,989.0,1018.66,707.17
2017,5,22,13,0,898.0,135.0,1.0,27.0,976.0,1026.68,713.18
2017,5,22,13,15,894.0,134.0,1.0,27.0,958.0,1031.6,716.5
2017,5,22,13,30,890.0,133.0,1.0,27.0,940.0,1032.84,717.78
2017,5,22,13,45,883.0,132.0,1.05,27.0,914.5,1027.41,716.18
2017,5,22,14,0,876.0,131.0,1.1,27.0,889.0,1018.36,712.56
2017,5,22,14,15,867.5,129.5,1.1,26.5,857.5,1003.78,706.14
2017,5,22,14,30,859.0,128.0,1.1,26.0,826.0,985.81,697.75
2017,5,22,14,45,847.0,126.0,1.1,26.0,788.0,970.86,689.95
2017,5,22,15,0,835.0,124.0,1.1,26.0,750.0,942.38,673.69
2017,5,22,15,15,821.0,121.5,1.1,25.5,707.5,908.65,655.48
2017,5,22,15,30,807.0,119.0,1.1,25.0,665.0,872.4,635.46
2017,5,22,15,45,787.5,115.5,1.1,24.5,618.0,828.0,609.79
2017,5,22,16,0,768.0,112.0,1.1,24.0,571.0,781.92,582.56
2017,5,22,16,15,744.0,108.0,1.05,23.5,521.0,733.8,552.76
2017,5,22,16,30,720.0,104.0,1.0,23.0,471.0,681.55,519.47
2017,5,22,16,45,688.0,99.0,0.95,22.5,419.5,622.12,479.54
2017,5,22,17,0,656.0,94.0,0.9,22.0,368.0,563.43,438.25
2017,5,22,17,15,613.0,88.0,0.85,21.0,316.5,497.91,391.14
2017,5,22,17,30,570.0,82.0,0.8,20.0,265.0,434.95,344.0
2017,5,22,17,45,509.5,73.5,0.8,19.5,215.5,363.25,287.73
2017,5,22,18,0,449.0,65.0,0.8,19.0,166.0,296.85,233.49
2017,5,22,18,15,361.0,54.0,0.75,18.0,122.0,220.19,169.97
2017,5,22,18,30,273.0,43.0,0.7,17.0,78.0,156.89,116.04
2017,5,22,18,45,158.5,28.0,0.65,16.0,46.0,90.04,55.2
2017,5,22,19,0,44.0,13.0,0.6,15.0,14.0,21.9,0.0
2017,5,22,19,15,22.0,6.5,0.55,14.5,7.0,0.0,0.0
2017,5,22,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,5,15,119.0,17.5,0.5,11.5,30.0,13.74,0.0
2017,5,23,5,30,238.0,35.0,0.5,12.0,60.0,27.28,17.59
2017,5,23,5,45,335.5,46.5,0.5,12.5,102.5,37.1,27.2
2017,5,23,6,0,433.0,58.0,0.5,13.0,145.0,45.24,34.86
2017,5,23,6,15,498.0,66.0,0.45,13.5,193.5,49.93,39.22
2017,5,23,6,30,563.0,74.0,0.4,14.0,242.0,54.47,43.24
2017,5,23,6,45,609.5,80.0,0.4,14.5,293.5,57.14,45.46
2017,5,23,7,0,656.0,86.0,0.4,15.0,345.0,59.71,47.5
2017,5,23,7,15,689.0,91.0,0.4,15.5,396.5,61.32,48.64
2017,5,23,7,30,722.0,96.0,0.4,16.0,448.0,76.05,48.82
2017,5,23,7,45,747.5,100.0,0.45,17.0,498.5,134.23,76.78
2017,5,23,8,0,773.0,104.0,0.5,18.0,549.0,189.08,114.43
2017,5,23,8,15,791.5,107.5,0.5,18.5,596.5,244.95,159.34
2017,5,23,8,30,810.0,111.0,0.5,19.0,644.0,302.62,207.75
2017,5,23,8,45,825.0,113.5,0.55,20.0,687.5,359.87,255.68
2017,5,23,9,0,840.0,116.0,0.6,21.0,731.0,417.98,303.09
2017,5,23,9,15,851.0,118.5,0.65,21.5,769.5,478.11,350.98
2017,5,23,9,30,862.0,121.0,0.7,22.0,808.0,534.02,394.26
2017,5,23,9,45,854.0,132.0,0.75,22.5,836.5,585.89,433.13
2017,5,23,10,0,846.0,143.0,0.8,23.0,865.0,635.87,469.25
2017,5,23,10,15,852.5,145.0,0.85,23.0,891.5,685.84,505.31
2017,5,23,10,30,859.0,147.0,0.9,23.0,918.0,731.37,537.58
2017,5,23,10,45,864.0,147.5,0.95,23.5,937.5,774.63,566.58
2017,5,23,11,0,869.0,148.0,1.0,24.0,957.0,815.83,592.26
2017,5,23,11,15,871.5,149.0,1.0,24.0,969.5,853.21,615.55
2017,5,23,11,30,874.0,150.0,1.0,24.0,982.0,888.06,637.07
2017,5,23,11,45,874.5,150.5,1.05,24.5,986.5,918.06,654.96
2017,5,23,12,0,875.0,151.0,1.1,25.0,991.0,945.18,671.02
2017,5,23,12,15,874.5,151.0,1.1,25.0,988.0,967.91,684.82
2017,5,23,12,30,874.0,151.0,1.1,25.0,985.0,987.47,696.74
2017,5,23,12,45,876.5,147.0,1.1,25.0,976.0,1002.92,706.22
2017,5,23,13,0,879.0,143.0,1.1,25.0,967.0,1014.92,713.72
2017,5,23,13,15,875.0,142.0,1.1,25.0,949.5,1019.82,717.02
2017,5,23,13,30,871.0,141.0,1.1,25.0,932.0,1021.11,718.34
2017,5,23,13,45,864.5,140.0,1.1,25.0,907.0,1016.3,716.09
2017,5,23,14,0,858.0,139.0,1.1,25.0,882.0,1007.94,711.87
2017,5,23,14,15,850.0,137.0,1.1,24.5,851.0,1004.76,712.38
2017,5,23,14,30,842.0,135.0,1.1,24.0,820.0,986.79,703.75
2017,5,23,14,45,831.5,132.5,1.1,24.0,783.0,962.58,690.08
2017,5,23,15,0,821.0,130.0,1.1,24.0,746.0,935.32,674.53
2017,5,23,15,15,807.0,127.0,1.05,23.5,704.0,901.42,655.16
2017,5,23,15,30,793.0,124.0,1.0,23.0,662.0,865.03,634.07
2017,5,23,15,45,776.5,119.5,0.95,23.0,616.0,822.58,607.6
2017,5,23,16,0,760.0,115.0,0.9,23.0,570.0,778.29,579.68
2017,5,23,16,15,736.5,111.0,0.85,22.5,521.0,731.11,550.51
2017,5,23,16,30,713.0,107.0,0.8,22.0,472.0,679.57,517.73
2017,5,23,16,45,684.5,101.0,0.8,21.5,421.0,621.8,479.48
2017,5,23,17,0,656.0,95.0,0.8,21.0,370.0,564.47,439.72
2017,5,23,17,15,614.0,88.5,0.75,20.0,319.0,499.04,392.67
2017,5,23,17,30,572.0,82.0,0.7,19.0,268.0,436.09,345.53
2017,5,23,17,45,515.5,73.5,0.7,18.5,219.0,366.38,290.8
2017,5,23,18,0,459.0,65.0,0.7,18.0,170.0,301.54,237.75
2017,5,23,18,15,372.5,54.0,0.65,17.0,125.5,227.35,176.07
2017,5,23,18,30,286.0,43.0,0.6,16.0,81.0,161.28,119.83
2017,5,23,18,45,171.0,28.5,0.55,15.5,48.0,94.66,59.46
2017,5,23,19,0,56.0,14.0,0.5,15.0,15.0,25.59,0.0
2017,5,23,19,15,28.0,7.0,0.45,14.5,7.5,6.37,0.0
2017,5,23,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,5,15,42.0,18.0,0.7,9.5,22.5,14.81,0.58
2017,5,24,5,30,84.0,36.0,0.7,10.0,45.0,28.81,19.12
2017,5,24,5,45,122.0,55.5,0.7,10.5,76.0,43.46,33.08
2017,5,24,6,0,160.0,75.0,0.7,11.0,107.0,57.67,46.25
2017,5,24,6,15,182.0,95.5,0.7,11.5,142.5,72.04,59.28
2017,5,24,6,30,204.0,116.0,0.7,12.0,178.0,85.89,71.54
2017,5,24,6,45,227.0,134.5,0.7,12.5,215.0,97.93,81.9
2017,5,24,7,0,250.0,153.0,0.7,13.0,252.0,109.49,91.59
2017,5,24,7,15,255.0,176.0,0.7,13.5,289.0,123.19,102.94
2017,5,24,7,30,260.0,199.0,0.7,14.0,326.0,142.5,110.11
2017,5,24,7,45,328.0,208.0,0.7,14.5,386.0,175.71,127.21
2017,5,24,8,0,396.0,217.0,0.7,15.0,446.0,210.69,149.43
2017,5,24,8,15,369.0,246.0,0.7,15.5,473.5,260.32,189.95
2017,5,24,8,30,342.0,275.0,0.7,16.0,501.0,300.96,223.7
2017,5,24,8,45,611.0,190.0,0.7,17.0,626.0,345.62,253.06
2017,5,24,9,0,880.0,105.0,0.7,18.0,751.0,428.53,314.36
2017,5,24,9,15,891.0,107.0,0.7,18.0,790.5,486.3,361.53
2017,5,24,9,30,902.0,109.0,0.7,18.0,830.0,543.81,407.11
2017,5,24,9,45,912.0,109.5,0.7,18.5,864.0,599.02,448.65
2017,5,24,10,0,922.0,110.0,0.7,19.0,898.0,653.32,487.98
2017,5,24,10,15,928.5,111.5,0.7,19.5,925.5,705.06,524.1
2017,5,24,10,30,935.0,113.0,0.7,20.0,953.0,755.1,557.85
2017,5,24,10,45,941.0,112.5,0.75,20.5,973.5,801.12,587.58
2017,5,24,11,0,947.0,112.0,0.8,21.0,994.0,844.93,614.71
2017,5,24,11,15,949.5,112.5,0.8,21.0,1007.0,884.38,639.11
2017,5,24,11,30,952.0,113.0,0.8,21.0,1020.0,921.04,661.56
2017,5,24,11,45,955.5,112.0,0.8,21.5,1026.0,954.26,680.41
2017,5,24,12,0,959.0,111.0,0.8,22.0,1032.0,984.43,697.23
2017,5,24,12,15,959.0,111.0,0.8,22.0,1030.0,1009.07,711.93
2017,5,24,12,30,959.0,111.0,0.8,22.0,1028.0,1030.22,724.6
2017,5,24,12,45,940.5,122.0,0.85,22.0,1013.0,1040.54,731.89
2017,5,24,13,0,922.0,133.0,0.9,22.0,998.0,1046.86,737.03
2017,5,24,13,15,918.5,132.0,0.9,22.0,980.0,1052.49,740.84
2017,5,24,13,30,915.0,131.0,0.9,22.0,962.0,1054.36,742.5
2017,5,24,13,45,910.5,129.0,0.9,22.0,937.5,1050.45,740.83
2017,5,24,14,0,906.0,127.0,0.9,22.0,913.0,1042.79,737.09
2017,5,24,14,15,898.5,125.0,0.9,21.5,881.0,1028.48,730.83
2017,5,24,14,30,891.0,123.0,0.9,21.0,849.0,1010.63,722.53
2017,5,24,14,45,881.5,120.5,0.9,21.0,811.5,986.91,709.27
2017,5,24,15,0,872.0,118.0,0.9,21.0,774.0,960.0,694.06
2017,5,24,15,15,858.5,115.5,0.9,20.5,730.5,935.47,681.66
2017,5,24,15,30,845.0,113.0,0.9,20.0,687.0,898.79,661.26
2017,5,24,15,45,734.5,133.5,0.9,19.5,607.5,805.98,603.36
2017,5,24,16,0,624.0,154.0,0.9,19.0,528.0,712.8,543.57
2017,5,24,16,15,653.0,129.5,0.9,18.5,491.5,685.86,528.69
2017,5,24,16,30,682.0,105.0,0.9,18.0,455.0,653.72,508.9
2017,5,24,16,45,716.5,84.5,0.9,17.5,417.5,622.57,489.47
2017,5,24,17,0,751.0,64.0,0.9,17.0,380.0,588.86,466.81
2017,5,24,17,15,675.0,72.5,0.9,16.0,328.0,517.93,414.44
2017,5,24,17,30,599.0,81.0,0.9,15.0,276.0,450.3,362.8
2017,5,24,17,45,543.0,72.5,0.95,14.5,226.0,379.51,306.52
2017,5,24,18,0,487.0,64.0,1.0,14.0,176.0,313.49,251.64
2017,5,24,18,15,409.5,53.5,1.0,13.5,131.5,241.94,190.46
2017,5,24,18,30,332.0,43.0,1.0,13.0,87.0,178.54,134.76
2017,5,24,18,45,204.0,29.0,1.0,12.5,52.5,105.24,68.33
2017,5,24,19,0,76.0,15.0,1.0,12.0,18.0,31.13,0.0
2017,5,24,19,15,38.0,7.5,1.0,11.5,9.0,6.82,0.0
