Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,25,5,15,5.5,17.5,1.2,10.0,18.0,15.42,1.57
2017,5,25,5,30,11.0,35.0,1.2,10.0,36.0,29.7,19.93
2017,5,25,5,45,29.5,55.5,1.25,10.5,60.5,45.83,35.17
2017,5,25,6,0,48.0,76.0,1.3,11.0,85.0,61.67,49.81
2017,5,25,6,15,61.0,98.0,1.25,11.0,113.5,78.21,64.91
2017,5,25,6,30,74.0,120.0,1.2,11.0,142.0,94.46,79.46
2017,5,25,6,45,88.5,140.5,1.2,11.5,172.0,109.52,92.49
2017,5,25,7,0,103.0,161.0,1.2,12.0,202.0,119.01,100.35
2017,5,25,7,15,231.0,171.5,1.15,12.0,280.0,120.21,101.04
2017,5,25,7,30,359.0,182.0,1.1,12.0,358.0,134.57,103.22
2017,5,25,7,45,560.5,150.5,1.1,12.5,458.5,149.53,98.01
2017,5,25,8,0,762.0,119.0,1.1,13.0,559.0,192.92,120.62
2017,5,25,8,15,588.5,187.5,1.05,13.5,544.5,258.34,181.79
2017,5,25,8,30,415.0,256.0,1.0,14.0,530.0,301.76,224.45
2017,5,25,8,45,628.0,192.0,1.0,14.5,637.5,352.48,261.2
2017,5,25,9,0,841.0,128.0,1.0,15.0,745.0,427.57,318.98
2017,5,25,9,15,531.5,256.5,1.0,15.5,653.5,441.33,335.34
2017,5,25,9,30,222.0,385.0,1.0,16.0,562.0,428.37,327.25
2017,5,25,9,45,563.5,253.5,1.0,16.5,729.0,523.35,399.35
2017,5,25,10,0,905.0,122.0,1.0,17.0,896.0,652.59,494.84
2017,5,25,10,15,911.5,123.5,1.0,17.0,923.0,703.58,531.27
2017,5,25,10,30,918.0,125.0,1.0,17.0,950.0,752.9,566.35
2017,5,25,10,45,927.0,122.5,1.05,17.5,971.5,798.79,597.05
2017,5,25,11,0,936.0,120.0,1.1,18.0,993.0,842.71,624.86
2017,5,25,11,15,536.5,302.5,1.15,18.0,804.5,726.78,541.69
2017,5,25,11,30,137.0,485.0,1.2,18.0,616.0,565.72,421.64
2017,5,25,11,45,142.0,483.0,1.25,18.5,619.5,578.52,431.79
2017,5,25,12,0,147.0,481.0,1.3,19.0,623.0,590.85,440.03
2017,5,25,12,15,272.0,451.0,1.3,19.0,712.0,697.05,516.91
2017,5,25,12,30,397.0,421.0,1.3,19.0,801.0,798.62,587.79
2017,5,25,12,45,645.5,285.0,1.35,19.0,895.0,930.8,681.66
2017,5,25,13,0,894.0,149.0,1.4,19.0,989.0,1033.89,748.57
2017,5,25,13,15,890.0,148.0,1.4,18.5,971.0,1039.05,752.35
2017,5,25,13,30,886.0,147.0,1.4,18.0,953.0,1040.54,755.26
2017,5,25,13,45,879.0,146.0,1.45,18.0,927.5,1035.38,753.58
2017,5,25,14,0,872.0,145.0,1.5,18.0,902.0,1026.62,749.77
2017,5,25,14,15,863.5,143.0,1.5,18.0,870.5,1023.32,748.79
2017,5,25,14,30,855.0,141.0,1.5,18.0,839.0,1004.83,738.11
2017,5,25,14,45,843.0,139.0,1.5,18.0,801.0,979.64,723.34
2017,5,25,15,0,831.0,137.0,1.5,18.0,763.0,951.41,706.62
2017,5,25,15,15,816.5,134.0,1.5,17.5,720.5,916.93,687.02
2017,5,25,15,30,802.0,131.0,1.5,17.0,678.0,879.94,665.55
2017,5,25,15,45,782.0,128.0,1.5,17.0,630.5,835.92,637.76
2017,5,25,16,0,762.0,125.0,1.5,17.0,583.0,794.65,611.56
2017,5,25,16,15,737.0,120.5,1.45,16.5,533.0,742.02,577.48
2017,5,25,16,30,712.0,116.0,1.4,16.0,483.0,688.78,542.33
2017,5,25,16,45,678.0,111.0,1.4,15.5,431.0,628.29,500.1
2017,5,25,17,0,644.0,106.0,1.4,15.0,379.0,568.66,456.97
2017,5,25,17,15,599.5,99.0,1.35,14.5,327.0,501.6,406.24
2017,5,25,17,30,555.0,92.0,1.3,14.0,275.0,437.21,355.79
2017,5,25,17,45,492.0,83.5,1.3,13.5,224.5,364.8,297.23
2017,5,25,18,0,429.0,75.0,1.3,13.0,174.0,295.82,239.43
2017,5,25,18,15,340.0,62.5,1.25,12.5,129.0,221.69,175.98
2017,5,25,18,30,251.0,50.0,1.2,12.0,84.0,157.39,120.0
2017,5,25,18,45,144.0,33.0,1.15,11.5,50.5,93.02,61.87
2017,5,25,19,0,37.0,16.0,1.1,11.0,17.0,23.09,0.0
2017,5,25,19,15,18.5,8.0,1.1,10.5,8.5,10.52,0.0
2017,5,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,26,5,15,127.0,19.0,0.7,9.5,33.0,14.9,1.97
2017,5,26,5,30,254.0,38.0,0.7,10.0,66.0,29.61,19.94
2017,5,26,5,45,346.0,50.0,0.7,10.5,108.5,38.43,28.67
2017,5,26,6,0,438.0,62.0,0.7,11.0,151.0,48.59,38.17
2017,5,26,6,15,502.5,70.0,0.7,11.0,200.5,53.14,42.5
2017,5,26,6,30,567.0,78.0,0.7,11.0,250.0,57.55,46.52
2017,5,26,6,45,396.0,117.0,0.7,11.5,248.0,82.63,68.73
2017,5,26,7,0,225.0,156.0,0.7,12.0,246.0,111.18,93.46
2017,5,26,7,15,112.5,145.0,0.65,12.0,190.0,110.0,92.01
2017,5,26,7,30,0.0,134.0,0.6,12.0,134.0,113.99,90.88
2017,5,26,7,45,15.0,177.5,0.6,12.5,186.0,149.69,119.13
2017,5,26,8,0,30.0,221.0,0.6,13.0,238.0,179.69,141.82
2017,5,26,8,15,32.0,240.5,0.6,13.0,260.5,199.48,157.07
2017,5,26,8,30,34.0,260.0,0.6,13.0,283.0,219.76,172.74
2017,5,26,8,45,24.0,250.0,0.65,13.5,266.5,220.35,172.97
2017,5,26,9,0,14.0,240.0,0.7,14.0,250.0,211.59,165.81
2017,5,26,9,15,14.0,248.5,0.65,14.0,259.5,220.74,172.69
2017,5,26,9,30,14.0,257.0,0.6,14.0,269.0,229.86,179.41
2017,5,26,9,45,23.0,301.5,0.6,14.5,321.5,274.14,212.9
2017,5,26,10,0,32.0,346.0,0.6,15.0,374.0,317.58,244.9
2017,5,26,10,15,51.5,385.0,0.6,15.0,431.0,367.82,282.08
2017,5,26,10,30,71.0,424.0,0.6,15.0,488.0,420.74,320.6
2017,5,26,10,45,83.5,441.5,0.65,15.5,518.5,452.43,342.86
2017,5,26,11,0,96.0,459.0,0.7,16.0,549.0,485.34,365.97
2017,5,26,11,15,57.5,393.5,0.7,16.5,448.0,402.83,304.99
2017,5,26,11,30,19.0,328.0,0.7,17.0,347.0,309.95,235.83
2017,5,26,11,45,17.5,314.0,0.7,17.5,331.5,297.64,226.8
2017,5,26,12,0,16.0,300.0,0.7,18.0,316.0,284.94,216.95
2017,5,26,12,15,19.5,326.5,0.75,18.0,345.5,313.81,238.79
2017,5,26,12,30,23.0,353.0,0.8,18.0,375.0,343.13,260.57
2017,5,26,12,45,24.5,357.0,0.85,18.5,380.5,361.82,273.91
2017,5,26,13,0,26.0,361.0,0.9,19.0,386.0,369.63,279.35
2017,5,26,13,15,61.0,403.5,0.9,19.0,460.0,449.15,338.22
2017,5,26,13,30,96.0,446.0,0.9,19.0,534.0,530.25,396.29
2017,5,26,13,45,99.0,431.5,0.95,19.5,520.0,521.26,389.45
2017,5,26,14,0,102.0,417.0,1.0,20.0,506.0,511.59,383.0
2017,5,26,14,15,485.0,271.5,1.05,19.5,670.5,785.78,585.82
2017,5,26,14,30,868.0,126.0,1.1,19.0,835.0,990.27,722.51
2017,5,26,14,45,857.5,124.0,1.15,19.0,798.0,966.6,706.65
2017,5,26,15,0,847.0,122.0,1.2,19.0,761.0,949.51,698.19
2017,5,26,15,15,833.5,119.0,1.2,18.5,718.5,915.62,679.13
2017,5,26,15,30,820.0,116.0,1.2,18.0,676.0,879.15,658.33
2017,5,26,15,45,801.0,113.5,1.25,18.0,629.0,836.14,632.32
2017,5,26,16,0,782.0,111.0,1.3,18.0,582.0,791.37,604.65
2017,5,26,16,15,758.5,107.0,1.3,17.5,532.5,739.92,572.25
2017,5,26,16,30,735.0,103.0,1.3,17.0,483.0,690.95,540.9
2017,5,26,16,45,701.5,99.0,1.35,17.0,431.0,631.21,499.56
2017,5,26,17,0,668.0,95.0,1.4,17.0,379.0,572.26,456.69
2017,5,26,17,15,626.5,89.0,1.4,16.0,327.5,507.28,408.94
2017,5,26,17,30,585.0,83.0,1.4,15.0,276.0,444.67,360.95
2017,5,26,17,45,523.5,75.5,1.4,14.5,226.0,372.88,302.96
2017,5,26,18,0,462.0,68.0,1.4,14.0,176.0,306.35,247.15
2017,5,26,18,15,377.0,57.5,1.3,13.5,131.0,230.77,182.5
2017,5,26,18,30,292.0,47.0,1.2,13.0,86.0,168.02,127.59
2017,5,26,18,45,175.5,31.5,1.2,12.5,52.5,100.02,66.92
2017,5,26,19,0,59.0,16.0,1.2,12.0,19.0,33.39,0.0
2017,5,26,19,15,29.5,8.0,1.15,11.5,9.5,12.47,0.0
2017,5,26,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,27,5,15,120.5,19.5,0.65,9.5,32.5,15.28,2.7
2017,5,27,5,30,241.0,39.0,0.6,10.0,65.0,30.35,20.64
2017,5,27,5,45,336.0,50.5,0.55,10.5,108.0,38.77,29.0
2017,5,27,6,0,431.0,62.0,0.5,11.0,151.0,48.49,38.1
2017,5,27,6,15,215.5,77.0,0.45,11.5,121.5,59.45,48.08
2017,5,27,6,30,0.0,92.0,0.4,12.0,92.0,78.04,64.59
2017,5,27,6,45,1.0,111.0,0.4,12.5,111.5,93.38,77.84
2017,5,27,7,0,2.0,130.0,0.4,13.0,131.0,108.57,90.69
2017,5,27,7,15,11.0,153.5,0.35,13.5,159.0,126.88,105.91
2017,5,27,7,30,20.0,177.0,0.3,14.0,187.0,145.76,115.64
2017,5,27,7,45,80.5,217.5,0.3,14.5,263.5,175.17,135.73
2017,5,27,8,0,141.0,258.0,0.3,15.0,340.0,213.28,161.86
2017,5,27,8,15,230.5,269.5,0.3,15.5,416.5,253.99,189.42
2017,5,27,8,30,320.0,281.0,0.3,16.0,493.0,298.81,221.38
2017,5,27,8,45,579.0,201.0,0.35,16.5,615.0,342.99,250.69
2017,5,27,9,0,838.0,121.0,0.4,17.0,737.0,420.0,307.96
2017,5,27,9,15,849.5,123.0,0.4,17.5,776.0,476.45,353.06
2017,5,27,9,30,861.0,125.0,0.4,18.0,815.0,535.06,398.11
2017,5,27,9,45,869.5,127.0,0.45,18.5,848.0,588.53,438.4
2017,5,27,10,0,878.0,129.0,0.5,19.0,881.0,641.05,476.72
2017,5,27,10,15,884.5,130.0,0.55,19.0,907.5,690.3,512.56
2017,5,27,10,30,891.0,131.0,0.6,19.0,934.0,737.94,546.47
2017,5,27,10,45,895.5,132.0,0.7,19.5,954.0,782.32,576.79
2017,5,27,11,0,900.0,133.0,0.8,20.0,974.0,824.54,603.95
2017,5,27,11,15,902.5,133.5,0.85,20.0,986.0,862.38,628.43
2017,5,27,11,30,905.0,134.0,0.9,20.0,998.0,897.59,651.15
2017,5,27,11,45,906.5,134.0,0.95,20.5,1003.0,928.72,669.96
2017,5,27,12,0,908.0,134.0,1.0,21.0,1008.0,956.92,686.87
2017,5,27,12,15,907.0,134.0,1.05,21.0,1005.5,979.72,701.72
2017,5,27,12,30,906.0,134.0,1.1,21.0,1003.0,999.23,714.65
2017,5,27,12,45,901.5,135.0,1.15,21.0,992.0,1012.89,724.05
2017,5,27,13,0,897.0,136.0,1.2,21.0,981.0,1022.99,731.42
2017,5,27,13,15,893.0,135.0,1.2,21.0,963.0,1028.02,734.89
2017,5,27,13,30,889.0,134.0,1.2,21.0,945.0,1029.4,736.28
2017,5,27,13,45,883.5,132.5,1.25,21.0,920.5,1025.12,735.23
2017,5,27,14,0,878.0,131.0,1.3,21.0,896.0,1017.23,732.07
2017,5,27,14,15,870.5,129.0,1.3,20.5,864.5,1003.29,725.77
2017,5,27,14,30,863.0,127.0,1.3,20.0,833.0,985.93,717.41
2017,5,27,14,45,853.0,124.5,1.3,20.0,796.0,962.35,703.77
2017,5,27,15,0,843.0,122.0,1.3,20.0,759.0,945.32,694.45
2017,5,27,15,15,829.5,119.5,1.3,19.5,717.0,912.13,675.81
2017,5,27,15,30,816.0,117.0,1.3,19.0,675.0,876.38,655.44
2017,5,27,15,45,798.5,113.5,1.35,19.0,628.5,833.72,629.57
2017,5,27,16,0,781.0,110.0,1.4,19.0,582.0,789.23,602.02
2017,5,27,16,15,758.5,106.0,1.4,18.5,533.0,738.67,570.23
2017,5,27,16,30,736.0,102.0,1.4,18.0,484.0,690.41,539.36
2017,5,27,16,45,706.5,97.0,1.45,17.5,432.5,632.36,500.3
2017,5,27,17,0,677.0,92.0,1.5,17.0,381.0,574.78,459.3
2017,5,27,17,15,636.5,86.5,1.5,16.5,329.5,510.66,411.33
2017,5,27,17,30,596.0,81.0,1.5,16.0,278.0,448.78,363.25
2017,5,27,17,45,539.0,73.0,1.55,15.5,228.5,378.29,306.58
2017,5,27,18,0,482.0,65.0,1.6,15.0,179.0,312.65,251.65
2017,5,27,18,15,398.5,55.0,1.55,14.0,134.0,239.46,189.34
2017,5,27,18,30,315.0,45.0,1.5,13.0,89.0,173.59,132.03
2017,5,27,18,45,197.0,31.0,1.5,12.5,54.5,105.45,71.28
2017,5,27,19,0,79.0,17.0,1.5,12.0,20.0,42.7,0.0
2017,5,27,19,15,39.5,8.5,1.45,11.5,10.0,14.7,0.0
2017,5,27,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,5,15,121.0,19.5,1.0,9.0,33.0,15.27,3.15
2017,5,28,5,30,242.0,39.0,1.0,9.0,66.0,30.33,20.74
2017,5,28,5,45,338.5,50.5,1.05,9.5,109.0,38.75,29.09
2017,5,28,6,0,435.0,62.0,1.1,10.0,152.0,48.44,38.19
2017,5,28,6,15,217.5,79.5,1.1,10.5,124.5,61.21,49.84
2017,5,28,6,30,0.0,97.0,1.1,11.0,97.0,81.74,68.17
2017,5,28,6,45,3.5,115.5,1.1,11.5,117.0,96.68,81.15
2017,5,28,7,0,7.0,134.0,1.1,12.0,137.0,111.5,93.77
2017,5,28,7,15,20.5,161.0,1.1,12.5,171.0,132.21,111.26
2017,5,28,7,30,34.0,188.0,1.1,13.0,205.0,145.56,116.19
2017,5,28,7,45,76.0,222.5,1.15,13.5,265.0,177.93,139.44
2017,5,28,8,0,118.0,257.0,1.2,14.0,325.0,209.23,161.47
2017,5,28,8,15,462.5,187.0,1.2,14.5,488.5,231.33,164.82
2017,5,28,8,30,807.0,117.0,1.2,15.0,652.0,305.5,214.76
2017,5,28,8,45,822.5,119.5,1.2,15.5,695.5,362.49,264.01
2017,5,28,9,0,838.0,122.0,1.2,16.0,739.0,420.41,313.08
2017,5,28,9,15,849.0,124.5,1.15,16.5,777.5,477.02,359.47
2017,5,28,9,30,860.0,127.0,1.1,17.0,816.0,535.67,405.5
2017,5,28,9,45,861.5,132.5,1.1,17.5,847.0,588.02,445.55
2017,5,28,10,0,863.0,138.0,1.1,18.0,878.0,638.78,483.0
2017,5,28,10,15,869.5,139.5,1.1,18.0,904.5,687.76,518.95
2017,5,28,10,30,876.0,141.0,1.1,18.0,931.0,735.2,552.83
2017,5,28,10,45,881.0,141.5,1.1,18.5,950.5,778.94,582.27
2017,5,28,11,0,886.0,142.0,1.1,19.0,970.0,820.61,608.06
2017,5,28,11,15,888.5,142.5,1.1,19.0,982.5,857.99,631.87
2017,5,28,11,30,891.0,143.0,1.1,19.0,995.0,892.81,653.84
2017,5,28,11,45,891.0,144.0,1.15,19.5,999.5,923.17,672.36
2017,5,28,12,0,891.0,145.0,1.2,20.0,1004.0,950.6,688.95
2017,5,28,12,15,890.5,144.5,1.2,20.0,1001.0,973.16,702.96
2017,5,28,12,30,890.0,144.0,1.2,20.0,998.0,992.52,715.01
2017,5,28,12,45,887.0,143.5,1.25,20.0,987.0,1006.12,724.42
2017,5,28,13,0,884.0,143.0,1.3,20.0,976.0,1016.21,731.81
2017,5,28,13,15,879.5,142.0,1.35,20.0,958.0,1020.77,735.88
2017,5,28,13,30,875.0,141.0,1.4,20.0,940.0,1021.72,737.85
2017,5,28,13,45,867.5,140.5,1.45,20.0,915.0,1016.58,736.14
2017,5,28,14,0,860.0,140.0,1.5,20.0,890.0,1007.9,732.34
2017,5,28,14,15,852.0,138.0,1.5,20.0,858.5,993.76,724.4
2017,5,28,14,30,844.0,136.0,1.5,20.0,827.0,987.11,721.42
2017,5,28,14,45,833.0,133.5,1.5,20.0,790.0,962.63,706.95
2017,5,28,15,0,822.0,131.0,1.5,20.0,753.0,935.12,690.7
2017,5,28,15,15,807.5,128.0,1.5,19.5,711.0,901.0,671.34
2017,5,28,15,30,793.0,125.0,1.5,19.0,669.0,864.43,650.14
2017,5,28,15,45,776.5,121.0,1.5,19.0,623.5,822.81,624.03
2017,5,28,16,0,760.0,117.0,1.5,19.0,578.0,779.35,596.33
2017,5,28,16,15,736.5,113.0,1.55,18.5,528.5,732.44,567.32
2017,5,28,16,30,713.0,109.0,1.6,18.0,479.0,681.15,534.39
2017,5,28,16,45,682.5,103.5,1.65,17.5,428.5,622.79,494.32
2017,5,28,17,0,652.0,98.0,1.7,17.0,378.0,565.02,452.84
2017,5,28,17,15,610.5,92.0,1.7,16.0,327.0,500.84,405.29
2017,5,28,17,30,569.0,86.0,1.7,15.0,276.0,439.04,357.61
2017,5,28,17,45,508.5,78.0,1.75,14.5,226.5,368.05,300.1
2017,5,28,18,0,448.0,70.0,1.8,14.0,177.0,302.23,244.74
2017,5,28,18,15,365.5,59.0,1.75,13.5,132.5,227.94,181.02
2017,5,28,18,30,283.0,48.0,1.7,13.0,88.0,166.03,126.75
2017,5,28,18,45,141.5,34.0,1.7,12.5,54.0,92.96,63.64
2017,5,28,19,0,0.0,20.0,1.7,12.0,20.0,18.86,0.0
2017,5,28,19,15,0.0,10.0,1.65,11.5,10.0,9.1,0.0
2017,5,28,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,29,5,15,113.0,20.0,1.4,9.0,32.5,15.65,3.75
2017,5,29,5,30,226.0,40.0,1.4,9.0,65.0,31.07,21.4
2017,5,29,5,45,324.5,51.5,1.45,9.5,108.0,39.46,29.72
2017,5,29,6,0,423.0,63.0,1.5,10.0,151.0,49.22,38.89
2017,5,29,6,15,211.5,62.5,1.55,10.5,106.5,45.41,35.6
2017,5,29,6,30,0.0,62.0,1.6,11.0,62.0,54.79,44.02
2017,5,29,6,45,0.0,74.5,1.65,11.5,74.5,65.46,53.42
2017,5,29,7,0,0.0,87.0,1.7,12.0,87.0,76.04,62.56
2017,5,29,7,15,0.0,97.5,1.7,12.5,97.5,84.95,70.08
2017,5,29,7,30,0.0,108.0,1.7,13.0,108.0,93.88,73.99
2017,5,29,7,45,21.0,170.5,1.7,13.5,182.5,145.06,115.11
2017,5,29,8,0,42.0,233.0,1.7,14.0,257.0,189.45,149.36
2017,5,29,8,15,131.0,267.0,1.65,14.0,352.0,231.56,178.99
2017,5,29,8,30,220.0,301.0,1.6,14.0,447.0,291.86,223.92
2017,5,29,8,45,156.0,320.5,1.55,14.5,427.5,303.47,235.04
2017,5,29,9,0,92.0,340.0,1.5,15.0,408.0,312.76,243.31
2017,5,29,9,15,285.0,320.5,1.45,15.0,546.5,384.01,296.67
2017,5,29,9,30,478.0,301.0,1.4,15.0,685.0,482.5,371.05
2017,5,29,9,45,654.0,225.5,1.4,15.5,773.5,548.13,421.04
2017,5,29,10,0,830.0,150.0,1.4,16.0,862.0,628.93,482.05
2017,5,29,10,15,643.5,260.5,1.45,16.0,822.5,644.72,492.02
2017,5,29,10,30,457.0,371.0,1.5,16.0,783.0,644.04,489.26
2017,5,29,10,45,482.5,377.5,1.55,16.0,821.0,694.92,526.23
2017,5,29,11,0,508.0,384.0,1.6,16.0,859.0,746.74,562.84
2017,5,29,11,15,495.5,396.5,1.6,16.0,865.5,773.42,580.62
2017,5,29,11,30,483.0,409.0,1.6,16.0,872.0,797.9,596.89
2017,5,29,11,45,469.0,415.5,1.65,16.0,867.0,813.55,607.64
2017,5,29,12,0,455.0,422.0,1.7,16.0,862.0,826.74,616.75
2017,5,29,12,15,411.0,428.5,1.7,16.0,825.0,802.96,599.9
2017,5,29,12,30,367.0,435.0,1.7,16.0,788.0,781.39,584.68
2017,5,29,12,45,397.0,419.0,1.75,16.0,797.5,806.12,603.5
2017,5,29,13,0,427.0,403.0,1.8,16.0,807.0,839.73,627.65
2017,5,29,13,15,635.0,278.5,1.8,16.0,865.5,933.78,697.58
2017,5,29,13,30,843.0,154.0,1.8,16.0,924.0,1014.18,751.42
2017,5,29,13,45,838.0,151.5,1.85,16.5,900.0,1009.6,747.47
2017,5,29,14,0,833.0,149.0,1.9,17.0,876.0,1001.46,742.33
2017,5,29,14,15,529.0,272.5,1.9,16.5,728.5,828.74,626.09
2017,5,29,14,30,225.0,396.0,1.9,16.0,581.0,627.81,479.97
2017,5,29,14,45,511.0,267.5,1.9,16.0,662.0,796.07,610.03
2017,5,29,15,0,797.0,139.0,1.9,16.0,743.0,919.93,697.97
2017,5,29,15,15,783.0,135.5,1.9,15.5,701.5,886.36,676.51
2017,5,29,15,30,769.0,132.0,1.9,15.0,660.0,850.37,654.9
2017,5,29,15,45,752.5,127.5,1.95,15.0,615.0,808.97,628.49
2017,5,29,16,0,736.0,123.0,2.0,15.0,570.0,769.91,603.37
2017,5,29,16,15,713.0,119.0,2.0,14.5,522.0,720.62,571.06
2017,5,29,16,30,690.0,115.0,2.0,14.0,474.0,670.63,537.58
2017,5,29,16,45,663.0,108.0,2.05,14.0,424.5,614.03,496.37
2017,5,29,17,0,636.0,101.0,2.1,14.0,375.0,557.78,454.18
2017,5,29,17,15,595.5,94.5,2.05,13.5,325.0,494.41,405.33
2017,5,29,17,30,555.0,88.0,2.0,13.0,275.0,433.36,356.65
2017,5,29,17,45,501.0,79.5,2.0,12.5,226.5,365.9,301.18
2017,5,29,18,0,447.0,71.0,2.0,12.0,178.0,302.96,247.51
2017,5,29,18,15,366.5,60.0,1.9,11.5,134.0,229.58,183.93
2017,5,29,18,30,286.0,49.0,1.8,11.0,90.0,168.26,129.69
2017,5,29,18,45,177.5,34.0,1.75,11.0,56.0,103.32,71.74
2017,5,29,19,0,69.0,19.0,1.7,11.0,22.0,39.77,0.0
2017,5,29,19,15,34.5,9.5,1.65,10.5,11.0,14.77,0.0
2017,5,29,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,4,45,11.5,4.5,1.6,9.0,5.0,0.0,0.0
2017,5,30,5,0,23.0,9.0,1.6,9.0,10.0,8.19,0.0
2017,5,30,5,15,135.0,25.0,1.55,9.0,39.5,19.64,6.57
2017,5,30,5,30,247.0,41.0,1.5,9.0,69.0,31.88,22.14
2017,5,30,5,45,346.0,52.0,1.5,9.0,112.5,39.89,30.18
2017,5,30,6,0,445.0,63.0,1.5,9.0,156.0,49.25,39.08
2017,5,30,6,15,232.0,86.5,1.5,9.5,136.0,66.14,54.49
2017,5,30,6,30,19.0,110.0,1.5,10.0,116.0,91.21,76.9
2017,5,30,6,45,26.0,130.0,1.55,10.5,139.5,102.84,86.95
2017,5,30,7,0,33.0,150.0,1.6,11.0,163.0,117.32,99.31
2017,5,30,7,15,124.0,178.5,1.6,11.5,238.0,130.67,110.43
2017,5,30,7,30,215.0,207.0,1.6,12.0,313.0,153.96,121.29
2017,5,30,7,45,498.5,156.5,1.65,12.5,437.0,148.16,99.4
2017,5,30,8,0,782.0,106.0,1.7,13.0,561.0,191.04,118.47
2017,5,30,8,15,800.5,109.5,1.7,13.5,608.5,247.05,164.95
2017,5,30,8,30,819.0,113.0,1.7,14.0,656.0,304.85,215.25
2017,5,30,8,45,834.0,115.0,1.7,14.5,699.5,361.85,265.25
2017,5,30,9,0,849.0,117.0,1.7,15.0,743.0,419.68,314.98
2017,5,30,9,15,860.0,119.0,1.65,15.0,781.5,479.68,365.35
2017,5,30,9,30,871.0,121.0,1.6,15.0,820.0,535.32,410.89
2017,5,30,9,45,862.0,132.5,1.55,15.5,848.5,587.19,451.16
2017,5,30,10,0,853.0,144.0,1.5,16.0,877.0,636.95,488.22
2017,5,30,10,15,859.5,146.0,1.5,16.0,903.5,685.31,524.45
2017,5,30,10,30,866.0,148.0,1.5,16.0,930.0,732.68,559.02
2017,5,30,10,45,647.0,273.0,1.55,16.5,864.5,725.11,549.29
2017,5,30,11,0,428.0,398.0,1.6,17.0,799.0,695.87,523.88
2017,5,30,11,15,399.5,414.5,1.55,17.0,792.5,707.54,531.47
2017,5,30,11,30,371.0,431.0,1.5,17.0,786.0,718.29,537.79
2017,5,30,11,45,412.0,427.0,1.5,17.5,823.5,768.55,572.02
2017,5,30,12,0,453.0,423.0,1.5,18.0,861.0,825.18,609.41
2017,5,30,12,15,449.0,421.0,1.5,18.0,854.0,837.46,617.15
2017,5,30,12,30,445.0,419.0,1.5,18.0,847.0,847.44,623.87
2017,5,30,12,45,378.0,439.5,1.5,18.0,800.5,807.35,595.74
2017,5,30,13,0,311.0,460.0,1.5,18.0,754.0,771.91,570.77
2017,5,30,13,15,256.0,459.5,1.55,17.5,699.0,724.69,539.57
2017,5,30,13,30,201.0,459.0,1.6,17.0,644.0,661.32,496.71
2017,5,30,13,45,255.0,434.5,1.65,16.5,662.0,708.24,533.47
2017,5,30,14,0,309.0,410.0,1.7,16.0,680.0,739.18,558.33
2017,5,30,14,15,362.5,372.5,1.75,15.5,678.5,753.44,572.15
2017,5,30,14,30,416.0,335.0,1.8,15.0,677.0,778.72,593.59
2017,5,30,14,45,480.0,296.0,1.9,14.5,673.5,795.67,610.24
2017,5,30,15,0,544.0,257.0,2.0,14.0,670.0,807.35,623.42
2017,5,30,15,15,336.0,288.0,1.95,14.0,538.5,622.97,487.54
2017,5,30,15,30,128.0,319.0,1.9,14.0,407.0,449.2,354.39
2017,5,30,15,45,99.0,290.0,1.85,14.0,355.5,376.25,299.77
2017,5,30,16,0,70.0,261.0,1.8,14.0,304.0,319.58,255.92
2017,5,30,16,15,35.0,185.5,1.7,14.0,207.0,209.28,168.21
2017,5,30,16,30,0.0,110.0,1.6,14.0,110.0,98.6,77.24
2017,5,30,16,45,196.0,128.5,1.5,14.0,213.5,283.97,234.64
2017,5,30,17,0,392.0,147.0,1.4,14.0,317.0,440.17,359.62
2017,5,30,17,15,364.0,133.0,1.3,13.5,275.0,388.42,317.86
2017,5,30,17,30,336.0,119.0,1.2,13.0,233.0,338.46,277.91
2017,5,30,17,45,308.0,101.5,1.2,13.0,192.0,286.74,235.12
2017,5,30,18,0,280.0,84.0,1.2,13.0,151.0,237.34,192.97
2017,5,30,18,15,235.0,67.0,1.15,12.5,114.0,176.28,140.51
2017,5,30,18,30,190.0,50.0,1.1,12.0,77.0,128.71,98.52
2017,5,30,18,45,95.0,35.0,1.1,11.5,48.5,74.03,51.03
2017,5,30,19,0,0.0,20.0,1.1,11.0,20.0,18.62,0.0
2017,5,30,19,15,0.0,10.0,1.1,10.5,10.0,9.1,0.0
2017,5,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,2.5,0.5,10.0,2.5,0.0,0.0
2017,5,31,5,0,0.0,5.0,0.5,10.0,5.0,4.55,0.0
2017,5,31,5,15,0.0,20.0,0.55,10.0,20.0,17.56,5.58
2017,5,31,5,30,0.0,35.0,0.6,10.0,35.0,30.2,20.67
2017,5,31,5,45,15.0,54.5,0.7,10.5,58.0,45.38,34.91
2017,5,31,6,0,30.0,74.0,0.8,11.0,81.0,60.58,48.91
2017,5,31,6,15,40.5,95.0,0.85,11.5,106.5,76.5,63.28
2017,5,31,6,30,51.0,116.0,0.9,12.0,132.0,92.14,77.07
2017,5,31,6,45,59.0,138.0,0.95,12.5,159.5,108.09,90.82
2017,5,31,7,0,67.0,160.0,1.0,13.0,187.0,123.72,103.99
2017,5,31,7,15,212.5,172.0,1.0,13.5,274.0,120.27,100.42
2017,5,31,7,30,358.0,184.0,1.0,14.0,361.0,135.58,103.24
2017,5,31,7,45,564.0,142.0,1.0,15.0,454.5,142.49,91.17
2017,5,31,8,0,770.0,100.0,1.0,16.0,548.0,184.36,111.95
2017,5,31,8,15,788.0,103.0,1.0,16.5,594.5,239.06,156.65
2017,5,31,8,30,806.0,106.0,1.0,17.0,641.0,295.48,204.94
2017,5,31,8,45,825.0,106.0,1.05,17.5,685.0,351.29,253.05
2017,5,31,9,0,844.0,106.0,1.1,18.0,729.0,412.91,304.67
2017,5,31,9,15,854.5,108.0,1.1,18.5,767.0,468.07,349.96
2017,5,31,9,30,865.0,110.0,1.1,19.0,805.0,522.99,393.47
2017,5,31,9,45,878.0,108.5,1.15,19.5,839.0,575.92,434.34
2017,5,31,10,0,891.0,107.0,1.2,20.0,873.0,628.29,473.49
2017,5,31,10,15,897.0,108.5,1.2,20.0,899.0,677.88,509.93
2017,5,31,10,30,903.0,110.0,1.2,20.0,925.0,725.84,544.23
2017,5,31,10,45,910.5,108.5,1.2,20.5,945.5,770.45,573.42
2017,5,31,11,0,918.0,107.0,1.2,21.0,966.0,813.06,599.82
2017,5,31,11,15,920.5,107.5,1.2,21.0,978.5,851.22,624.09
2017,5,31,11,30,923.0,108.0,1.2,21.0,991.0,886.7,646.46
2017,5,31,11,45,924.0,108.0,1.25,21.0,996.5,917.6,666.51
2017,5,31,12,0,925.0,108.0,1.3,21.0,1002.0,945.48,684.65
2017,5,31,12,15,924.5,108.0,1.35,21.0,999.0,968.81,699.95
2017,5,31,12,30,924.0,108.0,1.4,21.0,996.0,988.82,713.24
2017,5,31,12,45,920.5,108.5,1.45,21.5,985.5,1002.97,721.57
2017,5,31,13,0,917.0,109.0,1.5,22.0,975.0,1013.52,727.77
2017,5,31,13,15,913.5,108.0,1.5,21.5,957.5,1018.91,732.9
2017,5,31,13,30,910.0,107.0,1.5,21.0,940.0,1020.6,735.89
2017,5,31,13,45,906.5,105.0,1.5,21.0,916.0,1017.55,734.66
2017,5,31,14,0,903.0,103.0,1.5,21.0,892.0,1010.8,731.26
2017,5,31,14,15,895.5,101.5,1.5,21.0,861.5,997.01,723.55
2017,5,31,14,30,888.0,100.0,1.5,21.0,831.0,979.74,713.78
2017,5,31,14,45,879.5,98.0,1.55,21.0,794.5,957.61,701.68
2017,5,31,15,0,871.0,96.0,1.6,21.0,758.0,932.31,687.51
2017,5,31,15,15,859.0,94.0,1.6,20.5,717.0,900.8,669.81
2017,5,31,15,30,847.0,92.0,1.6,20.0,676.0,866.64,650.2
2017,5,31,15,45,831.5,89.5,1.6,20.0,630.5,826.48,625.07
2017,5,31,16,0,816.0,87.0,1.6,20.0,585.0,784.35,598.33
2017,5,31,16,15,796.0,84.0,1.6,19.5,536.5,742.84,572.72
2017,5,31,16,30,776.0,81.0,1.6,19.0,488.0,693.34,540.85
2017,5,31,16,45,748.0,77.5,1.6,18.5,437.5,636.77,503.06
2017,5,31,17,0,720.0,74.0,1.6,18.0,387.0,580.42,463.09
2017,5,31,17,15,684.0,70.0,1.55,17.5,336.5,519.11,417.07
2017,5,31,17,30,648.0,66.0,1.5,17.0,286.0,461.41,372.1
2017,5,31,17,45,595.5,60.5,1.45,16.5,236.5,393.8,317.62
2017,5,31,18,0,543.0,55.0,1.4,16.0,187.0,330.51,264.61
2017,5,31,18,15,466.0,47.5,1.3,15.0,142.0,259.63,204.34
2017,5,31,18,30,389.0,40.0,1.2,14.0,97.0,196.71,149.32
2017,5,31,18,45,265.0,29.0,1.15,13.5,61.5,124.81,86.4
2017,5,31,19,0,141.0,18.0,1.1,13.0,26.0,59.37,3.73
2017,5,31,19,15,70.5,9.0,1.05,12.5,13.0,20.79,0.0
2017,5,31,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,1,4,45,19.0,4.5,0.75,9.5,5.0,0.0,0.0
2017,6,1,5,0,38.0,9.0,0.8,10.0,10.0,8.19,0.0
2017,6,1,5,15,166.5,22.5,0.8,10.5,40.0,17.67,5.89
2017,6,1,5,30,295.0,36.0,0.8,11.0,70.0,29.11,19.64
2017,6,1,5,45,376.5,47.0,0.8,11.5,112.5,37.12,27.46
2017,6,1,6,0,458.0,58.0,0.8,12.0,155.0,44.79,34.66
2017,6,1,6,15,229.5,80.0,0.85,12.5,128.5,61.61,49.83
2017,6,1,6,30,1.0,102.0,0.9,13.0,102.0,85.48,70.93
2017,6,1,6,45,5.5,120.0,0.95,13.5,122.0,100.03,83.42
2017,6,1,7,0,10.0,138.0,1.0,14.0,142.0,114.47,95.58
2017,6,1,7,15,49.5,173.0,1.05,14.5,197.0,133.45,111.43
2017,6,1,7,30,89.0,208.0,1.1,15.0,252.0,158.95,125.47
2017,6,1,7,45,424.5,158.5,1.15,15.5,402.0,142.84,96.62
2017,6,1,8,0,760.0,109.0,1.2,16.0,552.0,189.6,116.7
2017,6,1,8,15,779.0,112.5,1.2,16.5,599.5,244.31,161.28
2017,6,1,8,30,798.0,116.0,1.2,17.0,647.0,300.88,209.6
2017,6,1,8,45,814.5,118.0,1.25,17.5,690.5,357.05,258.01
2017,6,1,9,0,831.0,120.0,1.3,18.0,734.0,414.27,306.39
2017,6,1,9,15,842.5,122.5,1.3,18.0,773.0,470.49,353.21
2017,6,1,9,30,854.0,125.0,1.3,18.0,812.0,529.01,400.19
2017,6,1,9,45,861.0,128.0,1.3,18.5,844.5,581.88,440.81
2017,6,1,10,0,868.0,131.0,1.3,19.0,877.0,633.71,479.25
2017,6,1,10,15,874.5,132.5,1.3,19.0,904.0,682.73,515.4
2017,6,1,10,30,881.0,134.0,1.3,19.0,931.0,730.21,549.51
2017,6,1,10,45,885.5,135.5,1.35,19.5,950.5,774.47,579.92
2017,6,1,11,0,890.0,137.0,1.4,20.0,970.0,816.63,606.8
2017,6,1,11,15,893.0,137.5,1.4,20.0,983.0,854.45,631.12
2017,6,1,11,30,896.0,138.0,1.4,20.0,996.0,889.74,653.61
2017,6,1,11,45,899.0,137.0,1.4,20.5,1002.0,921.05,672.11
2017,6,1,12,0,902.0,136.0,1.4,21.0,1008.0,949.53,688.67
2017,6,1,12,15,901.5,136.0,1.45,21.0,1005.5,972.73,703.88
2017,6,1,12,30,901.0,136.0,1.5,21.0,1003.0,992.7,717.16
2017,6,1,12,45,900.5,135.0,1.55,21.0,993.5,1008.39,727.85
2017,6,1,13,0,900.0,134.0,1.6,21.0,984.0,1020.6,736.48
2017,6,1,13,15,896.5,133.0,1.6,21.0,967.0,1026.28,740.38
2017,6,1,13,30,893.0,132.0,1.6,21.0,950.0,1028.3,742.18
2017,6,1,13,45,888.0,130.5,1.65,21.0,926.0,1024.69,741.35
2017,6,1,14,0,883.0,129.0,1.7,21.0,902.0,1017.45,738.37
2017,6,1,14,15,875.5,127.0,1.65,20.5,871.5,1003.68,731.32
2017,6,1,14,30,868.0,125.0,1.6,20.0,841.0,986.48,722.19
2017,6,1,14,45,858.0,123.0,1.6,20.0,804.0,963.57,708.81
2017,6,1,15,0,848.0,121.0,1.6,20.0,767.0,947.1,699.71
2017,6,1,15,15,834.5,118.5,1.6,19.5,725.0,914.07,680.95
2017,6,1,15,30,821.0,116.0,1.6,19.0,683.0,878.46,660.43
2017,6,1,15,45,802.0,113.5,1.65,19.0,636.5,835.77,634.16
2017,6,1,16,0,783.0,111.0,1.7,19.0,590.0,791.32,606.27
2017,6,1,16,15,761.0,107.5,1.7,18.5,541.0,741.92,575.0
2017,6,1,16,30,739.0,104.0,1.7,18.0,492.0,694.76,544.66
2017,6,1,16,45,705.5,100.0,1.75,17.5,440.5,635.14,504.03
2017,6,1,17,0,672.0,96.0,1.8,17.0,389.0,576.29,461.77
2017,6,1,17,15,632.0,90.5,1.75,16.5,337.5,512.86,413.92
2017,6,1,17,30,592.0,85.0,1.7,16.0,286.0,451.59,366.05
2017,6,1,17,45,536.0,77.0,1.7,15.5,236.5,381.88,309.89
2017,6,1,18,0,480.0,69.0,1.7,15.0,187.0,316.85,255.5
2017,6,1,18,15,398.5,59.0,1.65,14.0,141.5,244.45,194.03
2017,6,1,18,30,317.0,49.0,1.6,13.0,96.0,179.24,137.44
2017,6,1,18,45,203.0,35.0,1.55,12.5,60.5,111.78,78.58
2017,6,1,19,0,89.0,21.0,1.5,12.0,25.0,47.32,5.77
2017,6,1,19,15,44.5,10.5,1.45,11.5,12.5,17.54,0.0
2017,6,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,4,45,21.5,5.0,0.8,9.5,5.5,0.0,0.0
2017,6,2,5,0,43.0,10.0,0.8,10.0,11.0,9.1,0.0
2017,6,2,5,15,175.5,24.0,0.85,10.5,42.0,18.86,6.91
2017,6,2,5,30,308.0,38.0,0.9,11.0,73.0,30.97,21.27
2017,6,2,5,45,404.0,47.0,0.95,11.5,118.0,37.16,27.5
2017,6,2,6,0,500.0,56.0,1.0,12.0,163.0,43.19,33.22
2017,6,2,6,15,561.5,63.0,1.0,12.5,212.5,47.22,36.96
2017,6,2,6,30,623.0,70.0,1.0,13.0,262.0,51.12,40.4
2017,6,2,6,45,664.0,75.5,1.0,13.5,314.0,53.6,42.46
2017,6,2,7,0,705.0,81.0,1.0,14.0,366.0,55.97,44.34
2017,6,2,7,15,736.0,85.5,0.95,14.5,418.0,63.28,50.53
2017,6,2,7,30,767.0,90.0,0.9,15.0,470.0,78.35,50.48
2017,6,2,7,45,792.0,93.0,0.9,15.5,521.0,131.43,73.46
2017,6,2,8,0,817.0,96.0,0.9,16.0,572.0,187.51,112.39
2017,6,2,8,15,834.5,98.5,0.85,16.5,620.0,244.41,158.73
2017,6,2,8,30,852.0,101.0,0.8,17.0,668.0,302.92,208.62
2017,6,2,8,45,866.5,103.0,0.8,18.0,712.0,366.76,262.25
2017,6,2,9,0,881.0,105.0,0.8,19.0,756.0,425.26,310.5
2017,6,2,9,15,891.0,107.0,0.8,19.5,795.0,482.19,356.62
2017,6,2,9,30,901.0,109.0,0.8,20.0,834.0,538.76,400.74
2017,6,2,9,45,915.0,107.0,0.85,20.5,869.0,593.64,442.47
2017,6,2,10,0,929.0,105.0,0.9,21.0,904.0,647.97,482.42
2017,6,2,10,15,934.5,106.0,0.9,21.5,930.5,698.6,517.93
2017,6,2,10,30,940.0,107.0,0.9,22.0,957.0,747.43,551.05
2017,6,2,10,45,943.0,108.0,0.95,22.5,976.5,792.45,580.25
2017,6,2,11,0,946.0,109.0,1.0,23.0,996.0,835.07,606.65
2017,6,2,11,15,948.5,109.5,1.05,23.0,1008.5,874.28,631.79
2017,6,2,11,30,951.0,110.0,1.1,23.0,1021.0,910.73,655.07
2017,6,2,11,45,950.5,110.5,1.15,23.5,1025.5,941.67,673.5
2017,6,2,12,0,950.0,111.0,1.2,24.0,1030.0,969.43,689.91
2017,6,2,12,15,949.5,111.0,1.2,24.0,1027.5,993.43,704.5
2017,6,2,12,30,949.0,111.0,1.2,24.0,1025.0,1014.03,717.03
2017,6,2,12,45,937.5,117.0,1.3,24.0,1012.0,1026.29,726.29
2017,6,2,13,0,926.0,123.0,1.4,24.0,999.0,1034.78,733.41
2017,6,2,13,15,922.0,122.0,1.4,24.0,981.5,1040.06,737.03
2017,6,2,13,30,918.0,121.0,1.4,24.0,964.0,1041.58,738.49
2017,6,2,13,45,913.5,119.5,1.45,24.0,939.5,1038.37,738.02
2017,6,2,14,0,909.0,118.0,1.5,24.0,915.0,1031.44,735.41
2017,6,2,14,15,901.5,116.5,1.5,23.5,884.0,1017.91,729.43
2017,6,2,14,30,894.0,115.0,1.5,23.0,853.0,1000.86,721.37
2017,6,2,14,45,885.0,113.0,1.55,23.0,816.0,978.46,709.32
2017,6,2,15,0,876.0,111.0,1.6,23.0,779.0,952.87,695.22
2017,6,2,15,15,863.5,108.5,1.6,22.5,737.0,920.51,677.29
2017,6,2,15,30,851.0,106.0,1.6,22.0,695.0,893.7,662.91
2017,6,2,15,45,834.5,103.0,1.6,22.0,648.5,851.78,636.96
2017,6,2,16,0,818.0,100.0,1.6,22.0,602.0,807.87,609.49
2017,6,2,16,15,797.0,97.0,1.55,21.5,552.5,758.69,578.59
2017,6,2,16,30,776.0,94.0,1.5,21.0,503.0,708.42,546.33
2017,6,2,16,45,746.5,90.0,1.5,20.5,451.0,650.19,508.01
2017,6,2,17,0,717.0,86.0,1.5,20.0,399.0,594.77,468.89
2017,6,2,17,15,679.0,81.0,1.45,19.0,347.5,531.22,422.73
2017,6,2,17,30,641.0,76.0,1.4,18.0,296.0,469.59,376.15
2017,6,2,17,45,584.5,70.0,1.4,17.5,245.0,399.53,320.54
2017,6,2,18,0,528.0,64.0,1.4,17.0,194.0,334.09,266.49
2017,6,2,18,15,448.0,55.0,1.3,16.0,147.5,260.89,204.89
2017,6,2,18,30,368.0,46.0,1.2,15.0,101.0,195.88,148.75
2017,6,2,18,45,247.5,33.5,1.2,14.5,64.5,122.97,85.9
2017,6,2,19,0,127.0,21.0,1.2,14.0,28.0,60.31,12.48
2017,6,2,19,15,63.5,10.5,1.2,13.5,14.0,20.99,0.0
2017,6,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,4.0,0.95,9.5,4.0,0.0,0.0
2017,6,3,5,0,0.0,8.0,1.0,10.0,8.0,7.28,0.0
2017,6,3,5,15,51.0,24.5,1.0,10.0,30.5,20.54,8.27
2017,6,3,5,30,102.0,41.0,1.0,10.0,53.0,32.62,22.82
2017,6,3,5,45,139.5,60.0,1.0,10.5,85.0,46.8,36.2
2017,6,3,6,0,177.0,79.0,1.0,11.0,117.0,60.57,48.92
2017,6,3,6,15,201.5,99.0,0.95,11.5,153.5,74.52,61.53
2017,6,3,6,30,226.0,119.0,0.9,12.0,190.0,87.98,73.39
2017,6,3,6,45,252.5,135.5,0.9,12.5,227.5,98.68,82.55
2017,6,3,7,0,279.0,152.0,0.9,13.0,265.0,108.97,91.13
2017,6,3,7,15,392.0,151.0,0.9,13.0,333.0,101.18,84.01
2017,6,3,7,30,505.0,150.0,0.9,13.0,401.0,108.74,79.72
2017,6,3,7,45,648.0,128.0,0.9,13.5,484.5,138.46,85.32
2017,6,3,8,0,791.0,106.0,0.9,14.0,568.0,191.1,117.27
2017,6,3,8,15,683.0,151.5,0.9,14.5,574.0,247.81,168.63
2017,6,3,8,30,575.0,197.0,0.9,15.0,580.0,298.69,215.78
2017,6,3,8,45,547.5,224.5,0.9,16.0,608.5,348.35,257.64
2017,6,3,9,0,520.0,252.0,0.9,17.0,637.0,394.91,295.59
2017,6,3,9,15,699.5,187.0,0.9,17.5,733.0,455.54,341.75
2017,6,3,9,30,879.0,122.0,0.9,18.0,829.0,537.76,403.92
2017,6,3,9,45,542.0,272.5,0.95,18.5,714.5,523.28,394.3
2017,6,3,10,0,205.0,423.0,1.0,19.0,600.0,480.29,361.07
2017,6,3,10,15,556.5,275.5,1.0,19.5,774.5,597.98,449.9
2017,6,3,10,30,908.0,128.0,1.0,20.0,949.0,742.45,553.67
2017,6,3,10,45,914.0,127.5,1.05,20.5,969.5,787.2,582.6
2017,6,3,11,0,920.0,127.0,1.1,21.0,990.0,829.86,609.36
2017,6,3,11,15,922.5,127.5,1.1,21.0,1002.5,868.29,633.56
2017,6,3,11,30,925.0,128.0,1.1,21.0,1015.0,904.05,655.88
2017,6,3,11,45,928.5,126.0,1.15,21.5,1020.5,935.67,674.96
2017,6,3,12,0,932.0,124.0,1.2,22.0,1026.0,964.37,692.13
2017,6,3,12,15,931.5,124.0,1.2,22.0,1023.5,988.14,706.69
2017,6,3,12,30,931.0,124.0,1.2,22.0,1021.0,1008.59,719.25
2017,6,3,12,45,930.0,122.5,1.3,22.0,1011.0,1023.67,730.34
2017,6,3,13,0,929.0,121.0,1.4,22.0,1001.0,1035.14,739.34
2017,6,3,13,15,925.5,120.0,1.4,22.0,983.5,1040.94,743.26
2017,6,3,13,30,922.0,119.0,1.4,22.0,966.0,1043.0,745.05
2017,6,3,13,45,919.0,116.5,1.45,22.0,942.0,1040.27,744.88
2017,6,3,14,0,916.0,114.0,1.5,22.0,918.0,1033.77,742.52
2017,6,3,14,15,908.5,112.5,1.5,21.5,886.5,1020.18,736.44
2017,6,3,14,30,901.0,111.0,1.5,21.0,855.0,1003.06,728.27
2017,6,3,14,45,893.5,108.0,1.5,21.0,818.5,980.93,715.56
2017,6,3,15,0,886.0,105.0,1.5,21.0,782.0,955.5,700.8
2017,6,3,15,15,874.0,103.0,1.45,20.5,740.0,923.91,682.63
2017,6,3,15,30,862.0,101.0,1.4,20.0,698.0,889.61,662.59
2017,6,3,15,45,847.5,97.5,1.4,19.5,652.0,849.0,638.77
2017,6,3,16,0,833.0,94.0,1.4,19.0,606.0,813.36,618.0
2017,6,3,16,15,812.5,91.0,1.4,18.5,556.5,764.11,587.35
2017,6,3,16,30,792.0,88.0,1.4,18.0,507.0,713.72,555.31
2017,6,3,16,45,766.0,84.0,1.4,17.5,455.5,657.42,518.15
