Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,17,0,740.0,80.0,1.4,17.0,404.0,601.08,478.49
2017,6,3,17,15,703.0,75.5,1.35,16.5,352.0,537.66,431.25
2017,6,3,17,30,666.0,71.0,1.3,16.0,300.0,478.23,385.28
2017,6,3,17,45,612.0,65.5,1.3,15.5,249.0,408.89,329.97
2017,6,3,18,0,558.0,60.0,1.3,15.0,198.0,343.9,275.97
2017,6,3,18,15,479.5,52.0,1.25,14.0,151.5,270.86,214.15
2017,6,3,18,30,401.0,44.0,1.2,13.0,105.0,205.81,157.45
2017,6,3,18,45,270.0,33.0,1.15,12.5,67.5,130.76,92.48
2017,6,3,19,0,139.0,22.0,1.1,12.0,30.0,64.67,17.48
2017,6,3,19,15,69.5,11.0,1.1,11.5,15.0,22.58,0.0
2017,6,3,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,4,45,22.5,5.5,1.55,9.0,6.5,0.0,0.0
2017,6,4,5,0,45.0,11.0,1.6,9.0,13.0,10.01,0.0
2017,6,4,5,15,175.0,24.5,1.65,9.5,43.5,19.25,7.59
2017,6,4,5,30,305.0,38.0,1.7,10.0,74.0,30.89,21.3
2017,6,4,5,45,402.5,47.0,1.75,10.5,118.0,37.09,27.54
2017,6,4,6,0,500.0,56.0,1.8,11.0,162.0,43.13,33.29
2017,6,4,6,15,560.0,62.5,1.8,11.5,211.5,46.75,36.67
2017,6,4,6,30,620.0,69.0,1.8,12.0,261.0,50.27,39.79
2017,6,4,6,45,666.0,73.0,1.8,12.5,313.0,51.7,40.92
2017,6,4,7,0,712.0,77.0,1.8,13.0,365.0,58.36,46.64
2017,6,4,7,15,742.0,81.0,1.75,13.5,416.5,59.8,47.64
2017,6,4,7,30,772.0,85.0,1.7,14.0,468.0,74.16,47.46
2017,6,4,7,45,795.0,88.0,1.7,14.5,518.5,127.25,70.43
2017,6,4,8,0,818.0,91.0,1.7,15.0,569.0,183.08,109.56
2017,6,4,8,15,835.0,94.0,1.7,15.0,616.5,240.18,157.0
2017,6,4,8,30,852.0,97.0,1.7,15.0,664.0,304.95,213.21
2017,6,4,8,45,864.5,99.5,1.75,15.5,707.5,362.4,263.74
2017,6,4,9,0,877.0,102.0,1.8,16.0,751.0,420.29,313.76
2017,6,4,9,15,887.5,104.0,1.8,16.0,789.5,477.1,362.11
2017,6,4,9,30,898.0,106.0,1.8,16.0,828.0,533.63,408.75
2017,6,4,9,45,908.0,106.0,1.8,16.5,862.0,587.71,451.3
2017,6,4,10,0,918.0,106.0,1.8,17.0,896.0,640.92,491.73
2017,6,4,10,15,925.0,107.5,1.75,17.0,924.0,692.37,530.13
2017,6,4,10,30,932.0,109.0,1.7,17.0,952.0,742.21,566.23
2017,6,4,10,45,934.0,111.5,1.7,17.5,972.5,787.44,596.53
2017,6,4,11,0,936.0,114.0,1.7,18.0,993.0,830.25,623.68
2017,6,4,11,15,940.5,114.5,1.65,18.0,1007.5,870.75,649.56
2017,6,4,11,30,945.0,115.0,1.6,18.0,1022.0,908.67,673.41
2017,6,4,11,45,947.0,116.0,1.6,18.5,1028.5,942.14,693.44
2017,6,4,12,0,949.0,117.0,1.6,19.0,1035.0,972.61,711.38
2017,6,4,12,15,949.5,117.0,1.6,19.0,1034.0,997.64,727.12
2017,6,4,12,30,950.0,117.0,1.6,19.0,1033.0,1019.32,740.78
2017,6,4,12,45,948.5,117.5,1.6,19.0,1024.0,1036.07,751.39
2017,6,4,13,0,947.0,118.0,1.6,19.0,1015.0,1049.19,759.83
2017,6,4,13,15,944.0,117.5,1.6,19.0,998.5,1056.14,764.52
2017,6,4,13,30,941.0,117.0,1.6,19.0,982.0,1059.28,767.02
2017,6,4,13,45,939.0,114.5,1.65,19.0,958.5,1057.58,767.44
2017,6,4,14,0,937.0,112.0,1.7,19.0,935.0,1052.03,765.59
2017,6,4,14,15,930.5,111.0,1.7,19.0,904.0,1039.83,758.89
2017,6,4,14,30,924.0,110.0,1.7,19.0,873.0,1024.01,750.04
2017,6,4,14,45,917.5,107.0,1.75,19.0,836.5,1002.54,738.36
2017,6,4,15,0,911.0,104.0,1.8,19.0,800.0,977.65,724.48
2017,6,4,15,15,899.5,101.5,1.8,18.5,758.0,945.46,706.43
2017,6,4,15,30,888.0,99.0,1.8,18.0,716.0,910.44,686.35
2017,6,4,15,45,874.5,96.0,1.85,17.5,669.5,870.52,663.24
2017,6,4,16,0,861.0,93.0,1.9,17.0,623.0,828.36,638.13
2017,6,4,16,15,841.5,90.0,1.9,16.5,573.0,785.99,611.88
2017,6,4,16,30,822.0,87.0,1.9,16.0,523.0,735.28,579.08
2017,6,4,16,45,797.0,83.0,1.9,16.0,471.0,678.5,540.06
2017,6,4,17,0,772.0,79.0,1.9,16.0,419.0,621.51,498.71
2017,6,4,17,15,737.0,74.5,1.85,15.0,366.0,557.88,451.74
2017,6,4,17,30,702.0,70.0,1.8,14.0,313.0,497.85,405.55
2017,6,4,17,45,650.5,64.5,1.75,13.5,261.0,427.98,348.91
2017,6,4,18,0,599.0,59.0,1.7,13.0,209.0,362.15,293.37
2017,6,4,18,15,521.0,51.5,1.6,12.5,160.5,287.63,229.05
2017,6,4,18,30,443.0,44.0,1.5,12.0,112.0,220.96,169.94
2017,6,4,18,45,311.0,33.5,1.4,11.5,72.5,143.61,102.4
2017,6,4,19,0,179.0,23.0,1.3,11.0,33.0,75.73,24.75
2017,6,4,19,15,89.5,11.5,1.3,10.5,16.5,26.72,0.0
2017,6,4,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,5,4,45,24.0,6.5,1.25,8.5,7.0,0.0,0.0
2017,6,5,5,0,48.0,13.0,1.3,9.0,14.0,11.82,0.0
2017,6,5,5,15,185.5,27.0,1.35,9.0,46.5,21.25,9.17
2017,6,5,5,30,323.0,41.0,1.4,9.0,79.0,33.74,23.92
2017,6,5,5,45,418.5,50.5,1.45,9.5,124.5,40.27,30.51
2017,6,5,6,0,514.0,60.0,1.5,10.0,170.0,46.62,36.59
2017,6,5,6,15,576.0,67.0,1.45,10.5,221.0,50.52,40.23
2017,6,5,6,30,638.0,74.0,1.4,11.0,272.0,54.31,43.59
2017,6,5,6,45,685.0,78.5,1.35,11.5,326.0,55.95,44.9
2017,6,5,7,0,732.0,83.0,1.3,12.0,380.0,57.56,46.11
2017,6,5,7,15,762.5,87.5,1.2,12.5,433.0,65.0,52.46
2017,6,5,7,30,793.0,92.0,1.1,13.0,486.0,79.63,52.19
2017,6,5,7,45,820.5,93.5,1.0,14.0,538.5,133.19,74.47
2017,6,5,8,0,848.0,95.0,0.9,15.0,591.0,190.04,113.49
2017,6,5,8,15,865.0,98.0,0.85,15.5,639.5,248.92,161.52
2017,6,5,8,30,882.0,101.0,0.8,16.0,688.0,315.39,217.78
2017,6,5,8,45,897.0,102.5,0.75,17.0,733.0,374.65,267.92
2017,6,5,9,0,912.0,104.0,0.7,18.0,778.0,434.57,317.18
2017,6,5,9,15,921.5,106.0,0.7,18.5,817.5,492.9,364.41
2017,6,5,9,30,931.0,108.0,0.7,19.0,857.0,550.78,409.49
2017,6,5,9,45,936.0,110.5,0.7,20.0,890.5,605.94,450.02
2017,6,5,10,0,941.0,113.0,0.7,21.0,924.0,659.71,487.82
2017,6,5,10,15,946.5,114.5,0.7,21.5,951.0,711.36,523.62
2017,6,5,10,30,952.0,116.0,0.7,22.0,978.0,761.21,556.98
2017,6,5,10,45,956.5,116.0,0.7,22.5,998.0,807.04,585.9
2017,6,5,11,0,961.0,116.0,0.7,23.0,1018.0,850.55,611.67
2017,6,5,11,15,962.5,116.5,0.7,23.5,1030.5,889.58,634.22
2017,6,5,11,30,964.0,117.0,0.7,24.0,1043.0,925.76,654.73
2017,6,5,11,45,965.0,117.0,0.75,24.5,1047.5,958.07,673.65
2017,6,5,12,0,966.0,117.0,0.8,25.0,1052.0,987.24,690.6
2017,6,5,12,15,965.0,117.0,0.85,25.0,1049.0,1011.31,705.81
2017,6,5,12,30,964.0,117.0,0.9,25.0,1046.0,1031.91,719.06
2017,6,5,12,45,951.5,123.0,1.0,25.5,1032.5,1043.6,726.68
2017,6,5,13,0,939.0,129.0,1.1,26.0,1019.0,1051.44,732.14
2017,6,5,13,15,934.5,128.0,1.1,26.0,1000.5,1056.56,735.56
2017,6,5,13,30,930.0,127.0,1.1,26.0,982.0,1057.87,736.86
2017,6,5,13,45,921.0,127.5,1.15,26.0,956.0,1052.45,735.25
2017,6,5,14,0,912.0,128.0,1.2,26.0,930.0,1043.34,731.56
2017,6,5,14,15,904.0,126.5,1.2,25.5,898.5,1029.58,725.66
2017,6,5,14,30,896.0,125.0,1.2,25.0,867.0,1012.3,717.71
2017,6,5,14,45,883.5,123.5,1.3,25.0,828.5,987.33,705.32
2017,6,5,15,0,871.0,122.0,1.4,25.0,790.0,959.29,690.86
2017,6,5,15,15,858.0,119.5,1.4,24.5,747.5,935.94,679.1
2017,6,5,15,30,845.0,117.0,1.4,24.0,705.0,900.4,659.29
2017,6,5,15,45,828.0,114.0,1.4,23.5,658.0,858.4,635.07
2017,6,5,16,0,811.0,111.0,1.4,23.0,611.0,814.42,609.15
2017,6,5,16,15,789.0,107.0,1.35,22.5,561.0,763.68,577.54
2017,6,5,16,30,767.0,103.0,1.3,22.0,511.0,711.92,544.62
2017,6,5,16,45,739.0,98.5,1.3,21.5,459.5,657.66,509.22
2017,6,5,17,0,711.0,94.0,1.3,21.0,408.0,600.61,469.5
2017,6,5,17,15,672.5,88.5,1.25,20.0,355.5,536.44,423.49
2017,6,5,17,30,634.0,83.0,1.2,19.0,303.0,474.22,377.05
2017,6,5,17,45,579.5,76.0,1.2,18.0,252.0,404.34,322.88
2017,6,5,18,0,525.0,69.0,1.2,17.0,201.0,338.84,269.84
2017,6,5,18,15,445.0,59.5,1.15,16.0,154.0,265.07,208.28
2017,6,5,18,30,365.0,50.0,1.1,15.0,107.0,199.42,151.96
2017,6,5,18,45,247.0,37.0,1.05,14.5,69.0,127.24,90.16
2017,6,5,19,0,129.0,24.0,1.0,14.0,31.0,65.27,23.28
2017,6,5,19,15,64.5,12.0,0.95,13.5,15.5,22.68,0.0
2017,6,5,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,6,4,45,21.0,6.0,0.7,8.5,6.5,0.0,0.0
2017,6,6,5,0,42.0,12.0,0.7,9.0,13.0,10.91,0.0
2017,6,6,5,15,172.0,26.5,0.75,9.5,44.5,20.82,9.0
2017,6,6,5,30,302.0,41.0,0.8,10.0,76.0,31.92,22.27
2017,6,6,5,45,397.5,50.5,0.85,10.5,121.0,40.19,30.34
2017,6,6,6,0,493.0,60.0,0.9,11.0,166.0,46.52,36.37
2017,6,6,6,15,555.5,67.5,0.9,11.5,216.5,50.82,40.35
2017,6,6,6,30,618.0,75.0,0.9,12.0,267.0,54.98,44.03
2017,6,6,6,45,664.5,80.0,0.9,12.5,320.0,56.94,45.61
2017,6,6,7,0,711.0,85.0,0.9,13.0,373.0,58.85,47.08
2017,6,6,7,15,742.0,89.0,0.9,13.5,425.5,59.84,47.69
2017,6,6,7,30,773.0,93.0,0.9,14.0,478.0,79.56,52.4
2017,6,6,7,45,798.0,96.0,0.95,15.0,529.0,132.8,74.78
2017,6,6,8,0,823.0,99.0,1.0,16.0,580.0,189.04,113.41
2017,6,6,8,15,840.5,102.0,1.0,16.5,628.5,246.53,160.14
2017,6,6,8,30,858.0,105.0,1.0,17.0,677.0,305.63,210.64
2017,6,6,8,45,871.5,107.5,1.0,17.5,721.0,369.71,265.14
2017,6,6,9,0,885.0,110.0,1.0,18.0,765.0,428.41,314.45
2017,6,6,9,15,895.5,112.5,1.0,18.5,804.5,486.1,361.53
2017,6,6,9,30,906.0,115.0,1.0,19.0,844.0,543.5,406.64
2017,6,6,9,45,902.5,123.0,1.0,19.5,874.5,597.22,447.37
2017,6,6,10,0,899.0,131.0,1.0,20.0,905.0,648.81,484.99
2017,6,6,10,15,905.0,132.5,1.0,20.5,932.0,698.91,520.34
2017,6,6,10,30,911.0,134.0,1.0,21.0,959.0,747.35,553.4
2017,6,6,10,45,914.0,136.0,1.05,21.5,979.0,792.17,583.59
2017,6,6,11,0,917.0,138.0,1.1,22.0,999.0,834.71,610.12
2017,6,6,11,15,919.5,138.5,1.1,22.0,1011.5,873.14,634.19
2017,6,6,11,30,922.0,139.0,1.1,22.0,1024.0,908.92,656.4
2017,6,6,11,45,922.5,139.5,1.15,22.0,1029.0,940.21,676.44
2017,6,6,12,0,923.0,140.0,1.2,22.0,1034.0,968.51,694.63
2017,6,6,12,15,922.5,140.0,1.2,22.0,1031.5,992.35,709.22
2017,6,6,12,30,922.0,140.0,1.2,22.0,1029.0,1012.93,721.84
2017,6,6,12,45,919.5,139.5,1.25,22.0,1019.0,1027.72,731.86
2017,6,6,13,0,917.0,139.0,1.3,22.0,1009.0,1038.93,739.84
2017,6,6,13,15,913.0,138.0,1.3,22.0,991.5,1044.54,743.63
2017,6,6,13,30,909.0,137.0,1.3,22.0,974.0,1046.44,745.31
2017,6,6,13,45,903.5,136.0,1.35,22.0,949.0,1043.15,744.83
2017,6,6,14,0,898.0,135.0,1.4,22.0,924.0,1036.18,742.24
2017,6,6,14,15,890.0,133.0,1.4,21.5,893.0,1022.15,735.92
2017,6,6,14,30,882.0,131.0,1.4,21.0,862.0,1004.63,727.53
2017,6,6,14,45,872.5,128.5,1.4,21.0,825.0,981.81,714.45
2017,6,6,15,0,863.0,126.0,1.4,21.0,788.0,965.53,705.65
2017,6,6,15,15,849.5,123.5,1.4,20.5,745.5,932.46,687.24
2017,6,6,15,30,836.0,121.0,1.4,20.0,703.0,896.75,667.06
2017,6,6,15,45,820.0,117.5,1.4,19.5,657.0,855.37,642.81
2017,6,6,16,0,804.0,114.0,1.4,19.0,611.0,811.97,616.81
2017,6,6,16,15,782.0,110.0,1.35,18.5,561.0,761.52,584.85
2017,6,6,16,30,760.0,106.0,1.3,18.0,511.0,713.27,553.87
2017,6,6,16,45,731.0,101.5,1.3,17.5,459.5,655.61,515.28
2017,6,6,17,0,702.0,97.0,1.3,17.0,408.0,598.24,474.73
2017,6,6,17,15,662.5,91.5,1.3,16.0,355.5,533.87,428.14
2017,6,6,17,30,623.0,86.0,1.3,15.0,303.0,471.53,381.1
2017,6,6,17,45,567.5,78.5,1.3,14.5,252.0,401.09,324.97
2017,6,6,18,0,512.0,71.0,1.3,14.0,201.0,335.16,270.34
2017,6,6,18,15,431.5,61.5,1.25,13.0,154.0,261.8,208.4
2017,6,6,18,30,351.0,52.0,1.2,12.0,107.0,195.37,150.89
2017,6,6,18,45,234.0,38.0,1.15,11.5,69.5,124.63,89.76
2017,6,6,19,0,117.0,24.0,1.1,11.0,32.0,62.68,24.78
2017,6,6,19,15,58.5,12.0,1.1,10.5,16.0,21.63,0.0
2017,6,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,4,45,16.5,5.5,0.75,8.5,6.0,0.0,0.0
2017,6,7,5,0,33.0,11.0,0.8,9.0,12.0,10.01,0.0
2017,6,7,5,15,150.0,26.0,0.8,9.5,42.5,20.39,8.8
2017,6,7,5,30,267.0,41.0,0.8,10.0,73.0,31.83,22.21
2017,6,7,5,45,359.0,52.0,0.8,10.5,116.0,39.84,30.04
2017,6,7,6,0,451.0,63.0,0.8,11.0,159.0,48.98,38.58
2017,6,7,6,15,512.5,71.0,0.8,11.5,208.0,53.54,42.8
2017,6,7,6,30,574.0,79.0,0.8,12.0,257.0,57.94,46.68
2017,6,7,6,45,618.5,84.5,0.8,12.5,308.0,60.09,48.42
2017,6,7,7,0,663.0,90.0,0.8,13.0,359.0,62.17,50.02
2017,6,7,7,15,695.0,95.0,0.8,13.5,410.0,63.67,51.06
2017,6,7,7,30,727.0,100.0,0.8,14.0,461.0,76.72,50.78
2017,6,7,7,45,750.5,104.0,0.8,14.5,511.0,134.58,78.25
2017,6,7,8,0,774.0,108.0,0.8,15.0,561.0,188.51,115.42
2017,6,7,8,15,675.5,152.0,0.8,15.5,571.0,244.92,165.74
2017,6,7,8,30,577.0,196.0,0.8,16.0,581.0,296.54,212.84
2017,6,7,8,45,566.5,218.5,0.85,17.0,616.5,348.25,255.81
2017,6,7,9,0,556.0,241.0,0.9,18.0,652.0,398.41,296.37
2017,6,7,9,15,556.5,259.0,0.9,18.0,689.0,448.51,336.34
2017,6,7,9,30,557.0,277.0,0.9,18.0,726.0,498.24,374.85
2017,6,7,9,45,500.5,311.0,0.95,18.5,726.5,529.27,398.22
2017,6,7,10,0,444.0,345.0,1.0,19.0,727.0,554.17,416.16
2017,6,7,10,15,446.0,359.0,1.0,19.5,753.0,594.61,444.45
2017,6,7,10,30,448.0,373.0,1.0,20.0,779.0,634.51,471.48
2017,6,7,10,45,449.5,386.0,1.05,20.5,801.5,672.6,497.11
2017,6,7,11,0,451.0,399.0,1.1,21.0,824.0,709.89,521.73
2017,6,7,11,15,421.5,410.5,1.1,21.0,811.5,719.97,527.79
2017,6,7,11,30,392.0,422.0,1.1,21.0,799.0,723.79,529.85
2017,6,7,11,45,425.0,424.0,1.1,21.0,834.5,777.04,565.86
2017,6,7,12,0,458.0,426.0,1.1,21.0,870.0,827.59,599.08
2017,6,7,12,15,455.0,424.5,1.05,20.5,865.0,841.54,608.17
2017,6,7,12,30,452.0,423.0,1.0,20.0,860.0,853.25,616.23
2017,6,7,12,45,630.5,307.0,1.0,20.0,910.0,928.28,670.17
2017,6,7,13,0,809.0,191.0,1.0,20.0,960.0,995.3,714.08
2017,6,7,13,15,656.5,282.5,1.0,19.5,899.0,953.76,687.52
2017,6,7,13,30,504.0,374.0,1.0,19.0,838.0,898.48,649.89
2017,6,7,13,45,444.5,377.0,1.0,19.0,779.0,846.64,616.5
2017,6,7,14,0,385.0,380.0,1.0,19.0,720.0,780.31,573.15
2017,6,7,14,15,317.0,388.0,1.0,18.5,662.0,722.25,535.04
2017,6,7,14,30,249.0,396.0,1.0,18.0,604.0,664.05,495.8
2017,6,7,14,45,236.5,379.5,1.0,18.0,569.5,618.08,465.49
2017,6,7,15,0,224.0,363.0,1.0,18.0,535.0,586.82,444.7
2017,6,7,15,15,117.0,287.5,1.0,17.5,377.5,404.88,312.83
2017,6,7,15,30,10.0,212.0,1.0,17.0,220.0,203.51,158.29
2017,6,7,15,45,56.5,243.5,1.0,17.0,279.5,288.11,227.13
2017,6,7,16,0,103.0,275.0,1.0,17.0,339.0,361.11,284.35
2017,6,7,16,15,252.0,234.0,0.95,16.5,373.0,459.59,363.21
2017,6,7,16,30,401.0,193.0,0.9,16.0,407.0,531.36,420.0
2017,6,7,16,45,253.5,188.5,0.9,15.5,319.0,391.94,313.49
2017,6,7,17,0,106.0,184.0,0.9,15.0,231.0,266.92,215.12
2017,6,7,17,15,94.0,163.0,0.85,14.5,200.5,222.92,181.07
2017,6,7,17,30,82.0,142.0,0.8,14.0,170.0,190.59,155.17
2017,6,7,17,45,72.0,119.5,0.75,14.0,141.5,158.52,128.6
2017,6,7,18,0,62.0,97.0,0.7,14.0,113.0,127.21,102.13
2017,6,7,18,15,45.0,76.0,0.65,13.5,86.5,95.59,75.12
2017,6,7,18,30,28.0,55.0,0.6,13.0,60.0,65.51,49.17
2017,6,7,18,45,14.0,36.5,0.55,12.5,39.0,40.85,27.57
2017,6,7,19,0,0.0,18.0,0.5,12.0,18.0,15.87,3.22
2017,6,7,19,15,0.0,9.0,0.45,12.0,9.0,8.19,0.0
2017,6,7,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,3.0,0.8,9.5,3.0,0.0,0.0
2017,6,8,5,0,0.0,6.0,0.8,10.0,6.0,5.46,0.0
2017,6,8,5,15,0.0,21.0,0.8,10.5,21.0,18.44,7.46
2017,6,8,5,30,0.0,36.0,0.8,11.0,36.0,31.09,21.48
2017,6,8,5,45,10.0,55.0,0.85,11.5,57.5,46.69,35.99
2017,6,8,6,0,20.0,74.0,0.9,12.0,79.0,60.71,48.87
2017,6,8,6,15,28.5,94.5,0.9,12.5,102.5,76.29,62.86
2017,6,8,6,30,37.0,115.0,0.9,13.0,126.0,91.59,76.29
2017,6,8,6,45,42.5,136.0,0.9,13.5,151.0,106.9,89.41
2017,6,8,7,0,48.0,157.0,0.9,14.0,176.0,121.91,101.98
2017,6,8,7,15,24.0,145.0,0.9,14.0,154.5,115.6,96.14
2017,6,8,7,30,0.0,133.0,0.9,14.0,133.0,113.33,89.66
2017,6,8,7,45,25.0,186.0,0.95,14.5,200.5,149.69,117.97
2017,6,8,8,0,50.0,239.0,1.0,15.0,268.0,194.12,151.69
2017,6,8,8,15,59.5,264.5,0.95,15.0,302.0,220.94,172.01
2017,6,8,8,30,69.0,290.0,0.9,15.0,336.0,249.34,193.69
2017,6,8,8,45,55.0,297.5,0.9,15.5,335.5,258.83,200.99
2017,6,8,9,0,41.0,305.0,0.9,16.0,335.0,266.35,206.56
2017,6,8,9,15,28.0,284.0,0.9,16.0,305.5,250.34,194.22
2017,6,8,9,30,15.0,263.0,0.9,16.0,276.0,234.96,182.29
2017,6,8,9,45,29.0,315.5,0.9,16.0,340.5,284.87,220.48
2017,6,8,10,0,43.0,368.0,0.9,16.0,405.0,340.67,262.17
2017,6,8,10,15,39.5,372.5,0.9,16.0,407.5,347.84,266.92
2017,6,8,10,30,36.0,377.0,0.9,16.0,410.0,354.51,271.61
2017,6,8,10,45,30.0,364.0,0.9,16.5,391.5,343.76,262.83
2017,6,8,11,0,24.0,351.0,0.9,17.0,373.0,331.9,253.36
2017,6,8,11,15,19.0,312.5,0.9,17.0,330.5,293.63,224.69
2017,6,8,11,30,14.0,274.0,0.9,17.0,288.0,256.63,196.83
2017,6,8,11,45,15.5,275.0,0.9,17.0,290.5,260.05,199.65
2017,6,8,12,0,17.0,276.0,0.9,17.0,293.0,263.46,202.28
2017,6,8,12,15,16.5,285.5,0.9,17.0,301.5,272.78,209.29
2017,6,8,12,30,16.0,295.0,0.9,17.0,310.0,282.06,216.26
2017,6,8,12,45,15.0,277.5,0.95,17.5,292.0,265.85,203.75
2017,6,8,13,0,14.0,260.0,1.0,18.0,274.0,249.37,191.14
2017,6,8,13,15,15.0,276.0,1.0,18.0,290.5,265.83,203.86
2017,6,8,13,30,16.0,292.0,1.0,18.0,307.0,282.45,216.51
2017,6,8,13,45,14.5,272.0,1.0,18.5,285.5,262.66,201.25
2017,6,8,14,0,13.0,252.0,1.0,19.0,264.0,242.7,186.02
2017,6,8,14,15,23.5,294.0,1.0,18.5,314.0,306.76,235.6
2017,6,8,14,30,34.0,336.0,1.0,18.0,364.0,361.21,276.98
2017,6,8,14,45,19.5,256.5,1.0,18.0,272.5,254.35,196.28
2017,6,8,15,0,5.0,177.0,1.0,18.0,181.0,164.98,127.29
2017,6,8,15,15,54.0,248.5,1.0,18.0,286.5,291.31,227.84
2017,6,8,15,30,103.0,320.0,1.0,18.0,392.0,411.41,319.2
2017,6,8,15,45,54.5,252.5,1.0,18.0,290.5,295.89,230.89
2017,6,8,16,0,6.0,185.0,1.0,18.0,189.0,174.66,136.13
2017,6,8,16,15,109.0,206.5,0.95,17.5,265.5,302.3,240.69
2017,6,8,16,30,212.0,228.0,0.9,17.0,342.0,401.3,318.89
2017,6,8,16,45,126.5,199.5,0.9,17.0,266.0,301.55,240.47
2017,6,8,17,0,41.0,171.0,0.9,17.0,190.0,197.91,157.86
2017,6,8,17,15,36.5,150.5,0.85,16.5,165.5,172.83,138.59
2017,6,8,17,30,32.0,130.0,0.8,16.0,141.0,148.04,118.81
2017,6,8,17,45,274.0,96.5,0.8,16.0,168.0,253.72,206.6
2017,6,8,18,0,516.0,63.0,0.8,16.0,195.0,329.11,263.36
2017,6,8,18,15,443.0,54.5,0.75,15.5,150.0,259.94,204.21
2017,6,8,18,30,370.0,46.0,0.7,15.0,105.0,198.18,150.88
2017,6,8,18,45,263.0,34.5,0.65,14.5,69.0,131.13,93.41
2017,6,8,19,0,156.0,23.0,0.6,14.0,33.0,71.42,31.86
2017,6,8,19,15,78.0,11.5,0.6,13.5,16.5,24.87,0.0
2017,6,8,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,4,45,38.0,5.5,0.65,11.0,6.5,0.0,0.0
2017,6,9,5,0,76.0,11.0,0.7,11.0,13.0,10.01,0.0
2017,6,9,5,15,203.0,23.5,0.7,11.0,44.0,19.1,7.96
2017,6,9,5,30,330.0,36.0,0.7,11.0,75.0,28.99,19.66
2017,6,9,5,45,422.5,44.0,0.75,11.5,118.5,34.42,25.11
2017,6,9,6,0,515.0,52.0,0.8,12.0,162.0,39.73,30.15
2017,6,9,6,15,257.5,65.0,0.8,12.5,120.0,47.31,37.06
2017,6,9,6,30,0.0,78.0,0.8,13.0,78.0,67.59,55.1
2017,6,9,6,45,0.0,93.5,0.85,13.5,93.5,80.46,66.23
2017,6,9,7,0,0.0,109.0,0.9,14.0,109.0,93.22,77.08
2017,6,9,7,15,0.0,110.0,0.9,14.0,110.0,94.82,78.17
2017,6,9,7,30,0.0,111.0,0.9,14.0,111.0,96.29,75.59
2017,6,9,7,45,0.0,114.5,0.95,14.5,114.5,99.78,78.07
2017,6,9,8,0,0.0,118.0,1.0,15.0,118.0,103.16,80.43
2017,6,9,8,15,4.0,158.0,1.0,15.5,161.0,137.15,107.48
2017,6,9,8,30,8.0,198.0,1.0,16.0,204.0,171.56,134.31
2017,6,9,8,45,4.0,168.5,1.05,16.5,171.5,147.74,114.82
2017,6,9,9,0,0.0,139.0,1.1,17.0,139.0,122.14,94.06
2017,6,9,9,15,0.0,125.5,1.1,17.0,125.5,110.79,84.82
2017,6,9,9,30,0.0,112.0,1.1,17.0,112.0,99.21,75.37
2017,6,9,9,45,1.5,133.0,1.15,17.5,134.5,118.41,90.5
2017,6,9,10,0,3.0,154.0,1.2,18.0,157.0,137.84,105.59
2017,6,9,10,15,7.0,186.5,1.2,18.0,193.0,169.16,130.1
2017,6,9,10,30,11.0,219.0,1.2,18.0,229.0,201.03,154.77
2017,6,9,10,45,14.5,265.5,1.25,18.5,279.0,245.42,188.42
2017,6,9,11,0,18.0,312.0,1.3,19.0,329.0,290.54,222.0
2017,6,9,11,15,15.5,281.0,1.3,19.0,296.0,262.75,200.71
2017,6,9,11,30,13.0,250.0,1.3,19.0,263.0,234.27,179.11
2017,6,9,11,45,17.5,299.5,1.3,19.0,317.0,283.87,216.87
2017,6,9,12,0,22.0,349.0,1.3,19.0,371.0,334.37,254.41
2017,6,9,12,15,17.0,286.5,1.3,19.0,303.5,274.12,209.09
2017,6,9,12,30,12.0,224.0,1.3,19.0,236.0,213.15,162.96
2017,6,9,12,45,11.0,214.0,1.35,19.0,225.0,203.56,155.89
2017,6,9,13,0,10.0,204.0,1.4,19.0,214.0,193.81,148.47
2017,6,9,13,15,7.0,178.0,1.45,18.5,184.5,167.26,128.15
2017,6,9,13,30,4.0,152.0,1.5,18.0,155.0,140.59,107.52
2017,6,9,13,45,4.0,155.5,1.55,18.0,159.0,143.83,110.26
2017,6,9,14,0,4.0,159.0,1.6,18.0,163.0,147.07,112.96
2017,6,9,14,15,4.0,159.0,1.6,17.5,163.0,147.09,113.34
2017,6,9,14,30,4.0,159.0,1.6,17.0,163.0,147.1,113.74
2017,6,9,14,45,2.0,110.5,1.6,17.0,112.5,100.53,76.55
2017,6,9,15,0,0.0,62.0,1.6,17.0,62.0,55.0,39.67
2017,6,9,15,15,0.5,109.5,1.6,16.5,110.0,98.08,75.13
2017,6,9,15,30,1.0,157.0,1.6,16.0,158.0,142.75,111.61
2017,6,9,15,45,20.0,202.0,1.65,16.0,215.0,202.75,160.67
2017,6,9,16,0,39.0,247.0,1.7,16.0,272.0,277.16,220.34
2017,6,9,16,15,19.5,195.0,1.75,15.5,207.5,195.98,156.05
2017,6,9,16,30,0.0,143.0,1.8,15.0,143.0,130.1,102.84
2017,6,9,16,45,22.0,158.0,1.85,14.5,167.5,161.56,130.12
2017,6,9,17,0,44.0,173.0,1.9,14.0,192.0,202.06,164.43
2017,6,9,17,15,39.0,152.5,1.9,13.5,168.0,176.54,143.89
2017,6,9,17,30,34.0,132.0,1.9,13.0,144.0,151.36,123.42
2017,6,9,17,45,316.0,95.0,1.95,12.5,178.0,284.33,235.93
2017,6,9,18,0,598.0,58.0,2.0,12.0,212.0,362.25,296.34
2017,6,9,18,15,525.5,51.0,1.95,11.5,164.5,290.58,233.34
2017,6,9,18,30,453.0,44.0,1.9,11.0,117.0,226.12,175.72
2017,6,9,18,45,336.0,34.0,1.85,10.5,77.5,152.82,111.14
2017,6,9,19,0,219.0,24.0,1.8,10.0,38.0,89.27,43.27
2017,6,9,19,15,109.5,12.0,1.75,10.0,19.0,31.24,0.0
2017,6,9,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,10,4,45,40.0,6.0,1.15,9.0,7.0,0.0,0.0
2017,6,10,5,0,80.0,12.0,1.2,9.0,14.0,10.91,0.0
2017,6,10,5,15,214.5,24.0,1.2,9.5,46.0,19.57,8.4
2017,6,10,5,30,349.0,36.0,1.2,10.0,78.0,29.02,19.76
2017,6,10,5,45,436.5,45.0,1.25,10.5,122.5,35.33,26.01
2017,6,10,6,0,524.0,54.0,1.3,11.0,167.0,41.44,31.8
2017,6,10,6,15,582.0,60.0,1.35,11.5,216.0,44.76,34.89
2017,6,10,6,30,640.0,66.0,1.4,12.0,265.0,47.99,37.75
2017,6,10,6,45,682.0,70.5,1.45,12.5,317.0,49.9,39.31
2017,6,10,7,0,724.0,75.0,1.5,13.0,369.0,56.8,45.26
2017,6,10,7,15,752.5,79.0,1.5,13.5,420.5,58.31,46.33
2017,6,10,7,30,781.0,83.0,1.5,14.0,472.0,70.51,45.86
2017,6,10,7,45,804.0,85.5,1.55,14.5,522.0,123.48,67.51
2017,6,10,8,0,827.0,88.0,1.6,15.0,572.0,179.16,105.97
2017,6,10,8,15,843.5,91.0,1.6,15.0,619.5,243.27,158.77
2017,6,10,8,30,860.0,94.0,1.6,15.0,667.0,301.45,209.6
2017,6,10,8,45,873.0,96.0,1.65,15.5,710.5,358.89,260.15
2017,6,10,9,0,886.0,98.0,1.7,16.0,754.0,416.82,310.26
2017,6,10,9,15,896.0,100.0,1.7,16.0,793.0,473.71,358.73
2017,6,10,9,30,906.0,102.0,1.7,16.0,832.0,530.27,405.44
2017,6,10,9,45,911.5,104.5,1.7,16.5,864.5,584.24,447.92
2017,6,10,10,0,917.0,107.0,1.7,17.0,897.0,636.95,487.94
2017,6,10,10,15,922.5,108.5,1.7,17.0,923.5,687.33,525.92
2017,6,10,10,30,928.0,110.0,1.7,17.0,950.0,736.0,561.65
2017,6,10,10,45,585.0,288.5,1.7,17.5,822.5,685.75,519.79
2017,6,10,11,0,242.0,467.0,1.7,18.0,695.0,603.39,453.9
2017,6,10,11,15,200.0,478.5,1.7,18.0,668.5,594.68,447.52
2017,6,10,11,30,158.0,490.0,1.7,18.0,642.0,582.56,437.94
2017,6,10,11,45,276.5,458.0,1.75,18.0,726.0,673.09,505.21
2017,6,10,12,0,395.0,426.0,1.8,18.0,810.0,764.27,570.87
2017,6,10,12,15,670.0,268.0,1.8,18.0,917.0,893.49,665.42
2017,6,10,12,30,945.0,110.0,1.8,18.0,1024.0,1004.27,737.95
2017,6,10,12,45,940.5,111.5,1.85,18.0,1013.5,1019.13,747.12
2017,6,10,13,0,936.0,113.0,1.9,18.0,1003.0,1030.35,755.19
2017,6,10,13,15,671.0,253.5,1.9,18.0,886.0,938.75,695.57
2017,6,10,13,30,406.0,394.0,1.9,18.0,769.0,819.82,609.56
2017,6,10,13,45,665.0,251.0,1.95,18.0,846.0,941.47,701.44
2017,6,10,14,0,924.0,108.0,2.0,18.0,923.0,1032.94,761.71
2017,6,10,14,15,918.0,106.5,2.0,17.5,893.0,1021.06,755.32
2017,6,10,14,30,912.0,105.0,2.0,17.0,863.0,1005.59,747.87
2017,6,10,14,45,581.0,232.5,2.0,17.0,708.0,828.4,628.75
2017,6,10,15,0,250.0,360.0,2.0,17.0,553.0,622.96,477.51
2017,6,10,15,15,563.0,228.0,2.0,16.5,631.0,780.61,602.4
2017,6,10,15,30,876.0,96.0,2.0,16.0,709.0,896.32,685.66
2017,6,10,15,45,542.0,187.0,2.0,16.0,558.5,688.87,538.57
2017,6,10,16,0,208.0,278.0,2.0,16.0,408.0,465.0,367.59
2017,6,10,16,15,510.5,180.5,1.95,15.5,464.0,620.64,494.48
2017,6,10,16,30,813.0,83.0,1.9,15.0,520.0,724.98,575.03
2017,6,10,16,45,790.0,79.0,1.9,15.0,469.5,670.29,535.79
2017,6,10,17,0,767.0,75.0,1.9,15.0,419.0,615.26,495.9
2017,6,10,17,15,733.0,71.0,1.85,14.5,366.5,553.33,449.19
2017,6,10,17,30,699.0,67.0,1.8,14.0,314.0,492.75,401.83
2017,6,10,17,45,652.0,61.5,1.8,13.5,263.5,427.25,348.84
2017,6,10,18,0,605.0,56.0,1.8,13.0,213.0,363.59,295.25
2017,6,10,18,15,533.0,49.5,1.75,12.5,165.5,292.35,233.7
2017,6,10,18,30,461.0,43.0,1.7,12.0,118.0,228.25,176.66
2017,6,10,18,45,342.0,33.5,1.65,11.5,78.5,154.38,112.0
2017,6,10,19,0,223.0,24.0,1.6,11.0,39.0,90.73,45.51
2017,6,10,19,15,111.5,12.0,1.6,10.5,19.5,31.7,0.0
2017,6,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,4,45,38.5,6.0,1.65,8.5,7.0,0.0,0.0
2017,6,11,5,0,77.0,12.0,1.7,9.0,14.0,10.91,0.0
2017,6,11,5,15,215.5,24.5,1.8,9.0,46.5,20.04,8.78
2017,6,11,5,30,354.0,37.0,1.9,9.0,79.0,29.95,20.64
2017,6,11,5,45,451.0,44.5,2.05,9.5,124.5,34.94,25.74
2017,6,11,6,0,548.0,52.0,2.2,10.0,170.0,39.85,30.47
2017,6,11,6,15,605.5,58.0,2.25,10.5,220.0,43.26,33.67
2017,6,11,6,30,663.0,64.0,2.3,11.0,270.0,46.58,36.62
2017,6,11,6,45,704.5,68.0,2.35,11.5,322.5,52.82,42.08
2017,6,11,7,0,746.0,72.0,2.4,12.0,375.0,54.59,43.45
2017,6,11,7,15,774.0,76.0,2.4,12.0,426.5,56.21,44.73
2017,6,11,7,30,802.0,80.0,2.4,12.0,478.0,68.24,44.44
2017,6,11,7,45,821.5,83.5,2.4,12.5,528.0,122.87,67.07
2017,6,11,8,0,841.0,87.0,2.4,13.0,578.0,179.8,106.9
2017,6,11,8,15,856.5,89.5,2.35,13.0,625.5,244.16,160.54
2017,6,11,8,30,872.0,92.0,2.3,13.0,673.0,302.41,212.2
2017,6,11,8,45,885.5,93.5,2.3,13.5,716.5,360.27,263.82
2017,6,11,9,0,899.0,95.0,2.3,14.0,760.0,418.65,315.02
2017,6,11,9,15,908.5,97.0,2.25,14.0,799.0,476.0,364.58
2017,6,11,9,30,918.0,99.0,2.2,14.0,838.0,532.95,412.27
2017,6,11,9,45,927.0,99.5,2.2,14.5,871.5,587.74,456.17
2017,6,11,10,0,936.0,100.0,2.2,15.0,905.0,641.57,497.81
2017,6,11,10,15,682.5,238.0,2.2,15.0,835.5,642.88,497.21
2017,6,11,10,30,429.0,376.0,2.2,15.0,766.0,621.89,478.65
2017,6,11,10,45,690.5,239.5,2.2,15.5,882.0,720.51,554.72
2017,6,11,11,0,952.0,103.0,2.2,16.0,998.0,827.89,631.93
2017,6,11,11,15,692.0,259.5,2.2,16.0,914.5,803.06,610.71
2017,6,11,11,30,432.0,416.0,2.2,16.0,831.0,753.32,569.71
2017,6,11,11,45,337.5,451.5,2.25,16.0,777.0,719.92,544.98
2017,6,11,12,0,243.0,487.0,2.3,16.0,723.0,677.12,512.96
2017,6,11,12,15,596.0,297.0,2.3,15.5,874.5,851.09,646.63
2017,6,11,12,30,949.0,107.0,2.3,15.0,1026.0,1004.65,753.11
2017,6,11,12,45,554.0,295.0,2.3,15.0,830.0,841.78,638.34
2017,6,11,13,0,159.0,483.0,2.3,15.0,634.0,629.91,478.92
2017,6,11,13,15,204.0,469.0,2.3,15.0,659.5,665.89,508.06
2017,6,11,13,30,249.0,455.0,2.3,15.0,685.0,714.68,544.06
2017,6,11,13,45,576.0,287.0,2.3,15.0,801.0,888.03,675.38
2017,6,11,14,0,903.0,119.0,2.3,15.0,917.0,1023.32,768.26
2017,6,11,14,15,687.0,219.0,2.3,15.0,814.5,929.41,704.7
2017,6,11,14,30,471.0,319.0,2.3,15.0,712.0,812.51,620.68
2017,6,11,14,45,669.5,216.0,2.35,15.0,747.5,896.12,686.72
2017,6,11,15,0,868.0,113.0,2.4,15.0,783.0,946.23,722.04
2017,6,11,15,15,471.5,212.5,2.4,14.5,573.5,679.99,533.56
2017,6,11,15,30,75.0,312.0,2.4,14.0,364.0,377.43,298.74
2017,6,11,15,45,154.0,293.5,2.45,14.0,392.5,440.05,351.84
2017,6,11,16,0,233.0,275.0,2.5,14.0,421.0,482.38,387.24
2017,6,11,16,15,497.5,187.5,2.5,13.5,465.5,618.02,498.19
2017,6,11,16,30,762.0,100.0,2.5,13.0,510.0,706.04,569.11
2017,6,11,16,45,381.0,83.0,2.5,13.0,288.0,384.62,318.61
2017,6,11,17,0,0.0,66.0,2.5,13.0,66.0,58.34,44.0
2017,6,11,17,15,0.0,58.0,2.45,12.5,58.0,51.23,38.42
2017,6,11,17,30,0.0,50.0,2.4,12.0,50.0,44.12,32.51
2017,6,11,17,45,0.0,41.5,2.35,12.0,41.5,36.59,26.07
2017,6,11,18,0,0.0,33.0,2.3,12.0,33.0,29.06,19.55
2017,6,11,18,15,0.0,25.5,2.15,11.5,25.5,22.44,13.76
2017,6,11,18,30,0.0,18.0,2.0,11.0,18.0,15.82,7.9
2017,6,11,18,45,0.0,11.5,1.95,10.5,11.5,10.1,2.77
2017,6,11,19,0,0.0,5.0,1.9,10.0,5.0,4.38,0.0
2017,6,11,19,15,0.0,2.5,1.8,10.0,2.5,2.27,0.0
2017,6,11,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,4,45,10.0,6.0,1.2,10.0,6.0,0.0,0.0
2017,6,12,5,0,20.0,12.0,1.2,10.0,12.0,10.91,0.0
2017,6,12,5,15,121.5,28.5,1.2,10.0,42.0,22.33,10.39
2017,6,12,5,30,223.0,45.0,1.2,10.0,72.0,34.86,24.85
2017,6,12,5,45,327.5,55.5,1.3,10.5,115.5,42.41,32.31
2017,6,12,6,0,432.0,66.0,1.4,11.0,159.0,51.55,40.86
2017,6,12,6,15,216.0,54.5,1.4,11.0,101.0,39.53,30.23
2017,6,12,6,30,0.0,43.0,1.4,11.0,43.0,37.92,28.81
2017,6,12,6,45,0.0,51.5,1.4,11.5,51.5,45.45,35.49
2017,6,12,7,0,0.0,60.0,1.4,12.0,60.0,53.0,42.05
2017,6,12,7,15,0.0,86.5,1.3,12.0,86.5,76.17,62.46
2017,6,12,7,30,0.0,113.0,1.2,12.0,113.0,97.85,77.57
2017,6,12,7,45,0.0,102.0,1.2,12.5,102.0,89.6,70.21
2017,6,12,8,0,0.0,91.0,1.2,13.0,91.0,80.65,62.39
2017,6,12,8,15,0.0,123.5,1.15,13.5,123.5,108.12,84.79
2017,6,12,8,30,0.0,156.0,1.1,14.0,156.0,135.47,106.61
2017,6,12,8,45,3.5,175.5,1.1,14.5,178.5,153.33,120.35
2017,6,12,9,0,7.0,195.0,1.1,15.0,201.0,171.73,134.45
2017,6,12,9,15,11.5,232.0,1.1,15.0,241.5,205.63,160.91
2017,6,12,9,30,16.0,269.0,1.1,15.0,282.0,240.29,187.61
2017,6,12,9,45,12.5,239.0,1.1,15.5,249.5,215.26,167.44
2017,6,12,10,0,9.0,209.0,1.1,16.0,217.0,188.95,146.49
2017,6,12,10,15,9.5,215.0,1.1,16.0,224.0,195.46,151.55
2017,6,12,10,30,10.0,221.0,1.1,16.0,231.0,202.03,156.52
2017,6,12,10,45,11.0,231.5,1.1,16.5,242.5,212.98,164.6
2017,6,12,11,0,12.0,242.0,1.1,17.0,254.0,224.07,172.72
2017,6,12,11,15,209.5,329.0,1.1,17.0,531.0,472.12,363.34
2017,6,12,11,30,407.0,416.0,1.1,17.0,808.0,731.85,546.49
2017,6,12,11,45,660.0,276.0,1.15,17.5,915.5,845.35,626.18
2017,6,12,12,0,913.0,136.0,1.2,18.0,1023.0,952.14,696.0
2017,6,12,12,15,913.0,136.0,1.2,18.0,1021.0,976.32,710.04
2017,6,12,12,30,913.0,136.0,1.2,18.0,1019.0,997.31,723.16
2017,6,12,12,45,905.0,139.0,1.3,18.0,1008.0,1010.1,732.95
2017,6,12,13,0,897.0,142.0,1.4,18.0,997.0,1019.32,740.66
2017,6,12,13,15,461.5,249.0,1.45,18.0,689.0,723.78,543.28
2017,6,12,13,30,26.0,356.0,1.5,18.0,381.0,366.86,278.37
2017,6,12,13,45,452.5,247.0,1.55,18.0,648.0,721.84,550.24
2017,6,12,14,0,879.0,138.0,1.6,18.0,915.0,1018.63,749.66
2017,6,12,14,15,871.5,136.5,1.65,17.5,884.5,1006.08,740.86
2017,6,12,14,30,864.0,135.0,1.7,17.0,854.0,990.11,733.82
2017,6,12,14,45,622.5,230.0,1.75,17.0,736.5,865.34,652.12
2017,6,12,15,0,381.0,325.0,1.8,17.0,619.0,708.22,540.14
2017,6,12,15,15,600.0,225.0,1.8,16.5,659.5,816.53,625.29
2017,6,12,15,30,819.0,125.0,1.8,16.0,700.0,886.12,676.07
2017,6,12,15,45,802.0,122.0,1.8,16.0,654.0,845.22,648.87
2017,6,12,16,0,785.0,119.0,1.8,16.0,608.0,802.41,621.24
2017,6,12,16,15,541.5,168.0,1.8,15.5,493.0,631.76,499.66
2017,6,12,16,30,298.0,217.0,1.8,15.0,378.0,466.82,374.16
2017,6,12,16,45,491.0,159.5,1.8,15.0,393.5,543.0,437.76
2017,6,12,17,0,684.0,102.0,1.8,15.0,409.0,593.48,478.55
2017,6,12,17,15,645.5,96.0,1.8,14.5,357.5,530.1,430.12
2017,6,12,17,30,607.0,90.0,1.8,14.0,306.0,468.65,382.36
2017,6,12,17,45,552.0,83.0,1.8,13.5,255.5,399.78,326.85
2017,6,12,18,0,497.0,76.0,1.8,13.0,205.0,335.27,272.91
2017,6,12,18,15,419.5,66.0,1.7,12.5,158.5,260.69,209.18
2017,6,12,18,30,342.0,56.0,1.6,12.0,112.0,197.92,154.15
2017,6,12,18,45,233.5,42.0,1.5,11.5,74.5,129.76,95.19
2017,6,12,19,0,125.0,28.0,1.4,11.0,37.0,71.14,38.0
2017,6,12,19,15,62.5,14.0,1.3,10.5,18.5,24.49,0.0
2017,6,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,4,45,12.5,5.5,1.2,8.5,6.0,0.0,0.0
2017,6,13,5,0,25.0,11.0,1.2,9.0,12.0,10.01,0.0
2017,6,13,5,15,135.0,26.5,1.2,9.5,42.0,20.76,9.28
2017,6,13,5,30,245.0,42.0,1.2,10.0,72.0,32.56,22.84
2017,6,13,5,45,342.5,52.5,1.2,10.5,115.0,40.16,30.31
2017,6,13,6,0,440.0,63.0,1.2,11.0,158.0,48.91,38.5
2017,6,13,6,15,502.5,71.0,1.15,11.5,206.5,53.48,42.73
2017,6,13,6,30,565.0,79.0,1.1,12.0,255.0,57.88,46.62
2017,6,13,6,45,617.0,83.0,1.1,12.5,306.5,58.92,47.37
2017,6,13,7,0,669.0,87.0,1.1,13.0,358.0,60.0,48.09
2017,6,13,7,15,700.5,91.5,1.05,13.5,409.0,61.25,48.93
2017,6,13,7,30,732.0,96.0,1.0,14.0,460.0,71.3,48.02
2017,6,13,7,45,761.0,98.0,1.0,14.5,511.0,127.81,73.01
2017,6,13,8,0,790.0,100.0,1.0,15.0,562.0,181.33,109.12
2017,6,13,8,15,808.0,103.0,1.0,15.5,609.0,236.69,153.96
2017,6,13,8,30,826.0,106.0,1.0,16.0,656.0,293.77,202.81
2017,6,13,8,45,842.5,107.5,1.0,17.0,700.0,350.66,251.43
2017,6,13,9,0,859.0,109.0,1.0,18.0,744.0,413.26,303.21
2017,6,13,9,15,869.5,111.0,1.0,18.5,782.5,468.95,348.9
2017,6,13,9,30,880.0,113.0,1.0,19.0,821.0,524.4,392.81
2017,6,13,9,45,892.5,112.0,1.05,19.5,855.5,578.02,434.19
2017,6,13,10,0,905.0,111.0,1.1,20.0,890.0,631.06,473.79
2017,6,13,10,15,910.5,112.0,1.15,20.0,917.0,680.49,510.56
2017,6,13,10,30,916.0,113.0,1.2,20.0,944.0,728.23,545.25
2017,6,13,10,45,921.5,113.0,1.25,20.5,964.5,773.22,575.73
2017,6,13,11,0,927.0,113.0,1.3,21.0,985.0,816.1,602.91
2017,6,13,11,15,929.5,113.5,1.3,21.0,998.0,854.73,627.55
2017,6,13,11,30,932.0,114.0,1.3,21.0,1011.0,890.7,650.29
2017,6,13,11,45,935.0,113.0,1.35,21.5,1017.0,922.97,669.94
2017,6,13,12,0,938.0,112.0,1.4,22.0,1023.0,952.34,687.66
2017,6,13,12,15,938.0,112.0,1.4,22.0,1021.0,976.82,702.83
2017,6,13,12,30,938.0,112.0,1.4,22.0,1019.0,998.02,715.99
2017,6,13,12,45,936.5,111.0,1.45,22.5,1010.0,1013.39,724.99
2017,6,13,13,0,935.0,110.0,1.5,23.0,1001.0,1025.16,731.86
2017,6,13,13,15,932.0,109.5,1.5,22.5,984.0,1032.28,738.01
2017,6,13,13,30,929.0,109.0,1.5,22.0,967.0,1035.67,742.03
2017,6,13,13,45,924.5,107.5,1.55,22.0,943.5,1032.82,741.69
2017,6,13,14,0,920.0,106.0,1.6,22.0,920.0,1026.24,739.17
2017,6,13,14,15,913.0,105.0,1.6,22.0,890.0,1014.07,732.5
2017,6,13,14,30,906.0,104.0,1.6,22.0,860.0,998.36,723.74
2017,6,13,14,45,897.0,102.5,1.65,22.0,823.5,976.8,712.04
2017,6,13,15,0,888.0,101.0,1.7,22.0,787.0,952.02,698.26
2017,6,13,15,15,876.5,99.0,1.7,21.5,746.0,921.35,681.26
2017,6,13,15,30,865.0,97.0,1.7,21.0,705.0,887.93,662.31
2017,6,13,15,45,849.0,95.0,1.75,21.0,659.0,848.11,638.12
2017,6,13,16,0,833.0,93.0,1.8,21.0,613.0,813.27,617.03
2017,6,13,16,15,813.5,90.0,1.8,20.5,564.5,765.32,587.11
2017,6,13,16,30,794.0,87.0,1.8,20.0,516.0,716.12,555.76
2017,6,13,16,45,766.5,84.0,1.85,19.5,465.0,660.25,519.14
