Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,17,0,739.0,81.0,1.9,19.0,414.0,604.42,480.19
2017,6,13,17,15,705.0,76.5,1.85,18.0,363.0,543.23,435.53
2017,6,13,17,30,671.0,72.0,1.8,17.0,312.0,485.5,391.67
2017,6,13,17,45,619.5,67.0,1.8,16.5,261.5,417.87,337.69
2017,6,13,18,0,568.0,62.0,1.8,16.0,211.0,354.23,284.88
2017,6,13,18,15,496.0,54.5,1.75,15.0,164.0,283.65,225.2
2017,6,13,18,30,424.0,47.0,1.7,14.0,117.0,220.2,169.86
2017,6,13,18,45,310.0,36.5,1.65,13.5,78.5,148.52,107.84
2017,6,13,19,0,196.0,26.0,1.6,13.0,40.0,86.49,46.81
2017,6,13,19,15,98.0,13.0,1.55,12.5,20.0,30.33,0.0
2017,6,13,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,14,4,45,36.0,6.0,0.9,8.5,7.0,0.0,0.0
2017,6,14,5,0,72.0,12.0,0.9,9.0,14.0,10.91,0.0
2017,6,14,5,15,207.5,24.0,0.85,9.5,45.5,19.56,8.41
2017,6,14,5,30,343.0,36.0,0.8,10.0,77.0,29.01,19.77
2017,6,14,5,45,435.0,44.5,0.8,11.0,121.5,34.9,25.59
2017,6,14,6,0,527.0,53.0,0.8,12.0,166.0,40.62,30.95
2017,6,14,6,15,585.0,59.0,0.75,12.5,215.5,43.98,34.07
2017,6,14,6,30,643.0,65.0,0.7,13.0,265.0,47.26,36.96
2017,6,14,6,45,685.5,69.0,0.65,14.0,316.5,53.54,42.33
2017,6,14,7,0,728.0,73.0,0.6,15.0,368.0,55.27,43.55
2017,6,14,7,15,757.0,77.0,0.6,15.5,419.5,56.85,44.69
2017,6,14,7,30,786.0,81.0,0.6,16.0,471.0,66.99,43.97
2017,6,14,7,45,808.5,83.5,0.65,17.0,521.5,120.05,64.3
2017,6,14,8,0,831.0,86.0,0.7,18.0,572.0,175.76,101.5
2017,6,14,8,15,847.5,88.5,0.7,18.5,619.0,239.68,152.57
2017,6,14,8,30,864.0,91.0,0.7,19.0,666.0,297.56,201.45
2017,6,14,8,45,876.5,93.0,0.75,19.5,709.5,354.95,250.58
2017,6,14,9,0,889.0,95.0,0.8,20.0,753.0,412.79,299.19
2017,6,14,9,15,899.0,97.0,0.85,20.5,792.0,469.75,345.78
2017,6,14,9,30,909.0,99.0,0.9,21.0,831.0,526.41,390.54
2017,6,14,9,45,911.5,103.0,0.95,21.5,862.5,580.13,431.63
2017,6,14,10,0,914.0,107.0,1.0,22.0,894.0,632.31,470.2
2017,6,14,10,15,919.5,108.5,1.05,22.5,921.0,682.56,506.2
2017,6,14,10,30,925.0,110.0,1.1,23.0,948.0,731.12,539.97
2017,6,14,10,45,929.5,110.0,1.15,23.5,968.0,775.76,569.67
2017,6,14,11,0,934.0,110.0,1.2,24.0,988.0,818.19,596.13
2017,6,14,11,15,936.5,110.5,1.2,24.0,1001.0,857.07,620.54
2017,6,14,11,30,939.0,111.0,1.2,24.0,1014.0,893.28,643.05
2017,6,14,11,45,940.5,111.0,1.3,24.5,1020.0,925.37,663.0
2017,6,14,12,0,942.0,111.0,1.4,25.0,1026.0,954.46,681.02
2017,6,14,12,15,942.0,111.0,1.4,25.0,1024.0,979.07,696.09
2017,6,14,12,30,942.0,111.0,1.4,25.0,1022.0,1000.37,709.15
2017,6,14,12,45,940.0,110.5,1.45,25.5,1013.0,1015.84,718.07
2017,6,14,13,0,938.0,110.0,1.5,26.0,1004.0,1027.7,724.88
2017,6,14,13,15,935.0,109.5,1.55,25.5,987.5,1034.9,731.81
2017,6,14,13,30,932.0,109.0,1.6,25.0,971.0,1038.36,736.63
2017,6,14,13,45,928.0,107.5,1.65,25.0,947.5,1036.06,736.6
2017,6,14,14,0,924.0,106.0,1.7,25.0,924.0,1030.02,734.4
2017,6,14,14,15,918.0,105.0,1.7,25.0,894.5,1018.86,728.42
2017,6,14,14,30,912.0,104.0,1.7,25.0,865.0,1004.13,720.35
2017,6,14,14,45,904.0,102.0,1.7,25.0,829.0,982.95,708.3
2017,6,14,15,0,896.0,100.0,1.7,25.0,793.0,958.48,694.24
2017,6,14,15,15,885.5,98.0,1.65,24.5,752.5,928.6,677.39
2017,6,14,15,30,875.0,96.0,1.6,24.0,712.0,895.89,658.63
2017,6,14,15,45,862.0,93.0,1.6,23.5,667.0,857.29,636.39
2017,6,14,16,0,849.0,90.0,1.6,23.0,622.0,816.43,612.32
2017,6,14,16,15,831.0,87.0,1.55,22.5,573.0,776.03,587.64
2017,6,14,16,30,813.0,84.0,1.5,22.0,524.0,727.35,556.77
2017,6,14,16,45,790.0,80.5,1.5,21.5,473.5,673.4,521.96
2017,6,14,17,0,767.0,77.0,1.5,21.0,423.0,619.07,484.95
2017,6,14,17,15,734.5,72.5,1.45,20.0,371.5,557.59,440.98
2017,6,14,17,30,702.0,68.0,1.4,19.0,320.0,497.3,396.07
2017,6,14,17,45,657.0,62.5,1.4,18.5,269.5,432.7,345.35
2017,6,14,18,0,612.0,57.0,1.4,18.0,219.0,369.7,293.8
2017,6,14,18,15,542.0,50.5,1.3,17.0,171.0,298.8,234.44
2017,6,14,18,30,472.0,44.0,1.2,16.0,123.0,234.76,179.03
2017,6,14,18,45,360.5,34.5,1.15,15.0,83.0,162.18,116.8
2017,6,14,19,0,249.0,25.0,1.1,14.0,43.0,99.95,55.02
2017,6,14,19,15,124.5,12.5,1.1,13.5,21.5,34.99,0.0
2017,6,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,15,4,45,39.0,6.0,0.9,9.5,7.0,0.0,0.0
2017,6,15,5,0,78.0,12.0,0.9,10.0,14.0,10.91,0.0
2017,6,15,5,15,214.0,24.0,0.9,10.5,46.0,19.58,8.33
2017,6,15,5,30,350.0,36.0,0.9,11.0,78.0,29.04,19.69
2017,6,15,5,45,437.5,44.5,0.9,11.5,122.0,34.92,25.54
2017,6,15,6,0,525.0,53.0,0.9,12.0,166.0,40.62,30.95
2017,6,15,6,15,582.5,59.5,0.9,12.5,215.0,44.38,34.43
2017,6,15,6,30,640.0,66.0,0.9,13.0,264.0,48.02,37.64
2017,6,15,6,45,678.5,71.0,0.9,13.5,315.0,50.28,39.5
2017,6,15,7,0,717.0,76.0,0.9,14.0,366.0,57.59,45.78
2017,6,15,7,15,746.5,80.0,0.9,14.5,417.5,59.06,46.81
2017,6,15,7,30,776.0,84.0,0.9,15.0,469.0,68.42,45.84
2017,6,15,7,45,796.5,88.0,0.95,15.5,519.0,121.83,66.8
2017,6,15,8,0,817.0,92.0,1.0,16.0,569.0,177.7,104.65
2017,6,15,8,15,833.5,94.5,1.05,16.5,616.0,233.87,150.08
2017,6,15,8,30,850.0,97.0,1.1,17.0,663.0,297.83,204.41
2017,6,15,8,45,861.5,100.5,1.15,18.0,706.0,355.32,253.71
2017,6,15,9,0,873.0,104.0,1.2,19.0,749.0,413.19,302.31
2017,6,15,9,15,883.0,106.0,1.2,19.0,787.5,469.37,349.23
2017,6,15,9,30,893.0,108.0,1.2,19.0,826.0,525.25,394.45
2017,6,15,9,45,891.5,115.0,1.25,19.5,857.0,578.49,435.74
2017,6,15,10,0,890.0,122.0,1.3,20.0,888.0,629.86,474.21
2017,6,15,10,15,895.5,123.0,1.3,20.0,914.5,678.7,510.32
2017,6,15,10,30,901.0,124.0,1.3,20.0,941.0,725.88,544.28
2017,6,15,10,45,904.5,125.5,1.3,20.5,961.0,770.19,574.27
2017,6,15,11,0,908.0,127.0,1.3,21.0,981.0,812.3,600.43
2017,6,15,11,15,910.0,127.5,1.3,21.0,993.0,850.01,624.49
2017,6,15,11,30,912.0,128.0,1.3,21.0,1005.0,885.09,646.7
2017,6,15,11,45,912.5,128.0,1.35,21.0,1010.0,915.69,666.59
2017,6,15,12,0,913.0,128.0,1.4,21.0,1015.0,943.36,684.63
2017,6,15,12,15,911.5,128.0,1.4,21.0,1012.0,966.16,698.85
2017,6,15,12,30,910.0,128.0,1.4,21.0,1009.0,985.71,711.08
2017,6,15,12,45,922.0,117.0,1.4,21.0,1002.5,1004.42,722.86
2017,6,15,13,0,934.0,106.0,1.4,21.0,996.0,1019.54,732.45
2017,6,15,13,15,929.0,105.5,1.4,21.0,977.5,1024.72,735.94
2017,6,15,13,30,924.0,105.0,1.4,21.0,959.0,1026.16,737.34
2017,6,15,13,45,917.0,104.0,1.45,21.0,934.0,1021.39,735.82
2017,6,15,14,0,910.0,103.0,1.5,21.0,909.0,1012.94,732.15
2017,6,15,14,15,902.0,101.5,1.5,21.0,878.0,999.39,724.58
2017,6,15,14,30,894.0,100.0,1.5,21.0,847.0,982.35,714.93
2017,6,15,14,45,884.5,98.0,1.55,21.0,810.5,959.99,702.65
2017,6,15,15,0,875.0,96.0,1.6,21.0,774.0,934.47,688.31
2017,6,15,15,15,862.5,94.0,1.6,20.5,732.5,903.21,670.76
2017,6,15,15,30,850.0,92.0,1.6,20.0,691.0,869.3,651.31
2017,6,15,15,45,836.5,89.0,1.6,20.0,646.0,830.99,627.43
2017,6,15,16,0,823.0,86.0,1.6,20.0,601.0,790.53,601.84
2017,6,15,16,15,804.0,83.0,1.55,20.0,553.5,750.13,575.49
2017,6,15,16,30,785.0,80.0,1.5,20.0,506.0,701.78,543.17
2017,6,15,16,45,761.5,76.5,1.5,20.0,456.5,648.68,507.34
2017,6,15,17,0,738.0,73.0,1.5,20.0,407.0,595.33,469.64
2017,6,15,17,15,705.0,69.0,1.45,19.5,357.0,535.53,425.58
2017,6,15,17,30,672.0,65.0,1.4,19.0,307.0,477.04,380.94
2017,6,15,17,45,628.0,59.5,1.35,18.5,258.0,414.28,331.24
2017,6,15,18,0,584.0,54.0,1.3,18.0,209.0,353.34,281.09
2017,6,15,18,15,517.5,47.5,1.2,17.0,163.0,285.47,224.15
2017,6,15,18,30,451.0,41.0,1.1,16.0,117.0,224.18,171.03
2017,6,15,18,45,348.5,32.0,1.05,15.5,79.0,156.11,112.21
2017,6,15,19,0,246.0,23.0,1.0,15.0,41.0,97.68,54.25
2017,6,15,19,15,123.0,11.5,0.95,14.5,20.5,33.89,0.0
2017,6,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,4,45,55.5,5.5,0.65,11.5,7.0,0.0,0.0
2017,6,16,5,0,111.0,11.0,0.7,12.0,14.0,10.01,0.0
2017,6,16,5,15,243.0,21.0,0.7,12.5,45.0,16.87,6.26
2017,6,16,5,30,375.0,31.0,0.7,13.0,76.0,24.6,15.68
2017,6,16,5,45,458.0,38.0,0.75,14.0,118.5,29.4,20.41
2017,6,16,6,0,541.0,45.0,0.8,15.0,161.0,34.09,24.77
2017,6,16,6,15,594.5,50.5,0.8,15.5,209.0,40.75,30.77
2017,6,16,6,30,648.0,56.0,0.8,16.0,257.0,44.22,33.8
2017,6,16,6,45,686.0,60.0,0.85,17.0,307.0,46.27,35.41
2017,6,16,7,0,724.0,64.0,0.9,18.0,357.0,48.27,36.89
2017,6,16,7,15,751.0,67.0,0.9,18.5,406.5,49.36,37.63
2017,6,16,7,30,778.0,70.0,0.9,19.0,456.0,57.68,44.59
2017,6,16,7,45,799.0,72.5,0.95,20.0,505.0,117.93,62.55
2017,6,16,8,0,820.0,75.0,1.0,21.0,554.0,172.25,98.21
2017,6,16,8,15,835.5,77.5,1.0,21.5,600.0,227.65,142.24
2017,6,16,8,30,851.0,80.0,1.0,22.0,646.0,284.35,190.07
2017,6,16,8,45,863.0,82.0,1.05,22.5,688.0,340.63,238.22
2017,6,16,9,0,875.0,84.0,1.1,23.0,730.0,397.34,285.9
2017,6,16,9,15,884.5,85.5,1.15,23.5,768.0,452.76,331.33
2017,6,16,9,30,894.0,87.0,1.2,24.0,806.0,507.83,374.98
2017,6,16,9,45,894.0,92.5,1.25,24.5,836.5,560.6,415.42
2017,6,16,10,0,894.0,98.0,1.3,25.0,867.0,611.64,453.21
2017,6,16,10,15,899.5,99.0,1.3,25.5,893.5,660.44,487.9
2017,6,16,10,30,905.0,100.0,1.3,26.0,920.0,707.59,520.33
2017,6,16,10,45,909.5,100.5,1.35,26.5,940.0,751.72,549.57
2017,6,16,11,0,914.0,101.0,1.4,27.0,960.0,793.73,575.79
2017,6,16,11,15,917.0,101.0,1.4,27.0,973.0,831.77,599.77
2017,6,16,11,30,920.0,101.0,1.4,27.0,986.0,867.23,621.91
2017,6,16,11,45,921.5,101.0,1.45,27.5,992.0,898.66,640.73
2017,6,16,12,0,923.0,101.0,1.5,28.0,998.0,927.17,657.63
2017,6,16,12,15,923.0,101.0,1.5,28.0,996.5,951.25,672.38
2017,6,16,12,30,923.0,101.0,1.5,28.0,995.0,972.09,685.17
2017,6,16,12,45,922.0,100.0,1.55,28.5,986.5,987.64,694.09
2017,6,16,13,0,921.0,99.0,1.6,29.0,978.0,999.66,700.95
2017,6,16,13,15,918.5,98.5,1.6,28.5,962.0,1007.11,707.22
2017,6,16,13,30,916.0,98.0,1.6,28.0,946.0,1010.91,711.41
2017,6,16,13,45,911.0,97.5,1.65,28.0,923.0,1008.57,711.29
2017,6,16,14,0,906.0,97.0,1.7,28.0,900.0,1002.59,709.07
2017,6,16,14,15,900.0,96.0,1.7,28.0,871.0,991.52,703.14
2017,6,16,14,30,894.0,95.0,1.7,28.0,842.0,976.97,695.17
2017,6,16,14,45,885.5,93.5,1.75,28.0,807.0,956.09,683.95
2017,6,16,15,0,877.0,92.0,1.8,28.0,772.0,932.04,670.72
2017,6,16,15,15,866.5,90.0,1.75,27.5,732.0,902.57,654.14
2017,6,16,15,30,856.0,88.0,1.7,27.0,692.0,870.36,635.69
2017,6,16,15,45,843.0,85.5,1.7,26.5,648.0,832.87,614.12
2017,6,16,16,0,830.0,83.0,1.7,26.0,604.0,793.21,590.79
2017,6,16,16,15,812.0,80.5,1.65,25.5,556.5,747.63,562.56
2017,6,16,16,30,794.0,78.0,1.6,25.0,509.0,706.59,537.01
2017,6,16,16,45,771.5,74.5,1.6,24.5,460.0,653.87,503.01
2017,6,16,17,0,749.0,71.0,1.6,24.0,411.0,600.8,467.16
2017,6,16,17,15,717.0,67.5,1.5,23.0,361.0,541.73,424.83
2017,6,16,17,30,685.0,64.0,1.4,22.0,311.0,483.85,381.76
2017,6,16,17,45,642.0,58.5,1.35,21.5,261.5,419.43,331.45
2017,6,16,18,0,599.0,53.0,1.3,21.0,212.0,359.67,282.79
2017,6,16,18,15,532.5,47.0,1.2,20.0,166.0,291.56,226.31
2017,6,16,18,30,466.0,41.0,1.1,19.0,120.0,229.99,173.51
2017,6,16,18,45,361.5,32.0,1.05,18.0,81.5,160.38,114.31
2017,6,16,19,0,257.0,23.0,1.0,17.0,43.0,100.83,56.4
2017,6,16,19,15,128.5,11.5,0.95,16.5,21.5,35.05,0.0
2017,6,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,17,4,45,58.0,5.5,0.45,12.5,7.0,0.0,0.0
2017,6,17,5,0,116.0,11.0,0.5,13.0,14.0,10.01,0.0
2017,6,17,5,15,250.5,21.0,0.5,13.5,45.0,16.89,6.17
2017,6,17,5,30,385.0,31.0,0.5,14.0,76.0,24.63,15.64
2017,6,17,5,45,470.5,37.5,0.5,14.5,119.5,29.03,20.05
2017,6,17,6,0,556.0,44.0,0.5,15.0,163.0,36.37,26.81
2017,6,17,6,15,609.0,49.0,0.5,15.5,211.0,39.54,29.72
2017,6,17,6,30,662.0,54.0,0.5,16.0,259.0,42.65,32.44
2017,6,17,6,45,701.5,57.5,0.55,17.0,309.5,44.41,33.78
2017,6,17,7,0,741.0,61.0,0.6,18.0,360.0,46.13,35.03
2017,6,17,7,15,767.5,64.0,0.65,19.0,410.0,47.32,35.79
2017,6,17,7,30,794.0,67.0,0.7,20.0,460.0,63.49,49.4
2017,6,17,7,45,815.5,69.0,0.8,21.0,509.5,116.0,60.29
2017,6,17,8,0,837.0,71.0,0.9,22.0,559.0,170.91,96.01
2017,6,17,8,15,852.0,73.0,0.95,22.5,605.0,226.75,140.22
2017,6,17,8,30,867.0,75.0,1.0,23.0,651.0,283.81,188.33
2017,6,17,8,45,879.5,76.0,1.05,24.0,694.0,340.3,236.11
2017,6,17,9,0,892.0,77.0,1.1,25.0,737.0,397.24,283.27
2017,6,17,9,15,901.0,78.5,1.1,25.5,775.0,453.31,328.75
2017,6,17,9,30,910.0,80.0,1.1,26.0,813.0,508.97,372.25
2017,6,17,9,45,904.0,89.0,1.1,27.0,842.0,562.3,411.57
2017,6,17,10,0,898.0,98.0,1.1,28.0,871.0,613.29,447.49
2017,6,17,10,15,903.5,99.5,1.1,28.5,897.5,662.72,481.96
2017,6,17,10,30,909.0,101.0,1.1,29.0,924.0,710.51,514.17
2017,6,17,10,45,912.5,101.5,1.15,29.5,944.0,754.13,542.58
2017,6,17,11,0,916.0,102.0,1.2,30.0,964.0,795.53,567.93
2017,6,17,11,15,918.5,102.5,1.2,30.0,976.5,833.74,591.54
2017,6,17,11,30,921.0,103.0,1.2,30.0,989.0,869.33,613.31
2017,6,17,11,45,921.5,103.5,1.3,30.5,994.5,900.44,632.27
2017,6,17,12,0,922.0,104.0,1.4,31.0,1000.0,928.58,649.34
2017,6,17,12,15,921.5,104.0,1.4,31.0,998.5,952.26,663.61
2017,6,17,12,30,921.0,104.0,1.4,31.0,997.0,972.69,675.94
2017,6,17,12,45,921.5,102.5,1.45,31.0,988.0,989.26,686.73
2017,6,17,13,0,922.0,101.0,1.5,31.0,979.0,1002.33,695.52
2017,6,17,13,15,918.5,100.5,1.5,31.0,963.0,1008.89,699.77
2017,6,17,13,30,915.0,100.0,1.5,31.0,947.0,1011.79,701.97
2017,6,17,13,45,910.0,99.0,1.55,31.0,924.0,1009.01,701.63
2017,6,17,14,0,905.0,98.0,1.6,31.0,901.0,1002.58,699.21
2017,6,17,14,15,898.5,97.0,1.6,30.5,871.5,991.1,694.52
2017,6,17,14,30,892.0,96.0,1.6,30.0,842.0,976.14,687.79
2017,6,17,14,45,883.5,94.5,1.6,30.0,807.0,955.36,676.14
2017,6,17,15,0,875.0,93.0,1.6,30.0,772.0,931.4,662.57
2017,6,17,15,15,864.0,91.0,1.6,29.5,732.0,901.58,646.57
2017,6,17,15,30,853.0,89.0,1.6,29.0,692.0,869.04,628.7
2017,6,17,15,45,839.5,87.0,1.6,29.0,648.0,831.83,606.35
2017,6,17,16,0,826.0,85.0,1.6,29.0,604.0,792.49,582.38
2017,6,17,16,15,807.5,82.0,1.55,28.5,556.5,746.13,554.03
2017,6,17,16,30,789.0,79.0,1.5,28.0,509.0,704.37,528.35
2017,6,17,16,45,766.5,75.5,1.45,27.5,460.0,651.88,494.63
2017,6,17,17,0,744.0,72.0,1.4,27.0,411.0,599.05,459.13
2017,6,17,17,15,712.0,68.0,1.3,26.0,360.5,539.63,417.24
2017,6,17,17,30,680.0,64.0,1.2,25.0,310.0,481.43,374.6
2017,6,17,17,45,637.5,59.0,1.15,24.5,261.0,418.08,325.88
2017,6,17,18,0,595.0,54.0,1.1,24.0,212.0,359.42,278.8
2017,6,17,18,15,528.5,47.5,1.0,23.0,166.0,290.88,222.86
2017,6,17,18,30,462.0,41.0,0.9,22.0,120.0,228.91,170.55
2017,6,17,18,45,361.0,32.0,0.85,21.0,81.5,160.52,113.1
2017,6,17,19,0,260.0,23.0,0.8,20.0,43.0,101.99,57.04
2017,6,17,19,15,130.0,11.5,0.75,19.5,21.5,35.44,0.0
2017,6,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,4,45,63.5,5.0,0.35,16.5,7.0,0.0,0.0
2017,6,18,5,0,127.0,10.0,0.3,17.0,14.0,9.1,0.0
2017,6,18,5,15,260.5,20.0,0.3,17.5,45.5,16.02,5.32
2017,6,18,5,30,394.0,30.0,0.3,18.0,77.0,23.79,14.61
2017,6,18,5,45,473.0,37.0,0.3,19.0,119.5,28.64,19.29
2017,6,18,6,0,552.0,44.0,0.3,20.0,162.0,33.35,23.6
2017,6,18,6,15,604.5,49.0,0.3,20.5,210.0,39.54,29.07
2017,6,18,6,30,657.0,54.0,0.3,21.0,258.0,42.64,31.73
2017,6,18,6,45,692.0,58.5,0.3,22.0,307.0,45.15,33.7
2017,6,18,7,0,727.0,63.0,0.3,23.0,356.0,47.56,35.51
2017,6,18,7,15,753.5,66.5,0.3,23.5,406.0,49.05,36.57
2017,6,18,7,30,780.0,70.0,0.3,24.0,456.0,56.41,42.58
2017,6,18,7,45,798.0,73.5,0.35,25.0,504.0,117.23,60.96
2017,6,18,8,0,816.0,77.0,0.4,26.0,552.0,171.81,95.73
2017,6,18,8,15,832.0,79.0,0.4,26.5,598.0,226.69,137.95
2017,6,18,8,30,848.0,81.0,0.4,27.0,644.0,282.92,183.9
2017,6,18,8,45,857.5,84.5,0.45,28.0,685.5,339.43,230.3
2017,6,18,9,0,867.0,88.0,0.5,29.0,727.0,396.13,275.8
2017,6,18,9,15,876.5,89.5,0.5,29.5,765.0,451.16,318.93
2017,6,18,9,30,886.0,91.0,0.5,30.0,803.0,505.85,360.21
2017,6,18,9,45,896.5,90.0,0.55,31.0,836.0,558.42,398.14
2017,6,18,10,0,907.0,89.0,0.6,32.0,869.0,610.23,434.07
2017,6,18,10,15,912.0,90.0,0.65,32.5,895.5,659.29,467.75
2017,6,18,10,30,917.0,91.0,0.7,33.0,922.0,706.63,499.3
2017,6,18,10,45,918.5,93.5,0.75,33.5,941.0,750.84,527.09
2017,6,18,11,0,920.0,96.0,0.8,34.0,960.0,792.69,552.03
2017,6,18,11,15,922.0,96.5,0.85,34.0,973.0,830.61,575.44
2017,6,18,11,30,924.0,97.0,0.9,34.0,986.0,865.88,597.13
2017,6,18,11,45,922.5,99.0,1.0,34.0,991.0,896.7,616.84
2017,6,18,12,0,921.0,101.0,1.1,34.0,996.0,924.46,634.74
2017,6,18,12,15,921.0,101.0,1.1,34.0,994.5,948.58,648.94
2017,6,18,12,30,921.0,101.0,1.1,34.0,993.0,969.46,661.24
2017,6,18,12,45,909.5,107.0,1.15,34.0,981.0,981.81,669.36
2017,6,18,13,0,898.0,113.0,1.2,34.0,969.0,990.54,675.52
2017,6,18,13,15,895.0,112.5,1.2,34.0,953.5,997.61,680.02
2017,6,18,13,30,892.0,112.0,1.2,34.0,938.0,1001.1,682.52
2017,6,18,13,45,885.5,112.0,1.25,34.0,915.0,998.06,682.11
2017,6,18,14,0,879.0,112.0,1.3,34.0,892.0,991.48,679.75
2017,6,18,14,15,872.5,110.5,1.3,33.5,863.0,979.87,675.08
2017,6,18,14,30,866.0,109.0,1.3,33.0,834.0,964.87,668.47
2017,6,18,14,45,856.0,108.5,1.3,33.0,799.0,944.29,657.17
2017,6,18,15,0,846.0,108.0,1.3,33.0,764.0,920.7,644.08
2017,6,18,15,15,835.0,105.5,1.25,32.5,724.5,891.16,627.89
2017,6,18,15,30,824.0,103.0,1.2,32.0,685.0,858.98,609.98
2017,6,18,15,45,808.0,101.0,1.2,32.0,641.0,828.22,592.27
2017,6,18,16,0,792.0,99.0,1.2,32.0,597.0,787.51,567.94
2017,6,18,16,15,773.0,96.0,1.15,31.0,550.0,741.57,541.55
2017,6,18,16,30,754.0,93.0,1.1,30.0,503.0,694.45,513.76
2017,6,18,16,45,727.0,89.5,1.05,29.5,454.0,640.1,479.29
2017,6,18,17,0,700.0,86.0,1.0,29.0,405.0,588.03,444.15
2017,6,18,17,15,666.0,81.0,0.95,28.0,355.0,528.15,402.91
2017,6,18,17,30,632.0,76.0,0.9,27.0,305.0,469.77,361.12
2017,6,18,17,45,583.5,70.0,0.85,26.5,256.0,404.46,311.71
2017,6,18,18,0,535.0,64.0,0.8,26.0,207.0,342.89,263.32
2017,6,18,18,15,466.0,56.0,0.7,24.5,161.5,274.61,208.94
2017,6,18,18,30,397.0,48.0,0.6,23.0,116.0,213.16,158.31
2017,6,18,18,45,295.0,37.0,0.55,22.0,78.0,145.78,102.68
2017,6,18,19,0,193.0,26.0,0.5,21.0,40.0,87.26,49.16
2017,6,18,19,15,96.5,13.0,0.45,20.5,20.0,30.44,0.0
2017,6,18,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,4,45,27.0,5.0,0.55,15.5,5.5,0.0,0.0
2017,6,19,5,0,54.0,10.0,0.6,16.0,11.0,9.1,0.0
2017,6,19,5,15,168.5,23.0,0.6,16.5,40.0,18.04,6.63
2017,6,19,5,30,283.0,36.0,0.6,17.0,69.0,28.97,19.05
2017,6,19,5,45,367.0,46.0,0.6,17.5,110.5,36.1,25.89
2017,6,19,6,0,451.0,56.0,0.6,18.0,152.0,42.96,32.2
2017,6,19,6,15,509.0,63.0,0.55,18.5,198.5,46.96,35.81
2017,6,19,6,30,567.0,70.0,0.5,19.0,245.0,50.81,39.14
2017,6,19,6,45,610.0,75.5,0.5,20.0,294.5,53.27,41.04
2017,6,19,7,0,653.0,81.0,0.5,21.0,344.0,55.62,42.76
2017,6,19,7,15,683.5,85.5,0.5,21.5,393.5,57.04,43.73
2017,6,19,7,30,714.0,90.0,0.5,22.0,443.0,69.38,53.98
2017,6,19,7,45,737.5,93.5,0.5,23.0,491.5,118.85,65.03
2017,6,19,8,0,761.0,97.0,0.5,24.0,540.0,171.15,98.41
2017,6,19,8,15,779.0,100.0,0.5,25.0,586.0,224.63,139.4
2017,6,19,8,30,797.0,103.0,0.5,26.0,632.0,279.86,184.17
2017,6,19,8,45,811.0,105.5,0.5,27.0,674.5,334.95,229.15
2017,6,19,9,0,825.0,108.0,0.5,28.0,717.0,395.65,277.08
2017,6,19,9,15,836.0,110.5,0.5,28.5,755.0,450.01,319.56
2017,6,19,9,30,847.0,113.0,0.5,29.0,793.0,504.28,360.46
2017,6,19,9,45,848.0,119.0,0.55,29.5,824.0,555.71,398.31
2017,6,19,10,0,849.0,125.0,0.6,30.0,855.0,605.61,433.79
2017,6,19,10,15,855.5,126.5,0.65,30.5,881.5,653.59,466.92
2017,6,19,10,30,862.0,128.0,0.7,31.0,908.0,700.14,498.14
2017,6,19,10,45,867.5,128.5,0.8,31.5,928.5,743.49,527.13
2017,6,19,11,0,873.0,129.0,0.9,32.0,949.0,784.91,553.08
2017,6,19,11,15,876.0,130.0,0.95,32.0,963.0,822.66,576.7
2017,6,19,11,30,879.0,131.0,1.0,32.0,977.0,857.99,598.71
2017,6,19,11,45,881.5,131.0,1.05,32.5,983.5,889.47,617.04
2017,6,19,12,0,884.0,131.0,1.1,33.0,990.0,918.25,633.64
2017,6,19,12,15,884.0,130.5,1.15,33.0,988.5,941.46,648.15
2017,6,19,12,30,884.0,130.0,1.2,33.0,987.0,961.6,660.9
2017,6,19,12,45,877.0,133.5,1.25,33.0,977.0,975.57,670.05
2017,6,19,13,0,870.0,137.0,1.3,33.0,967.0,986.13,677.3
2017,6,19,13,15,866.5,136.0,1.3,32.5,951.0,992.38,682.72
2017,6,19,13,30,863.0,135.0,1.3,32.0,935.0,995.13,686.2
2017,6,19,13,45,857.5,134.0,1.3,32.0,912.0,992.4,685.14
2017,6,19,14,0,852.0,133.0,1.3,32.0,889.0,986.19,682.16
2017,6,19,14,15,844.5,131.5,1.3,31.5,859.5,974.1,677.12
2017,6,19,14,30,837.0,130.0,1.3,31.0,830.0,958.71,670.17
2017,6,19,14,45,827.0,127.5,1.3,31.0,795.0,946.68,664.04
2017,6,19,15,0,817.0,125.0,1.3,31.0,760.0,921.34,649.66
2017,6,19,15,15,804.5,122.5,1.3,30.5,720.0,890.85,633.43
2017,6,19,15,30,792.0,120.0,1.3,30.0,680.0,857.82,615.44
2017,6,19,15,45,775.5,117.0,1.3,30.0,636.0,818.44,591.93
2017,6,19,16,0,759.0,114.0,1.3,30.0,592.0,777.2,566.96
2017,6,19,16,15,738.0,110.0,1.25,29.0,544.5,729.68,539.06
2017,6,19,16,30,717.0,106.0,1.2,28.0,497.0,684.2,511.93
2017,6,19,16,45,690.0,101.0,1.2,27.5,448.0,629.58,476.65
2017,6,19,17,0,663.0,96.0,1.2,27.0,399.0,575.16,439.65
2017,6,19,17,15,626.5,90.5,1.15,26.0,349.0,514.74,397.38
2017,6,19,17,30,590.0,85.0,1.1,25.0,299.0,456.12,354.77
2017,6,19,17,45,541.0,77.5,1.05,24.5,250.5,390.81,304.76
2017,6,19,18,0,492.0,70.0,1.0,24.0,202.0,329.38,255.95
2017,6,19,18,15,423.5,61.0,0.95,23.0,157.5,262.37,201.74
2017,6,19,18,30,355.0,52.0,0.9,22.0,113.0,199.69,149.63
2017,6,19,18,45,259.0,39.0,0.85,21.0,76.0,135.02,95.88
2017,6,19,19,0,163.0,26.0,0.8,20.0,39.0,79.99,45.72
2017,6,19,19,15,81.5,13.0,0.75,19.5,19.5,27.62,0.0
2017,6,19,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,4,45,21.5,5.0,0.4,13.5,5.5,0.0,0.0
2017,6,20,5,0,43.0,10.0,0.4,14.0,11.0,9.1,0.0
2017,6,20,5,15,152.0,24.0,0.4,14.5,40.0,18.82,7.14
2017,6,20,5,30,261.0,38.0,0.4,15.0,69.0,29.5,19.69
2017,6,20,5,45,351.5,48.5,0.45,15.5,111.0,38.32,28.07
2017,6,20,6,0,442.0,59.0,0.5,16.0,153.0,45.56,34.77
2017,6,20,6,15,501.5,67.0,0.55,16.5,200.5,50.26,39.04
2017,6,20,6,30,561.0,75.0,0.6,17.0,248.0,54.78,42.96
2017,6,20,6,45,608.0,80.0,0.65,18.0,298.5,56.71,44.39
2017,6,20,7,0,655.0,85.0,0.7,19.0,349.0,58.57,45.69
2017,6,20,7,15,686.5,90.0,0.7,19.5,399.0,60.23,46.86
2017,6,20,7,30,718.0,95.0,0.7,20.0,449.0,66.13,51.65
2017,6,20,7,45,744.0,97.5,0.7,21.0,498.5,121.71,67.89
2017,6,20,8,0,770.0,100.0,0.7,22.0,548.0,173.97,101.2
2017,6,20,8,15,788.0,103.5,0.7,22.5,595.0,228.38,143.53
2017,6,20,8,30,806.0,107.0,0.7,23.0,642.0,284.55,189.96
2017,6,20,8,45,822.0,109.0,0.75,23.5,685.0,340.43,236.83
2017,6,20,9,0,838.0,111.0,0.8,24.0,728.0,402.05,287.15
2017,6,20,9,15,848.5,113.0,0.8,24.5,766.5,456.58,330.82
2017,6,20,9,30,859.0,115.0,0.8,25.0,805.0,510.93,372.84
2017,6,20,9,45,879.5,110.0,0.8,26.0,841.5,564.51,412.02
2017,6,20,10,0,900.0,105.0,0.8,27.0,878.0,618.26,449.75
2017,6,20,10,15,906.0,106.0,0.8,27.5,905.0,667.82,484.01
2017,6,20,10,30,912.0,107.0,0.8,28.0,932.0,715.77,516.06
2017,6,20,10,45,917.0,107.5,0.85,28.5,953.0,760.75,545.42
2017,6,20,11,0,922.0,108.0,0.9,29.0,974.0,803.63,571.53
2017,6,20,11,15,924.5,108.5,0.9,29.0,987.0,842.23,595.09
2017,6,20,11,30,927.0,109.0,0.9,29.0,1000.0,878.21,616.83
2017,6,20,11,45,928.5,109.0,0.95,29.0,1006.5,910.11,636.75
2017,6,20,12,0,930.0,109.0,1.0,29.0,1013.0,939.08,654.87
2017,6,20,12,15,930.0,109.0,1.05,29.0,1011.5,963.62,670.33
2017,6,20,12,30,930.0,109.0,1.1,29.0,1010.0,984.91,683.9
2017,6,20,12,45,927.0,109.5,1.15,29.0,1001.0,1000.44,694.1
2017,6,20,13,0,924.0,110.0,1.2,29.0,992.0,1012.42,702.31
2017,6,20,13,15,921.0,109.5,1.2,29.0,976.0,1019.8,707.02
2017,6,20,13,30,918.0,109.0,1.2,29.0,960.0,1023.5,709.69
2017,6,20,13,45,914.5,107.5,1.25,29.0,937.5,1022.0,710.25
2017,6,20,14,0,911.0,106.0,1.3,29.0,915.0,1016.81,708.73
2017,6,20,14,15,905.0,104.5,1.3,28.5,885.5,1005.52,704.21
2017,6,20,14,30,899.0,103.0,1.3,28.0,856.0,990.7,697.65
2017,6,20,14,45,891.5,101.0,1.35,27.5,821.0,970.48,688.59
2017,6,20,15,0,884.0,99.0,1.4,27.0,786.0,947.0,677.46
2017,6,20,15,15,873.0,97.0,1.4,26.5,745.5,917.2,661.5
2017,6,20,15,30,862.0,95.0,1.4,26.0,705.0,884.63,643.65
2017,6,20,15,45,849.5,92.0,1.4,25.5,661.0,847.09,622.33
2017,6,20,16,0,837.0,89.0,1.4,25.0,617.0,807.28,599.21
2017,6,20,16,15,819.0,86.0,1.4,24.0,569.0,767.5,576.81
2017,6,20,16,30,801.0,83.0,1.4,23.0,521.0,719.49,548.12
2017,6,20,16,45,778.0,79.5,1.45,22.5,471.0,666.21,514.33
2017,6,20,17,0,755.0,76.0,1.5,22.0,421.0,612.56,478.42
2017,6,20,17,15,723.5,72.0,1.45,21.0,370.0,552.95,435.96
2017,6,20,17,30,692.0,68.0,1.4,20.0,319.0,494.42,392.57
2017,6,20,17,45,648.5,62.5,1.4,19.0,269.5,431.03,343.7
2017,6,20,18,0,605.0,57.0,1.4,18.0,220.0,369.15,293.81
2017,6,20,18,15,540.0,50.0,1.3,17.0,172.5,299.96,235.95
2017,6,20,18,30,475.0,43.0,1.2,16.0,125.0,237.12,181.55
2017,6,20,18,45,373.0,34.0,1.15,15.5,85.5,167.41,121.29
2017,6,20,19,0,271.0,25.0,1.1,15.0,46.0,108.08,63.92
2017,6,20,19,15,135.5,12.5,1.05,14.5,23.0,37.75,0.0
2017,6,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,4,45,46.0,5.0,0.7,12.0,6.0,0.0,0.0
2017,6,21,5,0,92.0,10.0,0.7,12.0,12.0,9.1,0.0
2017,6,21,5,15,223.5,22.0,0.7,12.5,43.5,17.84,6.4
2017,6,21,5,30,355.0,34.0,0.7,13.0,75.0,27.34,17.98
2017,6,21,5,45,441.5,42.0,0.7,13.5,118.5,32.86,23.48
2017,6,21,6,0,528.0,50.0,0.7,14.0,162.0,38.24,28.56
2017,6,21,6,15,584.0,56.5,0.65,14.5,211.0,42.1,32.11
2017,6,21,6,30,640.0,63.0,0.6,15.0,260.0,45.82,35.39
2017,6,21,6,45,676.5,68.5,0.6,15.5,310.5,48.53,37.65
2017,6,21,7,0,713.0,74.0,0.6,16.0,361.0,56.09,44.11
2017,6,21,7,15,742.0,78.0,0.6,16.5,412.0,57.62,45.18
2017,6,21,7,30,771.0,82.0,0.6,17.0,463.0,62.88,49.49
2017,6,21,7,45,793.5,85.0,0.6,18.0,512.5,115.23,61.9
2017,6,21,8,0,816.0,88.0,0.6,19.0,562.0,170.27,97.48
2017,6,21,8,15,832.5,91.0,0.6,19.5,609.0,233.59,147.33
2017,6,21,8,30,849.0,94.0,0.6,20.0,656.0,290.92,195.27
2017,6,21,8,45,861.5,96.0,0.6,21.0,699.0,347.44,242.74
2017,6,21,9,0,874.0,98.0,0.6,22.0,742.0,404.44,289.51
2017,6,21,9,15,884.0,100.0,0.6,22.5,781.0,460.62,334.72
2017,6,21,9,30,894.0,102.0,0.6,23.0,820.0,516.53,378.05
2017,6,21,9,45,892.5,108.5,0.6,24.0,850.5,569.51,416.81
2017,6,21,10,0,891.0,115.0,0.6,25.0,881.0,620.62,452.54
2017,6,21,10,15,897.0,116.5,0.6,25.5,908.0,670.28,486.83
2017,6,21,10,30,903.0,118.0,0.6,26.0,935.0,718.37,518.9
2017,6,21,10,45,907.5,119.0,0.65,27.0,955.5,763.17,547.43
2017,6,21,11,0,912.0,120.0,0.7,28.0,976.0,805.86,572.27
2017,6,21,11,15,914.5,120.5,0.7,28.5,989.0,844.24,594.36
2017,6,21,11,30,917.0,121.0,0.7,29.0,1002.0,880.04,614.59
2017,6,21,11,45,918.0,121.0,0.75,29.5,1008.0,911.38,632.79
2017,6,21,12,0,919.0,121.0,0.8,30.0,1014.0,939.8,649.16
2017,6,21,12,15,918.5,121.0,0.8,30.0,1012.5,963.82,663.24
2017,6,21,12,30,918.0,121.0,0.8,30.0,1011.0,984.63,675.45
2017,6,21,12,45,913.5,122.0,0.85,30.5,1001.0,999.22,683.67
2017,6,21,13,0,909.0,123.0,0.9,31.0,991.0,1010.28,689.93
2017,6,21,13,15,905.5,122.5,0.95,31.0,974.5,1017.28,695.31
2017,6,21,13,30,902.0,122.0,1.0,31.0,958.0,1020.65,698.69
2017,6,21,13,45,896.5,121.0,1.05,31.5,934.5,1017.9,697.19
2017,6,21,14,0,891.0,120.0,1.1,32.0,911.0,1011.54,693.69
2017,6,21,14,15,884.0,118.5,1.1,31.5,881.0,999.64,688.92
2017,6,21,14,30,877.0,117.0,1.1,31.0,851.0,984.29,682.18
2017,6,21,14,45,867.0,115.0,1.1,31.0,815.5,962.2,670.06
2017,6,21,15,0,857.0,113.0,1.1,31.0,780.0,937.01,656.12
2017,6,21,15,15,844.5,111.0,1.1,30.5,739.0,906.6,640.2
2017,6,21,15,30,832.0,109.0,1.1,30.0,698.0,881.84,627.75
2017,6,21,15,45,815.5,106.5,1.15,30.0,653.0,841.97,604.91
2017,6,21,16,0,799.0,104.0,1.2,30.0,608.0,800.13,580.55
2017,6,21,16,15,779.0,100.5,1.2,29.5,560.0,752.66,552.53
2017,6,21,16,30,759.0,97.0,1.2,29.0,512.0,704.04,523.13
2017,6,21,16,45,732.0,93.0,1.2,28.5,462.0,648.94,488.5
2017,6,21,17,0,705.0,89.0,1.2,28.0,412.0,596.32,453.18
2017,6,21,17,15,670.0,84.0,1.15,27.0,361.0,535.56,411.09
2017,6,21,17,30,635.0,79.0,1.1,26.0,310.0,476.37,368.47
2017,6,21,17,45,585.0,73.0,1.05,25.0,260.5,410.01,318.63
2017,6,21,18,0,535.0,67.0,1.0,24.0,211.0,347.51,269.69
2017,6,21,18,15,466.5,58.5,0.9,23.0,165.0,278.7,214.0
2017,6,21,18,30,398.0,50.0,0.8,22.0,119.0,216.65,162.2
2017,6,21,18,45,295.5,38.5,0.75,21.0,80.5,148.26,105.46
2017,6,21,19,0,193.0,27.0,0.7,20.0,42.0,89.38,52.1
2017,6,21,19,15,96.5,13.5,0.6,19.5,21.0,31.14,0.0
2017,6,21,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,4,45,17.0,4.5,0.45,16.5,5.0,0.0,0.0
2017,6,22,5,0,34.0,9.0,0.5,17.0,10.0,8.19,0.0
2017,6,22,5,15,135.0,23.5,0.5,17.5,37.5,18.41,6.37
2017,6,22,5,30,236.0,38.0,0.5,18.0,65.0,29.46,19.33
2017,6,22,5,45,321.5,49.0,0.55,18.5,105.5,37.49,26.95
2017,6,22,6,0,407.0,60.0,0.6,19.0,146.0,46.37,35.02
2017,6,22,6,15,466.5,68.5,0.6,19.5,192.0,51.43,39.55
2017,6,22,6,30,526.0,77.0,0.6,20.0,238.0,56.28,43.72
2017,6,22,6,45,570.0,83.5,0.6,21.0,287.0,59.23,46.01
2017,6,22,7,0,614.0,90.0,0.6,22.0,336.0,62.04,48.09
2017,6,22,7,15,646.5,95.0,0.65,23.0,385.5,63.52,48.97
2017,6,22,7,30,679.0,100.0,0.7,24.0,435.0,67.69,52.09
2017,6,22,7,45,704.0,104.5,0.75,25.0,483.0,116.42,64.29
2017,6,22,8,0,729.0,109.0,0.8,26.0,531.0,174.07,101.49
2017,6,22,8,15,748.0,112.5,0.85,26.5,577.0,226.26,141.3
2017,6,22,8,30,767.0,116.0,0.9,27.0,623.0,280.37,185.35
2017,6,22,8,45,781.0,119.0,0.95,27.5,665.5,334.23,229.96
2017,6,22,9,0,795.0,122.0,1.0,28.0,708.0,388.95,274.59
2017,6,22,9,15,807.0,124.5,1.05,28.0,746.5,443.05,318.28
2017,6,22,9,30,819.0,127.0,1.1,28.0,785.0,497.3,360.87
2017,6,22,9,45,834.5,125.5,1.15,28.5,819.5,551.76,401.59
2017,6,22,10,0,850.0,124.0,1.2,29.0,854.0,603.47,439.17
2017,6,22,10,15,857.0,125.5,1.2,29.0,881.0,651.89,473.86
2017,6,22,10,30,864.0,127.0,1.2,29.0,908.0,698.91,506.67
2017,6,22,10,45,868.5,128.0,1.3,29.5,928.5,742.13,536.08
2017,6,22,11,0,873.0,129.0,1.4,30.0,949.0,783.35,562.37
2017,6,22,11,15,876.5,130.0,1.4,30.0,963.0,821.6,586.28
2017,6,22,11,30,880.0,131.0,1.4,30.0,977.0,857.48,608.49
2017,6,22,11,45,883.0,130.5,1.4,30.5,983.5,889.11,626.62
2017,6,22,12,0,886.0,130.0,1.4,31.0,990.0,918.05,642.94
2017,6,22,12,15,886.0,130.0,1.4,31.0,989.5,941.88,657.34
2017,6,22,12,30,886.0,130.0,1.4,31.0,989.0,962.66,669.91
2017,6,22,12,45,889.0,127.0,1.4,31.0,982.0,980.29,680.63
2017,6,22,13,0,892.0,124.0,1.4,31.0,975.0,994.59,689.41
2017,6,22,13,15,889.0,123.5,1.35,30.5,959.5,1001.98,694.74
2017,6,22,13,30,886.0,123.0,1.3,30.0,944.0,1005.81,698.09
2017,6,22,13,45,884.0,120.5,1.3,30.0,922.5,1005.05,698.21
2017,6,22,14,0,882.0,118.0,1.3,30.0,901.0,1000.68,696.31
2017,6,22,14,15,875.5,116.5,1.25,30.0,872.5,989.34,689.52
2017,6,22,14,30,869.0,115.0,1.2,30.0,844.0,974.58,680.81
2017,6,22,14,45,863.0,112.0,1.2,30.0,810.0,955.4,670.32
2017,6,22,15,0,857.0,109.0,1.2,30.0,776.0,932.97,657.89
2017,6,22,15,15,846.0,107.0,1.15,29.5,736.0,903.93,641.89
2017,6,22,15,30,835.0,105.0,1.1,29.0,696.0,872.21,624.15
2017,6,22,15,45,823.0,101.0,1.1,29.0,652.5,842.57,607.12
2017,6,22,16,0,811.0,97.0,1.1,29.0,609.0,802.57,583.18
2017,6,22,16,15,792.0,94.0,1.05,28.5,561.5,756.1,555.23
2017,6,22,16,30,773.0,91.0,1.0,28.0,514.0,708.37,525.97
2017,6,22,16,45,751.0,86.5,1.0,27.5,465.0,655.8,493.26
2017,6,22,17,0,729.0,82.0,1.0,27.0,416.0,602.84,458.31
2017,6,22,17,15,696.0,77.5,0.95,26.0,365.5,542.84,416.87
2017,6,22,17,30,663.0,73.0,0.9,25.0,315.0,486.17,376.12
2017,6,22,17,45,619.5,67.0,0.9,24.0,265.5,421.93,328.21
2017,6,22,18,0,576.0,61.0,0.9,23.0,216.0,360.86,280.51
2017,6,22,18,15,509.5,53.5,0.85,22.0,169.5,291.89,224.61
2017,6,22,18,30,443.0,46.0,0.8,21.0,123.0,229.43,172.18
2017,6,22,18,45,342.5,36.0,0.75,20.0,84.0,160.68,114.57
2017,6,22,19,0,242.0,26.0,0.7,19.0,45.0,102.45,60.43
2017,6,22,19,15,121.0,13.0,0.7,18.5,22.5,35.57,0.0
2017,6,22,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,4,45,26.0,4.5,0.6,13.5,5.0,0.0,0.0
2017,6,23,5,0,52.0,9.0,0.6,14.0,10.0,8.19,0.0
2017,6,23,5,15,167.5,22.5,0.6,14.5,39.5,17.67,5.82
2017,6,23,5,30,283.0,36.0,0.6,15.0,69.0,29.1,19.27
2017,6,23,5,45,369.0,46.0,0.6,15.5,110.5,36.24,26.21
2017,6,23,6,0,455.0,56.0,0.6,16.0,152.0,43.11,32.6
2017,6,23,6,15,513.5,64.0,0.6,16.5,199.0,47.93,36.98
2017,6,23,6,30,572.0,72.0,0.6,17.0,246.0,52.55,41.0
2017,6,23,6,45,616.0,77.0,0.65,18.0,296.0,54.57,42.53
2017,6,23,7,0,660.0,82.0,0.7,19.0,346.0,56.52,43.92
2017,6,23,7,15,690.5,86.5,0.7,19.5,396.0,57.91,44.87
2017,6,23,7,30,721.0,91.0,0.7,20.0,446.0,67.57,52.9
2017,6,23,7,45,745.5,94.5,0.7,20.5,495.0,117.44,65.12
2017,6,23,8,0,770.0,98.0,0.7,21.0,544.0,170.29,98.81
2017,6,23,8,15,788.0,101.0,0.7,21.5,590.5,224.27,140.8
2017,6,23,8,30,806.0,104.0,0.7,22.0,637.0,280.01,187.05
2017,6,23,8,45,821.0,106.0,0.75,23.0,680.0,335.56,233.47
2017,6,23,9,0,836.0,108.0,0.8,24.0,723.0,396.85,283.21
2017,6,23,9,15,847.0,110.0,0.8,24.5,761.5,451.48,327.05
2017,6,23,9,30,858.0,112.0,0.8,25.0,800.0,506.0,369.29
2017,6,23,9,45,863.0,116.0,0.85,25.5,832.5,558.61,408.99
2017,6,23,10,0,868.0,120.0,0.9,26.0,865.0,610.06,446.51
2017,6,23,10,15,874.5,121.5,0.9,26.5,892.0,659.02,480.68
2017,6,23,10,30,881.0,123.0,0.9,27.0,919.0,706.52,512.73
2017,6,23,10,45,887.0,123.0,0.95,27.5,940.0,750.71,542.27
2017,6,23,11,0,893.0,123.0,1.0,28.0,961.0,792.96,568.43
2017,6,23,11,15,896.0,123.5,1.0,28.0,974.5,831.13,592.01
2017,6,23,11,30,899.0,124.0,1.0,28.0,988.0,866.82,613.84
2017,6,23,11,45,901.0,124.0,1.05,28.0,994.5,898.58,633.85
2017,6,23,12,0,903.0,124.0,1.1,28.0,1001.0,927.54,652.14
2017,6,23,12,15,903.0,124.0,1.15,28.0,1000.0,951.76,667.53
2017,6,23,12,30,903.0,124.0,1.2,28.0,999.0,972.86,681.09
2017,6,23,12,45,899.5,125.0,1.25,28.5,990.0,988.29,689.91
