Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,13,0,896.0,126.0,1.3,29.0,981.0,1000.27,696.75
2017,6,23,13,15,892.5,125.0,1.3,28.5,965.0,1006.81,702.38
2017,6,23,13,30,889.0,124.0,1.3,28.0,949.0,1009.74,706.01
2017,6,23,13,45,882.5,124.0,1.35,28.0,926.0,1007.12,705.82
2017,6,23,14,0,876.0,124.0,1.4,28.0,903.0,1000.96,703.61
2017,6,23,14,15,869.0,122.5,1.35,27.5,873.5,989.3,697.98
2017,6,23,14,30,862.0,121.0,1.3,27.0,844.0,974.24,690.36
2017,6,23,14,45,850.5,120.5,1.3,27.0,808.5,952.64,678.18
2017,6,23,15,0,839.0,120.0,1.3,27.0,773.0,928.07,664.2
2017,6,23,15,15,827.0,117.5,1.25,26.5,733.0,907.08,653.08
2017,6,23,15,30,815.0,115.0,1.2,26.0,693.0,874.09,634.18
2017,6,23,15,45,797.0,113.0,1.15,26.0,648.0,834.02,609.41
2017,6,23,16,0,779.0,111.0,1.1,26.0,603.0,792.11,583.27
2017,6,23,16,15,759.0,107.0,1.05,25.5,555.5,744.81,554.31
2017,6,23,16,30,739.0,103.0,1.0,25.0,508.0,696.39,524.08
2017,6,23,16,45,710.5,99.5,1.0,24.5,458.0,644.39,490.93
2017,6,23,17,0,682.0,96.0,1.0,24.0,408.0,589.85,453.79
2017,6,23,17,15,647.0,90.0,0.95,23.5,358.0,528.93,410.33
2017,6,23,17,30,612.0,84.0,0.9,23.0,308.0,469.62,366.53
2017,6,23,17,45,561.5,77.5,0.9,22.5,258.5,403.46,316.12
2017,6,23,18,0,511.0,71.0,0.9,22.0,209.0,341.21,266.78
2017,6,23,18,15,444.5,61.5,0.85,21.0,163.5,273.31,211.66
2017,6,23,18,30,378.0,52.0,0.8,20.0,118.0,211.99,160.26
2017,6,23,18,45,281.5,39.5,0.75,19.0,80.0,143.49,103.05
2017,6,23,19,0,185.0,27.0,0.7,18.0,42.0,87.87,52.27
2017,6,23,19,15,92.5,13.5,0.7,17.5,21.0,30.51,0.0
2017,6,23,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,3.5,0.5,13.0,3.5,0.0,0.0
2017,6,24,5,0,0.0,7.0,0.5,13.0,7.0,6.37,0.0
2017,6,24,5,15,86.0,23.5,0.5,13.5,33.5,19.14,6.58
2017,6,24,5,30,172.0,40.0,0.5,14.0,60.0,30.92,20.91
2017,6,24,5,45,245.5,55.5,0.55,14.5,98.5,42.29,31.62
2017,6,24,6,0,319.0,71.0,0.6,15.0,137.0,53.26,41.69
2017,6,24,6,15,374.5,83.0,0.6,15.5,181.5,61.18,48.82
2017,6,24,6,30,430.0,95.0,0.6,16.0,226.0,68.79,55.45
2017,6,24,6,45,487.0,98.5,0.65,16.5,273.0,70.13,56.43
2017,6,24,7,0,544.0,102.0,0.7,17.0,320.0,70.77,56.71
2017,6,24,7,15,566.5,115.5,0.7,17.5,369.5,78.08,62.73
2017,6,24,7,30,589.0,129.0,0.7,18.0,419.0,86.14,69.28
2017,6,24,7,45,611.5,137.0,0.75,18.5,465.5,131.98,82.15
2017,6,24,8,0,634.0,145.0,0.8,19.0,512.0,180.71,113.74
2017,6,24,8,15,655.0,150.5,0.8,19.0,557.0,229.98,152.04
2017,6,24,8,30,676.0,156.0,0.8,19.0,602.0,281.56,194.82
2017,6,24,8,45,686.5,163.5,0.85,19.5,642.5,333.54,238.56
2017,6,24,9,0,697.0,171.0,0.9,20.0,683.0,386.22,282.21
2017,6,24,9,15,710.0,175.0,0.9,20.0,720.5,437.68,324.26
2017,6,24,9,30,723.0,179.0,0.9,20.0,758.0,489.63,365.48
2017,6,24,9,45,572.0,264.0,0.9,20.5,734.5,521.64,389.58
2017,6,24,10,0,421.0,349.0,0.9,21.0,711.0,536.29,399.26
2017,6,24,10,15,377.5,384.5,0.9,21.0,716.5,565.82,420.04
2017,6,24,10,30,334.0,420.0,0.9,21.0,722.0,589.32,435.79
2017,6,24,10,45,562.0,299.0,0.9,21.5,821.0,673.07,497.13
2017,6,24,11,0,790.0,178.0,0.9,22.0,920.0,766.23,563.1
2017,6,24,11,15,597.0,297.5,0.9,22.0,862.5,753.41,549.5
2017,6,24,11,30,404.0,417.0,0.9,22.0,805.0,723.2,524.95
2017,6,24,11,45,377.5,432.0,0.9,22.0,796.5,732.96,531.23
2017,6,24,12,0,351.0,447.0,0.9,22.0,788.0,740.18,535.29
2017,6,24,12,15,328.0,460.5,0.9,22.0,779.0,746.81,539.02
2017,6,24,12,30,305.0,474.0,0.9,22.0,770.0,751.26,541.31
2017,6,24,12,45,560.0,319.5,0.9,22.0,856.5,867.42,624.64
2017,6,24,13,0,815.0,165.0,0.9,22.0,943.0,970.49,692.03
2017,6,24,13,15,476.0,315.0,0.9,22.0,768.0,802.68,579.64
2017,6,24,13,30,137.0,465.0,0.9,22.0,593.0,599.26,436.4
2017,6,24,13,45,137.0,452.5,0.9,22.0,577.5,590.45,432.96
2017,6,24,14,0,137.0,440.0,0.9,22.0,562.0,580.67,426.95
2017,6,24,14,15,163.0,425.0,0.9,22.0,565.0,592.89,436.93
2017,6,24,14,30,189.0,410.0,0.9,22.0,568.0,603.71,445.77
2017,6,24,14,45,186.5,391.5,0.95,22.0,542.0,581.88,431.88
2017,6,24,15,0,184.0,373.0,1.0,22.0,516.0,559.08,417.51
2017,6,24,15,15,144.5,349.5,1.0,21.5,458.5,495.99,373.83
2017,6,24,15,30,105.0,326.0,1.0,21.0,401.0,419.03,319.39
2017,6,24,15,45,403.5,229.5,1.0,21.0,489.0,616.98,471.16
2017,6,24,16,0,702.0,133.0,1.0,21.0,577.0,756.46,571.77
2017,6,24,16,15,680.0,128.0,1.0,20.5,530.5,708.99,540.13
2017,6,24,16,30,658.0,123.0,1.0,20.0,484.0,660.76,509.3
2017,6,24,16,45,630.0,115.0,1.0,20.0,434.0,604.42,470.13
2017,6,24,17,0,602.0,107.0,1.0,20.0,384.0,548.5,430.2
2017,6,24,17,15,405.0,124.0,0.95,19.5,301.0,408.11,324.11
2017,6,24,17,30,208.0,141.0,0.9,19.0,218.0,281.42,224.97
2017,6,24,17,45,183.5,122.5,0.9,18.5,182.5,229.11,183.97
2017,6,24,18,0,159.0,104.0,0.9,18.0,147.0,188.69,150.9
2017,6,24,18,15,226.5,81.5,0.85,17.5,128.5,192.01,151.89
2017,6,24,18,30,294.0,59.0,0.8,17.0,110.0,186.72,143.57
2017,6,24,18,45,213.5,43.5,0.8,17.0,74.5,127.23,92.63
2017,6,24,19,0,133.0,28.0,0.8,17.0,39.0,76.08,45.74
2017,6,24,19,15,66.5,14.0,0.75,16.5,19.5,25.89,0.0
2017,6,24,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,25,4,45,38.0,4.5,0.7,10.5,5.0,0.0,0.0
2017,6,25,5,0,76.0,9.0,0.7,11.0,10.0,8.19,0.0
2017,6,25,5,15,201.5,21.5,0.7,11.5,40.5,17.46,5.32
2017,6,25,5,30,327.0,34.0,0.7,12.0,71.0,27.42,18.04
2017,6,25,5,45,413.0,44.0,0.7,13.0,114.0,34.67,25.09
2017,6,25,6,0,499.0,54.0,0.7,14.0,157.0,41.64,31.56
2017,6,25,6,15,262.0,82.0,0.7,14.5,137.5,59.94,47.94
2017,6,25,6,30,25.0,110.0,0.7,15.0,118.0,88.02,72.59
2017,6,25,6,45,31.5,130.0,0.7,15.5,141.5,102.76,85.12
2017,6,25,7,0,38.0,150.0,0.7,16.0,165.0,117.23,97.16
2017,6,25,7,15,60.0,176.5,0.7,16.5,204.5,135.44,112.15
2017,6,25,7,30,82.0,203.0,0.7,17.0,244.0,153.3,126.54
2017,6,25,7,45,146.0,227.5,0.75,17.5,309.0,175.58,133.12
2017,6,25,8,0,210.0,252.0,0.8,18.0,374.0,213.93,158.47
2017,6,25,8,15,526.5,176.5,0.8,18.5,515.5,225.44,153.85
2017,6,25,8,30,843.0,101.0,0.8,19.0,657.0,285.39,192.13
2017,6,25,8,45,856.5,103.5,0.85,19.5,701.0,348.65,245.62
2017,6,25,9,0,870.0,106.0,0.9,20.0,745.0,406.26,294.08
2017,6,25,9,15,880.5,108.0,0.9,20.5,784.5,462.61,340.12
2017,6,25,9,30,891.0,110.0,0.9,21.0,824.0,518.74,384.35
2017,6,25,9,45,899.0,112.0,0.95,21.5,858.0,573.1,426.04
2017,6,25,10,0,907.0,114.0,1.0,22.0,892.0,626.52,465.63
2017,6,25,10,15,913.0,115.5,1.0,22.0,919.5,677.08,502.44
2017,6,25,10,30,919.0,117.0,1.0,22.0,947.0,726.04,537.09
2017,6,25,10,45,922.5,118.5,1.05,22.5,967.5,771.39,567.89
2017,6,25,11,0,926.0,120.0,1.1,23.0,988.0,814.53,594.87
2017,6,25,11,15,928.5,120.5,1.1,23.0,1001.5,853.62,619.42
2017,6,25,11,30,931.0,121.0,1.1,23.0,1015.0,890.09,642.09
2017,6,25,11,45,932.0,121.5,1.15,23.5,1021.5,922.51,661.56
2017,6,25,12,0,933.0,122.0,1.2,24.0,1028.0,951.98,679.1
2017,6,25,12,15,932.5,122.0,1.2,24.0,1026.5,976.56,694.07
2017,6,25,12,30,932.0,122.0,1.2,24.0,1025.0,997.88,707.07
2017,6,25,12,45,939.5,115.5,1.25,24.0,1019.0,1017.29,719.84
2017,6,25,13,0,947.0,109.0,1.3,24.0,1013.0,1033.17,730.54
2017,6,25,13,15,944.0,108.5,1.3,23.5,997.0,1041.03,737.01
2017,6,25,13,30,941.0,108.0,1.3,23.0,981.0,1045.12,741.4
2017,6,25,13,45,941.0,104.5,1.3,23.0,959.0,1045.32,742.14
2017,6,25,14,0,941.0,101.0,1.3,23.0,937.0,1041.67,740.67
2017,6,25,14,15,935.0,99.5,1.3,23.0,907.5,1030.39,734.65
2017,6,25,14,30,929.0,98.0,1.3,23.0,878.0,1015.47,726.55
2017,6,25,14,45,925.5,94.5,1.3,23.0,843.5,997.22,716.49
2017,6,25,15,0,922.0,91.0,1.3,23.0,809.0,975.41,704.25
2017,6,25,15,15,912.5,89.0,1.3,22.5,768.5,946.31,688.74
2017,6,25,15,30,903.0,87.0,1.3,22.0,728.0,914.23,671.23
2017,6,25,15,45,893.5,83.5,1.3,21.5,683.5,877.65,650.57
2017,6,25,16,0,884.0,80.0,1.3,21.0,639.0,838.47,627.9
2017,6,25,16,15,867.5,77.5,1.3,20.5,590.5,792.46,600.18
2017,6,25,16,30,851.0,75.0,1.3,20.0,542.0,744.86,570.81
2017,6,25,16,45,832.0,71.0,1.3,20.0,491.5,692.36,536.25
2017,6,25,17,0,813.0,67.0,1.3,20.0,441.0,643.94,503.74
2017,6,25,17,15,783.5,63.5,1.25,19.0,389.0,583.61,460.99
2017,6,25,17,30,754.0,60.0,1.2,18.0,337.0,524.06,417.07
2017,6,25,17,45,714.0,55.5,1.2,17.5,285.5,458.87,366.36
2017,6,25,18,0,674.0,51.0,1.2,17.0,234.0,396.26,315.43
2017,6,25,18,15,612.0,45.0,1.15,16.0,185.0,325.53,256.41
2017,6,25,18,30,550.0,39.0,1.1,15.0,136.0,260.59,200.03
2017,6,25,18,45,449.5,31.0,1.1,14.5,94.0,187.7,136.56
2017,6,25,19,0,349.0,23.0,1.1,14.0,52.0,127.76,77.72
2017,6,25,19,15,174.5,11.5,1.1,13.5,26.0,45.12,0.0
2017,6,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,4,45,44.0,5.0,1.0,11.0,5.5,0.0,0.0
2017,6,26,5,0,88.0,10.0,1.0,11.0,11.0,9.1,0.0
2017,6,26,5,15,229.0,21.0,1.0,11.5,42.0,17.07,4.76
2017,6,26,5,30,370.0,32.0,1.0,12.0,73.0,25.73,16.54
2017,6,26,5,45,460.5,40.0,1.05,12.5,117.5,31.35,22.18
2017,6,26,6,0,551.0,48.0,1.1,13.0,162.0,36.81,27.36
2017,6,26,6,15,275.5,72.5,1.05,13.5,129.5,53.05,41.99
2017,6,26,6,30,0.0,97.0,1.0,14.0,97.0,81.7,67.34
2017,6,26,6,45,3.5,115.0,1.0,14.5,116.5,96.26,79.84
2017,6,26,7,0,7.0,133.0,1.0,15.0,136.0,110.71,92.0
2017,6,26,7,15,29.0,163.5,0.95,15.5,177.5,127.25,105.7
2017,6,26,7,30,51.0,194.0,0.9,16.0,219.0,147.61,122.37
2017,6,26,7,45,103.0,224.5,0.9,16.5,281.5,178.25,137.43
2017,6,26,8,0,155.0,255.0,0.9,17.0,344.0,208.43,157.21
2017,6,26,8,15,517.5,169.5,0.9,17.5,504.0,218.26,149.31
2017,6,26,8,30,880.0,84.0,0.9,18.0,664.0,287.14,193.12
2017,6,26,8,45,893.5,86.0,0.9,18.5,708.5,345.68,243.47
2017,6,26,9,0,907.0,88.0,0.9,19.0,753.0,404.81,293.51
2017,6,26,9,15,916.5,89.5,0.9,19.5,792.5,462.2,340.83
2017,6,26,9,30,926.0,91.0,0.9,20.0,832.0,519.23,386.14
2017,6,26,9,45,931.0,93.5,0.95,20.5,865.0,574.11,428.56
2017,6,26,10,0,936.0,96.0,1.0,21.0,898.0,627.7,468.55
2017,6,26,10,15,941.5,97.5,1.0,21.5,925.5,679.23,505.29
2017,6,26,10,30,947.0,99.0,1.0,22.0,953.0,729.05,539.6
2017,6,26,10,45,951.5,99.0,1.05,22.5,974.0,774.93,570.21
2017,6,26,11,0,956.0,99.0,1.1,23.0,995.0,818.57,597.48
2017,6,26,11,15,958.5,99.5,1.15,23.0,1009.0,858.64,623.32
2017,6,26,11,30,961.0,100.0,1.2,23.0,1023.0,895.98,647.29
2017,6,26,11,45,962.0,100.0,1.25,23.5,1029.0,928.72,666.96
2017,6,26,12,0,963.0,100.0,1.3,24.0,1035.0,958.37,684.6
2017,6,26,12,15,963.0,100.0,1.35,24.0,1034.0,983.9,700.99
2017,6,26,12,30,963.0,100.0,1.4,24.0,1033.0,1006.07,715.37
2017,6,26,12,45,958.0,102.0,1.45,24.0,1023.0,1021.9,725.92
2017,6,26,13,0,953.0,104.0,1.5,24.0,1013.0,1034.06,734.36
2017,6,26,13,15,950.0,103.5,1.5,23.5,997.0,1041.94,740.95
2017,6,26,13,30,947.0,103.0,1.5,23.0,981.0,1046.05,745.38
2017,6,26,13,45,943.5,101.5,1.55,23.0,958.5,1044.83,746.05
2017,6,26,14,0,940.0,100.0,1.6,23.0,936.0,1039.82,744.51
2017,6,26,14,15,934.0,99.0,1.6,22.5,906.5,1029.11,740.21
2017,6,26,14,30,928.0,98.0,1.6,22.0,877.0,1014.78,733.76
2017,6,26,14,45,921.0,96.0,1.65,22.0,841.5,994.87,723.18
2017,6,26,15,0,914.0,94.0,1.7,22.0,806.0,971.56,710.44
2017,6,26,15,15,903.5,92.0,1.7,21.5,765.5,941.78,694.14
2017,6,26,15,30,893.0,90.0,1.7,21.0,725.0,909.09,675.83
2017,6,26,15,45,881.5,87.0,1.7,21.0,680.0,871.7,652.91
2017,6,26,16,0,870.0,84.0,1.7,21.0,635.0,831.87,628.14
2017,6,26,16,15,852.5,81.5,1.7,20.5,586.5,785.6,599.77
2017,6,26,16,30,835.0,79.0,1.7,20.0,538.0,737.84,569.8
2017,6,26,16,45,813.5,75.5,1.7,19.5,487.0,690.28,539.26
2017,6,26,17,0,792.0,72.0,1.7,19.0,436.0,636.21,502.78
2017,6,26,17,15,761.5,68.0,1.7,18.0,384.0,575.58,459.51
2017,6,26,17,30,731.0,64.0,1.7,17.0,332.0,515.86,415.04
2017,6,26,17,45,687.5,59.5,1.7,16.5,281.0,449.86,362.9
2017,6,26,18,0,644.0,55.0,1.7,16.0,230.0,386.82,310.94
2017,6,26,18,15,578.5,49.0,1.65,15.5,181.5,317.97,252.33
2017,6,26,18,30,513.0,43.0,1.6,15.0,133.0,253.71,195.87
2017,6,26,18,45,405.5,34.0,1.55,14.5,91.5,179.63,131.52
2017,6,26,19,0,298.0,25.0,1.5,14.0,50.0,117.15,71.79
2017,6,26,19,15,149.0,12.5,1.45,13.5,25.0,41.08,0.0
2017,6,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,4,45,45.0,5.0,0.95,12.0,5.5,0.0,0.0
2017,6,27,5,0,90.0,10.0,1.0,12.0,11.0,9.1,0.0
2017,6,27,5,15,234.0,20.5,1.05,12.0,42.0,16.65,4.15
2017,6,27,5,30,378.0,31.0,1.1,12.0,73.0,24.88,15.77
2017,6,27,5,45,471.5,38.5,1.15,12.5,117.5,30.12,21.08
2017,6,27,6,0,565.0,46.0,1.2,13.0,162.0,35.24,25.96
2017,6,27,6,15,294.0,77.0,1.2,13.5,138.5,56.47,45.03
2017,6,27,6,30,23.0,108.0,1.2,14.0,115.0,86.63,71.69
2017,6,27,6,45,28.0,127.5,1.2,14.5,138.0,101.07,84.07
2017,6,27,7,0,33.0,147.0,1.2,15.0,161.0,115.25,95.97
2017,6,27,7,15,77.0,177.0,1.15,15.5,213.5,135.79,113.09
2017,6,27,7,30,121.0,207.0,1.1,16.0,266.0,147.81,122.62
2017,6,27,7,45,139.0,230.5,1.1,16.5,305.5,176.39,134.9
2017,6,27,8,0,157.0,254.0,1.1,17.0,345.0,207.82,156.87
2017,6,27,8,15,204.5,272.5,1.1,17.5,401.0,244.11,182.62
2017,6,27,8,30,252.0,291.0,1.1,18.0,457.0,279.38,208.5
2017,6,27,8,45,581.0,187.0,1.1,18.5,603.5,317.7,230.55
2017,6,27,9,0,910.0,83.0,1.1,19.0,750.0,401.13,291.61
2017,6,27,9,15,919.0,84.5,1.1,19.5,788.5,458.45,339.05
2017,6,27,9,30,928.0,86.0,1.1,20.0,827.0,515.35,384.62
2017,6,27,9,45,932.0,89.0,1.15,20.5,860.0,570.22,427.33
2017,6,27,10,0,936.0,92.0,1.2,21.0,893.0,623.71,467.51
2017,6,27,10,15,941.5,93.0,1.2,21.0,920.5,674.81,505.26
2017,6,27,10,30,947.0,94.0,1.2,21.0,948.0,724.2,540.71
2017,6,27,10,45,950.5,94.5,1.25,21.5,968.5,769.79,571.38
2017,6,27,11,0,954.0,95.0,1.3,22.0,989.0,813.08,598.73
2017,6,27,11,15,956.5,95.5,1.35,22.0,1003.0,853.08,624.81
2017,6,27,11,30,959.0,96.0,1.4,22.0,1017.0,890.37,648.99
2017,6,27,11,45,959.5,96.5,1.45,22.5,1023.0,923.07,668.85
2017,6,27,12,0,960.0,97.0,1.5,23.0,1029.0,952.68,686.66
2017,6,27,12,15,960.0,97.0,1.5,23.0,1028.0,978.15,702.44
2017,6,27,12,30,960.0,97.0,1.5,23.0,1027.0,1000.26,716.14
2017,6,27,12,45,951.0,101.5,1.55,23.0,1016.5,1014.67,725.85
2017,6,27,13,0,942.0,106.0,1.6,23.0,1006.0,1025.35,733.42
2017,6,27,13,15,939.5,105.5,1.6,22.5,990.0,1033.7,740.36
2017,6,27,13,30,937.0,105.0,1.6,22.0,974.0,1038.32,745.12
2017,6,27,13,45,932.5,104.0,1.65,22.0,951.0,1036.69,745.48
2017,6,27,14,0,928.0,103.0,1.7,22.0,928.0,1031.32,743.65
2017,6,27,14,15,922.0,101.5,1.7,21.5,899.0,1020.24,739.04
2017,6,27,14,30,916.0,100.0,1.7,21.0,870.0,1005.56,732.27
2017,6,27,14,45,908.5,98.5,1.7,21.0,834.5,985.95,721.02
2017,6,27,15,0,901.0,97.0,1.7,21.0,799.0,963.0,707.71
2017,6,27,15,15,890.5,95.0,1.7,20.5,758.5,933.57,691.49
2017,6,27,15,30,880.0,93.0,1.7,20.0,718.0,901.26,673.28
2017,6,27,15,45,867.0,90.5,1.7,20.0,673.5,863.56,649.99
2017,6,27,16,0,854.0,88.0,1.7,20.0,629.0,823.56,624.93
2017,6,27,16,15,836.5,85.0,1.7,19.5,580.5,777.33,596.36
2017,6,27,16,30,819.0,82.0,1.7,19.0,532.0,735.63,570.46
2017,6,27,16,45,797.0,78.5,1.7,18.5,482.0,682.45,535.65
2017,6,27,17,0,775.0,75.0,1.7,18.0,432.0,628.74,499.08
2017,6,27,17,15,743.5,71.0,1.7,17.0,380.5,568.22,455.64
2017,6,27,17,30,712.0,67.0,1.7,16.0,329.0,508.73,411.1
2017,6,27,17,45,668.0,62.0,1.7,15.5,278.0,442.78,358.78
2017,6,27,18,0,624.0,57.0,1.7,15.0,227.0,381.77,308.22
2017,6,27,18,15,558.0,50.5,1.65,14.5,179.0,311.42,248.28
2017,6,27,18,30,492.0,44.0,1.6,14.0,131.0,247.44,191.97
2017,6,27,18,45,385.5,35.0,1.6,13.5,90.0,174.76,128.67
2017,6,27,19,0,279.0,26.0,1.6,13.0,49.0,113.57,70.15
2017,6,27,19,15,139.5,13.0,1.55,12.5,24.5,39.74,0.0
2017,6,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,28,5,15,186.5,16.0,1.15,11.0,36.5,12.58,1.5
2017,6,28,5,30,373.0,32.0,1.2,11.0,73.0,25.82,16.62
2017,6,28,5,45,465.0,40.0,1.25,11.5,117.5,31.44,22.33
2017,6,28,6,0,557.0,48.0,1.3,12.0,162.0,36.91,27.55
2017,6,28,6,15,614.5,53.5,1.3,12.5,211.5,40.07,30.52
2017,6,28,6,30,672.0,59.0,1.3,13.0,261.0,47.17,36.87
2017,6,28,6,45,400.5,109.5,1.3,13.5,236.0,77.44,63.65
2017,6,28,7,0,129.0,160.0,1.3,14.0,211.0,118.57,99.31
2017,6,28,7,15,472.0,116.5,1.25,14.5,340.5,79.19,64.43
2017,6,28,7,30,815.0,73.0,1.2,15.0,470.0,53.14,41.35
2017,6,28,7,45,839.0,74.5,1.2,16.0,521.5,113.18,60.97
2017,6,28,8,0,863.0,76.0,1.2,17.0,573.0,169.47,96.19
2017,6,28,8,15,879.0,78.5,1.2,17.5,621.0,227.51,142.08
2017,6,28,8,30,895.0,81.0,1.2,18.0,669.0,286.93,192.7
2017,6,28,8,45,908.5,82.5,1.2,18.5,714.0,345.94,243.86
2017,6,28,9,0,922.0,84.0,1.2,19.0,759.0,405.53,294.69
2017,6,28,9,15,931.5,85.5,1.2,19.5,798.5,463.77,343.11
2017,6,28,9,30,941.0,87.0,1.2,20.0,838.0,521.64,389.49
2017,6,28,9,45,942.0,92.0,1.2,20.5,871.0,577.35,432.52
2017,6,28,10,0,943.0,97.0,1.2,21.0,904.0,631.37,472.65
2017,6,28,10,15,949.0,98.0,1.2,21.0,932.0,683.23,510.84
2017,6,28,10,30,955.0,99.0,1.2,21.0,960.0,733.4,546.74
2017,6,28,10,45,959.5,99.5,1.25,21.5,981.5,780.16,578.24
2017,6,28,11,0,964.0,100.0,1.3,22.0,1003.0,824.68,606.29
2017,6,28,11,15,967.0,100.5,1.35,22.0,1017.5,865.57,632.85
2017,6,28,11,30,970.0,101.0,1.4,22.0,1032.0,903.75,657.52
2017,6,28,11,45,971.5,101.5,1.45,22.0,1038.5,937.78,679.44
2017,6,28,12,0,973.0,102.0,1.5,22.0,1045.0,968.74,699.38
2017,6,28,12,15,973.0,101.5,1.55,22.0,1044.5,994.19,715.85
2017,6,28,12,30,973.0,101.0,1.6,22.0,1044.0,1016.22,730.27
2017,6,28,12,45,961.0,108.0,1.65,22.5,1032.0,1030.5,738.5
2017,6,28,13,0,949.0,115.0,1.7,23.0,1020.0,1040.96,744.49
2017,6,28,13,15,946.0,114.0,1.7,22.5,1004.0,1048.6,751.01
2017,6,28,13,30,943.0,113.0,1.7,22.0,988.0,1052.45,755.33
2017,6,28,13,45,939.0,112.0,1.7,22.0,965.5,1051.5,755.36
2017,6,28,14,0,935.0,111.0,1.7,22.0,943.0,1046.78,753.2
2017,6,28,14,15,929.0,109.5,1.65,22.0,913.0,1035.83,746.54
2017,6,28,14,30,923.0,108.0,1.6,22.0,883.0,1021.23,737.76
2017,6,28,14,45,914.0,106.5,1.6,22.0,847.0,1000.23,725.78
2017,6,28,15,0,905.0,105.0,1.6,22.0,811.0,975.91,711.78
2017,6,28,15,15,894.0,103.0,1.6,21.5,770.0,946.05,695.54
2017,6,28,15,30,883.0,101.0,1.6,21.0,729.0,913.32,677.31
2017,6,28,15,45,868.5,99.0,1.6,21.0,683.0,874.89,653.82
2017,6,28,16,0,854.0,97.0,1.6,21.0,637.0,841.45,633.51
2017,6,28,16,15,835.0,94.0,1.6,20.0,588.0,793.61,605.35
2017,6,28,16,30,816.0,91.0,1.6,19.0,539.0,744.36,575.57
2017,6,28,16,45,791.0,87.0,1.6,18.5,487.5,688.51,539.15
2017,6,28,17,0,766.0,83.0,1.6,18.0,436.0,632.37,500.71
2017,6,28,17,15,732.5,78.5,1.6,17.5,383.5,570.31,455.5
2017,6,28,17,30,699.0,74.0,1.6,17.0,331.0,511.6,411.04
2017,6,28,17,45,653.5,68.5,1.65,16.5,279.5,444.91,358.75
2017,6,28,18,0,608.0,63.0,1.7,16.0,228.0,381.49,306.83
2017,6,28,18,15,539.5,55.5,1.65,15.0,179.5,309.61,246.52
2017,6,28,18,30,471.0,48.0,1.6,14.0,131.0,244.36,189.83
2017,6,28,18,45,365.5,37.5,1.55,13.5,90.0,171.38,126.44
2017,6,28,19,0,260.0,27.0,1.5,13.0,49.0,109.89,68.06
2017,6,28,19,15,130.0,13.5,1.45,12.5,24.5,38.39,0.0
2017,6,28,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,29,5,15,177.0,16.5,1.1,11.0,36.0,13.04,1.41
2017,6,29,5,30,354.0,33.0,1.1,11.0,72.0,26.74,17.38
2017,6,29,5,45,449.0,41.0,1.15,11.5,116.0,32.31,23.09
2017,6,29,6,0,544.0,49.0,1.2,12.0,160.0,37.74,28.29
2017,6,29,6,15,603.0,55.5,1.2,12.5,210.0,41.65,31.94
2017,6,29,6,30,662.0,62.0,1.2,13.0,260.0,45.44,35.32
2017,6,29,6,45,488.5,102.0,1.2,13.5,263.0,72.76,59.5
2017,6,29,7,0,315.0,142.0,1.2,14.0,266.0,102.97,85.71
2017,6,29,7,15,353.5,156.5,1.15,14.5,314.0,111.87,92.92
2017,6,29,7,30,392.0,171.0,1.1,15.0,362.0,112.32,92.76
2017,6,29,7,45,375.0,197.0,1.05,16.0,395.5,162.71,116.65
2017,6,29,8,0,358.0,223.0,1.0,17.0,429.0,205.12,146.13
2017,6,29,8,15,622.5,154.5,1.0,17.5,549.0,223.86,149.41
2017,6,29,8,30,887.0,86.0,1.0,18.0,669.0,288.03,193.42
2017,6,29,8,45,900.5,88.0,1.05,18.5,713.5,347.07,244.42
2017,6,29,9,0,914.0,90.0,1.1,19.0,758.0,406.7,295.23
2017,6,29,9,15,923.5,91.5,1.1,19.5,798.0,464.6,343.21
2017,6,29,9,30,933.0,93.0,1.1,20.0,838.0,522.14,389.18
2017,6,29,9,45,934.0,98.0,1.15,20.5,870.5,577.51,432.16
2017,6,29,10,0,935.0,103.0,1.2,21.0,903.0,631.21,472.38
2017,6,29,10,15,940.5,104.5,1.2,21.0,930.5,682.89,510.42
2017,6,29,10,30,946.0,106.0,1.2,21.0,958.0,732.87,546.17
2017,6,29,10,45,950.0,106.5,1.25,21.5,979.5,779.0,577.49
2017,6,29,11,0,954.0,107.0,1.3,22.0,1001.0,822.87,605.12
2017,6,29,11,15,956.5,107.5,1.3,22.0,1015.0,863.1,630.63
2017,6,29,11,30,959.0,108.0,1.3,22.0,1029.0,900.63,654.18
2017,6,29,11,45,960.0,108.5,1.35,22.5,1035.5,934.01,674.35
2017,6,29,12,0,961.0,109.0,1.4,23.0,1042.0,964.33,692.5
2017,6,29,12,15,961.0,109.0,1.4,23.0,1041.0,990.11,708.34
2017,6,29,12,30,961.0,109.0,1.4,23.0,1040.0,1012.53,722.12
2017,6,29,12,45,958.5,109.0,1.45,23.0,1031.0,1029.08,733.14
2017,6,29,13,0,956.0,109.0,1.5,23.0,1022.0,1041.97,742.05
2017,6,29,13,15,953.5,108.5,1.55,22.5,1006.0,1050.62,749.93
2017,6,29,13,30,951.0,108.0,1.6,22.0,990.0,1055.48,755.64
2017,6,29,13,45,946.5,107.0,1.65,22.0,967.0,1054.03,756.14
2017,6,29,14,0,942.0,106.0,1.7,22.0,944.0,1048.78,754.43
2017,6,29,14,15,936.0,104.5,1.7,21.5,914.0,1037.76,749.93
2017,6,29,14,30,930.0,103.0,1.7,21.0,884.0,1023.08,743.24
2017,6,29,14,45,922.5,101.5,1.75,21.0,848.5,1003.4,732.73
2017,6,29,15,0,915.0,100.0,1.8,21.0,813.0,980.33,720.06
2017,6,29,15,15,904.0,98.0,1.8,20.5,772.0,950.24,703.5
2017,6,29,15,30,893.0,96.0,1.8,20.0,731.0,917.25,684.92
2017,6,29,15,45,880.0,93.0,1.8,19.5,685.5,878.7,662.39
2017,6,29,16,0,867.0,90.0,1.8,19.0,640.0,837.8,637.94
2017,6,29,16,15,849.0,87.5,1.8,18.5,590.5,791.33,609.19
2017,6,29,16,30,831.0,85.0,1.8,18.0,541.0,749.49,583.17
2017,6,29,16,45,808.0,81.0,1.85,17.5,490.0,694.51,547.39
2017,6,29,17,0,785.0,77.0,1.9,17.0,439.0,639.05,509.77
2017,6,29,17,15,753.0,73.0,1.9,16.5,386.5,577.7,464.65
2017,6,29,17,30,721.0,69.0,1.9,16.0,334.0,517.39,418.58
2017,6,29,17,45,677.0,63.5,1.9,15.5,282.5,450.34,365.34
2017,6,29,18,0,633.0,58.0,1.9,15.0,231.0,388.32,313.91
2017,6,29,18,15,566.0,51.5,1.8,14.0,182.0,316.93,253.43
2017,6,29,18,30,499.0,45.0,1.7,13.0,133.0,252.0,196.46
2017,6,29,18,45,388.5,36.0,1.65,12.5,91.5,177.44,131.36
2017,6,29,19,0,278.0,27.0,1.6,12.0,50.0,114.8,71.45
2017,6,29,19,15,139.0,13.5,1.5,11.5,25.0,40.29,0.0
2017,6,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,30,5,15,192.5,15.0,1.1,11.0,36.0,11.77,0.36
2017,6,30,5,30,385.0,30.0,1.1,11.0,72.0,24.12,15.09
2017,6,30,5,45,477.5,37.5,1.15,11.5,116.5,29.39,20.5
2017,6,30,6,0,570.0,45.0,1.2,12.0,161.0,34.55,25.42
2017,6,30,6,15,325.0,80.0,1.2,12.5,150.0,58.92,47.39
2017,6,30,6,30,80.0,115.0,1.2,13.0,139.0,91.26,76.07
2017,6,30,6,45,86.0,136.0,1.2,13.5,166.5,106.61,89.26
2017,6,30,7,0,92.0,157.0,1.2,14.0,194.0,121.67,101.93
2017,6,30,7,15,450.0,115.5,1.15,14.5,330.0,78.43,63.76
2017,6,30,7,30,808.0,74.0,1.1,15.0,466.0,53.86,41.99
2017,6,30,7,45,828.5,77.0,1.1,15.5,516.5,104.66,54.9
2017,6,30,8,0,849.0,80.0,1.1,16.0,567.0,169.0,96.88
2017,6,30,8,15,865.5,82.5,1.1,16.5,615.0,226.41,142.13
2017,6,30,8,30,882.0,85.0,1.1,17.0,663.0,285.26,192.26
2017,6,30,8,45,895.5,86.5,1.15,17.5,707.5,343.62,243.04
2017,6,30,9,0,909.0,88.0,1.2,18.0,752.0,402.58,293.66
2017,6,30,9,15,919.0,90.0,1.2,18.5,792.0,460.82,342.22
2017,6,30,9,30,929.0,92.0,1.2,19.0,832.0,518.78,388.83
2017,6,30,9,45,924.5,100.0,1.25,19.5,863.0,573.58,431.67
2017,6,30,10,0,920.0,108.0,1.3,20.0,894.0,626.17,471.34
2017,6,30,10,15,926.0,109.0,1.3,20.0,922.0,677.11,509.17
2017,6,30,10,30,932.0,110.0,1.3,20.0,950.0,726.42,544.77
2017,6,30,10,45,937.0,110.5,1.35,20.5,971.5,772.74,576.65
2017,6,30,11,0,942.0,111.0,1.4,21.0,993.0,816.92,604.74
2017,6,30,11,15,945.0,112.0,1.4,21.0,1007.0,857.63,630.81
2017,6,30,11,30,948.0,113.0,1.4,21.0,1021.0,895.71,654.94
2017,6,30,11,45,949.0,113.0,1.4,21.5,1028.0,928.4,674.14
2017,6,30,12,0,950.0,113.0,1.4,22.0,1035.0,958.07,691.27
2017,6,30,12,15,950.0,113.0,1.45,22.0,1034.0,983.67,707.86
2017,6,30,12,30,950.0,113.0,1.5,22.0,1033.0,1005.97,722.45
2017,6,30,12,45,945.5,114.5,1.55,22.5,1023.5,1021.97,731.78
2017,6,30,13,0,941.0,116.0,1.6,23.0,1014.0,1034.32,738.95
2017,6,30,13,15,938.0,115.5,1.6,22.5,998.0,1042.49,745.76
2017,6,30,13,30,935.0,115.0,1.6,22.0,982.0,1046.92,750.4
2017,6,30,13,45,930.5,114.0,1.65,22.0,959.0,1045.59,750.96
2017,6,30,14,0,926.0,113.0,1.7,22.0,936.0,1040.51,749.33
2017,6,30,14,15,919.5,111.5,1.7,21.5,906.5,1029.23,744.63
2017,6,30,14,30,913.0,110.0,1.7,21.0,877.0,1014.36,737.77
2017,6,30,14,45,904.5,108.0,1.75,21.0,841.0,993.53,726.48
2017,6,30,15,0,896.0,106.0,1.8,21.0,805.0,969.39,713.06
2017,6,30,15,15,885.0,104.0,1.8,20.5,764.0,939.79,696.74
2017,6,30,15,30,874.0,102.0,1.8,20.0,723.0,907.35,678.43
2017,6,30,15,45,859.5,99.5,1.8,19.5,677.5,868.67,655.7
2017,6,30,16,0,845.0,97.0,1.8,19.0,632.0,835.01,636.13
2017,6,30,16,15,826.5,93.5,1.75,18.5,583.5,787.34,605.96
2017,6,30,16,30,808.0,90.0,1.7,18.0,535.0,738.24,574.35
2017,6,30,16,45,783.5,86.5,1.7,17.5,484.0,683.65,538.49
2017,6,30,17,0,759.0,83.0,1.7,17.0,433.0,628.74,500.65
2017,6,30,17,15,726.0,78.5,1.7,16.5,381.0,567.3,455.58
2017,6,30,17,30,693.0,74.0,1.7,16.0,329.0,509.18,411.27
2017,6,30,17,45,647.5,68.0,1.7,15.5,277.5,442.16,358.24
2017,6,30,18,0,602.0,62.0,1.7,15.0,226.0,378.43,305.72
2017,6,30,18,15,534.5,54.5,1.65,14.5,178.0,307.23,245.26
2017,6,30,18,30,467.0,47.0,1.6,14.0,130.0,242.58,188.58
2017,6,30,18,45,360.0,37.0,1.55,13.5,89.0,169.75,125.34
2017,6,30,19,0,253.0,27.0,1.5,13.0,48.0,108.51,67.26
2017,6,30,19,15,126.5,13.5,1.45,12.5,24.0,37.85,0.0
2017,6,30,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,1,5,15,155.5,16.5,1.5,11.0,33.0,13.07,0.56
2017,7,1,5,30,311.0,33.0,1.5,11.0,66.0,26.77,17.29
2017,7,1,5,45,404.0,42.5,1.55,11.0,109.0,33.6,24.25
2017,7,1,6,0,497.0,52.0,1.6,11.0,152.0,40.21,30.6
2017,7,1,6,15,558.5,59.0,1.6,11.5,201.0,44.38,34.51
2017,7,1,6,30,620.0,66.0,1.6,12.0,250.0,48.42,38.13
2017,7,1,6,45,657.5,72.5,1.6,12.5,300.5,51.77,41.01
2017,7,1,7,0,695.0,79.0,1.6,13.0,351.0,54.93,43.63
2017,7,1,7,15,726.0,83.0,1.6,13.0,402.5,61.76,49.53
2017,7,1,7,30,757.0,87.0,1.6,13.0,454.0,63.05,50.48
2017,7,1,7,45,780.0,91.0,1.65,13.5,504.0,111.13,62.63
2017,7,1,8,0,803.0,95.0,1.7,14.0,554.0,166.18,97.54
2017,7,1,8,15,820.5,98.0,1.7,14.0,601.5,222.06,142.26
2017,7,1,8,30,838.0,101.0,1.7,14.0,649.0,279.65,192.25
2017,7,1,8,45,850.5,104.0,1.7,14.5,693.0,342.82,247.35
2017,7,1,9,0,863.0,107.0,1.7,15.0,737.0,400.28,297.3
2017,7,1,9,15,873.5,109.0,1.7,15.5,776.0,456.42,344.98
2017,7,1,9,30,884.0,111.0,1.7,16.0,815.0,512.38,390.94
2017,7,1,9,45,879.5,120.0,1.7,16.5,845.5,565.7,433.24
2017,7,1,10,0,875.0,129.0,1.7,17.0,876.0,616.89,472.37
2017,7,1,10,15,881.5,130.5,1.7,17.0,904.0,666.61,510.15
2017,7,1,10,30,888.0,132.0,1.7,17.0,932.0,714.86,545.84
2017,7,1,10,45,895.5,131.0,1.7,17.5,953.5,760.06,577.48
2017,7,1,11,0,903.0,130.0,1.7,18.0,975.0,803.41,605.79
2017,7,1,11,15,906.0,131.0,1.7,18.0,989.0,842.85,631.71
2017,7,1,11,30,909.0,132.0,1.7,18.0,1003.0,879.8,655.77
2017,7,1,11,45,912.5,130.5,1.7,18.5,1010.5,912.36,675.48
2017,7,1,12,0,916.0,129.0,1.7,19.0,1018.0,942.14,693.23
2017,7,1,12,15,916.0,129.0,1.7,19.0,1017.0,967.16,709.14
2017,7,1,12,30,916.0,129.0,1.7,19.0,1016.0,989.01,723.04
2017,7,1,12,45,925.5,121.5,1.7,19.5,1011.0,1009.57,734.79
2017,7,1,13,0,935.0,114.0,1.7,20.0,1006.0,1026.68,744.34
2017,7,1,13,15,932.0,113.0,1.65,20.0,990.0,1034.32,748.65
2017,7,1,13,30,929.0,112.0,1.6,20.0,974.0,1038.21,750.78
2017,7,1,13,45,927.0,109.5,1.6,20.0,952.0,1037.81,751.15
2017,7,1,14,0,925.0,107.0,1.6,20.0,930.0,1033.63,749.3
2017,7,1,14,15,919.0,105.5,1.6,20.0,900.5,1022.81,743.4
2017,7,1,14,30,913.0,104.0,1.6,20.0,871.0,1008.38,735.37
2017,7,1,14,45,906.0,102.0,1.6,20.0,836.0,988.95,724.25
2017,7,1,15,0,899.0,100.0,1.6,20.0,801.0,966.16,711.05
2017,7,1,15,15,888.0,98.0,1.55,19.5,760.5,936.47,694.0
2017,7,1,15,30,877.0,96.0,1.5,19.0,720.0,903.92,675.02
2017,7,1,15,45,863.0,93.5,1.5,19.0,674.5,865.55,651.39
2017,7,1,16,0,849.0,91.0,1.5,19.0,629.0,824.94,626.02
2017,7,1,16,15,830.5,88.0,1.45,18.5,580.5,784.74,601.22
2017,7,1,16,30,812.0,85.0,1.4,18.0,532.0,736.1,570.05
2017,7,1,16,45,786.5,82.0,1.4,18.0,481.0,681.23,533.29
2017,7,1,17,0,761.0,79.0,1.4,18.0,430.0,626.13,494.94
2017,7,1,17,15,728.5,75.0,1.35,17.5,378.0,565.52,450.62
2017,7,1,17,30,696.0,71.0,1.3,17.0,326.0,506.02,405.54
2017,7,1,17,45,647.0,66.0,1.3,16.5,275.0,440.06,353.87
2017,7,1,18,0,598.0,61.0,1.3,16.0,224.0,375.83,301.5
2017,7,1,18,15,530.0,54.0,1.3,15.0,176.0,305.16,242.59
2017,7,1,18,30,462.0,47.0,1.3,14.0,128.0,241.08,187.16
2017,7,1,18,45,347.5,37.5,1.3,13.5,87.0,166.58,122.97
2017,7,1,19,0,233.0,28.0,1.3,13.0,46.0,104.39,64.71
2017,7,1,19,15,116.5,14.0,1.3,12.5,23.0,36.36,0.0
2017,7,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,2,5,15,159.5,16.0,0.9,11.0,32.5,12.67,0.0
2017,7,2,5,30,319.0,32.0,0.9,11.0,65.0,25.91,16.53
2017,7,2,5,45,416.0,40.5,0.9,11.5,108.5,31.92,22.72
2017,7,2,6,0,513.0,49.0,0.9,12.0,152.0,37.77,28.3
2017,7,2,6,15,573.0,55.5,0.85,12.5,200.5,41.65,31.94
2017,7,2,6,30,633.0,62.0,0.8,13.0,249.0,45.41,35.31
2017,7,2,6,45,671.5,67.5,0.8,13.5,299.5,48.15,37.64
2017,7,2,7,0,710.0,73.0,0.8,14.0,350.0,55.69,44.15
2017,7,2,7,15,740.0,77.0,0.8,14.5,401.5,57.25,45.27
2017,7,2,7,30,770.0,81.0,0.8,15.0,453.0,58.73,46.3
2017,7,2,7,45,794.0,83.5,0.8,16.0,503.5,105.62,57.22
2017,7,2,8,0,818.0,86.0,0.8,17.0,554.0,160.45,90.92
2017,7,2,8,15,835.5,89.0,0.8,17.5,601.5,224.18,140.73
2017,7,2,8,30,853.0,92.0,0.8,18.0,649.0,282.03,189.35
2017,7,2,8,45,867.5,93.5,0.85,18.5,693.5,339.17,238.53
2017,7,2,9,0,882.0,95.0,0.9,19.0,738.0,397.04,287.7
2017,7,2,9,15,892.5,96.5,0.95,19.5,777.0,453.74,334.77
2017,7,2,9,30,903.0,98.0,1.0,20.0,816.0,510.23,380.12
2017,7,2,9,45,906.0,102.0,1.05,21.0,849.0,564.41,421.41
2017,7,2,10,0,909.0,106.0,1.1,22.0,882.0,617.16,460.03
2017,7,2,10,15,915.0,107.5,1.1,22.0,909.5,668.06,497.38
2017,7,2,10,30,921.0,109.0,1.1,22.0,937.0,717.37,532.55
2017,7,2,10,45,925.5,109.5,1.15,22.5,958.0,762.94,563.64
2017,7,2,11,0,930.0,110.0,1.2,23.0,979.0,806.37,590.96
2017,7,2,11,15,932.5,110.5,1.2,23.0,993.0,845.88,615.94
2017,7,2,11,30,935.0,111.0,1.2,23.0,1007.0,882.76,639.02
2017,7,2,11,45,936.5,111.0,1.25,23.5,1013.5,915.56,658.82
2017,7,2,12,0,938.0,111.0,1.3,24.0,1020.0,945.39,676.65
2017,7,2,12,15,938.0,111.0,1.3,24.0,1019.0,970.78,692.21
2017,7,2,12,30,938.0,111.0,1.3,24.0,1018.0,992.89,705.77
2017,7,2,12,45,927.0,116.5,1.35,24.0,1007.0,1006.36,714.86
2017,7,2,13,0,916.0,122.0,1.4,24.0,996.0,1016.13,721.86
2017,7,2,13,15,913.0,121.0,1.4,24.0,980.0,1023.75,726.87
2017,7,2,13,30,910.0,120.0,1.4,24.0,964.0,1027.7,729.74
2017,7,2,13,45,905.0,119.0,1.4,24.0,941.5,1025.98,729.27
2017,7,2,14,0,900.0,118.0,1.4,24.0,919.0,1020.6,726.72
2017,7,2,14,15,893.5,116.5,1.35,23.5,889.5,1009.62,721.42
2017,7,2,14,30,887.0,115.0,1.3,23.0,860.0,995.12,714.06
2017,7,2,14,45,877.5,113.5,1.3,23.0,824.5,974.33,702.29
2017,7,2,15,0,868.0,112.0,1.3,23.0,789.0,950.37,688.59
2017,7,2,15,15,856.5,109.5,1.25,22.5,748.5,920.47,671.62
2017,7,2,15,30,845.0,107.0,1.2,22.0,708.0,887.82,652.82
2017,7,2,15,45,830.0,104.5,1.2,22.0,663.0,857.47,634.89
2017,7,2,16,0,815.0,102.0,1.2,22.0,618.0,816.68,609.81
2017,7,2,16,15,795.5,98.5,1.15,21.5,570.0,769.25,580.48
2017,7,2,16,30,776.0,95.0,1.1,21.0,522.0,720.54,549.78
2017,7,2,16,45,750.5,91.0,1.1,21.0,471.5,665.91,513.76
2017,7,2,17,0,725.0,87.0,1.1,21.0,421.0,611.11,475.81
2017,7,2,17,15,690.5,82.5,1.05,20.0,370.0,552.56,434.46
2017,7,2,17,30,656.0,78.0,1.0,19.0,319.0,493.14,390.85
2017,7,2,17,45,609.0,71.5,1.0,18.5,268.5,426.48,339.44
2017,7,2,18,0,562.0,65.0,1.0,18.0,218.0,363.33,288.69
2017,7,2,18,15,494.0,57.0,0.95,17.0,171.0,293.35,231.01
2017,7,2,18,30,426.0,49.0,0.9,16.0,124.0,230.02,176.96
2017,7,2,18,45,324.0,38.0,0.85,15.5,84.5,159.87,116.96
2017,7,2,19,0,222.0,27.0,0.8,15.0,45.0,100.73,61.66
2017,7,2,19,15,111.0,13.5,0.8,14.5,22.5,34.85,0.0
2017,7,2,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,5,15,140.0,16.5,0.55,11.5,31.0,13.12,0.0
2017,7,3,5,30,280.0,33.0,0.5,12.0,62.0,26.83,17.2
2017,7,3,5,45,373.0,43.0,0.5,12.5,104.0,34.09,24.53
2017,7,3,6,0,466.0,53.0,0.5,13.0,146.0,41.08,31.15
2017,7,3,6,15,527.5,61.0,0.5,13.5,194.0,46.01,35.71
2017,7,3,6,30,589.0,69.0,0.5,14.0,242.0,50.74,39.93
2017,7,3,6,45,634.5,74.0,0.5,15.0,293.0,52.87,41.6
2017,7,3,7,0,680.0,79.0,0.5,16.0,344.0,54.93,43.12
2017,7,3,7,15,711.0,83.5,0.5,16.5,395.0,56.43,44.19
2017,7,3,7,30,742.0,88.0,0.5,17.0,446.0,63.79,50.33
2017,7,3,7,45,767.0,91.5,0.5,18.0,496.5,109.15,60.72
2017,7,3,8,0,792.0,95.0,0.5,19.0,547.0,163.31,93.48
2017,7,3,8,15,809.5,98.0,0.55,20.0,594.0,218.57,135.69
2017,7,3,8,30,827.0,101.0,0.6,21.0,641.0,275.54,182.66
2017,7,3,8,45,841.5,103.5,0.65,22.0,685.0,338.35,234.72
2017,7,3,9,0,856.0,106.0,0.7,23.0,729.0,395.68,281.82
2017,7,3,9,15,866.5,108.0,0.75,23.5,768.5,451.49,327.16
