Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,9,30,877.0,110.0,0.8,24.0,808.0,507.14,370.87
2017,7,3,9,45,883.5,112.5,0.9,24.5,841.0,560.7,411.99
2017,7,3,10,0,890.0,115.0,1.0,25.0,874.0,613.21,451.04
2017,7,3,10,15,896.0,116.5,1.05,25.5,901.5,663.31,486.82
2017,7,3,10,30,902.0,118.0,1.1,26.0,929.0,711.87,520.47
2017,7,3,10,45,907.0,119.0,1.15,26.5,950.0,757.54,551.27
2017,7,3,11,0,912.0,120.0,1.2,27.0,971.0,801.16,578.51
2017,7,3,11,15,914.5,120.5,1.2,27.0,985.0,840.14,602.81
2017,7,3,11,30,917.0,121.0,1.2,27.0,999.0,876.54,625.28
2017,7,3,11,45,918.0,121.0,1.25,27.0,1005.5,908.5,645.53
2017,7,3,12,0,919.0,121.0,1.3,27.0,1012.0,937.54,663.95
2017,7,3,12,15,919.0,121.0,1.3,27.0,1011.0,962.64,679.2
2017,7,3,12,30,919.0,121.0,1.3,27.0,1010.0,984.54,692.51
2017,7,3,12,45,921.0,118.5,1.35,27.5,1003.0,1002.66,702.97
2017,7,3,13,0,923.0,116.0,1.4,28.0,996.0,1017.31,711.4
2017,7,3,13,15,920.0,115.0,1.4,27.5,980.5,1024.95,717.7
2017,7,3,13,30,917.0,114.0,1.4,27.0,965.0,1028.9,721.95
2017,7,3,13,45,913.5,112.5,1.45,27.0,942.5,1028.12,722.88
2017,7,3,14,0,910.0,111.0,1.5,27.0,920.0,1023.65,721.68
2017,7,3,14,15,903.5,109.5,1.45,26.5,891.0,1012.55,716.41
2017,7,3,14,30,897.0,108.0,1.4,26.0,862.0,997.91,709.09
2017,7,3,14,45,890.0,106.0,1.4,26.0,827.0,978.81,698.47
2017,7,3,15,0,883.0,104.0,1.4,26.0,792.0,956.39,685.86
2017,7,3,15,15,872.0,102.0,1.4,25.5,752.0,927.13,670.23
2017,7,3,15,30,861.0,100.0,1.4,25.0,712.0,895.05,652.69
2017,7,3,15,45,848.0,97.0,1.4,25.0,667.5,857.51,630.15
2017,7,3,16,0,835.0,94.0,1.4,25.0,623.0,824.86,610.68
2017,7,3,16,15,817.0,91.0,1.3,24.5,575.0,778.54,581.75
2017,7,3,16,30,799.0,88.0,1.2,24.0,527.0,730.78,551.52
2017,7,3,16,45,776.0,84.0,1.2,23.5,476.5,677.07,517.56
2017,7,3,17,0,753.0,80.0,1.2,23.0,426.0,622.95,481.79
2017,7,3,17,15,721.0,75.5,1.15,22.0,375.0,562.41,439.42
2017,7,3,17,30,689.0,71.0,1.1,21.0,324.0,504.89,397.5
2017,7,3,17,45,645.5,65.0,1.1,20.5,273.5,439.08,347.04
2017,7,3,18,0,602.0,59.0,1.1,20.0,223.0,376.39,296.88
2017,7,3,18,15,536.5,52.0,1.0,19.0,175.5,306.54,239.4
2017,7,3,18,30,471.0,45.0,0.9,18.0,128.0,243.03,185.24
2017,7,3,18,45,370.5,35.0,0.85,17.0,87.5,171.88,124.73
2017,7,3,19,0,270.0,25.0,0.8,16.0,47.0,111.46,67.58
2017,7,3,19,15,135.0,12.5,0.75,15.5,23.5,38.9,0.0
2017,7,3,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,4,5,15,176.0,14.5,0.4,11.5,32.5,11.43,0.0
2017,7,4,5,30,352.0,29.0,0.3,12.0,65.0,23.35,14.2
2017,7,4,5,45,447.5,37.5,0.25,12.5,109.0,29.49,20.5
2017,7,4,6,0,543.0,46.0,0.2,13.0,153.0,35.45,26.17
2017,7,4,6,15,601.5,52.0,0.2,13.5,202.0,39.05,29.55
2017,7,4,6,30,660.0,58.0,0.2,14.0,251.0,46.52,36.21
2017,7,4,6,45,703.5,61.5,0.2,15.0,303.0,48.11,37.41
2017,7,4,7,0,747.0,65.0,0.2,16.0,355.0,49.7,38.56
2017,7,4,7,15,775.5,68.5,0.2,16.5,407.0,51.15,39.61
2017,7,4,7,30,804.0,72.0,0.2,17.0,459.0,52.54,40.58
2017,7,4,7,45,828.0,74.0,0.25,18.0,510.0,107.12,57.46
2017,7,4,8,0,852.0,76.0,0.3,19.0,561.0,163.17,90.77
2017,7,4,8,15,867.5,78.5,0.35,20.0,609.0,220.6,134.55
2017,7,4,8,30,883.0,81.0,0.4,21.0,657.0,279.37,183.05
2017,7,4,8,45,897.0,82.0,0.45,22.0,701.5,337.61,231.94
2017,7,4,9,0,911.0,83.0,0.5,23.0,746.0,396.51,280.51
2017,7,4,9,15,920.5,85.0,0.6,23.5,785.5,454.76,328.1
2017,7,4,9,30,930.0,87.0,0.7,24.0,825.0,512.69,373.92
2017,7,4,9,45,937.5,87.5,0.8,25.0,859.0,567.74,415.42
2017,7,4,10,0,945.0,88.0,0.9,26.0,893.0,621.72,454.62
2017,7,4,10,15,950.0,89.0,0.95,26.0,920.5,673.27,492.19
2017,7,4,10,30,955.0,90.0,1.0,26.0,948.0,723.05,527.55
2017,7,4,10,45,959.0,90.5,1.1,26.5,969.0,769.69,558.78
2017,7,4,11,0,963.0,91.0,1.2,27.0,990.0,814.06,586.76
2017,7,4,11,15,965.0,91.5,1.2,27.0,1004.0,854.37,611.79
2017,7,4,11,30,967.0,92.0,1.2,27.0,1018.0,891.9,634.85
2017,7,4,11,45,968.5,92.0,1.3,27.5,1024.5,925.62,655.53
2017,7,4,12,0,970.0,92.0,1.4,28.0,1031.0,956.25,674.22
2017,7,4,12,15,969.5,92.0,1.4,27.5,1030.0,981.83,691.03
2017,7,4,12,30,969.0,92.0,1.4,27.0,1029.0,1003.99,705.83
2017,7,4,12,45,959.5,97.0,1.45,27.0,1018.0,1018.9,715.68
2017,7,4,13,0,950.0,102.0,1.5,27.0,1007.0,1030.03,723.4
2017,7,4,13,15,946.5,101.0,1.5,27.0,991.0,1037.28,728.11
2017,7,4,13,30,943.0,100.0,1.5,27.0,975.0,1040.72,730.65
2017,7,4,13,45,940.5,98.0,1.5,27.0,952.5,1040.31,731.0
2017,7,4,14,0,938.0,96.0,1.5,27.0,930.0,1036.07,729.18
2017,7,4,14,15,932.0,95.0,1.45,26.5,900.5,1025.67,724.37
2017,7,4,14,30,926.0,94.0,1.4,26.0,871.0,1011.63,717.45
2017,7,4,14,45,920.0,91.5,1.4,26.0,836.0,992.41,706.82
2017,7,4,15,0,914.0,89.0,1.4,26.0,801.0,969.72,694.11
2017,7,4,15,15,903.5,87.0,1.35,25.5,760.5,940.13,677.65
2017,7,4,15,30,893.0,85.0,1.3,25.0,720.0,907.59,659.27
2017,7,4,15,45,881.0,82.5,1.3,24.5,675.0,870.46,638.44
2017,7,4,16,0,869.0,80.0,1.3,24.0,630.0,830.9,615.72
2017,7,4,16,15,851.0,77.5,1.25,23.5,581.0,784.32,587.28
2017,7,4,16,30,833.0,75.0,1.2,23.0,532.0,736.26,557.37
2017,7,4,16,45,810.0,71.5,1.2,22.5,481.5,682.21,523.12
2017,7,4,17,0,787.0,68.0,1.2,22.0,431.0,632.73,491.23
2017,7,4,17,15,755.5,64.5,1.15,21.0,379.0,572.22,448.72
2017,7,4,17,30,724.0,61.0,1.1,20.0,327.0,512.7,405.23
2017,7,4,17,45,677.5,57.0,1.1,19.5,275.5,445.86,353.74
2017,7,4,18,0,631.0,53.0,1.1,19.0,224.0,382.27,302.6
2017,7,4,18,15,566.5,47.0,1.05,18.0,176.5,314.08,246.19
2017,7,4,18,30,502.0,41.0,1.0,17.0,129.0,250.56,191.66
2017,7,4,18,45,395.0,32.5,0.95,16.5,88.0,177.25,128.74
2017,7,4,19,0,288.0,24.0,0.9,16.0,47.0,115.27,69.58
2017,7,4,19,15,144.0,12.0,0.85,15.5,23.5,40.36,0.0
2017,7,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,5,15,182.0,14.0,0.9,11.5,32.0,11.03,0.0
2017,7,5,5,30,364.0,28.0,0.9,12.0,64.0,22.52,13.39
2017,7,5,5,45,450.0,36.0,0.9,12.5,106.5,28.25,19.33
2017,7,5,6,0,536.0,44.0,0.9,13.0,149.0,33.81,24.62
2017,7,5,6,15,328.0,78.0,0.9,13.5,148.0,57.64,46.05
2017,7,5,6,30,120.0,112.0,0.9,14.0,147.0,86.19,71.29
2017,7,5,6,45,126.5,133.5,0.9,14.5,177.0,101.01,84.01
2017,7,5,7,0,133.0,155.0,0.9,15.0,207.0,115.39,96.08
2017,7,5,7,15,453.5,114.0,0.85,15.5,326.0,77.7,62.88
2017,7,5,7,30,774.0,73.0,0.8,16.0,445.0,53.04,41.12
2017,7,5,7,45,793.5,76.5,0.8,16.5,493.5,98.08,51.77
2017,7,5,8,0,813.0,80.0,0.8,17.0,542.0,160.62,91.51
2017,7,5,8,15,829.5,82.5,0.8,17.5,588.5,216.0,134.42
2017,7,5,8,30,846.0,85.0,0.8,18.0,635.0,272.85,182.34
2017,7,5,8,45,859.0,87.0,0.8,19.0,678.5,329.51,230.71
2017,7,5,9,0,872.0,89.0,0.8,20.0,722.0,386.77,278.7
2017,7,5,9,15,881.5,90.5,0.8,20.5,760.5,442.53,324.7
2017,7,5,9,30,891.0,92.0,0.8,21.0,799.0,498.01,368.83
2017,7,5,9,45,609.5,239.5,0.8,22.0,732.5,516.46,382.98
2017,7,5,10,0,328.0,387.0,0.8,23.0,666.0,512.33,377.8
2017,7,5,10,15,238.5,416.5,0.8,23.5,623.0,502.85,370.18
2017,7,5,10,30,149.0,446.0,0.8,24.0,580.0,485.84,356.52
2017,7,5,10,45,201.5,452.5,0.85,24.5,638.0,541.34,395.61
2017,7,5,11,0,254.0,459.0,0.9,25.0,696.0,602.2,437.11
2017,7,5,11,15,359.0,435.0,0.95,25.5,775.5,681.54,491.46
2017,7,5,11,30,464.0,411.0,1.0,26.0,855.0,769.66,550.11
2017,7,5,11,45,654.5,282.5,1.1,26.5,914.0,840.07,600.17
2017,7,5,12,0,845.0,154.0,1.2,27.0,973.0,900.88,640.36
2017,7,5,12,15,845.0,154.0,1.2,27.0,972.0,924.64,654.5
2017,7,5,12,30,845.0,154.0,1.2,27.0,971.0,945.5,667.28
2017,7,5,12,45,877.5,131.0,1.3,27.0,973.0,973.2,685.92
2017,7,5,13,0,910.0,108.0,1.4,27.0,975.0,997.33,702.31
2017,7,5,13,15,907.5,107.5,1.4,27.0,960.0,1005.78,707.62
2017,7,5,13,30,905.0,107.0,1.4,27.0,945.0,1010.61,710.99
2017,7,5,13,45,904.0,104.0,1.45,27.0,924.0,1010.71,712.41
2017,7,5,14,0,903.0,101.0,1.5,27.0,903.0,1007.1,711.69
2017,7,5,14,15,897.0,99.5,1.5,26.5,874.5,996.46,707.4
2017,7,5,14,30,891.0,98.0,1.5,26.0,846.0,982.29,701.06
2017,7,5,14,45,885.0,95.5,1.5,26.0,812.0,963.61,690.59
2017,7,5,15,0,879.0,93.0,1.5,26.0,778.0,941.59,678.09
2017,7,5,15,15,868.5,91.0,1.5,25.5,738.5,912.78,662.56
2017,7,5,15,30,858.0,89.0,1.5,25.0,699.0,881.16,645.12
2017,7,5,15,45,846.0,86.5,1.5,24.5,655.5,845.05,624.52
2017,7,5,16,0,834.0,84.0,1.5,24.0,612.0,806.63,602.1
2017,7,5,16,15,816.5,81.0,1.45,23.5,564.5,761.11,573.95
2017,7,5,16,30,799.0,78.0,1.4,23.0,517.0,720.18,548.54
2017,7,5,16,45,776.5,75.0,1.4,22.5,467.5,668.04,515.09
2017,7,5,17,0,754.0,72.0,1.4,22.0,418.0,615.45,480.25
2017,7,5,17,15,723.0,68.0,1.35,21.0,368.0,556.12,438.24
2017,7,5,17,30,692.0,64.0,1.3,20.0,318.0,497.82,395.27
2017,7,5,17,45,648.0,59.5,1.3,19.5,268.0,433.26,345.14
2017,7,5,18,0,604.0,55.0,1.3,19.0,218.0,373.55,296.68
2017,7,5,18,15,541.0,48.5,1.25,18.0,171.5,305.23,239.98
2017,7,5,18,30,478.0,42.0,1.2,17.0,125.0,243.02,186.39
2017,7,5,18,45,378.0,33.0,1.2,16.5,85.5,172.66,125.68
2017,7,5,19,0,278.0,24.0,1.2,16.0,46.0,112.74,67.84
2017,7,5,19,15,139.0,12.0,1.15,15.5,23.0,39.41,0.0
2017,7,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,5,15,142.0,15.0,0.75,12.5,29.0,11.9,0.0
2017,7,6,5,30,284.0,30.0,0.7,13.0,58.0,24.25,14.71
2017,7,6,5,45,378.0,39.0,0.7,14.0,99.0,30.73,21.35
2017,7,6,6,0,472.0,48.0,0.7,15.0,140.0,36.99,27.22
2017,7,6,6,15,531.5,55.0,0.7,15.5,186.5,41.27,31.18
2017,7,6,6,30,591.0,62.0,0.7,16.0,233.0,45.39,34.84
2017,7,6,6,45,635.0,66.5,0.75,17.0,283.0,47.37,36.41
2017,7,6,7,0,679.0,71.0,0.8,18.0,333.0,54.07,42.02
2017,7,6,7,15,709.5,75.5,0.8,18.5,383.0,56.05,43.5
2017,7,6,7,30,740.0,80.0,0.8,19.0,433.0,57.93,44.86
2017,7,6,7,45,763.0,83.0,0.85,20.0,482.5,100.28,54.03
2017,7,6,8,0,786.0,86.0,0.9,21.0,532.0,153.56,85.65
2017,7,6,8,15,803.5,89.0,0.95,21.5,578.5,208.44,127.63
2017,7,6,8,30,821.0,92.0,1.0,22.0,625.0,271.52,179.68
2017,7,6,8,45,834.5,94.0,1.05,22.5,668.0,327.01,226.93
2017,7,6,9,0,848.0,96.0,1.1,23.0,711.0,383.17,274.26
2017,7,6,9,15,858.0,98.0,1.1,23.5,749.5,438.33,319.51
2017,7,6,9,30,868.0,100.0,1.1,24.0,788.0,493.29,363.04
2017,7,6,9,45,880.0,99.5,1.15,25.0,822.5,546.81,403.49
2017,7,6,10,0,892.0,99.0,1.2,26.0,857.0,599.81,442.02
2017,7,6,10,15,897.5,100.0,1.2,26.5,884.0,649.28,477.22
2017,7,6,10,30,903.0,101.0,1.2,27.0,911.0,697.16,510.15
2017,7,6,10,45,908.0,101.5,1.3,27.5,932.0,742.44,541.11
2017,7,6,11,0,913.0,102.0,1.4,28.0,953.0,785.66,568.56
2017,7,6,11,15,915.5,102.5,1.4,28.0,967.0,824.67,593.09
2017,7,6,11,30,918.0,103.0,1.4,28.0,981.0,861.09,615.78
2017,7,6,11,45,919.5,103.0,1.45,28.0,987.5,893.47,636.39
2017,7,6,12,0,921.0,103.0,1.5,28.0,994.0,922.94,655.14
2017,7,6,12,15,921.0,103.0,1.5,28.0,993.5,947.99,670.5
2017,7,6,12,30,921.0,103.0,1.5,28.0,993.0,969.83,683.88
2017,7,6,12,45,918.5,103.5,1.55,28.0,984.5,986.41,694.78
2017,7,6,13,0,916.0,104.0,1.6,28.0,976.0,999.49,703.67
2017,7,6,13,15,913.0,103.5,1.6,28.0,961.0,1007.49,708.85
2017,7,6,13,30,910.0,103.0,1.6,28.0,946.0,1011.84,711.95
2017,7,6,13,45,907.0,101.5,1.6,28.0,924.5,1011.5,712.32
2017,7,6,14,0,904.0,100.0,1.6,28.0,903.0,1007.47,710.58
2017,7,6,14,15,898.0,99.0,1.6,27.5,874.5,997.38,706.64
2017,7,6,14,30,892.0,98.0,1.6,27.0,846.0,983.76,700.65
2017,7,6,14,45,885.0,96.0,1.6,27.0,812.0,964.67,689.92
2017,7,6,15,0,878.0,94.0,1.6,27.0,778.0,942.29,677.2
2017,7,6,15,15,867.5,92.0,1.6,26.5,738.5,913.53,661.72
2017,7,6,15,30,857.0,90.0,1.6,26.0,699.0,881.96,644.33
2017,7,6,15,45,844.5,87.5,1.65,26.0,655.5,845.45,622.81
2017,7,6,16,0,832.0,85.0,1.7,26.0,612.0,806.67,599.5
2017,7,6,16,15,814.5,82.5,1.65,25.0,564.5,761.82,573.01
2017,7,6,16,30,797.0,80.0,1.6,24.0,517.0,721.62,549.22
2017,7,6,16,45,774.5,76.5,1.6,23.5,467.5,668.94,515.33
2017,7,6,17,0,752.0,73.0,1.6,23.0,418.0,615.83,480.04
2017,7,6,17,15,721.0,69.0,1.6,22.0,368.0,556.55,438.34
2017,7,6,17,30,690.0,65.0,1.6,21.0,318.0,498.3,395.59
2017,7,6,17,45,647.5,60.0,1.6,20.5,268.5,434.03,345.57
2017,7,6,18,0,605.0,55.0,1.6,20.0,219.0,374.49,297.15
2017,7,6,18,15,541.5,48.5,1.55,19.0,172.0,305.85,240.15
2017,7,6,18,30,478.0,42.0,1.5,18.0,125.0,243.37,186.33
2017,7,6,18,45,379.0,33.0,1.45,17.5,85.5,173.27,125.77
2017,7,6,19,0,280.0,24.0,1.4,17.0,46.0,113.35,67.6
2017,7,6,19,15,140.0,12.0,1.35,16.5,23.0,39.68,0.0
2017,7,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,7,5,15,166.0,14.0,0.8,13.5,30.0,11.08,0.0
2017,7,7,5,30,332.0,28.0,0.8,14.0,60.0,22.57,13.14
2017,7,7,5,45,427.0,36.0,0.8,15.0,102.0,28.29,19.1
2017,7,7,6,0,522.0,44.0,0.8,16.0,144.0,33.85,24.32
2017,7,7,6,15,581.0,50.0,0.85,16.5,192.5,37.51,27.71
2017,7,7,6,30,640.0,56.0,0.9,17.0,241.0,44.85,34.21
2017,7,7,6,45,683.5,60.0,0.95,18.0,292.0,46.89,35.83
2017,7,7,7,0,727.0,64.0,1.0,19.0,343.0,48.91,37.34
2017,7,7,7,15,756.0,67.5,1.0,19.5,394.0,50.37,38.4
2017,7,7,7,30,785.0,71.0,1.0,20.0,445.0,51.77,39.38
2017,7,7,7,45,808.5,73.0,1.05,21.0,495.5,102.81,54.85
2017,7,7,8,0,832.0,75.0,1.1,22.0,546.0,157.68,86.8
2017,7,7,8,15,848.5,77.5,1.1,22.5,593.5,214.17,129.8
2017,7,7,8,30,865.0,80.0,1.1,23.0,641.0,272.13,177.97
2017,7,7,8,45,879.0,81.5,1.15,24.0,685.5,329.82,226.68
2017,7,7,9,0,893.0,83.0,1.2,25.0,730.0,388.2,275.23
2017,7,7,9,15,903.0,84.5,1.2,25.5,769.5,445.38,321.96
2017,7,7,9,30,913.0,86.0,1.2,26.0,809.0,502.31,366.85
2017,7,7,9,45,913.5,92.0,1.25,26.5,841.5,557.57,409.13
2017,7,7,10,0,914.0,98.0,1.3,27.0,874.0,611.18,448.68
2017,7,7,10,15,920.0,99.0,1.35,27.5,902.0,662.1,485.14
2017,7,7,10,30,926.0,100.0,1.4,28.0,930.0,711.42,519.4
2017,7,7,10,45,931.0,100.5,1.45,29.0,951.5,757.77,549.3
2017,7,7,11,0,936.0,101.0,1.5,30.0,973.0,802.01,575.52
2017,7,7,11,15,938.5,101.5,1.5,30.0,987.5,841.96,600.4
2017,7,7,11,30,941.0,102.0,1.5,30.0,1002.0,879.25,623.41
2017,7,7,11,45,942.5,102.5,1.55,30.5,1009.0,912.89,643.28
2017,7,7,12,0,944.0,103.0,1.6,31.0,1016.0,943.54,661.19
2017,7,7,12,15,943.5,103.0,1.6,31.0,1015.0,968.78,676.42
2017,7,7,12,30,943.0,103.0,1.6,31.0,1014.0,990.69,689.66
2017,7,7,12,45,938.0,104.5,1.65,31.5,1004.5,1006.3,698.4
2017,7,7,13,0,933.0,106.0,1.7,32.0,995.0,1018.28,705.05
2017,7,7,13,15,929.5,105.5,1.7,32.0,979.0,1026.05,710.02
2017,7,7,13,30,926.0,105.0,1.7,32.0,963.0,1030.09,712.89
2017,7,7,13,45,920.5,104.5,1.75,32.5,939.5,1028.41,711.69
2017,7,7,14,0,915.0,104.0,1.8,33.0,916.0,1023.02,708.41
2017,7,7,14,15,908.0,103.0,1.8,32.5,887.0,1011.97,704.05
2017,7,7,14,30,901.0,102.0,1.8,32.0,858.0,997.36,697.63
2017,7,7,14,45,892.5,100.0,1.8,32.0,822.5,976.79,686.2
2017,7,7,15,0,884.0,98.0,1.8,32.0,787.0,952.94,672.8
2017,7,7,15,15,872.5,96.5,1.8,31.5,746.5,923.75,657.38
2017,7,7,15,30,861.0,95.0,1.8,31.0,706.0,891.76,640.07
2017,7,7,15,45,848.0,92.0,1.8,31.0,661.5,854.21,617.71
2017,7,7,16,0,835.0,89.0,1.8,31.0,617.0,814.37,593.65
2017,7,7,16,15,816.5,86.0,1.75,30.5,569.0,774.67,570.12
2017,7,7,16,30,798.0,83.0,1.7,30.0,521.0,726.54,540.46
2017,7,7,16,45,776.5,79.0,1.7,29.5,471.0,673.94,507.49
2017,7,7,17,0,755.0,75.0,1.7,29.0,421.0,620.8,472.97
2017,7,7,17,15,722.5,70.5,1.6,28.0,370.0,559.79,430.51
2017,7,7,17,30,690.0,66.0,1.5,27.0,319.0,499.95,387.24
2017,7,7,17,45,648.5,60.5,1.45,26.0,269.0,435.6,338.95
2017,7,7,18,0,607.0,55.0,1.4,25.0,219.0,375.91,292.02
2017,7,7,18,15,542.0,48.5,1.3,24.0,172.0,306.45,235.57
2017,7,7,18,30,477.0,42.0,1.2,23.0,125.0,243.32,182.38
2017,7,7,18,45,377.5,33.0,1.1,22.0,85.5,173.06,123.2
2017,7,7,19,0,278.0,24.0,1.0,21.0,46.0,112.86,65.67
2017,7,7,19,15,139.0,12.0,0.95,20.5,23.0,39.53,0.0
2017,7,7,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,8,5,15,151.5,14.5,0.4,15.5,28.5,11.54,0.0
2017,7,8,5,30,303.0,29.0,0.4,16.0,57.0,23.5,13.7
2017,7,8,5,45,398.0,38.0,0.45,16.5,99.0,30.02,20.47
2017,7,8,6,0,493.0,47.0,0.5,17.0,141.0,36.34,26.39
2017,7,8,6,15,554.0,53.5,0.5,17.5,189.0,40.26,30.02
2017,7,8,6,30,615.0,60.0,0.5,18.0,237.0,44.06,33.39
2017,7,8,6,45,658.5,64.5,0.55,19.0,287.5,46.12,35.02
2017,7,8,7,0,702.0,69.0,0.6,20.0,338.0,52.74,40.52
2017,7,8,7,15,732.0,73.0,0.65,21.0,389.0,54.41,41.64
2017,7,8,7,30,762.0,77.0,0.7,22.0,440.0,56.0,42.66
2017,7,8,7,45,784.5,80.5,0.8,23.5,489.5,98.18,51.48
2017,7,8,8,0,807.0,84.0,0.9,25.0,539.0,153.08,83.16
2017,7,8,8,15,824.0,86.5,0.95,25.5,586.0,215.84,130.4
2017,7,8,8,30,841.0,89.0,1.0,26.0,633.0,272.66,176.86
2017,7,8,8,45,853.0,92.0,1.1,27.0,676.5,329.7,224.39
2017,7,8,9,0,865.0,95.0,1.2,28.0,720.0,387.26,271.68
2017,7,8,9,15,875.0,96.5,1.2,28.5,759.0,443.06,316.7
2017,7,8,9,30,885.0,98.0,1.2,29.0,798.0,498.65,359.99
2017,7,8,9,45,886.5,103.0,1.3,29.5,830.0,552.24,400.82
2017,7,8,10,0,888.0,108.0,1.4,30.0,862.0,604.31,439.2
2017,7,8,10,15,894.0,109.5,1.45,30.0,889.5,654.53,475.79
2017,7,8,10,30,900.0,111.0,1.5,30.0,917.0,703.22,510.39
2017,7,8,10,45,903.0,112.5,1.6,30.5,937.0,748.02,540.94
2017,7,8,11,0,906.0,114.0,1.7,31.0,957.0,790.64,567.82
2017,7,8,11,15,908.0,114.5,1.7,31.0,971.0,829.22,592.0
2017,7,8,11,30,910.0,115.0,1.7,31.0,985.0,865.21,614.35
2017,7,8,11,45,910.0,116.0,1.75,31.5,991.0,897.2,633.3
2017,7,8,12,0,910.0,117.0,1.8,32.0,997.0,926.24,650.32
2017,7,8,12,15,909.5,117.0,1.8,32.0,996.0,950.86,665.31
2017,7,8,12,30,909.0,117.0,1.8,32.0,995.0,972.28,678.36
2017,7,8,12,45,903.5,119.5,1.85,32.0,985.5,987.98,688.57
2017,7,8,13,0,898.0,122.0,1.9,32.0,976.0,1000.18,696.79
2017,7,8,13,15,895.0,121.0,1.9,31.5,961.0,1007.87,703.19
2017,7,8,13,30,892.0,120.0,1.9,31.0,946.0,1011.95,707.54
2017,7,8,13,45,888.0,118.5,1.9,31.0,923.5,1010.91,707.48
2017,7,8,14,0,884.0,117.0,1.9,31.0,901.0,1006.24,705.36
2017,7,8,14,15,877.5,115.5,1.9,30.5,872.5,995.53,701.06
2017,7,8,14,30,871.0,114.0,1.9,30.0,844.0,981.35,694.73
2017,7,8,14,45,864.0,111.0,1.9,29.5,810.0,961.72,685.04
2017,7,8,15,0,857.0,108.0,1.9,29.0,776.0,938.83,673.33
2017,7,8,15,15,846.0,106.0,1.85,28.5,736.0,910.23,657.35
2017,7,8,15,30,835.0,104.0,1.8,28.0,696.0,878.88,639.55
2017,7,8,15,45,823.0,100.5,1.8,27.5,652.5,850.28,623.94
2017,7,8,16,0,811.0,97.0,1.8,27.0,609.0,811.12,601.05
2017,7,8,16,15,792.0,93.5,1.75,26.5,561.5,764.21,572.16
2017,7,8,16,30,773.0,90.0,1.7,26.0,514.0,716.0,541.89
2017,7,8,16,45,751.0,85.5,1.65,25.5,465.0,663.43,507.89
2017,7,8,17,0,729.0,81.0,1.6,25.0,416.0,610.4,472.17
2017,7,8,17,15,696.0,76.5,1.55,24.0,365.0,550.18,429.81
2017,7,8,17,30,663.0,72.0,1.5,23.0,314.0,493.28,388.18
2017,7,8,17,45,619.5,66.0,1.45,22.0,264.5,428.6,338.83
2017,7,8,18,0,576.0,60.0,1.4,21.0,215.0,367.07,289.82
2017,7,8,18,15,509.0,52.5,1.3,20.0,168.5,297.12,232.19
2017,7,8,18,30,442.0,45.0,1.2,19.0,122.0,233.74,178.17
2017,7,8,18,45,341.0,35.0,1.15,18.5,82.5,163.75,118.38
2017,7,8,19,0,240.0,25.0,1.1,18.0,43.0,103.85,60.76
2017,7,8,19,15,120.0,12.5,1.05,17.5,21.5,36.13,0.0
2017,7,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,9,5,15,161.0,14.0,0.75,12.5,29.0,11.14,0.0
2017,7,9,5,30,322.0,28.0,0.7,13.0,58.0,22.67,13.1
2017,7,9,5,45,424.5,36.0,0.65,14.0,101.0,28.39,19.25
2017,7,9,6,0,527.0,44.0,0.6,15.0,144.0,33.98,24.53
2017,7,9,6,15,587.5,50.0,0.6,15.5,192.5,37.63,27.95
2017,7,9,6,30,648.0,56.0,0.6,16.0,241.0,45.0,34.51
2017,7,9,6,45,691.5,60.0,0.65,17.0,292.5,47.04,36.13
2017,7,9,7,0,735.0,64.0,0.7,18.0,344.0,49.05,37.64
2017,7,9,7,15,764.0,67.5,0.7,18.5,395.5,50.52,38.71
2017,7,9,7,30,793.0,71.0,0.7,19.0,447.0,51.93,39.7
2017,7,9,7,45,815.5,73.5,0.75,20.0,497.5,101.99,54.78
2017,7,9,8,0,838.0,76.0,0.8,21.0,548.0,157.6,86.88
2017,7,9,8,15,854.0,78.5,0.8,21.5,595.5,214.46,129.99
2017,7,9,8,30,870.0,81.0,0.8,22.0,643.0,272.73,178.33
2017,7,9,8,45,882.5,83.0,0.85,23.0,687.0,330.77,227.32
2017,7,9,9,0,895.0,85.0,0.9,24.0,731.0,389.34,275.98
2017,7,9,9,15,904.5,86.5,0.95,24.5,770.5,446.57,322.86
2017,7,9,9,30,914.0,88.0,1.0,25.0,810.0,503.48,367.94
2017,7,9,9,45,907.0,97.5,1.05,25.5,840.0,557.96,409.61
2017,7,9,10,0,900.0,107.0,1.1,26.0,870.0,610.02,448.0
2017,7,9,10,15,906.0,108.0,1.1,26.5,897.5,660.46,483.66
2017,7,9,10,30,912.0,109.0,1.1,27.0,925.0,709.33,517.03
2017,7,9,10,45,914.5,111.0,1.15,27.5,945.5,754.79,547.61
2017,7,9,11,0,917.0,113.0,1.2,28.0,966.0,797.99,574.32
2017,7,9,11,15,919.5,113.5,1.2,28.0,980.0,837.46,598.86
2017,7,9,11,30,922.0,114.0,1.2,28.0,994.0,874.32,621.55
2017,7,9,11,45,921.5,115.0,1.3,28.0,1000.0,906.32,642.43
2017,7,9,12,0,921.0,116.0,1.4,28.0,1006.0,935.3,661.47
2017,7,9,12,15,920.5,116.0,1.4,28.0,1005.0,960.24,676.63
2017,7,9,12,30,920.0,116.0,1.4,28.0,1004.0,981.93,689.82
2017,7,9,12,45,914.5,118.0,1.45,28.0,994.5,997.39,700.01
2017,7,9,13,0,909.0,120.0,1.5,28.0,985.0,1009.3,708.17
2017,7,9,13,15,905.5,119.5,1.5,28.0,969.0,1017.11,713.22
2017,7,9,13,30,902.0,119.0,1.5,28.0,953.0,1021.28,716.2
2017,7,9,13,45,897.0,117.5,1.5,28.0,930.0,1019.29,715.56
2017,7,9,14,0,892.0,116.0,1.5,28.0,907.0,1013.64,712.86
2017,7,9,14,15,885.0,114.5,1.5,27.5,878.0,1002.41,708.28
2017,7,9,14,30,878.0,113.0,1.5,27.0,849.0,987.68,701.65
2017,7,9,14,45,870.0,110.5,1.5,27.0,814.0,967.54,690.33
2017,7,9,15,0,862.0,108.0,1.5,27.0,779.0,944.15,677.06
2017,7,9,15,15,850.5,106.0,1.5,26.5,739.0,914.99,661.41
2017,7,9,15,30,839.0,104.0,1.5,26.0,699.0,883.09,643.89
2017,7,9,15,45,827.5,100.0,1.55,25.5,655.0,854.26,628.78
2017,7,9,16,0,816.0,96.0,1.6,25.0,611.0,814.79,606.26
2017,7,9,16,15,797.5,92.5,1.55,24.0,563.5,768.11,578.59
2017,7,9,16,30,779.0,89.0,1.5,23.0,516.0,720.06,549.37
2017,7,9,16,45,759.5,84.0,1.5,22.5,467.0,668.48,516.29
2017,7,9,17,0,740.0,79.0,1.5,22.0,418.0,616.23,481.36
2017,7,9,17,15,707.5,74.5,1.45,21.0,367.5,555.81,438.51
2017,7,9,17,30,675.0,70.0,1.4,20.0,317.0,498.51,396.22
2017,7,9,17,45,636.0,63.5,1.4,19.5,267.5,435.04,346.92
2017,7,9,18,0,597.0,57.0,1.4,19.0,218.0,374.26,297.63
2017,7,9,18,15,530.5,50.5,1.3,18.5,171.0,304.55,239.22
2017,7,9,18,30,464.0,44.0,1.2,18.0,124.0,241.3,184.49
2017,7,9,18,45,364.5,34.0,1.1,17.5,84.0,170.51,123.55
2017,7,9,19,0,265.0,24.0,1.0,17.0,44.0,109.45,63.6
2017,7,9,19,15,132.5,12.0,0.9,16.5,22.0,38.31,0.0
2017,7,9,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,10,5,15,173.5,13.0,0.6,12.5,29.0,10.31,0.0
2017,7,10,5,30,347.0,26.0,0.6,13.0,58.0,20.96,11.58
2017,7,10,5,45,450.0,33.5,0.6,14.0,101.5,26.34,17.44
2017,7,10,6,0,553.0,41.0,0.6,15.0,145.0,34.47,24.96
2017,7,10,6,15,613.0,46.5,0.6,15.5,194.0,38.16,28.41
2017,7,10,6,30,673.0,52.0,0.6,16.0,243.0,41.77,31.65
2017,7,10,6,45,715.5,55.5,0.65,16.5,295.0,43.57,33.15
2017,7,10,7,0,758.0,59.0,0.7,17.0,347.0,45.36,34.57
2017,7,10,7,15,786.0,62.5,0.7,17.5,398.5,47.0,35.81
2017,7,10,7,30,814.0,66.0,0.7,18.0,450.0,56.55,43.9
2017,7,10,7,45,835.0,68.0,0.75,19.0,500.5,98.35,51.78
2017,7,10,8,0,856.0,70.0,0.8,20.0,551.0,154.49,84.08
2017,7,10,8,15,871.5,72.5,0.8,20.5,599.0,212.27,128.06
2017,7,10,8,30,887.0,75.0,0.8,21.0,647.0,271.42,177.38
2017,7,10,8,45,899.0,76.5,0.85,22.0,691.0,329.87,227.04
2017,7,10,9,0,911.0,78.0,0.9,23.0,735.0,388.78,276.33
2017,7,10,9,15,920.0,79.5,0.95,23.5,774.5,446.67,324.03
2017,7,10,9,30,929.0,81.0,1.0,24.0,814.0,504.18,369.82
2017,7,10,9,45,927.0,88.0,1.05,24.5,845.5,560.02,412.72
2017,7,10,10,0,925.0,95.0,1.1,25.0,877.0,613.92,452.63
2017,7,10,10,15,930.5,96.0,1.15,25.5,905.0,665.22,489.5
2017,7,10,10,30,936.0,97.0,1.2,26.0,933.0,714.86,524.08
2017,7,10,10,45,940.0,97.5,1.25,26.5,954.5,761.11,555.01
2017,7,10,11,0,944.0,98.0,1.3,27.0,976.0,805.13,582.34
2017,7,10,11,15,946.5,98.5,1.35,27.0,990.0,845.55,608.23
2017,7,10,11,30,949.0,99.0,1.4,27.0,1004.0,883.28,632.26
2017,7,10,11,45,950.5,99.0,1.45,27.0,1011.0,916.86,653.57
2017,7,10,12,0,952.0,99.0,1.5,27.0,1018.0,947.41,672.96
2017,7,10,12,15,951.5,99.0,1.5,26.5,1017.0,972.96,689.9
2017,7,10,12,30,951.0,99.0,1.5,26.0,1016.0,995.15,704.85
2017,7,10,12,45,946.5,100.5,1.5,26.0,1007.0,1011.47,714.89
2017,7,10,13,0,942.0,102.0,1.5,26.0,998.0,1024.14,722.8
2017,7,10,13,15,939.5,101.5,1.5,25.5,982.5,1033.05,729.96
2017,7,10,13,30,937.0,101.0,1.5,25.0,967.0,1038.2,734.99
2017,7,10,13,45,933.5,99.5,1.5,25.0,945.0,1037.54,735.17
2017,7,10,14,0,930.0,98.0,1.5,25.0,923.0,1033.09,733.2
2017,7,10,14,15,923.5,97.0,1.45,24.5,893.5,1022.46,728.18
2017,7,10,14,30,917.0,96.0,1.4,24.0,864.0,1008.2,721.05
2017,7,10,14,45,910.5,93.5,1.4,24.0,829.0,988.78,710.19
2017,7,10,15,0,904.0,91.0,1.4,24.0,794.0,965.93,697.26
2017,7,10,15,15,893.0,89.5,1.4,23.5,753.5,936.75,681.63
2017,7,10,15,30,882.0,88.0,1.4,23.0,713.0,904.67,664.04
2017,7,10,15,45,870.0,85.0,1.4,22.5,668.5,867.33,642.78
2017,7,10,16,0,858.0,82.0,1.4,22.0,624.0,827.58,619.61
2017,7,10,16,15,840.0,79.5,1.35,21.5,575.5,781.36,591.08
2017,7,10,16,30,822.0,77.0,1.3,21.0,527.0,733.68,561.06
2017,7,10,16,45,800.0,73.5,1.3,20.5,476.5,686.34,531.15
2017,7,10,17,0,778.0,70.0,1.3,20.0,426.0,632.39,495.64
2017,7,10,17,15,747.0,66.0,1.3,19.5,374.5,571.83,452.27
2017,7,10,17,30,716.0,62.0,1.3,19.0,323.0,512.23,407.84
2017,7,10,17,45,672.0,57.5,1.3,18.5,272.0,446.29,356.6
2017,7,10,18,0,628.0,53.0,1.3,18.0,221.0,383.37,305.53
2017,7,10,18,15,562.5,47.0,1.25,17.0,173.5,314.74,248.29
2017,7,10,18,30,497.0,41.0,1.2,16.0,126.0,250.76,192.93
2017,7,10,18,45,389.0,32.0,1.15,15.5,85.0,176.45,128.63
2017,7,10,19,0,281.0,23.0,1.1,15.0,44.0,112.62,65.16
2017,7,10,19,15,140.5,11.5,1.1,14.5,22.0,39.56,0.0
2017,7,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,5,15,132.5,15.0,0.8,11.5,26.5,12.11,0.0
2017,7,11,5,30,265.0,30.0,0.8,12.0,53.0,24.59,14.47
2017,7,11,5,45,373.0,39.0,0.85,13.0,95.5,31.05,21.61
2017,7,11,6,0,481.0,48.0,0.9,14.0,138.0,37.35,27.58
2017,7,11,6,15,545.5,55.0,0.85,14.5,186.5,41.63,31.6
2017,7,11,6,30,610.0,62.0,0.8,15.0,235.0,45.78,35.33
2017,7,11,6,45,658.5,66.5,0.8,15.5,287.0,47.78,37.02
2017,7,11,7,0,707.0,71.0,0.8,16.0,339.0,54.56,42.82
2017,7,11,7,15,738.5,75.0,0.8,16.5,390.5,56.17,44.0
2017,7,11,7,30,770.0,79.0,0.8,17.0,442.0,57.71,45.08
2017,7,11,7,45,796.5,81.5,0.85,18.0,493.5,97.35,52.57
2017,7,11,8,0,823.0,84.0,0.9,19.0,545.0,152.79,84.54
2017,7,11,8,15,841.0,87.0,0.9,19.5,593.5,217.15,133.73
2017,7,11,8,30,859.0,90.0,0.9,20.0,642.0,275.74,182.44
2017,7,11,8,45,874.5,91.5,0.95,21.0,687.5,333.88,231.71
2017,7,11,9,0,890.0,93.0,1.0,22.0,733.0,392.87,280.99
2017,7,11,9,15,901.0,95.0,1.0,22.5,773.5,451.05,328.69
2017,7,11,9,30,912.0,97.0,1.0,23.0,814.0,509.11,374.6
2017,7,11,9,45,922.0,97.5,1.0,23.5,849.5,565.02,417.26
2017,7,11,10,0,932.0,98.0,1.0,24.0,885.0,620.16,457.75
2017,7,11,10,15,938.0,99.0,1.05,24.5,914.0,672.22,495.12
2017,7,11,10,30,944.0,100.0,1.1,25.0,943.0,722.64,530.21
2017,7,11,10,45,949.5,100.5,1.15,25.5,965.5,770.41,562.18
2017,7,11,11,0,955.0,101.0,1.2,26.0,988.0,816.06,590.5
2017,7,11,11,15,958.5,101.5,1.2,26.0,1003.0,857.8,616.51
2017,7,11,11,30,962.0,102.0,1.2,26.0,1018.0,896.89,640.6
2017,7,11,11,45,964.5,101.5,1.25,26.0,1026.0,931.4,662.38
2017,7,11,12,0,967.0,101.0,1.3,26.0,1034.0,962.87,682.26
2017,7,11,12,15,967.0,101.0,1.3,26.0,1033.5,989.36,698.27
2017,7,11,12,30,967.0,101.0,1.3,26.0,1033.0,1012.43,712.21
2017,7,11,12,45,967.5,99.5,1.35,26.0,1025.5,1030.99,724.3
2017,7,11,13,0,968.0,98.0,1.4,26.0,1018.0,1045.87,734.29
2017,7,11,13,15,965.5,97.5,1.4,26.0,1002.5,1055.04,740.1
2017,7,11,13,30,963.0,97.0,1.4,26.0,987.0,1060.34,743.75
2017,7,11,13,45,960.5,95.0,1.4,26.0,964.5,1060.2,744.25
2017,7,11,14,0,958.0,93.0,1.4,26.0,942.0,1056.14,742.56
2017,7,11,14,15,952.0,92.0,1.4,25.5,912.0,1045.81,738.65
2017,7,11,14,30,946.0,91.0,1.4,25.0,882.0,1031.74,732.59
2017,7,11,14,45,940.0,88.5,1.45,25.0,846.5,1012.37,722.72
2017,7,11,15,0,934.0,86.0,1.5,25.0,811.0,989.45,710.65
2017,7,11,15,15,923.5,84.0,1.5,24.5,770.0,959.5,694.72
2017,7,11,15,30,913.0,82.0,1.5,24.0,729.0,926.51,676.75
2017,7,11,15,45,901.5,79.0,1.5,23.5,683.5,888.68,655.41
2017,7,11,16,0,890.0,76.0,1.5,23.0,638.0,848.28,632.07
2017,7,11,16,15,872.5,73.5,1.45,22.5,588.5,801.3,603.3
2017,7,11,16,30,855.0,71.0,1.4,22.0,539.0,752.71,572.96
2017,7,11,16,45,834.0,67.5,1.4,21.5,487.5,699.07,538.88
2017,7,11,17,0,813.0,64.0,1.4,21.0,436.0,644.74,503.38
2017,7,11,17,15,782.0,61.0,1.35,20.5,383.0,588.85,463.65
2017,7,11,17,30,751.0,58.0,1.3,20.0,330.0,528.78,418.79
2017,7,11,17,45,709.0,53.5,1.3,19.5,278.5,462.18,367.38
2017,7,11,18,0,667.0,49.0,1.3,19.0,227.0,398.37,315.85
2017,7,11,18,15,602.0,43.5,1.25,18.0,178.0,326.53,256.28
2017,7,11,18,30,537.0,38.0,1.2,17.0,129.0,260.78,199.52
2017,7,11,18,45,428.5,30.0,1.15,16.5,87.5,187.17,135.6
2017,7,11,19,0,320.0,22.0,1.1,16.0,46.0,121.85,69.21
2017,7,11,19,15,160.0,11.0,1.1,15.5,23.0,43.2,0.0
2017,7,11,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,12,5,15,166.5,12.5,0.5,11.5,27.5,9.93,0.0
2017,7,12,5,30,333.0,25.0,0.5,12.0,55.0,20.15,10.72
2017,7,12,5,45,435.0,33.0,0.5,13.0,97.5,25.98,17.17
2017,7,12,6,0,537.0,41.0,0.5,14.0,140.0,31.67,22.56
2017,7,12,6,15,597.5,47.0,0.5,14.5,188.5,38.64,28.97
2017,7,12,6,30,658.0,53.0,0.5,15.0,237.0,42.64,32.56
2017,7,12,6,45,700.5,56.5,0.5,16.0,288.5,44.38,33.95
2017,7,12,7,0,743.0,60.0,0.5,17.0,340.0,46.12,35.25
2017,7,12,7,15,772.0,63.5,0.5,17.5,391.5,47.72,36.45
2017,7,12,7,30,801.0,67.0,0.5,18.0,443.0,49.24,37.56
2017,7,12,7,45,823.0,69.5,0.55,19.0,494.0,97.21,51.82
2017,7,12,8,0,845.0,72.0,0.6,20.0,545.0,153.23,83.61
2017,7,12,8,15,861.5,74.5,0.6,20.5,593.0,210.65,126.95
2017,7,12,8,30,878.0,77.0,0.6,21.0,641.0,269.57,175.77
2017,7,12,8,45,890.5,79.0,0.65,22.0,685.5,328.17,225.29
2017,7,12,9,0,903.0,81.0,0.7,23.0,730.0,387.32,274.5
2017,7,12,9,15,913.0,82.5,0.75,23.5,769.5,445.32,322.03
2017,7,12,9,30,923.0,84.0,0.8,24.0,809.0,503.07,367.77
2017,7,12,9,45,921.0,91.0,0.85,25.0,841.0,558.74,409.53
2017,7,12,10,0,919.0,98.0,0.9,26.0,873.0,612.48,448.18
2017,7,12,10,15,925.0,99.0,0.95,26.0,901.5,663.96,485.77
2017,7,12,10,30,931.0,100.0,1.0,26.0,930.0,713.83,521.28
2017,7,12,10,45,935.5,100.5,1.05,26.5,952.0,760.37,552.35
2017,7,12,11,0,940.0,101.0,1.1,27.0,974.0,804.74,579.76
2017,7,12,11,15,943.0,101.5,1.15,27.0,989.0,845.56,605.76
2017,7,12,11,30,946.0,102.0,1.2,27.0,1004.0,883.75,629.95
2017,7,12,11,45,948.0,102.0,1.25,27.5,1011.5,917.82,650.17
2017,7,12,12,0,950.0,102.0,1.3,28.0,1019.0,948.89,668.43
2017,7,12,12,15,950.5,102.0,1.3,28.0,1018.5,975.46,684.44
2017,7,12,12,30,951.0,102.0,1.3,28.0,1018.0,998.7,698.43
2017,7,12,12,45,946.0,104.0,1.35,28.0,1009.0,1015.17,709.18
2017,7,12,13,0,941.0,106.0,1.4,28.0,1000.0,1027.97,717.87
2017,7,12,13,15,938.5,105.5,1.4,27.5,985.0,1037.01,725.04
2017,7,12,13,30,936.0,105.0,1.4,27.0,970.0,1042.29,730.1
2017,7,12,13,45,932.5,104.0,1.4,27.0,948.0,1042.27,730.67
2017,7,12,14,0,929.0,103.0,1.4,27.0,926.0,1038.47,729.12
2017,7,12,14,15,923.0,101.5,1.35,26.5,896.5,1027.93,724.2
2017,7,12,14,30,917.0,100.0,1.3,26.0,867.0,1013.72,717.19
2017,7,12,14,45,909.5,98.5,1.3,26.0,832.5,994.51,706.62
2017,7,12,15,0,902.0,97.0,1.3,26.0,798.0,971.93,694.05
2017,7,12,15,15,891.5,95.0,1.25,25.5,757.0,942.76,677.91
2017,7,12,15,30,881.0,93.0,1.2,25.0,716.0,910.67,659.87
2017,7,12,15,45,868.0,90.5,1.2,25.0,671.5,873.1,637.64
2017,7,12,16,0,855.0,88.0,1.2,25.0,627.0,833.17,613.67
2017,7,12,16,15,837.0,85.0,1.15,24.5,578.0,786.5,585.4
2017,7,12,16,30,819.0,82.0,1.1,24.0,529.0,744.59,559.92
2017,7,12,16,45,796.0,78.5,1.1,23.5,478.5,690.51,525.98
2017,7,12,17,0,773.0,75.0,1.1,23.0,428.0,635.95,490.72
2017,7,12,17,15,741.0,71.0,1.05,22.0,375.5,574.85,448.22
2017,7,12,17,30,709.0,67.0,1.0,21.0,323.0,514.78,404.7
2017,7,12,17,45,664.0,61.5,1.0,20.5,272.0,447.32,353.19
2017,7,12,18,0,619.0,56.0,1.0,20.0,221.0,385.08,303.42
2017,7,12,18,15,550.5,49.5,0.95,19.0,172.5,313.16,244.45
2017,7,12,18,30,482.0,43.0,0.9,18.0,124.0,247.92,188.87
2017,7,12,18,45,373.5,33.0,0.85,17.5,83.5,173.04,124.85
2017,7,12,19,0,265.0,23.0,0.8,17.0,43.0,108.22,60.13
2017,7,12,19,15,132.5,11.5,0.75,16.0,21.5,37.99,0.0
2017,7,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,5,15,145.5,13.0,0.55,11.5,25.5,11.82,0.0
2017,7,13,5,30,291.0,26.0,0.5,12.0,51.0,21.05,11.29
2017,7,13,5,45,393.0,35.5,0.5,13.0,93.0,28.12,19.02
2017,7,13,6,0,495.0,45.0,0.5,14.0,135.0,34.96,25.46
2017,7,13,6,15,558.5,51.5,0.5,14.5,183.5,38.94,29.22
2017,7,13,6,30,622.0,58.0,0.5,15.0,232.0,42.81,32.72
2017,7,13,6,45,664.5,63.5,0.5,15.5,283.0,50.0,39.01
2017,7,13,7,0,707.0,69.0,0.5,16.0,334.0,53.06,41.52
2017,7,13,7,15,737.5,73.0,0.5,17.0,385.5,54.73,42.66
2017,7,13,7,30,768.0,77.0,0.5,18.0,437.0,56.32,43.71
2017,7,13,7,45,789.0,81.0,0.55,19.0,486.5,95.13,51.34
2017,7,13,8,0,810.0,85.0,0.6,20.0,536.0,150.68,83.1
2017,7,13,8,15,827.5,88.0,0.6,20.5,584.0,207.26,125.69
