Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,8,30,845.0,91.0,0.6,21.0,632.0,272.01,178.75
2017,7,13,8,45,856.0,94.0,0.65,22.0,675.5,329.28,226.93
2017,7,13,9,0,867.0,97.0,0.7,23.0,719.0,386.96,274.78
2017,7,13,9,15,877.0,99.0,0.75,23.5,758.5,443.59,321.06
2017,7,13,9,30,887.0,101.0,0.8,24.0,798.0,500.02,365.65
2017,7,13,9,45,896.0,102.0,0.85,24.5,832.5,554.65,407.42
2017,7,13,10,0,905.0,103.0,0.9,25.0,867.0,608.47,447.15
2017,7,13,10,15,910.5,104.5,0.95,25.5,894.5,659.49,483.62
2017,7,13,10,30,916.0,106.0,1.0,26.0,922.0,708.89,517.87
2017,7,13,10,45,919.5,107.5,1.05,26.5,943.0,755.05,548.93
2017,7,13,11,0,923.0,109.0,1.1,27.0,964.0,799.0,576.13
2017,7,13,11,15,925.0,109.5,1.15,27.0,978.0,838.51,601.34
2017,7,13,11,30,927.0,110.0,1.2,27.0,992.0,875.37,624.74
2017,7,13,11,45,928.0,110.5,1.25,27.5,998.5,908.56,644.49
2017,7,13,12,0,929.0,111.0,1.3,28.0,1005.0,938.78,662.28
2017,7,13,12,15,928.5,111.0,1.3,28.0,1004.5,964.07,677.56
2017,7,13,12,30,928.0,111.0,1.3,28.0,1004.0,986.06,690.85
2017,7,13,12,45,926.5,110.5,1.35,28.0,995.5,1003.2,702.05
2017,7,13,13,0,925.0,110.0,1.4,28.0,987.0,1016.79,711.22
2017,7,13,13,15,922.0,109.0,1.4,27.5,971.5,1024.76,717.74
2017,7,13,13,30,919.0,108.0,1.4,27.0,956.0,1029.01,722.17
2017,7,13,13,45,914.5,107.0,1.45,27.0,933.5,1028.02,722.96
2017,7,13,14,0,910.0,106.0,1.5,27.0,911.0,1023.32,721.63
2017,7,13,14,15,903.5,104.5,1.45,26.5,882.0,1012.43,716.49
2017,7,13,14,30,897.0,103.0,1.4,26.0,853.0,997.97,709.27
2017,7,13,14,45,889.0,101.5,1.4,26.0,818.0,978.58,698.49
2017,7,13,15,0,881.0,100.0,1.4,26.0,783.0,955.9,685.71
2017,7,13,15,15,869.5,98.0,1.4,25.5,743.0,926.27,669.85
2017,7,13,15,30,858.0,96.0,1.4,25.0,703.0,893.84,652.09
2017,7,13,15,45,844.0,93.5,1.4,25.0,658.0,856.04,629.38
2017,7,13,16,0,830.0,91.0,1.4,25.0,613.0,816.03,604.99
2017,7,13,16,15,811.5,88.0,1.4,24.0,565.0,776.62,582.96
2017,7,13,16,30,793.0,85.0,1.4,23.0,517.0,728.57,554.38
2017,7,13,16,45,768.0,81.5,1.4,22.5,466.5,674.04,519.44
2017,7,13,17,0,743.0,78.0,1.4,22.0,416.0,619.25,483.04
2017,7,13,17,15,710.5,73.5,1.35,21.0,365.0,558.56,440.14
2017,7,13,17,30,678.0,69.0,1.3,20.0,314.0,499.01,396.33
2017,7,13,17,45,631.5,63.5,1.3,19.5,263.5,434.32,346.1
2017,7,13,18,0,585.0,58.0,1.3,19.0,213.0,371.1,294.97
2017,7,13,18,15,517.5,51.0,1.25,18.0,166.0,300.79,236.7
2017,7,13,18,30,450.0,44.0,1.2,17.0,119.0,237.09,181.93
2017,7,13,18,45,344.5,33.5,1.15,16.5,79.5,164.4,119.28
2017,7,13,19,0,239.0,23.0,1.1,16.0,40.0,101.19,55.33
2017,7,13,19,15,119.5,11.5,1.05,15.5,20.0,35.32,0.0
2017,7,13,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,5,15,120.5,13.0,0.7,11.5,23.5,11.82,0.0
2017,7,14,5,30,241.0,26.0,0.7,12.0,47.0,21.05,11.08
2017,7,14,5,45,344.0,37.0,0.75,13.0,87.5,29.42,20.09
2017,7,14,6,0,447.0,48.0,0.8,14.0,128.0,37.46,27.64
2017,7,14,6,15,512.5,55.5,0.8,14.5,175.5,42.12,32.02
2017,7,14,6,30,578.0,63.0,0.8,15.0,223.0,46.61,36.07
2017,7,14,6,45,630.5,67.5,0.8,15.5,275.0,48.56,37.71
2017,7,14,7,0,683.0,72.0,0.8,16.0,327.0,50.49,39.24
2017,7,14,7,15,715.5,76.5,0.8,16.5,378.5,57.35,45.05
2017,7,14,7,30,748.0,81.0,0.8,17.0,430.0,59.21,46.4
2017,7,14,7,45,778.5,82.5,0.85,18.0,482.0,95.01,52.07
2017,7,14,8,0,809.0,84.0,0.9,19.0,534.0,149.15,82.45
2017,7,14,8,15,827.0,87.0,0.9,19.5,582.5,205.79,125.33
2017,7,14,8,30,845.0,90.0,0.9,20.0,631.0,270.67,178.93
2017,7,14,8,45,864.0,90.5,0.95,20.5,677.0,328.38,228.16
2017,7,14,9,0,883.0,91.0,1.0,21.0,723.0,387.35,278.03
2017,7,14,9,15,744.0,167.0,1.0,21.5,720.0,436.05,320.41
2017,7,14,9,30,605.0,243.0,1.0,22.0,717.0,478.0,354.34
2017,7,14,9,45,761.0,171.5,1.05,23.0,794.5,540.13,400.56
2017,7,14,10,0,917.0,100.0,1.1,24.0,872.0,612.58,453.58
2017,7,14,10,15,923.5,101.0,1.1,24.0,901.0,664.43,491.3
2017,7,14,10,30,930.0,102.0,1.1,24.0,930.0,714.72,527.0
2017,7,14,10,45,936.5,101.5,1.15,24.5,952.5,761.92,558.91
2017,7,14,11,0,943.0,101.0,1.2,25.0,975.0,807.1,587.13
2017,7,14,11,15,946.0,102.0,1.2,25.0,990.0,848.61,613.18
2017,7,14,11,30,949.0,103.0,1.2,25.0,1005.0,887.49,637.3
2017,7,14,11,45,951.5,102.0,1.25,25.5,1012.5,921.3,657.5
2017,7,14,12,0,954.0,101.0,1.3,26.0,1020.0,952.1,675.73
2017,7,14,12,15,954.0,101.0,1.3,26.0,1019.5,978.41,691.69
2017,7,14,12,30,954.0,101.0,1.3,26.0,1019.0,1001.34,705.6
2017,7,14,12,45,948.5,103.5,1.35,26.0,1009.5,1017.95,716.52
2017,7,14,13,0,943.0,106.0,1.4,26.0,1000.0,1030.86,725.34
2017,7,14,13,15,940.0,105.5,1.4,26.0,984.5,1039.5,730.88
2017,7,14,13,30,937.0,105.0,1.4,26.0,969.0,1044.36,734.26
2017,7,14,13,45,932.0,104.0,1.4,26.0,946.0,1042.91,733.96
2017,7,14,14,0,927.0,103.0,1.4,26.0,923.0,1037.67,731.54
2017,7,14,14,15,920.5,101.5,1.4,25.5,893.5,1026.67,727.17
2017,7,14,14,30,914.0,100.0,1.4,25.0,864.0,1012.03,720.67
2017,7,14,14,45,906.0,98.5,1.4,25.0,828.5,992.39,709.75
2017,7,14,15,0,898.0,97.0,1.4,25.0,793.0,969.4,696.81
2017,7,14,15,15,886.5,95.0,1.4,24.5,752.0,939.39,680.75
2017,7,14,15,30,875.0,93.0,1.4,24.0,711.0,906.51,662.74
2017,7,14,15,45,862.0,90.5,1.4,24.0,666.0,869.08,640.31
2017,7,14,16,0,849.0,88.0,1.4,24.0,621.0,829.31,616.12
2017,7,14,16,15,830.5,85.0,1.4,23.5,572.5,782.4,587.92
2017,7,14,16,30,812.0,82.0,1.4,23.0,524.0,740.34,562.51
2017,7,14,16,45,790.0,78.0,1.4,23.0,473.5,686.63,527.26
2017,7,14,17,0,768.0,74.0,1.4,23.0,423.0,632.37,490.83
2017,7,14,17,15,735.5,70.0,1.35,22.0,371.0,571.11,447.82
2017,7,14,17,30,703.0,66.0,1.3,21.0,319.0,510.94,403.84
2017,7,14,17,45,660.5,60.5,1.3,20.5,268.5,445.06,353.05
2017,7,14,18,0,618.0,55.0,1.3,20.0,218.0,384.14,303.85
2017,7,14,18,15,550.0,48.0,1.2,19.0,170.0,311.82,244.05
2017,7,14,18,30,482.0,41.0,1.1,18.0,122.0,246.19,187.77
2017,7,14,18,45,377.0,31.5,1.05,17.5,81.5,172.94,124.61
2017,7,14,19,0,272.0,22.0,1.0,17.0,41.0,108.79,57.81
2017,7,14,19,15,136.0,11.0,0.95,16.5,20.5,38.33,0.0
2017,7,14,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,15,5,15,159.0,12.0,0.65,11.5,25.0,10.91,0.0
2017,7,15,5,30,318.0,24.0,0.6,12.0,50.0,19.4,9.57
2017,7,15,5,45,420.5,32.0,0.6,13.0,91.5,25.25,16.44
2017,7,15,6,0,523.0,40.0,0.6,14.0,133.0,30.95,21.88
2017,7,15,6,15,585.0,45.5,0.6,14.5,181.0,37.43,27.86
2017,7,15,6,30,647.0,51.0,0.6,15.0,229.0,41.04,31.13
2017,7,15,6,45,689.5,55.0,0.65,16.0,280.0,43.24,32.94
2017,7,15,7,0,732.0,59.0,0.7,17.0,331.0,45.4,34.62
2017,7,15,7,15,761.5,62.5,0.7,18.0,382.5,47.02,35.77
2017,7,15,7,30,791.0,66.0,0.7,19.0,434.0,48.57,36.82
2017,7,15,7,45,812.5,69.0,0.75,20.0,484.0,94.06,50.29
2017,7,15,8,0,834.0,72.0,0.8,21.0,534.0,149.88,81.4
2017,7,15,8,15,850.5,74.0,0.85,21.5,582.0,206.41,123.8
2017,7,15,8,30,867.0,76.0,0.9,22.0,630.0,264.43,171.96
2017,7,15,8,45,879.5,78.0,0.95,23.0,674.0,322.54,221.2
2017,7,15,9,0,892.0,80.0,1.0,24.0,718.0,381.21,270.21
2017,7,15,9,15,902.0,82.0,1.0,24.5,757.5,439.17,317.69
2017,7,15,9,30,912.0,84.0,1.0,25.0,797.0,496.92,363.3
2017,7,15,9,45,915.5,87.5,1.05,25.5,830.5,552.1,405.68
2017,7,15,10,0,919.0,91.0,1.1,26.0,864.0,605.91,445.55
2017,7,15,10,15,925.0,92.0,1.15,26.5,892.0,657.52,482.59
2017,7,15,10,30,931.0,93.0,1.2,27.0,920.0,707.52,517.37
2017,7,15,10,45,935.0,93.5,1.25,27.5,942.0,753.83,548.23
2017,7,15,11,0,939.0,94.0,1.3,28.0,964.0,797.92,575.57
2017,7,15,11,15,941.5,94.5,1.35,28.0,978.5,838.42,601.45
2017,7,15,11,30,944.0,95.0,1.4,28.0,993.0,876.25,625.49
2017,7,15,11,45,945.5,95.5,1.45,28.5,1000.0,910.38,645.81
2017,7,15,12,0,947.0,96.0,1.5,29.0,1007.0,941.49,664.14
2017,7,15,12,15,947.0,96.0,1.5,29.0,1006.5,967.59,679.96
2017,7,15,12,30,947.0,96.0,1.5,29.0,1006.0,990.34,693.75
2017,7,15,12,45,940.5,99.0,1.55,29.5,996.5,1006.33,702.8
2017,7,15,13,0,934.0,102.0,1.6,30.0,987.0,1018.63,709.72
2017,7,15,13,15,931.0,101.5,1.6,30.0,971.5,1027.14,715.15
2017,7,15,13,30,928.0,101.0,1.6,30.0,956.0,1031.89,718.46
2017,7,15,13,45,922.5,100.5,1.6,30.0,933.5,1030.4,718.13
2017,7,15,14,0,917.0,100.0,1.6,30.0,911.0,1025.17,715.72
2017,7,15,14,15,911.0,99.0,1.6,29.5,882.0,1015.22,712.0
2017,7,15,14,30,905.0,98.0,1.6,29.0,853.0,1001.67,706.19
2017,7,15,14,45,693.0,190.0,1.65,29.0,754.0,901.64,645.24
2017,7,15,15,0,481.0,282.0,1.7,29.0,655.0,780.58,565.25
2017,7,15,15,15,451.5,277.0,1.7,28.5,612.0,739.16,540.52
2017,7,15,15,30,422.0,272.0,1.7,28.0,569.0,697.0,514.07
2017,7,15,15,45,390.5,261.5,1.7,28.0,523.0,632.39,471.08
2017,7,15,16,0,359.0,251.0,1.7,28.0,477.0,583.3,437.89
2017,7,15,16,15,577.5,167.0,1.65,27.0,496.0,678.78,512.43
2017,7,15,16,30,796.0,83.0,1.6,26.0,515.0,729.67,551.56
2017,7,15,16,45,772.0,79.5,1.6,25.5,465.0,675.7,516.27
2017,7,15,17,0,748.0,76.0,1.6,25.0,415.0,621.38,480.57
2017,7,15,17,15,715.5,71.5,1.55,24.0,364.0,560.39,437.8
2017,7,15,17,30,683.0,67.0,1.5,23.0,313.0,500.55,394.1
2017,7,15,17,45,637.5,62.0,1.45,22.5,262.5,436.57,344.54
2017,7,15,18,0,592.0,57.0,1.4,22.0,212.0,374.06,294.18
2017,7,15,18,15,523.0,50.0,1.3,21.0,165.0,302.62,235.45
2017,7,15,18,30,454.0,43.0,1.2,20.0,118.0,237.99,180.39
2017,7,15,18,45,344.5,33.0,1.2,19.5,78.5,164.24,117.5
2017,7,15,19,0,235.0,23.0,1.2,19.0,39.0,99.76,51.03
2017,7,15,19,15,117.5,11.5,1.15,18.5,19.5,34.95,0.0
2017,7,15,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,16,5,15,130.5,12.5,0.35,14.5,23.0,11.37,0.0
2017,7,16,5,30,261.0,25.0,0.3,15.0,46.0,20.3,9.87
2017,7,16,5,45,371.5,34.0,0.3,15.5,87.0,26.95,17.7
2017,7,16,6,0,482.0,43.0,0.3,16.0,128.0,33.41,23.85
2017,7,16,6,15,548.0,49.5,0.3,16.5,176.0,37.45,27.65
2017,7,16,6,30,614.0,56.0,0.3,17.0,224.0,41.39,31.19
2017,7,16,6,45,665.0,59.5,0.35,18.0,276.0,46.85,35.85
2017,7,16,7,0,716.0,63.0,0.4,19.0,328.0,48.49,37.03
2017,7,16,7,15,747.5,67.0,0.45,20.0,380.0,50.36,38.37
2017,7,16,7,30,779.0,71.0,0.5,21.0,432.0,52.15,39.59
2017,7,16,7,45,806.0,72.5,0.55,22.5,483.5,87.65,45.01
2017,7,16,8,0,833.0,74.0,0.6,24.0,535.0,150.57,81.02
2017,7,16,8,15,850.5,76.5,0.65,25.0,583.5,207.69,122.85
2017,7,16,8,30,868.0,79.0,0.7,26.0,632.0,266.43,170.32
2017,7,16,8,45,883.0,80.0,0.8,27.0,677.0,324.65,218.73
2017,7,16,9,0,898.0,81.0,0.9,28.0,722.0,383.68,267.23
2017,7,16,9,15,908.5,82.5,0.95,28.5,762.5,441.86,314.26
2017,7,16,9,30,919.0,84.0,1.0,29.0,803.0,499.85,359.56
2017,7,16,9,45,923.5,87.5,1.1,30.0,837.0,556.0,401.45
2017,7,16,10,0,928.0,91.0,1.2,31.0,871.0,610.87,440.82
2017,7,16,10,15,934.0,92.5,1.2,31.5,899.5,663.43,477.39
2017,7,16,10,30,940.0,94.0,1.2,32.0,928.0,714.37,511.59
2017,7,16,10,45,944.5,94.5,1.3,32.5,950.5,761.52,542.8
2017,7,16,11,0,949.0,95.0,1.4,33.0,973.0,806.47,570.59
2017,7,16,11,15,952.0,95.5,1.4,33.0,987.5,847.84,595.94
2017,7,16,11,30,955.0,96.0,1.4,33.0,1002.0,886.54,619.39
2017,7,16,11,45,956.5,96.0,1.45,33.5,1009.5,920.64,639.17
2017,7,16,12,0,958.0,96.0,1.5,34.0,1017.0,951.66,656.98
2017,7,16,12,15,958.5,96.0,1.55,34.0,1016.5,978.56,673.6
2017,7,16,12,30,959.0,96.0,1.6,34.0,1016.0,1002.08,688.24
2017,7,16,12,45,957.0,96.0,1.65,34.0,1008.0,1019.7,699.44
2017,7,16,13,0,955.0,96.0,1.7,34.0,1000.0,1033.63,708.57
2017,7,16,13,15,952.5,95.5,1.7,33.5,984.5,1042.8,715.76
2017,7,16,13,30,950.0,95.0,1.7,33.0,969.0,1048.14,720.84
2017,7,16,13,45,946.0,94.0,1.75,33.0,947.0,1047.62,721.81
2017,7,16,14,0,942.0,93.0,1.8,33.0,925.0,1043.25,720.64
2017,7,16,14,15,936.0,92.0,1.8,32.5,895.5,1033.09,716.89
2017,7,16,14,30,930.0,91.0,1.8,32.0,866.0,1019.23,711.02
2017,7,16,14,45,923.5,88.5,1.85,32.0,831.0,999.63,700.92
2017,7,16,15,0,917.0,86.0,1.9,32.0,796.0,976.53,688.68
2017,7,16,15,15,907.0,84.5,1.85,31.5,755.5,947.95,673.21
2017,7,16,15,30,897.0,83.0,1.8,31.0,715.0,916.37,655.79
2017,7,16,15,45,886.5,80.0,1.8,31.0,670.5,879.81,634.29
2017,7,16,16,0,876.0,77.0,1.8,31.0,626.0,840.67,610.94
2017,7,16,16,15,859.0,74.5,1.75,30.0,577.5,794.48,584.52
2017,7,16,16,30,842.0,72.0,1.7,29.0,529.0,746.69,556.43
2017,7,16,16,45,822.5,68.0,1.7,28.5,478.5,693.94,523.52
2017,7,16,17,0,803.0,64.0,1.7,28.0,428.0,640.39,489.15
2017,7,16,17,15,772.5,61.0,1.6,27.0,375.5,585.18,451.36
2017,7,16,17,30,742.0,58.0,1.5,26.0,323.0,525.66,408.26
2017,7,16,17,45,702.0,53.0,1.45,25.5,272.0,459.77,358.05
2017,7,16,18,0,662.0,48.0,1.4,25.0,221.0,396.49,307.67
2017,7,16,18,15,596.0,42.5,1.3,23.5,172.5,324.23,249.26
2017,7,16,18,30,530.0,37.0,1.2,22.0,124.0,258.2,193.55
2017,7,16,18,45,422.0,28.5,1.1,21.0,83.0,182.14,128.72
2017,7,16,19,0,314.0,20.0,1.0,20.0,42.0,117.46,57.71
2017,7,16,19,15,157.0,10.0,0.95,19.5,21.0,41.84,0.0
2017,7,16,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,17,5,15,145.5,12.0,0.7,13.5,23.5,10.91,0.0
2017,7,17,5,30,291.0,24.0,0.7,14.0,47.0,19.5,9.01
2017,7,17,5,45,404.5,32.5,0.7,14.5,89.0,25.78,16.7
2017,7,17,6,0,518.0,41.0,0.7,15.0,131.0,31.89,22.57
2017,7,17,6,15,582.5,46.5,0.75,15.5,179.5,38.43,28.59
2017,7,17,6,30,647.0,52.0,0.8,16.0,228.0,42.01,31.83
2017,7,17,6,45,697.5,55.5,0.85,17.0,281.0,43.8,33.28
2017,7,17,7,0,748.0,59.0,0.9,18.0,334.0,45.6,34.64
2017,7,17,7,15,778.0,62.0,0.9,18.5,386.0,46.86,35.55
2017,7,17,7,30,808.0,65.0,0.9,19.0,438.0,55.86,43.15
2017,7,17,7,45,832.5,67.0,0.95,20.0,490.0,92.18,48.87
2017,7,17,8,0,857.0,69.0,1.0,21.0,542.0,148.85,79.86
2017,7,17,8,15,873.0,71.5,1.05,21.5,590.5,207.12,123.54
2017,7,17,8,30,889.0,74.0,1.1,22.0,639.0,266.84,173.19
2017,7,17,8,45,902.5,75.5,1.15,22.5,684.0,326.25,224.09
2017,7,17,9,0,916.0,77.0,1.2,23.0,729.0,386.3,275.06
2017,7,17,9,15,925.5,78.5,1.2,23.5,769.0,445.11,323.7
2017,7,17,9,30,935.0,80.0,1.2,24.0,809.0,503.61,370.35
2017,7,17,9,45,931.5,87.5,1.25,24.5,841.5,559.93,413.9
2017,7,17,10,0,928.0,95.0,1.3,25.0,874.0,614.15,454.31
2017,7,17,10,15,934.0,96.5,1.35,25.5,902.5,666.82,492.33
2017,7,17,10,30,940.0,98.0,1.4,26.0,931.0,717.87,528.05
2017,7,17,10,45,943.0,99.5,1.45,26.5,952.5,764.94,559.71
2017,7,17,11,0,946.0,101.0,1.5,27.0,974.0,809.71,587.63
2017,7,17,11,15,949.0,101.5,1.5,27.0,989.0,851.09,613.67
2017,7,17,11,30,952.0,102.0,1.5,27.0,1004.0,889.81,637.76
2017,7,17,11,45,953.5,102.0,1.55,27.0,1011.5,923.94,659.43
2017,7,17,12,0,955.0,102.0,1.6,27.0,1019.0,955.01,679.14
2017,7,17,12,15,955.5,102.0,1.6,27.0,1019.0,981.96,695.62
2017,7,17,12,30,956.0,102.0,1.6,27.0,1019.0,1005.55,710.03
2017,7,17,12,45,957.5,100.0,1.65,27.0,1012.5,1024.64,722.45
2017,7,17,13,0,959.0,98.0,1.7,27.0,1006.0,1040.09,732.76
2017,7,17,13,15,956.5,97.5,1.7,26.5,990.5,1049.36,740.15
2017,7,17,13,30,954.0,97.0,1.7,26.0,975.0,1054.79,745.38
2017,7,17,13,45,952.0,95.0,1.75,26.0,953.5,1055.28,747.02
2017,7,17,14,0,950.0,93.0,1.8,26.0,932.0,1051.86,746.41
2017,7,17,14,15,944.5,92.0,1.8,25.5,902.5,1042.17,742.81
2017,7,17,14,30,939.0,91.0,1.8,25.0,873.0,1028.74,737.02
2017,7,17,14,45,933.5,88.5,1.8,25.0,838.5,1009.99,726.55
2017,7,17,15,0,928.0,86.0,1.8,25.0,804.0,987.68,713.92
2017,7,17,15,15,918.0,84.5,1.75,24.5,763.0,958.86,697.9
2017,7,17,15,30,908.0,83.0,1.7,24.0,722.0,927.01,679.87
2017,7,17,15,45,897.5,80.0,1.7,24.0,677.0,890.13,657.73
2017,7,17,16,0,887.0,77.0,1.7,24.0,632.0,850.63,633.65
2017,7,17,16,15,870.0,74.5,1.7,23.5,583.0,804.03,605.64
2017,7,17,16,30,853.0,72.0,1.7,23.0,534.0,755.79,575.94
2017,7,17,16,45,833.0,68.5,1.7,22.5,482.5,702.79,542.17
2017,7,17,17,0,813.0,65.0,1.7,22.0,431.0,649.01,506.92
2017,7,17,17,15,782.5,61.5,1.65,21.0,378.5,592.71,467.83
2017,7,17,17,30,752.0,58.0,1.6,20.0,326.0,532.04,423.14
2017,7,17,17,45,710.5,53.0,1.55,19.5,274.0,464.77,370.64
2017,7,17,18,0,669.0,48.0,1.5,19.0,222.0,400.26,318.04
2017,7,17,18,15,602.5,42.5,1.4,18.0,173.0,327.33,257.14
2017,7,17,18,30,536.0,37.0,1.3,17.0,124.0,260.67,199.23
2017,7,17,18,45,426.5,28.5,1.25,16.5,82.5,183.73,132.01
2017,7,17,19,0,317.0,20.0,1.2,16.0,41.0,115.97,55.38
2017,7,17,19,15,158.5,10.0,1.2,15.5,20.5,42.18,0.0
2017,7,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,5,15,163.0,11.5,1.1,11.5,23.5,10.46,0.0
2017,7,18,5,30,326.0,23.0,1.1,12.0,47.0,18.7,8.18
2017,7,18,5,45,433.5,31.0,1.1,12.5,89.5,24.59,15.78
2017,7,18,6,0,541.0,39.0,1.1,13.0,132.0,33.08,23.79
2017,7,18,6,15,605.5,45.0,1.05,13.5,182.0,37.24,27.76
2017,7,18,6,30,670.0,51.0,1.0,14.0,232.0,41.32,31.48
2017,7,18,6,45,714.5,55.0,1.0,14.5,284.5,43.54,33.4
2017,7,18,7,0,759.0,59.0,1.0,15.0,337.0,45.72,35.2
2017,7,18,7,15,789.5,62.5,1.0,15.5,390.0,47.37,36.46
2017,7,18,7,30,820.0,66.0,1.0,16.0,443.0,56.67,44.41
2017,7,18,7,45,842.0,68.5,1.0,16.5,494.5,93.0,50.35
2017,7,18,8,0,864.0,71.0,1.0,17.0,546.0,150.44,82.24
2017,7,18,8,15,881.0,73.5,1.0,17.5,595.5,209.41,126.91
2017,7,18,8,30,898.0,76.0,1.0,18.0,645.0,269.94,177.78
2017,7,18,8,45,911.0,78.0,1.05,18.5,690.5,330.24,230.08
2017,7,18,9,0,924.0,80.0,1.1,19.0,736.0,391.13,282.38
2017,7,18,9,15,933.5,81.5,1.1,19.5,777.0,450.52,332.07
2017,7,18,9,30,943.0,83.0,1.1,20.0,818.0,509.57,379.7
2017,7,18,9,45,946.5,86.5,1.15,20.5,852.5,566.65,424.38
2017,7,18,10,0,950.0,90.0,1.2,21.0,887.0,622.28,466.38
2017,7,18,10,15,956.0,91.5,1.2,21.5,916.0,676.08,505.22
2017,7,18,10,30,962.0,93.0,1.2,22.0,945.0,728.2,541.54
2017,7,18,10,45,967.0,93.0,1.25,22.5,967.5,776.39,574.01
2017,7,18,11,0,972.0,93.0,1.3,23.0,990.0,822.34,602.9
2017,7,18,11,15,974.5,93.5,1.3,23.0,1005.0,864.33,629.42
2017,7,18,11,30,977.0,94.0,1.3,23.0,1020.0,903.53,653.91
2017,7,18,11,45,979.5,93.5,1.35,23.0,1027.5,938.85,676.48
2017,7,18,12,0,982.0,93.0,1.4,23.0,1035.0,971.06,697.05
2017,7,18,12,15,982.0,93.0,1.45,23.0,1034.5,998.18,714.44
2017,7,18,12,30,982.0,93.0,1.5,23.0,1034.0,1021.81,729.73
2017,7,18,12,45,977.0,95.0,1.55,23.0,1025.0,1038.99,741.11
2017,7,18,13,0,972.0,97.0,1.6,23.0,1016.0,1052.35,750.29
2017,7,18,13,15,969.5,96.5,1.6,23.0,1000.5,1061.78,756.4
2017,7,18,13,30,967.0,96.0,1.6,23.0,985.0,1067.31,760.25
2017,7,18,13,45,964.0,94.5,1.65,23.0,962.5,1067.37,761.69
2017,7,18,14,0,961.0,93.0,1.7,23.0,940.0,1063.48,760.86
2017,7,18,14,15,955.5,92.0,1.7,22.5,911.0,1053.75,757.23
2017,7,18,14,30,950.0,91.0,1.7,22.0,882.0,1040.23,751.37
2017,7,18,14,45,944.5,88.5,1.7,22.0,846.5,1021.34,740.79
2017,7,18,15,0,939.0,86.0,1.7,22.0,811.0,998.84,728.0
2017,7,18,15,15,929.5,84.5,1.7,21.5,770.0,970.26,712.7
2017,7,18,15,30,920.0,83.0,1.7,21.0,729.0,938.56,695.3
2017,7,18,15,45,909.5,80.0,1.7,20.5,683.5,901.33,674.04
2017,7,18,16,0,899.0,77.0,1.7,20.0,638.0,861.43,650.72
2017,7,18,16,15,882.0,74.5,1.65,19.5,588.5,814.39,621.57
2017,7,18,16,30,865.0,72.0,1.6,19.0,539.0,765.66,590.76
2017,7,18,16,45,845.0,68.5,1.6,19.0,487.5,712.14,555.28
2017,7,18,17,0,825.0,65.0,1.6,19.0,436.0,657.8,518.4
2017,7,18,17,15,794.5,61.5,1.55,18.0,382.5,600.91,478.67
2017,7,18,17,30,764.0,58.0,1.5,17.0,329.0,539.61,433.16
2017,7,18,17,45,722.5,53.0,1.5,16.5,276.5,471.67,379.93
2017,7,18,18,0,681.0,48.0,1.5,16.0,224.0,406.47,326.42
2017,7,18,18,15,614.0,42.5,1.45,15.5,174.5,332.6,263.68
2017,7,18,18,30,547.0,37.0,1.4,15.0,125.0,265.04,204.06
2017,7,18,18,45,432.5,28.5,1.35,14.5,83.0,185.78,134.29
2017,7,18,19,0,318.0,20.0,1.3,14.0,41.0,115.97,52.94
2017,7,18,19,15,159.0,10.0,1.25,13.5,20.5,42.3,0.0
2017,7,18,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,5,15,169.5,11.0,0.95,10.5,23.5,10.01,0.0
2017,7,19,5,30,339.0,22.0,1.0,11.0,47.0,17.87,7.26
2017,7,19,5,45,447.0,30.0,1.05,12.0,90.0,25.95,16.96
2017,7,19,6,0,555.0,38.0,1.1,13.0,133.0,32.26,23.04
2017,7,19,6,15,619.0,44.0,1.05,13.5,183.0,36.47,27.06
2017,7,19,6,30,683.0,50.0,1.0,14.0,233.0,40.59,30.82
2017,7,19,6,45,726.5,54.0,1.0,14.5,286.0,42.84,32.78
2017,7,19,7,0,770.0,58.0,1.0,15.0,339.0,45.06,34.62
2017,7,19,7,15,799.5,61.5,1.0,15.5,392.0,46.74,35.91
2017,7,19,7,30,829.0,65.0,1.0,16.0,445.0,56.05,43.88
2017,7,19,7,45,851.0,67.5,1.05,17.0,497.0,92.01,49.52
2017,7,19,8,0,873.0,70.0,1.1,18.0,549.0,150.03,81.32
2017,7,19,8,15,889.5,72.0,1.1,18.5,598.0,209.12,125.89
2017,7,19,8,30,906.0,74.0,1.1,19.0,647.0,269.69,176.71
2017,7,19,8,45,918.0,76.0,1.15,19.5,692.5,330.21,229.16
2017,7,19,9,0,930.0,78.0,1.2,20.0,738.0,391.2,281.53
2017,7,19,9,15,939.5,79.5,1.2,20.5,779.0,450.98,331.49
2017,7,19,9,30,949.0,81.0,1.2,21.0,820.0,510.43,379.38
2017,7,19,9,45,943.5,90.0,1.25,21.5,851.5,567.9,424.24
2017,7,19,10,0,938.0,99.0,1.3,22.0,883.0,623.04,465.7
2017,7,19,10,15,944.0,100.0,1.3,22.0,912.5,675.97,504.85
2017,7,19,10,30,950.0,101.0,1.3,22.0,942.0,727.25,541.68
2017,7,19,10,45,955.0,101.5,1.35,22.5,964.5,775.49,574.53
2017,7,19,11,0,960.0,102.0,1.4,23.0,987.0,821.54,603.57
2017,7,19,11,15,962.5,102.5,1.4,23.0,1002.0,863.22,630.0
2017,7,19,11,30,965.0,103.0,1.4,23.0,1017.0,902.15,654.42
2017,7,19,11,45,967.5,103.0,1.45,23.5,1024.5,937.71,675.9
2017,7,19,12,0,970.0,103.0,1.5,24.0,1032.0,970.21,695.32
2017,7,19,12,15,970.0,103.0,1.5,24.0,1032.0,997.21,711.87
2017,7,19,12,30,970.0,103.0,1.5,24.0,1032.0,1020.75,726.29
2017,7,19,12,45,969.0,102.0,1.55,24.0,1024.0,1038.78,738.16
2017,7,19,13,0,968.0,101.0,1.6,24.0,1016.0,1053.06,747.86
2017,7,19,13,15,965.5,100.5,1.6,23.5,1000.5,1062.53,755.42
2017,7,19,13,30,963.0,100.0,1.6,23.0,985.0,1068.12,760.77
2017,7,19,13,45,959.0,99.0,1.6,23.0,962.0,1067.77,761.16
2017,7,19,14,0,955.0,98.0,1.6,23.0,939.0,1063.51,759.33
2017,7,19,14,15,949.5,97.0,1.6,23.0,909.5,1053.89,754.34
2017,7,19,14,30,944.0,96.0,1.6,23.0,880.0,1040.48,747.15
2017,7,19,14,45,936.5,94.0,1.6,23.0,844.0,1020.36,735.87
2017,7,19,15,0,929.0,92.0,1.6,23.0,808.0,996.71,722.47
2017,7,19,15,15,919.0,90.0,1.6,22.5,767.0,967.36,706.8
2017,7,19,15,30,909.0,88.0,1.6,22.0,726.0,934.93,689.05
2017,7,19,15,45,896.5,85.5,1.6,21.5,680.0,896.86,667.37
2017,7,19,16,0,884.0,83.0,1.6,21.0,634.0,856.28,643.73
2017,7,19,16,15,866.5,80.0,1.55,20.5,584.5,808.79,614.41
2017,7,19,16,30,849.0,77.0,1.5,20.0,535.0,759.68,583.48
2017,7,19,16,45,827.5,73.5,1.5,19.5,483.0,711.5,553.01
2017,7,19,17,0,806.0,70.0,1.5,19.0,431.0,656.37,516.65
2017,7,19,17,15,774.0,66.0,1.45,18.5,377.5,593.48,471.44
2017,7,19,17,30,742.0,62.0,1.4,18.0,324.0,531.56,424.85
2017,7,19,17,45,698.0,57.0,1.4,17.5,272.0,463.26,371.59
2017,7,19,18,0,654.0,52.0,1.4,17.0,220.0,397.93,318.27
2017,7,19,18,15,584.0,45.5,1.3,16.0,170.5,322.9,255.35
2017,7,19,18,30,514.0,39.0,1.2,15.0,121.0,257.25,197.93
2017,7,19,18,45,398.0,29.5,1.2,14.5,79.5,178.47,128.88
2017,7,19,19,0,282.0,20.0,1.2,14.0,38.0,108.28,46.13
2017,7,19,19,15,141.0,10.0,1.15,13.5,19.0,38.55,0.0
2017,7,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,5,15,171.5,10.5,1.05,11.5,22.5,9.55,0.0
2017,7,20,5,30,343.0,21.0,1.1,12.0,45.0,18.56,7.27
2017,7,20,5,45,451.0,28.5,1.15,12.5,87.5,24.58,15.68
2017,7,20,6,0,559.0,36.0,1.2,13.0,130.0,30.48,21.44
2017,7,20,6,15,622.0,41.0,1.2,13.5,179.0,33.89,24.74
2017,7,20,6,30,685.0,46.0,1.2,14.0,228.0,37.26,27.84
2017,7,20,6,45,724.5,50.5,1.25,15.0,280.0,40.04,30.21
2017,7,20,7,0,764.0,55.0,1.3,16.0,332.0,42.73,32.4
2017,7,20,7,15,793.0,58.0,1.3,16.5,384.5,50.93,39.45
2017,7,20,7,30,822.0,61.0,1.3,17.0,437.0,53.17,41.17
2017,7,20,7,45,843.0,64.0,1.35,17.5,488.0,88.42,46.99
2017,7,20,8,0,864.0,67.0,1.4,18.0,539.0,146.19,78.75
2017,7,20,8,15,880.5,69.0,1.4,18.5,588.0,204.73,122.97
2017,7,20,8,30,897.0,71.0,1.4,19.0,637.0,264.77,173.55
2017,7,20,8,45,909.5,73.0,1.45,19.5,682.0,324.92,225.94
2017,7,20,9,0,922.0,75.0,1.5,20.0,727.0,385.61,278.34
2017,7,20,9,15,931.5,76.5,1.5,20.0,767.5,444.96,328.96
2017,7,20,9,30,941.0,78.0,1.5,20.0,808.0,503.99,377.75
2017,7,20,9,45,945.5,81.0,1.55,20.5,843.0,561.15,422.98
2017,7,20,10,0,950.0,84.0,1.6,21.0,878.0,616.97,465.6
2017,7,20,10,15,956.0,85.0,1.6,21.0,907.0,670.41,505.72
2017,7,20,10,30,962.0,86.0,1.6,21.0,936.0,722.17,543.46
2017,7,20,10,45,966.0,86.5,1.65,21.5,958.0,770.15,576.14
2017,7,20,11,0,970.0,87.0,1.7,22.0,980.0,815.83,605.32
2017,7,20,11,15,972.5,87.5,1.7,22.0,995.0,857.8,632.38
2017,7,20,11,30,975.0,88.0,1.7,22.0,1010.0,896.99,657.38
2017,7,20,11,45,976.5,88.5,1.75,22.0,1017.5,932.35,680.33
2017,7,20,12,0,978.0,89.0,1.8,22.0,1025.0,964.57,701.21
2017,7,20,12,15,978.0,89.0,1.8,22.0,1024.5,991.63,718.15
2017,7,20,12,30,978.0,89.0,1.8,22.0,1024.0,1015.18,732.9
2017,7,20,12,45,967.0,95.0,1.85,22.0,1013.5,1030.52,743.2
2017,7,20,13,0,956.0,101.0,1.9,22.0,1003.0,1041.95,751.23
2017,7,20,13,15,953.0,100.5,1.9,22.0,987.5,1050.82,757.12
2017,7,20,13,30,950.0,100.0,1.9,22.0,972.0,1055.84,760.73
2017,7,20,13,45,945.5,99.0,1.9,22.0,949.0,1054.97,760.8
2017,7,20,14,0,941.0,98.0,1.9,22.0,926.0,1050.23,758.62
2017,7,20,14,15,935.0,97.0,1.9,21.5,896.5,1040.18,754.7
2017,7,20,14,30,929.0,96.0,1.9,21.0,867.0,1026.41,748.55
2017,7,20,14,45,921.5,94.0,1.9,21.0,831.5,1006.47,737.11
2017,7,20,15,0,914.0,92.0,1.9,21.0,796.0,983.06,723.52
2017,7,20,15,15,903.0,90.5,1.9,20.5,754.5,953.63,707.37
2017,7,20,15,30,892.0,89.0,1.9,20.0,713.0,921.24,689.16
2017,7,20,15,45,879.0,86.0,1.9,20.0,667.5,882.6,665.29
2017,7,20,16,0,866.0,83.0,1.9,20.0,622.0,841.54,639.55
2017,7,20,16,15,848.0,80.5,1.85,19.0,573.0,794.81,611.42
2017,7,20,16,30,830.0,78.0,1.8,18.0,524.0,752.87,586.08
2017,7,20,16,45,806.5,74.5,1.8,17.5,472.5,697.7,549.84
2017,7,20,17,0,783.0,71.0,1.8,17.0,421.0,642.05,512.34
2017,7,20,17,15,750.0,67.0,1.75,16.5,368.5,579.52,466.43
2017,7,20,17,30,717.0,63.0,1.7,16.0,316.0,518.1,419.39
2017,7,20,17,45,671.5,58.0,1.7,15.5,264.5,450.18,365.5
2017,7,20,18,0,626.0,53.0,1.7,15.0,213.0,385.42,311.81
2017,7,20,18,15,555.0,46.5,1.6,14.5,164.5,313.81,250.35
2017,7,20,18,30,484.0,40.0,1.5,14.0,116.0,247.1,191.29
2017,7,20,18,45,365.0,30.0,1.45,13.5,75.5,168.47,122.03
2017,7,20,19,0,246.0,20.0,1.4,13.0,35.0,98.38,38.26
2017,7,20,19,15,123.0,10.0,1.3,12.5,17.5,34.8,0.0
2017,7,20,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,21,5,15,172.5,10.5,1.1,11.5,22.0,9.55,0.0
2017,7,21,5,30,345.0,21.0,1.1,12.0,44.0,18.64,6.8
2017,7,21,5,45,455.5,28.5,1.15,12.5,87.0,24.66,15.7
2017,7,21,6,0,566.0,36.0,1.2,13.0,130.0,30.56,21.5
2017,7,21,6,15,629.5,41.5,1.15,13.5,180.0,34.41,25.2
2017,7,21,6,30,693.0,47.0,1.1,14.0,230.0,38.19,28.67
2017,7,21,6,45,735.5,51.0,1.1,14.5,282.5,40.55,30.74
2017,7,21,7,0,778.0,55.0,1.1,15.0,335.0,42.86,32.67
2017,7,21,7,15,807.0,58.0,1.1,15.5,388.0,51.04,39.72
2017,7,21,7,30,836.0,61.0,1.1,16.0,441.0,53.29,41.46
2017,7,21,7,45,857.5,63.5,1.1,17.0,493.0,88.04,46.73
2017,7,21,8,0,879.0,66.0,1.1,18.0,545.0,146.43,78.35
2017,7,21,8,15,895.0,68.0,1.1,18.5,594.0,205.85,123.06
2017,7,21,8,30,911.0,70.0,1.1,19.0,643.0,266.7,174.15
2017,7,21,8,45,923.0,72.0,1.15,19.5,688.5,327.6,226.99
2017,7,21,9,0,935.0,74.0,1.2,20.0,734.0,388.97,279.75
2017,7,21,9,15,944.0,75.5,1.2,20.5,775.0,448.93,329.96
2017,7,21,9,30,953.0,77.0,1.2,21.0,816.0,508.49,378.04
2017,7,21,9,45,949.5,84.5,1.2,21.5,848.5,566.09,422.77
2017,7,21,10,0,946.0,92.0,1.2,22.0,881.0,621.56,464.13
2017,7,21,10,15,951.5,93.0,1.2,22.5,910.0,674.65,502.36
2017,7,21,10,30,957.0,94.0,1.2,23.0,939.0,726.02,538.06
2017,7,21,10,45,961.5,95.0,1.3,23.5,961.5,774.73,571.35
2017,7,21,11,0,966.0,96.0,1.4,24.0,984.0,821.19,601.08
2017,7,21,11,15,968.5,96.5,1.4,24.0,998.5,863.18,627.6
2017,7,21,11,30,971.0,97.0,1.4,24.0,1013.0,902.38,652.1
2017,7,21,11,45,972.0,97.0,1.45,24.0,1020.5,936.88,674.13
2017,7,21,12,0,973.0,97.0,1.5,24.0,1028.0,968.2,694.13
2017,7,21,12,15,973.0,97.0,1.5,24.0,1027.5,995.28,710.75
2017,7,21,12,30,973.0,97.0,1.5,24.0,1027.0,1018.88,725.22
2017,7,21,12,45,969.0,98.5,1.55,24.0,1018.0,1036.52,736.85
2017,7,21,13,0,965.0,100.0,1.6,24.0,1009.0,1050.38,746.3
2017,7,21,13,15,962.5,99.5,1.6,23.5,993.5,1059.85,753.87
2017,7,21,13,30,960.0,99.0,1.6,23.0,978.0,1065.44,759.22
2017,7,21,13,45,956.0,97.5,1.65,23.0,955.5,1064.57,760.08
2017,7,21,14,0,952.0,96.0,1.7,23.0,933.0,1059.77,758.69
2017,7,21,14,15,946.0,95.0,1.7,22.5,903.5,1049.64,754.82
2017,7,21,14,30,940.0,94.0,1.7,22.0,874.0,1035.75,748.72
2017,7,21,14,45,932.5,92.5,1.7,22.0,838.0,1016.18,737.69
2017,7,21,15,0,925.0,91.0,1.7,22.0,802.0,993.12,724.53
2017,7,21,15,15,914.5,89.0,1.7,21.5,760.5,963.33,708.42
2017,7,21,15,30,904.0,87.0,1.7,21.0,719.0,930.51,690.23
2017,7,21,15,45,891.0,84.5,1.7,21.0,673.5,892.07,666.83
2017,7,21,16,0,878.0,82.0,1.7,21.0,628.0,851.16,641.56
2017,7,21,16,15,860.5,79.5,1.65,20.5,578.5,804.38,612.61
2017,7,21,16,30,843.0,77.0,1.6,20.0,529.0,756.01,582.05
2017,7,21,16,45,819.5,73.5,1.55,19.5,477.0,706.56,550.08
2017,7,21,17,0,796.0,70.0,1.5,19.0,425.0,650.3,512.39
2017,7,21,17,15,763.5,66.5,1.45,18.0,372.0,588.04,468.4
2017,7,21,17,30,731.0,63.0,1.4,17.0,319.0,526.8,422.92
2017,7,21,17,45,684.5,58.0,1.4,16.5,266.5,457.55,368.63
2017,7,21,18,0,638.0,53.0,1.4,16.0,214.0,391.54,314.48
2017,7,21,18,15,566.0,46.0,1.3,15.0,165.0,318.24,252.61
2017,7,21,18,30,494.0,39.0,1.2,14.0,116.0,249.94,192.88
2017,7,21,18,45,369.5,29.5,1.15,13.5,75.5,169.51,122.2
2017,7,21,19,0,245.0,20.0,1.1,13.0,35.0,97.79,33.6
2017,7,21,19,15,122.5,10.0,1.05,12.5,17.5,34.69,0.0
2017,7,21,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,22,5,15,142.0,10.5,0.7,11.0,20.0,9.55,0.0
2017,7,22,5,30,284.0,21.0,0.6,12.0,40.0,17.09,5.21
2017,7,22,5,45,393.0,30.5,0.5,13.0,81.5,24.33,15.37
2017,7,22,6,0,502.0,40.0,0.4,14.0,123.0,31.32,22.1
2017,7,22,6,15,570.5,47.0,0.4,14.5,172.0,35.88,26.44
2017,7,22,6,30,639.0,54.0,0.4,15.0,221.0,44.03,33.79
2017,7,22,6,45,682.5,59.5,0.4,16.0,273.0,47.33,36.58
2017,7,22,7,0,726.0,65.0,0.4,17.0,325.0,50.52,39.16
2017,7,22,7,15,758.5,69.0,0.4,17.5,378.0,52.33,40.53
2017,7,22,7,30,791.0,73.0,0.4,18.0,431.0,54.06,41.81
2017,7,22,7,45,813.0,76.5,0.4,19.0,482.5,87.04,46.85
2017,7,22,8,0,835.0,80.0,0.4,20.0,534.0,144.17,77.54
2017,7,22,8,15,853.0,83.0,0.4,21.0,583.0,209.71,125.96
2017,7,22,8,30,871.0,86.0,0.4,22.0,632.0,269.6,174.42
2017,7,22,8,45,884.0,88.5,0.4,23.0,677.5,329.12,223.9
2017,7,22,9,0,897.0,91.0,0.4,24.0,723.0,389.26,273.08
2017,7,22,9,15,907.5,92.5,0.4,25.0,764.0,447.95,319.61
2017,7,22,9,30,918.0,94.0,0.4,26.0,805.0,506.45,364.04
2017,7,22,9,45,928.0,94.5,0.45,27.0,841.0,563.4,405.93
2017,7,22,10,0,938.0,95.0,0.5,28.0,877.0,619.58,445.57
2017,7,22,10,15,944.0,96.0,0.55,28.5,905.5,672.68,482.55
2017,7,22,10,30,950.0,97.0,0.6,29.0,934.0,724.13,517.26
2017,7,22,10,45,953.5,98.0,0.65,30.0,956.0,771.91,547.05
2017,7,22,11,0,957.0,99.0,0.7,31.0,978.0,817.37,573.15
2017,7,22,11,15,959.5,100.0,0.75,31.0,993.0,859.55,599.16
2017,7,22,11,30,962.0,101.0,0.8,31.0,1008.0,898.98,623.35
2017,7,22,11,45,962.5,101.5,0.85,31.5,1015.0,933.32,643.06
2017,7,22,12,0,963.0,102.0,0.9,32.0,1022.0,964.49,660.79
2017,7,22,12,15,963.0,102.0,0.95,32.0,1021.5,991.42,677.32
2017,7,22,12,30,963.0,102.0,1.0,32.0,1021.0,1014.91,691.89
2017,7,22,12,45,961.5,101.5,1.05,32.5,1012.5,1032.89,701.89
2017,7,22,13,0,960.0,101.0,1.1,33.0,1004.0,1047.14,709.81
2017,7,22,13,15,957.0,100.5,1.1,33.0,988.5,1056.1,715.27
2017,7,22,13,30,954.0,100.0,1.1,33.0,973.0,1061.18,718.64
2017,7,22,13,45,948.5,99.5,1.15,33.0,949.5,1059.87,719.39
2017,7,22,14,0,943.0,99.0,1.2,33.0,926.0,1054.68,718.06
2017,7,22,14,15,937.0,97.5,1.2,32.5,896.5,1044.1,714.23
2017,7,22,14,30,931.0,96.0,1.2,32.0,867.0,1029.77,708.3
2017,7,22,14,45,921.5,95.0,1.25,32.0,830.5,1008.94,698.01
2017,7,22,15,0,912.0,94.0,1.3,32.0,794.0,984.72,685.68
2017,7,22,15,15,901.0,92.0,1.3,31.5,752.5,954.75,670.36
2017,7,22,15,30,890.0,90.0,1.3,31.0,711.0,921.8,653.09
2017,7,22,15,45,874.5,88.0,1.3,30.5,665.0,882.11,631.35
2017,7,22,16,0,859.0,86.0,1.3,30.0,619.0,840.18,607.84
2017,7,22,16,15,840.0,83.5,1.3,29.5,569.5,792.83,580.33
2017,7,22,16,30,821.0,81.0,1.3,29.0,520.0,750.46,555.58
2017,7,22,16,45,794.5,77.5,1.3,28.5,467.5,693.33,520.07
2017,7,22,17,0,768.0,74.0,1.3,28.0,415.0,636.0,483.47
2017,7,22,17,15,734.0,70.0,1.2,27.0,362.5,573.37,440.23
2017,7,22,17,30,700.0,66.0,1.1,26.0,310.0,511.96,396.02
2017,7,22,17,45,649.0,60.5,1.05,25.0,258.0,443.32,344.65
2017,7,22,18,0,598.0,55.0,1.0,24.0,206.0,376.58,292.41
2017,7,22,18,15,524.5,47.5,0.9,22.5,158.0,301.95,232.27
2017,7,22,18,30,451.0,40.0,0.8,21.0,110.0,234.74,175.87
2017,7,22,18,45,329.5,29.5,0.75,20.0,70.5,156.63,109.49
2017,7,22,19,0,208.0,19.0,0.7,19.0,31.0,86.51,23.68
2017,7,22,19,15,104.0,9.5,0.65,18.5,15.5,30.36,0.0
2017,7,22,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
