Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,23,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,5,15,107.0,10.5,0.6,14.5,17.5,9.55,0.0
2017,7,23,5,30,214.0,21.0,0.6,15.0,35.0,17.08,4.4
2017,7,23,5,45,327.5,31.5,0.6,16.0,74.0,25.16,15.78
2017,7,23,6,0,441.0,42.0,0.6,17.0,113.0,32.95,23.17
2017,7,23,6,15,510.5,49.5,0.55,17.5,160.5,37.79,27.73
2017,7,23,6,30,580.0,57.0,0.5,18.0,208.0,42.48,31.96
2017,7,23,6,45,629.5,62.0,0.5,19.0,259.0,44.96,34.03
2017,7,23,7,0,679.0,67.0,0.5,20.0,310.0,51.91,39.87
2017,7,23,7,15,712.5,71.5,0.5,21.0,361.5,54.01,41.38
2017,7,23,7,30,746.0,76.0,0.5,22.0,413.0,56.01,42.76
2017,7,23,7,45,771.5,79.5,0.55,23.0,463.5,86.86,47.19
2017,7,23,8,0,797.0,83.0,0.6,24.0,514.0,141.9,76.19
2017,7,23,8,15,815.5,85.5,0.65,24.5,562.5,198.0,117.03
2017,7,23,8,30,834.0,88.0,0.7,25.0,611.0,262.31,168.88
2017,7,23,8,45,848.5,90.5,0.75,26.0,655.5,320.15,216.84
2017,7,23,9,0,863.0,93.0,0.8,27.0,700.0,378.82,264.89
2017,7,23,9,15,874.5,95.0,0.85,27.5,740.5,436.46,311.49
2017,7,23,9,30,886.0,97.0,0.9,28.0,781.0,494.07,356.52
2017,7,23,9,45,884.5,104.0,1.0,28.5,813.0,548.88,398.32
2017,7,23,10,0,883.0,111.0,1.1,29.0,845.0,601.87,437.39
2017,7,23,10,15,889.5,112.5,1.15,29.0,874.0,653.18,474.68
2017,7,23,10,30,896.0,114.0,1.2,29.0,903.0,703.01,509.98
2017,7,23,10,45,901.0,115.0,1.3,29.5,924.5,749.65,541.76
2017,7,23,11,0,906.0,116.0,1.4,30.0,946.0,794.24,569.97
2017,7,23,11,15,909.0,116.5,1.4,30.0,961.0,834.58,595.07
2017,7,23,11,30,912.0,117.0,1.4,30.0,976.0,872.36,618.35
2017,7,23,11,45,913.0,117.5,1.45,30.0,983.0,905.71,639.31
2017,7,23,12,0,914.0,118.0,1.5,30.0,990.0,936.09,658.42
2017,7,23,12,15,914.0,118.0,1.5,30.0,990.0,961.99,674.1
2017,7,23,12,30,914.0,118.0,1.5,30.0,990.0,984.64,687.8
2017,7,23,12,45,904.5,123.0,1.55,30.0,979.5,999.57,697.57
2017,7,23,13,0,895.0,128.0,1.6,30.0,969.0,1010.84,705.29
2017,7,23,13,15,891.5,127.0,1.6,29.5,954.0,1018.52,711.67
2017,7,23,13,30,888.0,126.0,1.6,29.0,939.0,1022.54,715.98
2017,7,23,13,45,882.5,125.5,1.6,29.0,916.0,1021.4,715.88
2017,7,23,14,0,877.0,125.0,1.6,29.0,893.0,1016.61,713.72
2017,7,23,14,15,870.0,123.5,1.55,28.5,864.0,1005.72,708.65
2017,7,23,14,30,863.0,122.0,1.5,28.0,835.0,991.33,701.56
2017,7,23,14,45,853.0,120.0,1.5,28.0,799.5,970.11,689.64
2017,7,23,15,0,843.0,118.0,1.5,28.0,764.0,945.71,675.83
2017,7,23,15,15,830.5,115.5,1.45,27.5,723.5,924.84,664.92
2017,7,23,15,30,818.0,113.0,1.4,27.0,683.0,891.46,645.92
2017,7,23,15,45,802.0,110.0,1.4,27.0,638.0,851.89,622.24
2017,7,23,16,0,786.0,107.0,1.4,27.0,593.0,810.24,596.96
2017,7,23,16,15,765.0,103.0,1.3,26.0,544.5,761.56,567.76
2017,7,23,16,30,744.0,99.0,1.2,25.0,496.0,711.72,537.17
2017,7,23,16,45,716.0,94.5,1.2,24.5,445.5,658.31,503.28
2017,7,23,17,0,688.0,90.0,1.2,24.0,395.0,602.05,465.44
2017,7,23,17,15,650.5,84.5,1.15,23.0,343.5,538.96,421.12
2017,7,23,17,30,613.0,79.0,1.1,22.0,292.0,477.66,376.3
2017,7,23,17,45,561.0,72.0,1.05,21.5,242.0,408.87,323.15
2017,7,23,18,0,509.0,65.0,1.0,21.0,192.0,344.2,271.14
2017,7,23,18,15,432.0,55.5,0.9,20.0,146.0,270.37,210.55
2017,7,23,18,30,355.0,46.0,0.8,19.0,100.0,204.41,154.71
2017,7,23,18,45,242.5,32.5,0.7,18.5,63.5,129.69,90.86
2017,7,23,19,0,130.0,19.0,0.6,18.0,27.0,63.85,12.21
2017,7,23,19,15,65.0,9.5,0.55,17.5,13.5,22.21,0.0
2017,7,23,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,24,5,15,83.5,11.0,0.7,12.5,16.0,10.01,0.0
2017,7,24,5,30,167.0,22.0,0.7,13.0,32.0,17.32,3.8
2017,7,24,5,45,279.0,34.0,0.75,13.5,70.5,27.43,17.84
2017,7,24,6,0,391.0,46.0,0.8,14.0,109.0,36.44,26.52
2017,7,24,6,15,465.0,55.0,0.8,14.5,156.0,42.36,32.12
2017,7,24,6,30,539.0,64.0,0.8,15.0,203.0,48.07,37.32
2017,7,24,6,45,590.5,70.5,0.85,15.5,254.0,51.43,40.26
2017,7,24,7,0,642.0,77.0,0.9,16.0,305.0,54.67,42.97
2017,7,24,7,15,677.5,82.0,0.9,16.5,356.5,56.55,44.4
2017,7,24,7,30,713.0,87.0,0.9,17.0,408.0,58.32,45.69
2017,7,24,7,45,740.5,91.0,0.95,18.0,459.0,93.74,54.9
2017,7,24,8,0,768.0,95.0,1.0,19.0,510.0,147.6,83.74
2017,7,24,8,15,788.0,98.5,1.0,19.5,558.5,203.11,124.85
2017,7,24,8,30,808.0,102.0,1.0,20.0,607.0,260.74,172.39
2017,7,24,8,45,824.0,104.5,1.05,21.0,652.0,318.31,221.12
2017,7,24,9,0,840.0,107.0,1.1,22.0,697.0,377.0,270.21
2017,7,24,9,15,851.5,109.5,1.15,22.5,737.5,438.65,320.74
2017,7,24,9,30,863.0,112.0,1.2,23.0,778.0,495.63,366.3
2017,7,24,9,45,874.5,112.5,1.25,23.5,813.5,550.74,409.01
2017,7,24,10,0,886.0,113.0,1.3,24.0,849.0,605.32,449.88
2017,7,24,10,15,892.5,114.0,1.3,24.5,877.5,656.45,486.61
2017,7,24,10,30,899.0,115.0,1.3,25.0,906.0,706.08,521.07
2017,7,24,10,45,903.5,116.0,1.35,25.5,927.5,752.58,552.83
2017,7,24,11,0,908.0,117.0,1.4,26.0,949.0,796.98,580.88
2017,7,24,11,15,910.5,118.0,1.45,26.0,963.5,837.51,607.05
2017,7,24,11,30,913.0,119.0,1.5,26.0,978.0,875.46,631.43
2017,7,24,11,45,914.0,119.5,1.55,26.0,985.0,908.91,652.83
2017,7,24,12,0,915.0,120.0,1.6,26.0,992.0,939.39,672.34
2017,7,24,12,15,914.5,119.5,1.6,26.0,991.0,964.46,687.79
2017,7,24,12,30,914.0,119.0,1.6,26.0,990.0,986.22,701.21
2017,7,24,12,45,917.5,115.5,1.65,26.0,983.5,1005.5,713.87
2017,7,24,13,0,921.0,112.0,1.7,26.0,977.0,1021.28,724.46
2017,7,24,13,15,918.0,111.0,1.65,25.5,961.0,1029.51,730.5
2017,7,24,13,30,915.0,110.0,1.6,25.0,945.0,1033.97,734.4
2017,7,24,13,45,911.5,108.0,1.6,25.0,923.0,1033.13,734.48
2017,7,24,14,0,908.0,106.0,1.6,25.0,901.0,1028.51,732.4
2017,7,24,14,15,901.0,105.0,1.55,24.5,871.5,1017.73,727.32
2017,7,24,14,30,894.0,104.0,1.5,24.0,842.0,1003.36,720.13
2017,7,24,14,45,887.5,101.0,1.5,24.0,807.0,983.8,709.14
2017,7,24,15,0,881.0,98.0,1.5,24.0,772.0,960.82,696.08
2017,7,24,15,15,869.5,95.5,1.5,23.5,731.0,930.45,679.6
2017,7,24,15,30,858.0,93.0,1.5,23.0,690.0,897.22,661.16
2017,7,24,15,45,845.5,90.0,1.5,23.0,645.5,859.9,638.56
2017,7,24,16,0,833.0,87.0,1.5,23.0,601.0,820.22,614.16
2017,7,24,16,15,813.5,84.0,1.45,22.5,552.0,779.62,589.45
2017,7,24,16,30,794.0,81.0,1.4,22.0,503.0,730.32,558.28
2017,7,24,16,45,770.0,77.0,1.35,21.5,452.5,675.45,522.54
2017,7,24,17,0,746.0,73.0,1.3,21.0,402.0,620.24,485.67
2017,7,24,17,15,711.5,68.5,1.25,20.5,350.0,557.63,440.42
2017,7,24,17,30,677.0,64.0,1.2,20.0,298.0,496.37,394.42
2017,7,24,17,45,628.5,58.5,1.2,19.5,247.5,430.12,342.84
2017,7,24,18,0,580.0,53.0,1.2,19.0,197.0,365.66,290.45
2017,7,24,18,15,507.0,45.5,1.1,18.0,150.0,292.21,229.2
2017,7,24,18,30,434.0,38.0,1.0,17.0,103.0,226.19,172.16
2017,7,24,18,45,316.0,28.0,0.95,16.5,65.5,150.82,106.0
2017,7,24,19,0,198.0,18.0,0.9,16.0,28.0,82.08,10.46
2017,7,24,19,15,99.0,9.0,0.85,15.5,14.0,28.85,0.0
2017,7,24,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,5,15,97.0,10.0,0.6,12.5,16.0,9.1,0.0
2017,7,25,5,30,194.0,20.0,0.6,13.0,32.0,16.28,2.3
2017,7,25,5,45,308.5,31.0,0.65,14.0,70.5,24.84,15.52
2017,7,25,6,0,423.0,42.0,0.7,15.0,109.0,33.07,23.43
2017,7,25,6,15,494.5,50.0,0.7,15.5,156.0,38.3,28.4
2017,7,25,6,30,566.0,58.0,0.7,16.0,203.0,43.37,33.01
2017,7,25,6,45,614.5,64.0,0.75,16.5,253.5,46.56,35.8
2017,7,25,7,0,663.0,70.0,0.8,17.0,304.0,49.63,38.37
2017,7,25,7,15,697.5,74.5,0.8,17.5,355.0,56.42,44.12
2017,7,25,7,30,732.0,79.0,0.8,18.0,406.0,58.33,45.51
2017,7,25,7,45,757.0,82.5,0.8,18.5,456.5,87.47,49.5
2017,7,25,8,0,782.0,86.0,0.8,19.0,507.0,141.71,78.44
2017,7,25,8,15,801.0,89.0,0.8,19.5,555.0,197.51,119.75
2017,7,25,8,30,820.0,92.0,0.8,20.0,603.0,255.27,167.46
2017,7,25,8,45,835.0,94.5,0.8,21.0,647.5,318.84,220.66
2017,7,25,9,0,850.0,97.0,0.8,22.0,692.0,377.09,269.1
2017,7,25,9,15,861.0,99.0,0.85,22.5,732.0,433.97,316.02
2017,7,25,9,30,872.0,101.0,0.9,23.0,772.0,490.79,361.36
2017,7,25,9,45,873.0,107.0,0.95,23.5,805.0,545.47,403.55
2017,7,25,10,0,874.0,113.0,1.0,24.0,838.0,598.6,443.1
2017,7,25,10,15,880.5,114.5,1.05,24.5,866.5,649.62,479.9
2017,7,25,10,30,887.0,116.0,1.1,25.0,895.0,699.17,514.57
2017,7,25,10,45,892.0,116.5,1.2,25.5,916.5,745.12,546.39
2017,7,25,11,0,897.0,117.0,1.3,26.0,938.0,789.04,574.69
2017,7,25,11,15,900.5,118.0,1.35,26.0,953.0,829.99,601.14
2017,7,25,11,30,904.0,119.0,1.4,26.0,968.0,868.45,625.83
2017,7,25,11,45,905.5,119.0,1.45,26.5,975.5,901.63,645.77
2017,7,25,12,0,907.0,119.0,1.5,27.0,983.0,931.88,663.78
2017,7,25,12,15,907.0,119.0,1.55,27.0,982.5,957.69,680.29
2017,7,25,12,30,907.0,119.0,1.6,27.0,982.0,980.25,694.85
2017,7,25,12,45,910.0,116.0,1.65,27.0,975.5,999.43,707.4
2017,7,25,13,0,913.0,113.0,1.7,27.0,969.0,1015.12,717.91
2017,7,25,13,15,910.0,112.5,1.7,26.5,954.0,1023.79,724.93
2017,7,25,13,30,907.0,112.0,1.7,26.0,939.0,1028.74,729.86
2017,7,25,13,45,903.0,110.5,1.7,26.0,917.0,1027.92,729.96
2017,7,25,14,0,899.0,109.0,1.7,26.0,895.0,1023.37,727.92
2017,7,25,14,15,892.5,108.0,1.65,25.5,866.0,1013.17,723.22
2017,7,25,14,30,886.0,107.0,1.6,25.0,837.0,999.38,716.43
2017,7,25,14,45,877.5,105.0,1.6,25.0,801.5,979.1,704.96
2017,7,25,15,0,869.0,103.0,1.6,25.0,766.0,955.51,691.48
2017,7,25,15,15,857.5,101.0,1.55,24.5,725.5,925.98,674.87
2017,7,25,15,30,846.0,99.0,1.5,24.0,685.0,893.63,656.38
2017,7,25,15,45,831.0,96.5,1.5,23.5,640.0,855.03,634.2
2017,7,25,16,0,816.0,94.0,1.5,23.0,595.0,821.88,615.41
2017,7,25,16,15,796.0,90.5,1.45,22.5,547.0,773.49,585.31
2017,7,25,16,30,776.0,87.0,1.4,22.0,499.0,723.8,553.86
2017,7,25,16,45,750.5,83.0,1.35,21.5,448.0,668.48,517.71
2017,7,25,17,0,725.0,79.0,1.3,21.0,397.0,612.97,480.26
2017,7,25,17,15,689.0,74.5,1.25,20.0,345.5,552.56,437.27
2017,7,25,17,30,653.0,70.0,1.2,19.0,294.0,491.53,392.03
2017,7,25,17,45,603.0,64.0,1.15,18.5,243.5,423.02,338.33
2017,7,25,18,0,553.0,58.0,1.1,18.0,193.0,358.39,285.52
2017,7,25,18,15,477.0,49.5,1.05,17.5,146.5,283.8,222.99
2017,7,25,18,30,401.0,41.0,1.0,17.0,100.0,216.98,165.16
2017,7,25,18,45,282.0,29.5,0.95,16.5,63.0,141.52,98.98
2017,7,25,19,0,163.0,18.0,0.9,16.0,26.0,72.36,1.25
2017,7,25,19,15,81.5,9.0,0.85,15.5,13.0,25.18,0.0
2017,7,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,5,15,111.0,9.5,0.65,12.5,16.0,8.64,0.0
2017,7,26,5,30,222.0,19.0,0.6,13.0,32.0,15.46,0.84
2017,7,26,5,45,342.5,29.0,0.6,13.5,71.5,23.18,14.08
2017,7,26,6,0,463.0,39.0,0.6,14.0,111.0,30.64,21.39
2017,7,26,6,15,236.5,63.0,0.55,14.5,100.0,47.04,36.26
2017,7,26,6,30,10.0,87.0,0.5,15.0,89.0,72.86,59.21
2017,7,26,6,45,16.5,106.5,0.5,16.0,111.5,88.57,72.73
2017,7,26,7,0,23.0,126.0,0.5,17.0,134.0,104.18,85.79
2017,7,26,7,15,193.0,142.0,0.5,17.5,227.0,102.04,83.5
2017,7,26,7,30,363.0,158.0,0.5,18.0,320.0,112.82,92.25
2017,7,26,7,45,589.5,117.5,0.5,18.5,417.5,99.64,63.39
2017,7,26,8,0,816.0,77.0,0.5,19.0,515.0,137.98,73.98
2017,7,26,8,15,834.0,79.5,0.5,19.5,563.0,202.16,121.75
2017,7,26,8,30,852.0,82.0,0.5,20.0,611.0,260.73,169.89
2017,7,26,8,45,865.5,84.0,0.5,21.0,656.0,319.09,219.06
2017,7,26,9,0,879.0,86.0,0.5,22.0,701.0,378.13,268.07
2017,7,26,9,15,889.0,88.0,0.55,22.5,741.0,436.21,315.74
2017,7,26,9,30,899.0,90.0,0.6,23.0,781.0,494.09,361.65
2017,7,26,9,45,895.0,98.0,0.65,24.0,812.5,549.36,403.22
2017,7,26,10,0,891.0,106.0,0.7,25.0,844.0,602.53,441.53
2017,7,26,10,15,897.5,107.0,0.75,25.5,872.5,653.97,478.2
2017,7,26,10,30,904.0,108.0,0.8,26.0,901.0,703.9,512.68
2017,7,26,10,45,906.5,110.0,0.85,26.5,922.0,750.13,543.7
2017,7,26,11,0,909.0,112.0,0.9,27.0,943.0,794.1,570.8
2017,7,26,11,15,912.0,112.5,0.95,27.0,957.5,834.69,596.59
2017,7,26,11,30,915.0,113.0,1.0,27.0,972.0,872.7,620.61
2017,7,26,11,45,914.5,114.5,1.05,27.5,978.5,905.87,640.25
2017,7,26,12,0,914.0,116.0,1.1,28.0,985.0,935.97,657.91
2017,7,26,12,15,914.0,116.0,1.1,28.0,984.5,961.96,673.5
2017,7,26,12,30,914.0,116.0,1.1,28.0,984.0,984.66,687.11
2017,7,26,12,45,918.5,111.5,1.15,28.5,978.0,1003.92,698.19
2017,7,26,13,0,923.0,107.0,1.2,29.0,972.0,1019.65,707.21
2017,7,26,13,15,920.0,106.5,1.2,29.0,956.5,1028.34,712.65
2017,7,26,13,30,917.0,106.0,1.2,29.0,941.0,1033.28,716.03
2017,7,26,13,45,913.5,104.5,1.25,29.0,919.0,1032.9,717.28
2017,7,26,14,0,910.0,103.0,1.3,29.0,897.0,1028.74,716.41
2017,7,26,14,15,904.0,102.0,1.3,28.5,868.0,1018.88,712.8
2017,7,26,14,30,898.0,101.0,1.3,28.0,839.0,1005.4,707.12
2017,7,26,14,45,890.0,99.0,1.3,28.0,804.0,985.35,696.09
2017,7,26,15,0,882.0,97.0,1.3,28.0,769.0,961.93,683.09
2017,7,26,15,15,871.0,95.0,1.25,27.5,728.5,932.5,666.9
2017,7,26,15,30,860.0,93.0,1.2,27.0,688.0,900.19,648.83
2017,7,26,15,45,846.0,90.0,1.2,27.0,643.0,861.4,625.93
2017,7,26,16,0,832.0,87.0,1.2,27.0,598.0,820.34,601.33
2017,7,26,16,15,813.0,84.0,1.15,26.5,549.5,780.15,577.5
2017,7,26,16,30,794.0,81.0,1.1,26.0,501.0,731.16,547.29
2017,7,26,16,45,769.5,77.5,1.1,25.5,450.0,676.41,513.0
2017,7,26,17,0,745.0,74.0,1.1,25.0,399.0,621.35,477.51
2017,7,26,17,15,710.0,69.5,1.05,24.0,347.0,558.33,433.7
2017,7,26,17,30,675.0,65.0,1.0,23.0,295.0,496.7,389.0
2017,7,26,17,45,626.0,59.0,1.0,22.5,244.5,429.75,337.71
2017,7,26,18,0,577.0,53.0,1.0,22.0,194.0,364.47,285.45
2017,7,26,18,15,500.5,45.5,0.95,21.0,147.0,289.57,224.02
2017,7,26,18,30,424.0,38.0,0.9,20.0,100.0,222.53,166.94
2017,7,26,18,45,302.5,27.5,0.85,19.0,62.5,146.1,100.31
2017,7,26,19,0,181.0,17.0,0.8,18.0,25.0,75.69,0.0
2017,7,26,19,15,90.5,8.5,0.75,17.5,12.5,26.59,0.0
2017,7,26,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,27,5,15,107.5,9.5,0.45,12.5,15.0,8.64,0.0
2017,7,27,5,30,215.0,19.0,0.4,13.0,30.0,15.53,0.0
2017,7,27,5,45,333.5,29.0,0.4,13.5,69.0,23.25,14.07
2017,7,27,6,0,452.0,39.0,0.4,14.0,108.0,30.69,21.43
2017,7,27,6,15,524.5,46.0,0.4,14.5,155.5,35.23,25.79
2017,7,27,6,30,597.0,53.0,0.4,15.0,203.0,39.65,29.86
2017,7,27,6,45,646.5,58.0,0.4,16.0,254.5,46.21,35.6
2017,7,27,7,0,696.0,63.0,0.4,17.0,306.0,49.03,37.87
2017,7,27,7,15,729.5,67.0,0.4,18.0,358.0,50.87,39.21
2017,7,27,7,30,763.0,71.0,0.4,19.0,410.0,52.65,40.43
2017,7,27,7,45,788.5,74.0,0.45,20.0,461.0,81.47,44.08
2017,7,27,8,0,814.0,77.0,0.5,21.0,512.0,137.35,73.09
2017,7,27,8,15,832.0,80.0,0.5,21.5,561.0,201.83,120.63
2017,7,27,8,30,850.0,83.0,0.5,22.0,610.0,260.75,168.64
2017,7,27,8,45,865.0,85.0,0.55,23.0,655.5,319.51,217.84
2017,7,27,9,0,880.0,87.0,0.6,24.0,701.0,379.13,267.14
2017,7,27,9,15,891.0,88.5,0.65,24.5,741.5,437.36,314.67
2017,7,27,9,30,902.0,90.0,0.7,25.0,782.0,495.47,360.52
2017,7,27,9,45,911.5,91.0,0.75,26.0,817.5,552.03,402.83
2017,7,27,10,0,921.0,92.0,0.8,27.0,853.0,607.8,442.87
2017,7,27,10,15,927.0,93.0,0.8,27.5,882.0,660.36,479.6
2017,7,27,10,30,933.0,94.0,0.8,28.0,911.0,711.3,513.93
2017,7,27,10,45,938.0,95.0,0.85,29.0,933.5,759.68,544.5
2017,7,27,11,0,943.0,96.0,0.9,30.0,956.0,805.91,571.49
2017,7,27,11,15,946.5,96.5,0.9,30.0,971.5,848.13,597.14
2017,7,27,11,30,950.0,97.0,0.9,30.0,987.0,887.7,620.9
2017,7,27,11,45,951.5,97.0,0.95,30.5,994.5,922.24,640.95
2017,7,27,12,0,953.0,97.0,1.0,31.0,1002.0,953.66,659.03
2017,7,27,12,15,953.5,97.0,1.0,31.0,1002.0,980.92,675.01
2017,7,27,12,30,954.0,97.0,1.0,31.0,1002.0,1004.75,688.97
2017,7,27,12,45,947.5,100.0,1.05,31.5,993.0,1021.26,698.18
2017,7,27,13,0,941.0,103.0,1.1,32.0,984.0,1034.0,705.3
2017,7,27,13,15,938.5,102.5,1.1,32.0,968.5,1043.33,711.04
2017,7,27,13,30,936.0,102.0,1.1,32.0,953.0,1048.85,714.69
2017,7,27,13,45,931.0,101.0,1.15,32.0,930.0,1047.49,715.4
2017,7,27,14,0,926.0,100.0,1.2,32.0,907.0,1042.28,714.03
2017,7,27,14,15,920.0,98.5,1.2,31.5,877.5,1031.75,710.17
2017,7,27,14,30,914.0,97.0,1.2,31.0,848.0,1017.52,704.23
2017,7,27,14,45,905.0,96.0,1.25,31.0,812.0,997.31,694.2
2017,7,27,15,0,896.0,95.0,1.3,31.0,776.0,973.74,682.15
2017,7,27,15,15,884.5,93.0,1.3,30.5,734.5,943.49,666.51
2017,7,27,15,30,873.0,91.0,1.3,30.0,693.0,910.33,648.95
2017,7,27,15,45,857.5,88.5,1.3,30.0,647.5,870.37,625.57
2017,7,27,16,0,842.0,86.0,1.3,30.0,602.0,828.19,600.53
2017,7,27,16,15,822.5,83.0,1.3,29.5,552.5,787.17,577.07
2017,7,27,16,30,803.0,80.0,1.3,29.0,503.0,737.38,547.18
2017,7,27,16,45,777.0,76.5,1.3,28.5,451.5,681.1,512.11
2017,7,27,17,0,751.0,73.0,1.3,28.0,400.0,624.62,475.88
2017,7,27,17,15,715.5,69.0,1.25,27.0,347.5,561.53,432.43
2017,7,27,17,30,680.0,65.0,1.2,26.0,295.0,499.85,388.01
2017,7,27,17,45,629.5,59.0,1.15,25.0,244.0,431.82,336.67
2017,7,27,18,0,579.0,53.0,1.1,24.0,193.0,365.57,284.35
2017,7,27,18,15,501.0,45.5,1.0,23.0,145.5,289.87,222.5
2017,7,27,18,30,423.0,38.0,0.9,22.0,98.0,222.19,165.18
2017,7,27,18,45,297.0,27.0,0.8,21.0,61.0,143.85,97.11
2017,7,27,19,0,171.0,16.0,0.7,20.0,24.0,71.56,0.0
2017,7,27,19,15,85.5,8.0,0.65,19.5,12.0,25.07,0.0
2017,7,27,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,28,5,15,105.5,9.0,0.7,13.5,14.5,8.19,0.0
2017,7,28,5,30,211.0,18.0,0.7,14.0,29.0,14.67,0.0
2017,7,28,5,45,333.5,28.0,0.7,14.5,68.0,22.43,13.19
2017,7,28,6,0,456.0,38.0,0.7,15.0,107.0,29.91,20.59
2017,7,28,6,15,530.0,45.5,0.7,15.5,155.0,34.9,25.35
2017,7,28,6,30,604.0,53.0,0.7,16.0,203.0,39.75,29.79
2017,7,28,6,45,652.5,58.0,0.7,17.0,254.5,46.31,35.51
2017,7,28,7,0,701.0,63.0,0.7,18.0,306.0,49.13,37.78
2017,7,28,7,15,735.0,67.0,0.7,18.5,358.5,50.98,39.2
2017,7,28,7,30,769.0,71.0,0.7,19.0,411.0,52.76,40.52
2017,7,28,7,45,794.0,74.0,0.75,19.5,462.0,81.23,44.12
2017,7,28,8,0,819.0,77.0,0.8,20.0,513.0,137.47,73.45
2017,7,28,8,15,837.0,79.5,0.8,20.5,562.0,201.93,121.26
2017,7,28,8,30,855.0,82.0,0.8,21.0,611.0,260.82,169.73
2017,7,28,8,45,869.0,84.5,0.8,22.0,656.5,320.05,219.71
2017,7,28,9,0,883.0,87.0,0.8,23.0,702.0,380.04,269.62
2017,7,28,9,15,893.5,89.0,0.85,23.5,742.5,438.73,317.91
2017,7,28,9,30,904.0,91.0,0.9,24.0,783.0,497.25,364.47
2017,7,28,9,45,902.5,98.0,0.95,24.5,815.5,553.41,407.62
2017,7,28,10,0,901.0,105.0,1.0,25.0,848.0,607.7,447.82
2017,7,28,10,15,907.5,106.0,1.0,25.0,877.0,659.78,485.68
2017,7,28,10,30,914.0,107.0,1.0,25.0,906.0,710.33,521.34
2017,7,28,10,45,918.5,108.5,1.05,25.5,928.5,758.12,553.57
2017,7,28,11,0,923.0,110.0,1.1,26.0,951.0,803.78,581.95
2017,7,28,11,15,926.5,110.5,1.15,26.0,966.0,845.42,608.56
2017,7,28,11,30,930.0,111.0,1.2,26.0,981.0,884.47,633.39
2017,7,28,11,45,931.5,111.5,1.25,26.5,988.5,919.02,653.99
2017,7,28,12,0,933.0,112.0,1.3,27.0,996.0,950.55,672.6
2017,7,28,12,15,933.0,112.0,1.3,26.5,996.0,977.05,689.98
2017,7,28,12,30,933.0,112.0,1.3,26.0,996.0,1000.18,705.37
2017,7,28,12,45,930.5,112.5,1.35,26.0,988.0,1017.91,716.99
2017,7,28,13,0,928.0,113.0,1.4,26.0,980.0,1031.98,726.52
2017,7,28,13,15,925.0,112.5,1.4,26.0,964.5,1040.83,732.19
2017,7,28,13,30,922.0,112.0,1.4,26.0,949.0,1045.9,735.71
2017,7,28,13,45,918.5,110.5,1.45,26.0,926.5,1045.62,736.99
2017,7,28,14,0,915.0,109.0,1.5,26.0,904.0,1041.53,736.09
2017,7,28,14,15,908.5,107.5,1.5,25.5,874.5,1030.67,731.81
2017,7,28,14,30,902.0,106.0,1.5,25.0,845.0,1016.15,725.4
2017,7,28,14,45,895.0,103.5,1.5,24.5,810.0,996.48,715.86
2017,7,28,15,0,888.0,101.0,1.5,24.0,775.0,973.38,704.19
2017,7,28,15,15,876.5,99.0,1.45,23.5,734.0,943.34,687.33
2017,7,28,15,30,865.0,97.0,1.4,23.0,693.0,910.4,668.57
2017,7,28,15,45,852.0,93.5,1.4,23.0,647.5,871.75,645.3
2017,7,28,16,0,839.0,90.0,1.4,23.0,602.0,838.27,625.3
2017,7,28,16,15,819.5,87.0,1.35,22.5,553.0,789.93,595.51
2017,7,28,16,30,800.0,84.0,1.3,22.0,504.0,740.18,564.32
2017,7,28,16,45,776.0,80.0,1.3,21.5,452.5,684.83,528.94
2017,7,28,17,0,752.0,76.0,1.3,21.0,401.0,629.1,492.26
2017,7,28,17,15,716.0,71.5,1.25,20.0,348.5,564.94,446.74
2017,7,28,17,30,680.0,67.0,1.2,19.0,296.0,504.69,402.12
2017,7,28,17,45,630.5,60.5,1.15,18.5,244.5,434.35,347.02
2017,7,28,18,0,581.0,54.0,1.1,18.0,193.0,367.86,292.62
2017,7,28,18,15,500.5,46.5,1.05,17.0,145.0,290.89,228.43
2017,7,28,18,30,420.0,39.0,1.0,16.0,97.0,222.18,168.95
2017,7,28,18,45,289.5,27.5,1.0,15.5,60.0,142.05,97.18
2017,7,28,19,0,159.0,16.0,1.0,15.0,23.0,67.96,0.0
2017,7,28,19,15,79.5,8.0,0.95,14.5,11.5,23.82,0.0
2017,7,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,29,5,15,106.5,9.0,0.8,11.5,14.0,8.19,0.0
2017,7,29,5,30,213.0,18.0,0.8,12.0,28.0,14.75,0.0
2017,7,29,5,45,344.0,27.5,0.8,12.5,68.0,22.07,12.92
2017,7,29,6,0,475.0,37.0,0.8,13.0,108.0,29.17,20.1
2017,7,29,6,15,550.0,44.0,0.75,13.5,156.5,33.8,24.59
2017,7,29,6,30,625.0,51.0,0.7,14.0,205.0,41.83,31.91
2017,7,29,6,45,675.5,55.5,0.65,15.0,257.5,44.38,34.11
2017,7,29,7,0,726.0,60.0,0.6,16.0,310.0,46.91,36.16
2017,7,29,7,15,759.5,63.5,0.6,16.5,363.0,48.49,37.37
2017,7,29,7,30,793.0,67.0,0.6,17.0,416.0,50.02,38.49
2017,7,29,7,45,818.0,70.0,0.6,18.0,468.0,78.8,42.12
2017,7,29,8,0,843.0,73.0,0.6,19.0,520.0,143.82,77.94
2017,7,29,8,15,861.0,75.5,0.6,19.5,569.5,202.49,120.96
2017,7,29,8,30,879.0,78.0,0.6,20.0,619.0,262.85,170.7
2017,7,29,8,45,893.0,79.5,0.65,21.0,665.0,322.74,221.47
2017,7,29,9,0,907.0,81.0,0.7,22.0,711.0,383.35,272.23
2017,7,29,9,15,917.5,83.0,0.7,22.5,752.5,443.42,321.48
2017,7,29,9,30,928.0,85.0,0.7,23.0,794.0,503.31,368.74
2017,7,29,9,45,931.0,89.0,0.75,24.0,828.0,560.6,411.9
2017,7,29,10,0,934.0,93.0,0.8,25.0,862.0,616.42,452.21
2017,7,29,10,15,940.0,94.0,0.85,25.5,891.5,669.8,490.25
2017,7,29,10,30,946.0,95.0,0.9,26.0,921.0,721.52,525.94
2017,7,29,10,45,950.5,96.0,0.95,26.5,943.5,770.28,558.07
2017,7,29,11,0,955.0,97.0,1.0,27.0,966.0,816.8,586.66
2017,7,29,11,15,958.0,97.5,1.05,27.0,981.0,859.23,613.49
2017,7,29,11,30,961.0,98.0,1.1,27.0,996.0,898.93,638.46
2017,7,29,11,45,962.0,98.5,1.15,27.5,1003.5,933.98,659.12
2017,7,29,12,0,963.0,99.0,1.2,28.0,1011.0,965.84,677.72
2017,7,29,12,15,963.0,99.0,1.2,28.0,1010.5,992.99,693.91
2017,7,29,12,30,963.0,99.0,1.2,28.0,1010.0,1016.65,708.02
2017,7,29,12,45,955.0,103.0,1.25,28.0,1000.5,1032.94,718.63
2017,7,29,13,0,947.0,107.0,1.3,28.0,991.0,1045.38,727.11
2017,7,29,13,15,944.5,106.0,1.3,27.5,975.0,1054.34,734.22
2017,7,29,13,30,942.0,105.0,1.3,27.0,959.0,1059.43,739.18
2017,7,29,13,45,936.5,104.5,1.3,27.0,936.0,1058.15,739.01
2017,7,29,14,0,931.0,104.0,1.3,27.0,913.0,1053.0,736.71
2017,7,29,14,15,924.5,103.0,1.3,26.5,883.0,1042.5,732.78
2017,7,29,14,30,918.0,102.0,1.3,26.0,853.0,1028.3,726.72
2017,7,29,14,45,908.5,100.5,1.3,26.0,816.5,1007.0,714.97
2017,7,29,15,0,899.0,99.0,1.3,26.0,780.0,982.32,701.22
2017,7,29,15,15,887.5,97.0,1.25,25.5,738.5,951.99,684.48
2017,7,29,15,30,876.0,95.0,1.2,25.0,697.0,918.72,665.81
2017,7,29,15,45,861.0,92.5,1.2,25.0,650.5,879.06,642.35
2017,7,29,16,0,846.0,90.0,1.2,25.0,604.0,837.14,617.19
2017,7,29,16,15,826.0,86.5,1.15,24.5,554.0,795.06,592.09
2017,7,29,16,30,806.0,83.0,1.1,24.0,504.0,744.03,560.43
2017,7,29,16,45,779.5,79.5,1.05,23.5,452.0,687.11,524.05
2017,7,29,17,0,753.0,76.0,1.0,23.0,400.0,630.01,486.58
2017,7,29,17,15,716.0,71.5,0.95,22.0,347.0,565.1,441.24
2017,7,29,17,30,679.0,67.0,0.9,21.0,294.0,504.25,396.84
2017,7,29,17,45,626.0,61.0,0.9,20.5,242.0,432.59,341.78
2017,7,29,18,0,573.0,55.0,0.9,20.0,190.0,365.15,287.51
2017,7,29,18,15,491.0,46.5,0.8,19.0,142.5,286.75,222.77
2017,7,29,18,30,409.0,38.0,0.7,18.0,95.0,216.89,162.99
2017,7,29,18,45,275.5,26.5,0.65,17.0,58.0,136.52,91.46
2017,7,29,19,0,142.0,15.0,0.6,16.0,21.0,61.97,0.0
2017,7,29,19,15,71.0,7.5,0.6,15.5,10.5,21.57,0.0
2017,7,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,5,15,89.5,8.5,0.75,11.5,12.5,7.73,0.0
2017,7,30,5,30,179.0,17.0,0.7,12.0,25.0,13.86,0.0
2017,7,30,5,45,306.5,28.0,0.65,13.0,63.5,22.54,13.17
2017,7,30,6,0,434.0,39.0,0.6,14.0,102.0,30.89,21.5
2017,7,30,6,15,511.0,46.5,0.55,14.5,149.5,35.82,26.26
2017,7,30,6,30,588.0,54.0,0.5,15.0,197.0,40.62,30.7
2017,7,30,6,45,639.5,59.0,0.45,16.0,249.0,43.2,32.92
2017,7,30,7,0,691.0,64.0,0.4,17.0,301.0,50.03,38.77
2017,7,30,7,15,725.5,68.5,0.4,17.5,353.5,52.22,40.49
2017,7,30,7,30,760.0,73.0,0.4,18.0,406.0,54.33,42.09
2017,7,30,7,45,786.5,76.0,0.4,19.0,457.5,81.58,45.13
2017,7,30,8,0,813.0,79.0,0.4,20.0,509.0,137.66,73.85
2017,7,30,8,15,832.0,81.5,0.45,20.5,558.0,202.0,121.19
2017,7,30,8,30,851.0,84.0,0.5,21.0,607.0,261.0,169.43
2017,7,30,8,45,866.0,86.0,0.55,22.0,653.0,320.07,219.07
2017,7,30,9,0,881.0,88.0,0.6,23.0,699.0,380.0,268.82
2017,7,30,9,15,892.0,90.0,0.65,23.5,739.5,438.93,317.07
2017,7,30,9,30,903.0,92.0,0.7,24.0,780.0,497.77,363.6
2017,7,30,9,45,901.5,99.0,0.75,25.0,812.5,554.03,405.8
2017,7,30,10,0,900.0,106.0,0.8,26.0,845.0,608.43,444.9
2017,7,30,10,15,906.5,107.0,0.85,26.5,874.5,660.61,481.98
2017,7,30,10,30,913.0,108.0,0.9,27.0,904.0,711.25,516.85
2017,7,30,10,45,918.5,108.5,0.95,27.5,926.5,758.97,548.66
2017,7,30,11,0,924.0,109.0,1.0,28.0,949.0,804.61,576.7
2017,7,30,11,15,927.0,109.5,1.0,28.0,963.5,845.99,602.16
2017,7,30,11,30,930.0,110.0,1.0,28.0,978.0,884.73,625.73
2017,7,30,11,45,933.0,109.5,1.05,28.5,986.0,919.73,646.34
2017,7,30,12,0,936.0,109.0,1.1,29.0,994.0,951.76,665.0
2017,7,30,12,15,936.0,109.0,1.1,29.0,994.0,978.35,680.79
2017,7,30,12,30,936.0,109.0,1.1,29.0,994.0,1001.56,694.58
2017,7,30,12,45,929.5,112.0,1.15,29.5,984.5,1017.92,703.81
2017,7,30,13,0,923.0,115.0,1.2,30.0,975.0,1030.54,710.94
2017,7,30,13,15,920.5,114.5,1.2,30.0,960.0,1039.87,716.77
2017,7,30,13,30,918.0,114.0,1.2,30.0,945.0,1045.43,720.5
2017,7,30,13,45,915.0,112.0,1.2,30.0,922.5,1045.13,720.91
2017,7,30,14,0,912.0,110.0,1.2,30.0,900.0,1041.01,719.24
2017,7,30,14,15,905.5,108.5,1.2,29.5,870.5,1030.14,715.12
2017,7,30,14,30,899.0,107.0,1.2,29.0,841.0,1015.6,708.93
2017,7,30,14,45,891.5,104.5,1.2,29.0,805.5,995.44,698.01
2017,7,30,15,0,884.0,102.0,1.2,29.0,770.0,971.86,685.09
2017,7,30,15,15,872.5,100.0,1.15,28.5,728.5,941.83,668.71
2017,7,30,15,30,861.0,98.0,1.1,28.0,687.0,908.91,650.48
2017,7,30,15,45,846.0,95.0,1.1,28.0,641.5,869.08,627.2
2017,7,30,16,0,831.0,92.0,1.1,28.0,596.0,834.7,607.24
2017,7,30,16,15,811.0,89.0,1.1,27.5,546.5,786.1,578.74
2017,7,30,16,30,791.0,86.0,1.1,27.0,497.0,736.16,548.8
2017,7,30,16,45,764.5,81.5,1.1,26.5,445.0,678.61,512.79
2017,7,30,17,0,738.0,77.0,1.1,26.0,393.0,620.92,475.51
2017,7,30,17,15,700.5,72.5,1.1,25.0,340.5,556.31,431.02
2017,7,30,17,30,663.0,68.0,1.1,24.0,288.0,496.0,387.54
2017,7,30,17,45,609.5,61.5,1.1,23.0,236.5,424.24,333.24
2017,7,30,18,0,556.0,55.0,1.1,22.0,185.0,356.78,279.65
2017,7,30,18,15,473.5,46.5,1.05,21.0,138.0,279.08,215.74
2017,7,30,18,30,391.0,38.0,1.0,20.0,91.0,210.01,156.82
2017,7,30,18,45,259.5,26.0,0.95,19.0,55.0,130.89,85.8
2017,7,30,19,0,128.0,14.0,0.9,18.0,19.0,46.42,0.0
2017,7,30,19,15,64.0,7.0,0.85,17.5,9.5,6.37,0.0
2017,7,30,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,5,15,79.5,8.0,0.7,12.5,12.0,7.28,0.0
2017,7,31,5,30,159.0,16.0,0.6,13.0,24.0,12.99,0.0
2017,7,31,5,45,286.0,27.5,0.55,13.5,61.5,22.14,12.67
2017,7,31,6,0,413.0,39.0,0.5,14.0,99.0,30.93,21.51
2017,7,31,6,15,490.5,47.0,0.45,14.5,146.0,36.25,26.64
2017,7,31,6,30,568.0,55.0,0.4,15.0,193.0,41.42,31.41
2017,7,31,6,45,621.5,61.0,0.4,16.0,244.5,44.72,34.28
2017,7,31,7,0,675.0,67.0,0.4,17.0,296.0,47.91,36.9
2017,7,31,7,15,710.5,71.5,0.4,17.5,348.5,54.58,42.56
2017,7,31,7,30,746.0,76.0,0.4,18.0,401.0,56.58,44.05
2017,7,31,7,45,773.5,79.0,0.4,19.0,453.0,82.95,46.76
2017,7,31,8,0,801.0,82.0,0.4,20.0,505.0,138.41,75.0
2017,7,31,8,15,820.5,85.0,0.4,21.0,554.0,195.83,116.55
2017,7,31,8,30,840.0,88.0,0.4,22.0,603.0,261.43,169.29
2017,7,31,8,45,856.0,90.0,0.45,23.0,649.0,320.26,218.29
2017,7,31,9,0,872.0,92.0,0.5,24.0,695.0,380.08,267.54
2017,7,31,9,15,883.0,94.0,0.55,24.5,736.0,438.63,315.14
2017,7,31,9,30,894.0,96.0,0.6,25.0,777.0,497.08,361.05
2017,7,31,9,45,904.0,97.0,0.65,26.0,812.5,553.82,403.32
2017,7,31,10,0,914.0,98.0,0.7,27.0,848.0,609.84,443.36
2017,7,31,10,15,920.5,99.5,0.75,27.5,877.5,663.14,480.93
2017,7,31,10,30,927.0,101.0,0.8,28.0,907.0,714.88,516.26
2017,7,31,10,45,932.5,101.5,0.85,29.0,929.5,763.22,546.9
2017,7,31,11,0,938.0,102.0,0.9,30.0,952.0,809.45,573.85
2017,7,31,11,15,941.0,102.5,0.95,30.0,967.5,851.37,600.03
2017,7,31,11,30,944.0,103.0,1.0,30.0,983.0,890.58,624.39
2017,7,31,11,45,946.5,102.5,1.05,30.5,990.5,925.57,644.76
2017,7,31,12,0,949.0,102.0,1.1,31.0,998.0,957.49,663.15
2017,7,31,12,15,949.0,102.0,1.15,31.0,998.0,984.36,679.81
2017,7,31,12,30,949.0,102.0,1.2,31.0,998.0,1007.78,694.47
2017,7,31,12,45,950.5,100.0,1.25,31.0,990.5,1027.08,706.77
2017,7,31,13,0,952.0,98.0,1.3,31.0,983.0,1042.68,717.01
2017,7,31,13,15,949.0,97.5,1.3,31.0,967.0,1051.58,722.53
2017,7,31,13,30,946.0,97.0,1.3,31.0,951.0,1056.57,725.93
2017,7,31,13,45,941.5,95.5,1.35,31.0,928.0,1055.09,726.52
2017,7,31,14,0,937.0,94.0,1.4,31.0,905.0,1049.7,724.96
2017,7,31,14,15,930.5,93.0,1.4,30.5,875.0,1038.99,720.97
2017,7,31,14,30,924.0,92.0,1.4,30.0,845.0,1024.54,714.85
2017,7,31,14,45,915.0,90.5,1.4,30.0,808.5,1003.45,703.36
2017,7,31,15,0,906.0,89.0,1.4,30.0,772.0,978.94,689.86
2017,7,31,15,15,894.5,87.0,1.4,29.5,730.5,948.25,673.87
2017,7,31,15,30,883.0,85.0,1.4,29.0,689.0,914.61,655.9
2017,7,31,15,45,867.5,83.0,1.4,28.5,642.5,874.69,633.68
2017,7,31,16,0,852.0,81.0,1.4,28.0,596.0,832.52,609.67
2017,7,31,16,15,832.5,78.5,1.35,27.5,546.0,784.53,580.76
2017,7,31,16,30,813.0,76.0,1.3,27.0,496.0,741.67,554.81
2017,7,31,16,45,786.0,72.5,1.3,26.5,444.0,684.01,518.48
2017,7,31,17,0,759.0,69.0,1.3,26.0,392.0,626.24,481.06
2017,7,31,17,15,722.5,65.0,1.25,25.0,339.5,561.95,436.51
2017,7,31,17,30,686.0,61.0,1.2,24.0,287.0,499.18,390.79
2017,7,31,17,45,633.0,55.5,1.15,23.0,235.5,427.57,336.15
2017,7,31,18,0,580.0,50.0,1.1,22.0,184.0,362.64,284.06
2017,7,31,18,15,498.5,42.5,1.05,21.0,137.0,285.33,220.26
2017,7,31,18,30,417.0,35.0,1.0,20.0,90.0,216.55,161.25
2017,7,31,18,45,282.0,24.0,0.95,19.5,54.0,135.49,86.87
2017,7,31,19,0,147.0,13.0,0.9,19.0,18.0,50.43,0.0
2017,7,31,19,15,73.5,6.5,0.85,18.5,9.0,0.0,0.0
2017,7,31,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,5,15,68.0,7.5,0.65,13.5,10.5,6.82,0.0
2017,8,1,5,30,136.0,15.0,0.6,14.0,21.0,12.12,0.0
2017,8,1,5,45,258.0,27.5,0.55,14.5,57.0,22.18,12.47
2017,8,1,6,0,380.0,40.0,0.5,15.0,93.0,31.83,22.16
2017,8,1,6,15,458.5,48.5,0.5,15.5,139.5,37.51,27.6
2017,8,1,6,30,537.0,57.0,0.5,16.0,186.0,43.01,32.66
2017,8,1,6,45,591.5,63.0,0.5,17.0,237.0,46.21,35.43
2017,8,1,7,0,646.0,69.0,0.5,18.0,288.0,49.3,37.96
2017,8,1,7,15,683.0,74.0,0.5,19.0,339.5,51.44,39.55
2017,8,1,7,30,720.0,79.0,0.5,20.0,391.0,58.78,45.58
2017,8,1,7,45,747.0,82.5,0.5,21.0,442.0,84.24,48.19
2017,8,1,8,0,774.0,86.0,0.5,22.0,493.0,138.49,75.64
2017,8,1,8,15,794.5,89.5,0.5,23.0,542.0,194.9,116.11
2017,8,1,8,30,815.0,93.0,0.5,24.0,591.0,253.5,163.1
2017,8,1,8,45,830.0,96.0,0.55,25.0,636.5,312.07,211.66
2017,8,1,9,0,845.0,99.0,0.6,26.0,682.0,376.37,263.81
2017,8,1,9,15,857.0,101.0,0.6,27.0,722.5,433.91,309.36
2017,8,1,9,30,869.0,103.0,0.6,28.0,763.0,491.51,353.14
2017,8,1,9,45,859.5,115.0,0.65,29.0,793.5,546.11,393.29
2017,8,1,10,0,850.0,127.0,0.7,30.0,824.0,598.07,429.86
2017,8,1,10,15,857.5,128.5,0.75,30.5,853.0,649.12,465.46
2017,8,1,10,30,865.0,130.0,0.8,31.0,882.0,698.84,499.05
2017,8,1,10,45,870.5,131.5,0.85,32.0,904.0,745.59,528.7
2017,8,1,11,0,876.0,133.0,0.9,33.0,926.0,790.41,555.23
2017,8,1,11,15,879.5,133.5,0.95,33.0,941.0,830.64,580.2
2017,8,1,11,30,883.0,134.0,1.0,33.0,956.0,868.41,603.54
2017,8,1,11,45,884.5,134.5,1.05,33.5,963.0,901.83,622.86
2017,8,1,12,0,886.0,135.0,1.1,34.0,970.0,932.37,640.34
2017,8,1,12,15,885.5,135.0,1.1,34.0,969.0,957.58,655.11
2017,8,1,12,30,885.0,135.0,1.1,34.0,968.0,979.56,667.99
2017,8,1,12,45,885.5,132.5,1.15,34.5,960.5,996.76,677.58
2017,8,1,13,0,886.0,130.0,1.2,35.0,953.0,1010.47,685.2
2017,8,1,13,15,882.0,129.5,1.2,35.0,936.5,1018.11,689.94
2017,8,1,13,30,878.0,129.0,1.2,35.0,920.0,1022.08,692.7
2017,8,1,13,45,869.0,129.0,1.25,35.0,896.0,1017.87,691.65
2017,8,1,14,0,860.0,129.0,1.3,35.0,872.0,1010.05,688.65
2017,8,1,14,15,851.5,127.5,1.3,34.5,841.5,997.64,683.64
2017,8,1,14,30,843.0,126.0,1.3,34.0,811.0,981.78,676.67
2017,8,1,14,45,829.0,125.0,1.35,33.5,774.0,968.33,671.98
2017,8,1,15,0,815.0,124.0,1.4,33.0,737.0,941.07,658.77
2017,8,1,15,15,801.0,121.5,1.4,32.5,696.0,909.28,642.03
2017,8,1,15,30,787.0,119.0,1.4,32.0,655.0,874.88,623.48
2017,8,1,15,45,766.0,116.5,1.4,31.5,608.5,831.88,599.14
2017,8,1,16,0,745.0,114.0,1.4,31.0,562.0,787.16,573.31
2017,8,1,16,15,721.0,109.5,1.3,30.5,513.5,740.25,544.47
2017,8,1,16,30,697.0,105.0,1.2,30.0,465.0,688.66,511.96
2017,8,1,16,45,663.5,100.5,1.2,29.5,414.0,629.59,474.44
2017,8,1,17,0,630.0,96.0,1.2,29.0,363.0,571.25,434.95
2017,8,1,17,15,588.0,89.5,1.15,28.0,312.5,506.21,389.58
2017,8,1,17,30,546.0,83.0,1.1,27.0,262.0,443.54,344.05
2017,8,1,17,45,485.0,74.5,1.05,26.0,212.5,371.03,289.06
2017,8,1,18,0,424.0,66.0,1.0,25.0,163.0,303.75,235.86
2017,8,1,18,15,342.5,54.0,0.9,24.0,119.5,226.98,173.48
2017,8,1,18,30,261.0,42.0,0.8,23.0,76.0,162.99,119.82
2017,8,1,18,45,155.0,26.5,0.75,22.0,44.0,94.85,58.25
2017,8,1,19,0,49.0,11.0,0.7,21.0,12.0,22.85,0.0
2017,8,1,19,15,24.5,5.5,0.65,20.5,6.0,0.0,0.0
2017,8,1,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
