Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,2,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,8.0,0.5,17.5,8.0,7.28,0.0
2017,8,2,5,30,0.0,16.0,0.7,18.0,16.0,13.91,0.0
2017,8,2,5,45,112.5,33.0,0.9,18.5,48.5,26.48,15.42
2017,8,2,6,0,225.0,50.0,1.1,19.0,81.0,38.43,27.31
2017,8,2,6,15,299.0,64.5,1.1,19.5,124.5,48.77,36.8
2017,8,2,6,30,373.0,79.0,1.1,20.0,168.0,58.74,45.71
2017,8,2,6,45,431.5,89.5,1.1,20.5,216.5,65.35,51.47
2017,8,2,7,0,490.0,100.0,1.1,21.0,265.0,71.71,56.81
2017,8,2,7,15,531.0,108.0,1.0,21.5,314.0,76.47,60.61
2017,8,2,7,30,572.0,116.0,0.9,22.0,363.0,79.53,62.88
2017,8,2,7,45,606.5,121.5,0.85,22.5,413.0,101.52,64.92
2017,8,2,8,0,641.0,127.0,0.8,23.0,463.0,150.16,89.99
2017,8,2,8,15,665.0,132.0,0.75,23.5,510.0,201.03,126.26
2017,8,2,8,30,689.0,137.0,0.7,24.0,557.0,254.68,168.88
2017,8,2,8,45,714.5,138.0,0.65,24.5,602.5,308.19,212.64
2017,8,2,9,0,740.0,139.0,0.6,25.0,648.0,364.09,257.91
2017,8,2,9,15,754.0,142.0,0.5,25.5,687.5,422.7,303.78
2017,8,2,9,30,768.0,145.0,0.4,26.0,727.0,477.55,345.11
2017,8,2,9,45,774.0,150.5,0.35,26.5,760.5,530.7,383.88
2017,8,2,10,0,780.0,156.0,0.3,27.0,794.0,583.1,420.47
2017,8,2,10,15,788.5,158.0,0.3,27.5,822.5,633.07,454.59
2017,8,2,10,30,797.0,160.0,0.3,28.0,851.0,682.05,486.89
2017,8,2,10,45,805.5,160.0,0.35,28.5,873.5,728.04,517.0
2017,8,2,11,0,814.0,160.0,0.4,29.0,896.0,772.54,545.46
2017,8,2,11,15,625.0,276.0,0.5,29.5,846.5,765.24,537.01
2017,8,2,11,30,436.0,392.0,0.6,30.0,797.0,740.62,517.51
2017,8,2,11,45,468.0,366.5,0.7,30.5,804.5,767.44,536.32
2017,8,2,12,0,500.0,341.0,0.8,31.0,812.0,793.46,553.92
2017,8,2,12,15,667.5,249.0,0.9,31.0,877.0,881.83,614.73
2017,8,2,12,30,835.0,157.0,1.0,31.0,942.0,964.49,666.39
2017,8,2,12,45,830.0,158.0,1.1,31.5,933.0,979.71,675.04
2017,8,2,13,0,825.0,159.0,1.2,32.0,924.0,991.43,682.49
2017,8,2,13,15,821.0,158.0,1.2,32.0,908.5,998.56,687.03
2017,8,2,13,30,817.0,157.0,1.2,32.0,893.0,1002.11,689.59
2017,8,2,13,45,807.0,158.0,1.25,32.0,869.5,998.16,688.64
2017,8,2,14,0,797.0,159.0,1.3,32.0,846.0,990.7,685.75
2017,8,2,14,15,788.5,157.0,1.25,31.5,817.0,978.17,679.71
2017,8,2,14,30,780.0,155.0,1.2,31.0,788.0,962.32,671.76
2017,8,2,14,45,756.0,159.0,1.2,31.0,750.0,934.41,655.92
2017,8,2,15,0,732.0,163.0,1.2,31.0,712.0,910.8,642.84
2017,8,2,15,15,716.0,159.5,1.2,30.5,672.0,877.71,624.97
2017,8,2,15,30,700.0,156.0,1.2,30.0,632.0,842.34,605.51
2017,8,2,15,45,664.5,158.0,1.2,30.0,584.5,793.71,575.96
2017,8,2,16,0,629.0,160.0,1.2,30.0,537.0,744.3,545.54
2017,8,2,16,15,602.5,153.0,1.15,29.5,489.5,692.36,512.88
2017,8,2,16,30,576.0,146.0,1.1,29.0,442.0,640.05,479.0
2017,8,2,16,45,533.0,140.5,1.05,28.5,391.5,571.69,432.82
2017,8,2,17,0,490.0,135.0,1.0,28.0,341.0,511.85,391.25
2017,8,2,17,15,445.5,124.0,1.0,27.5,292.0,447.27,345.16
2017,8,2,17,30,401.0,113.0,1.0,27.0,243.0,385.84,299.7
2017,8,2,17,45,337.0,99.5,1.0,26.5,195.5,314.49,244.9
2017,8,2,18,0,273.0,86.0,1.0,26.0,148.0,240.51,186.37
2017,8,2,18,15,206.0,66.5,1.0,25.5,106.5,174.6,132.68
2017,8,2,18,30,139.0,47.0,1.0,25.0,65.0,115.78,83.89
2017,8,2,18,45,69.5,27.5,1.05,25.0,36.5,61.51,34.94
2017,8,2,19,0,0.0,8.0,1.1,25.0,8.0,7.28,0.0
2017,8,2,19,15,0.0,4.0,1.0,25.0,4.0,0.0,0.0
2017,8,2,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,5.5,0.85,21.0,5.5,5.0,0.0
2017,8,3,5,30,0.0,11.0,0.8,21.0,11.0,10.01,0.0
2017,8,3,5,45,54.5,30.5,0.75,21.5,38.0,25.3,14.02
2017,8,3,6,0,109.0,50.0,0.7,22.0,65.0,39.33,27.67
2017,8,3,6,15,156.0,70.0,0.7,22.0,101.5,54.06,40.91
2017,8,3,6,30,203.0,90.0,0.7,22.0,138.0,68.34,53.55
2017,8,3,6,45,234.5,109.5,0.7,22.0,178.0,81.75,65.18
2017,8,3,7,0,266.0,129.0,0.7,22.0,218.0,94.68,76.14
2017,8,3,7,15,306.5,141.5,0.65,22.5,261.0,102.7,82.55
2017,8,3,7,30,347.0,154.0,0.6,23.0,304.0,110.41,88.54
2017,8,3,7,45,232.0,189.5,0.6,23.5,295.0,140.67,103.38
2017,8,3,8,0,117.0,225.0,0.6,24.0,286.0,178.91,132.56
2017,8,3,8,15,198.5,242.0,0.55,24.5,357.5,216.49,156.7
2017,8,3,8,30,280.0,259.0,0.5,25.0,429.0,258.46,185.25
2017,8,3,8,45,341.0,266.0,0.5,25.5,489.0,303.57,218.05
2017,8,3,9,0,402.0,273.0,0.5,26.0,549.0,355.57,256.34
2017,8,3,9,15,306.5,315.0,0.65,26.0,533.0,377.89,276.28
2017,8,3,9,30,211.0,357.0,0.8,26.0,517.0,392.65,289.18
2017,8,3,9,45,257.5,366.0,1.0,26.5,570.5,438.98,323.16
2017,8,3,10,0,304.0,375.0,1.2,27.0,624.0,492.84,362.01
2017,8,3,10,15,246.0,401.0,1.2,27.0,607.5,500.23,366.71
2017,8,3,10,30,188.0,427.0,1.2,27.0,591.0,501.07,366.58
2017,8,3,10,45,220.5,434.5,1.3,27.5,630.5,545.36,397.59
2017,8,3,11,0,253.0,442.0,1.4,28.0,670.0,595.22,431.68
2017,8,3,11,15,169.0,445.0,1.4,27.5,599.0,543.55,395.26
2017,8,3,11,30,85.0,448.0,1.4,27.0,528.0,481.52,351.42
2017,8,3,11,45,92.5,445.5,1.4,27.0,532.5,492.73,359.89
2017,8,3,12,0,100.0,443.0,1.4,27.0,537.0,503.89,367.83
2017,8,3,12,15,57.0,352.5,1.35,27.0,406.0,383.21,282.16
2017,8,3,12,30,14.0,262.0,1.3,27.0,275.0,250.47,185.35
2017,8,3,12,45,50.5,355.0,1.3,27.5,402.0,386.54,285.26
2017,8,3,13,0,87.0,448.0,1.3,28.0,529.0,518.91,377.1
2017,8,3,13,15,56.0,394.5,1.25,28.0,446.5,437.72,319.23
2017,8,3,13,30,25.0,341.0,1.2,28.0,364.0,354.98,260.44
2017,8,3,13,45,61.5,377.5,1.15,28.0,431.5,431.42,316.41
2017,8,3,14,0,98.0,414.0,1.1,28.0,499.0,509.13,371.02
2017,8,3,14,15,119.0,403.0,1.05,28.5,502.5,537.78,390.12
2017,8,3,14,30,140.0,392.0,1.0,29.0,506.0,548.83,397.64
2017,8,3,14,45,151.0,374.0,0.95,29.5,491.5,541.2,392.42
2017,8,3,15,0,162.0,356.0,0.9,30.0,477.0,532.35,386.58
2017,8,3,15,15,207.5,329.5,0.9,29.5,476.0,545.21,398.62
2017,8,3,15,30,253.0,303.0,0.9,29.0,475.0,571.13,419.21
2017,8,3,15,45,261.0,279.0,0.95,29.0,445.5,546.17,403.69
2017,8,3,16,0,269.0,255.0,1.0,29.0,416.0,519.45,387.16
2017,8,3,16,15,170.0,233.5,1.0,28.5,332.0,391.3,295.78
2017,8,3,16,30,71.0,212.0,1.0,28.0,248.0,271.73,207.1
2017,8,3,16,45,68.5,189.0,1.0,27.5,221.0,243.72,187.48
2017,8,3,17,0,66.0,166.0,1.0,27.0,194.0,215.64,166.88
2017,8,3,17,15,52.0,145.5,0.95,26.5,165.5,183.03,141.91
2017,8,3,17,30,38.0,125.0,0.9,26.0,137.0,151.62,117.38
2017,8,3,17,45,25.0,102.0,0.85,25.5,109.0,118.91,91.31
2017,8,3,18,0,12.0,79.0,0.8,25.0,81.0,81.69,61.09
2017,8,3,18,15,6.0,56.5,0.8,24.5,57.5,56.19,40.03
2017,8,3,18,30,0.0,34.0,0.8,24.0,34.0,30.9,19.01
2017,8,3,18,45,0.0,18.5,0.8,23.5,18.5,16.3,5.15
2017,8,3,19,0,0.0,3.0,0.8,23.0,3.0,2.73,0.0
2017,8,3,19,15,0.0,1.5,0.8,22.5,1.5,0.0,0.0
2017,8,3,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,1.0,0.85,18.5,1.0,0.88,0.0
2017,8,4,6,0,0.0,2.0,0.8,19.0,2.0,1.75,0.0
2017,8,4,6,15,0.0,4.0,0.7,19.5,4.0,3.51,0.0
2017,8,4,6,30,0.0,6.0,0.6,20.0,6.0,5.26,0.0
2017,8,4,6,45,0.0,8.0,0.55,20.5,8.0,7.02,0.55
2017,8,4,7,0,0.0,10.0,0.5,21.0,10.0,8.79,2.09
2017,8,4,7,15,0.0,14.5,0.45,21.5,14.5,12.76,5.54
2017,8,4,7,30,0.0,19.0,0.4,22.0,19.0,16.73,8.95
2017,8,4,7,45,0.0,26.5,0.35,23.0,26.5,23.36,13.72
2017,8,4,8,0,0.0,34.0,0.3,24.0,34.0,30.01,19.02
2017,8,4,8,15,0.0,48.0,0.3,24.5,48.0,42.42,28.96
2017,8,4,8,30,0.0,62.0,0.3,25.0,62.0,54.87,38.77
2017,8,4,8,45,2.5,124.0,0.3,25.5,126.0,109.64,81.68
2017,8,4,9,0,5.0,186.0,0.3,26.0,190.0,162.96,122.05
2017,8,4,9,15,21.0,246.0,0.3,26.5,262.0,220.2,164.06
2017,8,4,9,30,37.0,306.0,0.3,27.0,334.0,275.66,203.75
2017,8,4,9,45,26.5,289.0,0.35,28.0,309.5,261.76,192.49
2017,8,4,10,0,16.0,272.0,0.4,29.0,285.0,246.76,180.83
2017,8,4,10,15,14.0,258.5,0.45,29.5,270.5,235.89,172.59
2017,8,4,10,30,12.0,245.0,0.5,30.0,256.0,224.41,163.88
2017,8,4,10,45,27.0,316.0,0.6,30.5,340.5,300.96,219.0
2017,8,4,11,0,42.0,387.0,0.7,31.0,425.0,379.45,273.55
2017,8,4,11,15,24.0,278.5,0.8,31.0,300.5,271.75,197.19
2017,8,4,11,30,6.0,170.0,0.9,31.0,176.0,156.85,113.57
2017,8,4,11,45,3.0,139.5,1.0,31.5,142.5,127.27,91.55
2017,8,4,12,0,0.0,109.0,1.1,32.0,109.0,97.36,68.86
2017,8,4,12,15,0.0,109.0,1.15,32.0,109.0,97.42,68.96
2017,8,4,12,30,0.0,109.0,1.2,32.0,109.0,97.47,69.01
2017,8,4,12,45,5.5,168.0,1.3,32.0,173.5,156.46,113.51
2017,8,4,13,0,11.0,227.0,1.4,32.0,238.0,216.55,157.99
2017,8,4,13,15,37.5,321.0,1.4,32.0,355.5,345.5,251.63
2017,8,4,13,30,64.0,415.0,1.4,32.0,473.0,470.28,338.64
2017,8,4,13,45,218.5,395.0,1.45,32.0,584.0,624.41,447.65
2017,8,4,14,0,373.0,375.0,1.5,32.0,695.0,778.13,551.67
2017,8,4,14,15,566.0,267.5,1.5,31.5,734.0,875.11,619.71
2017,8,4,14,30,759.0,160.0,1.5,31.0,773.0,948.01,668.67
2017,8,4,14,45,748.0,156.5,1.5,31.0,738.0,925.11,654.68
2017,8,4,15,0,737.0,153.0,1.5,31.0,703.0,905.44,643.82
2017,8,4,15,15,722.0,149.5,1.45,30.5,663.0,873.08,625.51
2017,8,4,15,30,707.0,146.0,1.4,30.0,623.0,838.4,605.67
2017,8,4,15,45,690.0,140.0,1.4,29.5,579.0,797.0,581.77
2017,8,4,16,0,673.0,134.0,1.4,29.0,535.0,753.9,556.36
2017,8,4,16,15,648.0,128.5,1.3,28.5,487.5,703.39,524.45
2017,8,4,16,30,623.0,123.0,1.2,28.0,440.0,652.33,491.55
2017,8,4,16,45,594.5,115.0,1.2,27.5,391.0,595.7,453.9
2017,8,4,17,0,566.0,107.0,1.2,27.0,342.0,539.54,415.32
2017,8,4,17,15,523.0,99.0,1.15,26.5,293.0,474.82,368.6
2017,8,4,17,30,480.0,91.0,1.1,26.0,244.0,407.8,318.6
2017,8,4,17,45,427.5,79.5,1.1,25.5,197.0,340.82,266.78
2017,8,4,18,0,375.0,68.0,1.1,25.0,150.0,278.64,216.67
2017,8,4,18,15,296.5,54.0,1.0,24.0,108.5,207.37,158.24
2017,8,4,18,30,218.0,40.0,0.9,23.0,67.0,144.86,105.56
2017,8,4,18,45,127.5,24.0,0.85,22.5,37.5,81.19,43.25
2017,8,4,19,0,37.0,8.0,0.8,22.0,8.0,16.91,0.0
2017,8,4,19,15,18.5,4.0,0.75,21.5,4.0,0.0,0.0
2017,8,4,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,4.5,0.45,15.5,4.5,0.0,0.0
2017,8,5,5,30,0.0,9.0,0.4,16.0,9.0,8.19,0.0
2017,8,5,5,45,15.5,26.5,0.4,16.5,28.5,22.77,11.87
2017,8,5,6,0,31.0,44.0,0.4,17.0,48.0,36.97,26.21
2017,8,5,6,15,47.5,64.5,0.4,17.5,74.0,53.05,40.79
2017,8,5,6,30,64.0,85.0,0.4,18.0,100.0,68.86,54.87
2017,8,5,6,45,76.0,106.5,0.45,19.0,128.5,85.03,68.79
2017,8,5,7,0,88.0,128.0,0.5,20.0,157.0,97.11,78.8
2017,8,5,7,15,381.0,106.0,0.5,20.5,264.0,73.77,58.48
2017,8,5,7,30,674.0,84.0,0.5,21.0,371.0,56.93,43.78
2017,8,5,7,45,701.0,89.0,0.5,22.0,421.0,80.8,46.82
2017,8,5,8,0,728.0,94.0,0.5,23.0,471.0,139.39,78.09
2017,8,5,8,15,749.0,97.5,0.5,23.5,518.5,193.37,116.64
2017,8,5,8,30,770.0,101.0,0.5,24.0,566.0,249.64,161.85
2017,8,5,8,45,785.5,104.5,0.55,25.0,610.5,306.41,208.8
2017,8,5,9,0,801.0,108.0,0.6,26.0,655.0,364.32,256.12
2017,8,5,9,15,813.5,110.0,0.6,26.5,695.0,420.65,301.36
2017,8,5,9,30,826.0,112.0,0.6,27.0,735.0,479.94,347.03
2017,8,5,9,45,823.5,121.0,0.65,27.5,766.0,532.11,386.43
2017,8,5,10,0,821.0,130.0,0.7,28.0,797.0,585.28,424.99
2017,8,5,10,15,828.5,131.5,0.75,28.5,825.5,635.33,460.26
2017,8,5,10,30,836.0,133.0,0.8,29.0,854.0,683.91,493.47
2017,8,5,10,45,842.0,134.0,0.85,29.5,876.0,729.5,523.81
2017,8,5,11,0,848.0,135.0,0.9,30.0,898.0,773.26,551.38
2017,8,5,11,15,851.5,136.0,0.95,30.0,913.0,813.01,576.49
2017,8,5,11,30,855.0,137.0,1.0,30.0,928.0,850.38,599.99
2017,8,5,11,45,858.0,136.5,1.05,30.5,935.5,883.42,619.46
2017,8,5,12,0,861.0,136.0,1.1,31.0,943.0,913.72,637.15
2017,8,5,12,15,861.0,136.0,1.15,31.0,942.0,938.81,652.92
2017,8,5,12,30,861.0,136.0,1.2,31.0,941.0,960.76,666.86
2017,8,5,12,45,858.5,136.0,1.3,31.0,933.0,977.01,678.22
2017,8,5,13,0,856.0,136.0,1.4,31.0,925.0,989.83,687.65
2017,8,5,13,15,852.0,135.0,1.4,31.0,909.0,996.67,692.06
2017,8,5,13,30,848.0,134.0,1.4,31.0,893.0,999.93,694.5
2017,8,5,13,45,844.0,131.5,1.45,31.0,870.5,998.09,694.74
2017,8,5,14,0,840.0,129.0,1.5,31.0,848.0,992.64,692.96
2017,8,5,14,15,832.0,127.5,1.5,30.5,819.0,980.7,687.98
2017,8,5,14,30,824.0,126.0,1.5,30.0,790.0,976.23,687.79
2017,8,5,14,45,816.0,122.5,1.5,29.5,755.0,955.15,677.27
2017,8,5,15,0,808.0,119.0,1.5,29.0,720.0,930.85,664.88
2017,8,5,15,15,794.5,116.0,1.45,28.5,679.0,898.89,646.91
2017,8,5,15,30,781.0,113.0,1.4,28.0,638.0,864.32,627.19
2017,8,5,15,45,767.0,108.0,1.4,27.5,594.0,824.64,604.51
2017,8,5,16,0,753.0,103.0,1.4,27.0,550.0,782.85,580.07
2017,8,5,16,15,730.5,99.5,1.3,26.5,501.5,733.95,549.32
2017,8,5,16,30,708.0,96.0,1.2,26.0,453.0,687.41,519.71
2017,8,5,16,45,683.5,89.5,1.2,25.5,404.0,631.97,484.05
2017,8,5,17,0,659.0,83.0,1.2,25.0,355.0,576.51,446.55
2017,8,5,17,15,618.5,77.0,1.15,24.0,304.5,511.62,400.42
2017,8,5,17,30,578.0,71.0,1.1,23.0,254.0,448.98,354.01
2017,8,5,17,45,527.0,62.5,1.05,22.5,206.0,380.34,300.27
2017,8,5,18,0,476.0,54.0,1.0,22.0,158.0,316.0,247.7
2017,8,5,18,15,391.0,44.5,0.95,21.5,114.0,240.5,184.75
2017,8,5,18,30,306.0,35.0,0.9,21.0,70.0,174.22,127.5
2017,8,5,18,45,185.5,21.5,0.85,20.5,39.5,97.84,49.26
2017,8,5,19,0,65.0,8.0,0.8,20.0,9.0,24.15,0.0
2017,8,5,19,15,32.5,4.0,0.75,19.5,4.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,5,15,55.5,6.0,0.6,14.5,7.5,0.0,0.0
2017,8,6,5,30,111.0,12.0,0.6,15.0,15.0,10.91,0.0
2017,8,6,5,45,242.5,23.5,0.6,15.5,49.5,18.93,8.66
2017,8,6,6,0,374.0,35.0,0.6,16.0,84.0,27.82,18.39
2017,8,6,6,15,455.5,43.5,0.55,16.5,129.5,33.67,24.01
2017,8,6,6,30,537.0,52.0,0.5,17.0,175.0,39.32,29.23
2017,8,6,6,45,275.0,83.0,0.5,17.5,146.5,60.09,47.54
2017,8,6,7,0,13.0,114.0,0.5,18.0,118.0,94.81,77.54
2017,8,6,7,15,130.5,140.0,0.5,18.5,195.0,105.97,86.67
2017,8,6,7,30,248.0,166.0,0.5,19.0,272.0,117.26,95.78
2017,8,6,7,45,515.0,122.0,0.5,20.0,377.0,98.07,65.01
2017,8,6,8,0,782.0,78.0,0.5,21.0,482.0,132.17,70.79
2017,8,6,8,15,802.0,81.0,0.55,21.5,530.5,188.88,111.93
2017,8,6,8,30,822.0,84.0,0.6,22.0,579.0,253.73,164.61
2017,8,6,8,45,836.5,87.0,0.65,23.0,624.0,312.23,213.69
2017,8,6,9,0,851.0,90.0,0.7,24.0,669.0,371.58,262.93
2017,8,6,9,15,862.5,92.0,0.75,24.5,709.5,429.52,310.38
2017,8,6,9,30,874.0,94.0,0.8,25.0,750.0,487.44,356.23
2017,8,6,9,45,871.5,101.5,0.85,25.5,782.0,542.54,398.4
2017,8,6,10,0,869.0,109.0,0.9,26.0,814.0,595.71,437.6
2017,8,6,10,15,876.0,110.5,0.95,26.5,843.0,647.53,474.61
2017,8,6,10,30,883.0,112.0,1.0,27.0,872.0,697.91,509.48
2017,8,6,10,45,886.0,114.0,1.05,27.5,893.5,744.22,540.63
2017,8,6,11,0,889.0,116.0,1.1,28.0,915.0,788.33,567.94
2017,8,6,11,15,892.5,117.0,1.15,28.0,929.5,829.56,594.23
2017,8,6,11,30,896.0,118.0,1.2,28.0,944.0,868.27,618.77
2017,8,6,11,45,895.5,119.5,1.25,28.5,950.5,901.28,638.35
2017,8,6,12,0,895.0,121.0,1.3,29.0,957.0,931.22,655.95
2017,8,6,12,15,894.5,121.0,1.35,29.0,956.5,956.56,672.0
2017,8,6,12,30,894.0,121.0,1.4,29.0,956.0,978.59,686.1
2017,8,6,12,45,889.0,122.5,1.45,29.0,946.5,994.3,696.42
2017,8,6,13,0,884.0,124.0,1.5,29.0,937.0,1006.4,704.7
2017,8,6,13,15,880.5,123.5,1.5,28.5,921.5,1014.36,711.27
2017,8,6,13,30,877.0,123.0,1.5,28.0,906.0,1018.64,715.77
2017,8,6,13,45,871.0,122.0,1.5,28.0,882.5,1016.22,714.9
2017,8,6,14,0,865.0,121.0,1.5,28.0,859.0,1010.13,711.99
2017,8,6,14,15,857.5,119.5,1.5,27.5,829.5,998.41,707.16
2017,8,6,14,30,850.0,118.0,1.5,27.0,800.0,983.21,700.28
2017,8,6,14,45,840.0,115.5,1.5,27.0,764.0,961.09,687.77
2017,8,6,15,0,830.0,113.0,1.5,27.0,728.0,945.66,679.62
2017,8,6,15,15,816.5,110.5,1.5,26.5,687.0,913.74,662.19
2017,8,6,15,30,803.0,108.0,1.5,26.0,646.0,879.13,643.0
2017,8,6,15,45,786.5,104.5,1.5,25.5,601.0,838.25,619.41
2017,8,6,16,0,770.0,101.0,1.5,25.0,556.0,795.36,594.11
2017,8,6,16,15,747.5,97.5,1.5,24.0,507.0,745.8,564.82
2017,8,6,16,30,725.0,94.0,1.5,23.0,458.0,695.24,534.01
2017,8,6,16,45,695.5,89.0,1.5,22.5,407.5,640.36,498.14
2017,8,6,17,0,666.0,84.0,1.5,22.0,357.0,582.65,458.28
2017,8,6,17,15,625.0,78.0,1.5,21.0,306.0,517.04,411.07
2017,8,6,17,30,584.0,72.0,1.5,20.0,255.0,453.71,363.44
2017,8,6,17,45,524.5,64.5,1.5,19.5,205.5,381.23,305.77
2017,8,6,18,0,465.0,57.0,1.5,19.0,156.0,313.86,249.86
2017,8,6,18,15,379.0,46.0,1.45,18.0,112.0,236.81,184.86
2017,8,6,18,30,293.0,35.0,1.4,17.0,68.0,169.21,125.59
2017,8,6,18,45,146.5,17.5,1.4,16.5,34.0,80.01,36.15
2017,8,6,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,5,15,18.0,4.0,0.9,13.5,4.5,0.0,0.0
2017,8,7,5,30,36.0,8.0,0.9,14.0,9.0,7.28,0.0
2017,8,7,5,45,116.5,26.0,0.95,14.5,39.0,20.29,9.34
2017,8,7,6,0,197.0,44.0,1.0,15.0,69.0,33.91,23.65
2017,8,7,6,15,267.5,60.5,0.95,15.0,111.5,45.88,34.86
2017,8,7,6,30,338.0,77.0,0.9,15.0,154.0,57.4,45.44
2017,8,7,6,45,180.5,97.0,0.9,15.5,139.0,73.08,59.34
2017,8,7,7,0,23.0,117.0,0.9,16.0,124.0,93.37,76.94
2017,8,7,7,15,86.5,145.0,0.85,16.5,180.5,113.44,93.93
2017,8,7,7,30,150.0,173.0,0.8,17.0,237.0,127.06,105.03
2017,8,7,7,45,375.5,156.0,0.8,17.5,342.5,117.06,84.14
2017,8,7,8,0,601.0,139.0,0.8,18.0,448.0,155.12,97.61
2017,8,7,8,15,626.5,145.5,0.8,18.5,496.0,205.24,133.86
2017,8,7,8,30,652.0,152.0,0.8,19.0,544.0,258.43,176.71
2017,8,7,8,45,672.0,157.5,0.85,20.0,588.5,312.12,221.18
2017,8,7,9,0,692.0,163.0,0.9,21.0,633.0,367.72,266.78
2017,8,7,9,15,707.5,167.5,0.9,21.5,673.5,422.37,311.0
2017,8,7,9,30,723.0,172.0,0.9,22.0,714.0,477.89,354.46
2017,8,7,9,45,777.5,152.5,0.95,22.5,760.0,536.11,398.88
2017,8,7,10,0,832.0,133.0,1.0,23.0,806.0,595.1,442.81
2017,8,7,10,15,839.5,134.5,1.05,23.0,835.0,646.71,480.94
2017,8,7,10,30,847.0,136.0,1.1,23.0,864.0,694.91,515.85
2017,8,7,10,45,852.0,137.5,1.15,23.5,886.0,740.87,547.34
2017,8,7,11,0,857.0,139.0,1.2,24.0,908.0,784.87,575.9
2017,8,7,11,15,860.5,140.0,1.2,24.0,923.0,825.12,601.44
2017,8,7,11,30,864.0,141.0,1.2,24.0,938.0,862.94,625.2
2017,8,7,11,45,864.5,142.5,1.3,24.5,944.5,896.02,645.91
2017,8,7,12,0,865.0,144.0,1.4,25.0,951.0,926.21,664.74
2017,8,7,12,15,865.0,144.0,1.4,25.0,950.5,951.55,680.37
2017,8,7,12,30,865.0,144.0,1.4,25.0,950.0,973.7,694.07
2017,8,7,12,45,863.0,143.5,1.45,25.0,941.5,990.14,705.02
2017,8,7,13,0,861.0,143.0,1.5,25.0,933.0,1003.12,713.99
2017,8,7,13,15,857.0,142.0,1.5,24.5,917.0,1010.08,720.0
2017,8,7,13,30,853.0,141.0,1.5,24.0,901.0,1013.43,723.97
2017,8,7,13,45,846.0,140.0,1.55,24.0,877.5,1010.15,723.32
2017,8,7,14,0,839.0,139.0,1.6,24.0,854.0,1015.09,728.04
2017,8,7,14,15,831.0,137.0,1.6,23.5,824.0,1002.52,722.42
2017,8,7,14,30,823.0,135.0,1.6,23.0,794.0,986.45,714.86
2017,8,7,14,45,811.5,132.5,1.6,23.0,758.0,963.03,701.3
2017,8,7,15,0,800.0,130.0,1.6,23.0,722.0,936.51,685.81
2017,8,7,15,15,786.0,127.0,1.55,22.5,680.5,904.16,667.15
2017,8,7,15,30,772.0,124.0,1.5,22.0,639.0,869.22,646.68
2017,8,7,15,45,754.0,119.5,1.5,22.0,593.5,826.69,620.29
2017,8,7,16,0,736.0,115.0,1.5,22.0,548.0,786.59,595.27
2017,8,7,16,15,712.0,110.5,1.5,21.5,499.0,735.73,563.45
2017,8,7,16,30,688.0,106.0,1.5,21.0,450.0,684.12,530.41
2017,8,7,16,45,657.5,100.0,1.5,20.5,399.5,625.52,491.3
2017,8,7,17,0,627.0,94.0,1.5,20.0,349.0,567.44,450.11
2017,8,7,17,15,584.5,86.5,1.5,19.0,298.0,500.77,401.53
2017,8,7,17,30,542.0,79.0,1.5,18.0,247.0,436.59,352.72
2017,8,7,17,45,484.5,69.5,1.5,17.5,198.5,364.94,295.14
2017,8,7,18,0,427.0,60.0,1.5,17.0,150.0,298.3,239.34
2017,8,7,18,15,341.5,47.5,1.45,16.5,107.0,221.96,174.1
2017,8,7,18,30,256.0,35.0,1.4,16.0,64.0,153.28,113.52
2017,8,7,18,45,128.0,17.5,1.35,15.5,32.0,70.69,26.76
2017,8,7,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,5,15,40.5,5.0,1.15,13.0,6.0,0.0,0.0
2017,8,8,5,30,81.0,10.0,1.2,13.0,12.0,9.1,0.0
2017,8,8,5,45,205.5,23.5,1.25,13.5,45.0,19.05,8.04
2017,8,8,6,0,330.0,37.0,1.3,14.0,78.0,29.72,20.08
2017,8,8,6,15,414.0,47.0,1.25,14.5,123.0,36.75,26.87
2017,8,8,6,30,498.0,57.0,1.2,15.0,168.0,43.51,33.15
2017,8,8,6,45,258.0,85.5,1.2,15.5,144.0,65.58,52.75
2017,8,8,7,0,18.0,114.0,1.2,16.0,120.0,94.67,78.11
2017,8,8,7,15,59.5,143.0,1.15,16.5,167.0,111.93,92.69
2017,8,8,7,30,101.0,172.0,1.1,17.0,214.0,126.05,104.29
2017,8,8,7,45,430.0,130.5,1.05,18.0,345.5,101.64,70.43
2017,8,8,8,0,759.0,89.0,1.0,19.0,477.0,138.23,77.43
2017,8,8,8,15,780.5,92.5,0.95,19.5,526.5,194.4,118.43
2017,8,8,8,30,802.0,96.0,0.9,20.0,576.0,252.91,166.49
2017,8,8,8,45,820.5,98.0,0.9,20.5,622.0,311.43,216.32
2017,8,8,9,0,839.0,100.0,0.9,21.0,668.0,375.82,270.18
2017,8,8,9,15,852.0,102.0,0.9,21.5,709.5,433.96,318.1
2017,8,8,9,30,865.0,104.0,0.9,22.0,751.0,492.25,364.48
2017,8,8,9,45,865.0,111.0,0.9,22.5,784.5,547.92,407.17
2017,8,8,10,0,865.0,118.0,0.9,23.0,818.0,601.92,446.95
2017,8,8,10,15,873.0,120.0,0.9,23.5,847.5,654.81,484.53
2017,8,8,10,30,881.0,122.0,0.9,24.0,877.0,706.37,519.88
2017,8,8,10,45,888.0,122.0,0.95,24.5,900.0,753.92,552.09
2017,8,8,11,0,895.0,122.0,1.0,25.0,923.0,799.56,580.72
2017,8,8,11,15,898.5,123.0,1.05,25.0,938.0,841.19,607.41
2017,8,8,11,30,902.0,124.0,1.1,25.0,953.0,880.26,632.32
2017,8,8,11,45,905.0,123.5,1.15,25.5,961.0,914.8,652.99
2017,8,8,12,0,908.0,123.0,1.2,26.0,969.0,946.4,671.73
2017,8,8,12,15,907.5,123.0,1.2,26.0,968.0,972.14,687.31
2017,8,8,12,30,907.0,123.0,1.2,26.0,967.0,994.49,700.86
2017,8,8,12,45,898.5,126.5,1.25,26.0,956.5,1009.02,710.55
2017,8,8,13,0,890.0,130.0,1.3,26.0,946.0,1019.81,718.15
2017,8,8,13,15,886.0,129.5,1.3,26.0,929.5,1027.38,723.08
2017,8,8,13,30,882.0,129.0,1.3,26.0,913.0,1031.24,725.91
2017,8,8,13,45,874.5,128.5,1.35,26.0,888.5,1027.85,725.33
2017,8,8,14,0,867.0,128.0,1.4,26.0,864.0,1020.78,722.67
2017,8,8,14,15,858.5,126.0,1.4,25.5,833.5,1007.52,716.92
2017,8,8,14,30,850.0,124.0,1.4,25.0,803.0,990.76,709.1
2017,8,8,14,45,837.0,122.5,1.4,25.0,765.5,977.35,702.12
2017,8,8,15,0,824.0,121.0,1.4,25.0,728.0,949.99,686.31
2017,8,8,15,15,809.5,118.5,1.4,24.5,686.0,917.14,668.39
2017,8,8,15,30,795.0,116.0,1.4,24.0,644.0,881.66,648.6
2017,8,8,15,45,774.0,113.0,1.4,23.5,597.5,837.44,622.72
2017,8,8,16,0,753.0,110.0,1.4,23.0,551.0,791.49,595.25
2017,8,8,16,15,728.5,106.0,1.4,22.5,501.5,744.07,566.19
2017,8,8,16,30,704.0,102.0,1.4,22.0,452.0,691.99,533.14
2017,8,8,16,45,667.0,97.5,1.4,21.5,400.0,629.66,491.8
2017,8,8,17,0,630.0,93.0,1.4,21.0,348.0,568.37,448.56
2017,8,8,17,15,586.0,86.0,1.35,20.0,296.5,501.12,399.58
2017,8,8,17,30,542.0,79.0,1.3,19.0,245.0,436.48,350.5
2017,8,8,17,45,472.5,70.5,1.3,18.5,195.0,359.35,288.96
2017,8,8,18,0,403.0,62.0,1.3,18.0,145.0,285.26,227.65
2017,8,8,18,15,317.0,48.5,1.3,17.5,102.5,209.86,163.62
2017,8,8,18,30,231.0,35.0,1.3,17.0,60.0,144.2,105.68
2017,8,8,18,45,115.5,17.5,1.3,16.5,30.0,66.36,18.83
2017,8,8,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,5,15,17.0,3.5,0.95,13.0,4.0,0.0,0.0
2017,8,9,5,30,34.0,7.0,1.0,13.0,8.0,6.37,0.0
2017,8,9,5,45,121.5,25.0,1.05,13.5,38.0,19.56,7.88
2017,8,9,6,0,209.0,43.0,1.1,14.0,68.0,33.24,23.06
2017,8,9,6,15,284.5,58.5,1.05,14.5,111.0,44.5,33.66
2017,8,9,6,30,360.0,74.0,1.0,15.0,154.0,55.37,43.61
2017,8,9,6,45,180.0,84.0,1.0,15.5,124.0,64.15,51.47
2017,8,9,7,0,0.0,94.0,1.0,16.0,94.0,79.99,65.28
2017,8,9,7,15,12.0,123.0,1.0,16.5,128.5,102.68,84.71
2017,8,9,7,30,24.0,152.0,1.0,17.0,163.0,124.89,103.31
2017,8,9,7,45,46.5,181.5,1.0,17.5,205.0,142.03,111.12
2017,8,9,8,0,69.0,211.0,1.0,18.0,247.0,171.19,132.0
2017,8,9,8,15,83.5,237.0,1.0,18.5,284.0,200.28,153.38
2017,8,9,8,30,98.0,263.0,1.0,19.0,321.0,231.68,176.89
2017,8,9,8,45,417.0,203.0,1.05,19.5,481.0,275.36,201.41
2017,8,9,9,0,736.0,143.0,1.1,20.0,641.0,367.4,267.73
2017,8,9,9,15,750.5,147.0,1.1,20.5,681.5,423.71,313.77
2017,8,9,9,30,765.0,151.0,1.1,21.0,722.0,483.57,361.05
2017,8,9,9,45,774.5,154.5,1.1,21.5,756.5,537.18,402.22
2017,8,9,10,0,784.0,158.0,1.1,22.0,791.0,590.37,441.62
2017,8,9,10,15,792.5,160.5,1.1,22.0,819.5,641.42,479.08
2017,8,9,10,30,801.0,163.0,1.1,22.0,848.0,691.45,514.76
2017,8,9,10,45,808.0,164.0,1.15,22.5,870.5,737.83,546.57
2017,8,9,11,0,815.0,165.0,1.2,23.0,893.0,782.58,576.52
2017,8,9,11,15,819.0,166.0,1.2,23.0,907.5,823.08,602.57
2017,8,9,11,30,823.0,167.0,1.2,23.0,922.0,861.3,626.7
2017,8,9,11,45,826.0,167.0,1.25,23.5,929.5,895.24,647.36
2017,8,9,12,0,829.0,167.0,1.3,24.0,937.0,926.46,666.2
2017,8,9,12,15,828.5,166.5,1.3,24.0,936.5,951.05,681.35
2017,8,9,12,30,828.0,166.0,1.3,24.0,936.0,972.42,694.56
2017,8,9,12,45,817.5,171.0,1.35,24.0,925.0,986.21,703.91
2017,8,9,13,0,807.0,176.0,1.4,24.0,914.0,996.36,711.19
2017,8,9,13,15,803.0,174.5,1.4,23.5,898.0,1002.85,716.93
2017,8,9,13,30,799.0,173.0,1.4,23.0,882.0,1005.76,720.63
2017,8,9,13,45,791.0,172.0,1.4,23.0,858.5,1001.58,718.66
2017,8,9,14,0,783.0,171.0,1.4,23.0,835.0,993.88,714.69
2017,8,9,14,15,774.0,168.5,1.4,22.5,805.0,980.18,708.45
2017,8,9,14,30,765.0,166.0,1.4,22.0,775.0,963.15,700.22
2017,8,9,14,45,750.5,164.0,1.4,22.0,739.0,945.14,690.09
2017,8,9,15,0,736.0,162.0,1.4,22.0,703.0,917.31,673.64
2017,8,9,15,15,720.5,157.5,1.35,21.5,661.5,883.09,653.62
2017,8,9,15,30,705.0,153.0,1.3,21.0,620.0,846.55,631.94
2017,8,9,15,45,681.0,149.5,1.3,21.0,574.0,801.48,603.71
2017,8,9,16,0,657.0,146.0,1.3,21.0,528.0,755.11,574.23
2017,8,9,16,15,630.5,139.5,1.3,20.5,479.5,702.39,540.81
2017,8,9,16,30,604.0,133.0,1.3,20.0,431.0,649.25,505.66
2017,8,9,16,45,563.5,126.5,1.35,19.5,380.5,585.67,461.72
2017,8,9,17,0,523.0,120.0,1.4,19.0,330.0,518.57,413.66
2017,8,9,17,15,478.0,109.0,1.4,18.0,280.0,451.89,364.37
2017,8,9,17,30,433.0,98.0,1.4,17.0,230.0,388.4,315.44
2017,8,9,17,45,367.0,85.5,1.4,16.5,182.0,315.42,256.23
2017,8,9,18,0,301.0,73.0,1.4,16.0,134.0,248.9,200.33
2017,8,9,18,15,227.0,54.5,1.4,15.5,93.0,178.74,140.26
2017,8,9,18,30,153.0,36.0,1.4,15.0,52.0,116.76,85.38
2017,8,9,18,45,76.5,18.0,1.4,15.0,26.0,48.98,6.82
2017,8,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,5,15,16.5,3.5,1.0,14.0,3.5,0.0,0.0
2017,8,10,5,30,33.0,7.0,1.0,14.0,7.0,6.37,0.0
2017,8,10,5,45,128.5,24.0,1.0,14.5,37.0,18.8,6.7
2017,8,10,6,0,224.0,41.0,1.0,15.0,67.0,31.74,21.61
2017,8,10,6,15,302.5,56.0,0.95,15.0,110.5,42.69,31.98
2017,8,10,6,30,381.0,71.0,0.9,15.0,154.0,53.26,41.74
2017,8,10,6,45,190.5,77.5,0.9,15.5,119.0,59.66,47.5
2017,8,10,7,0,0.0,84.0,0.9,16.0,84.0,72.37,58.6
2017,8,10,7,15,0.0,101.0,0.85,16.5,101.0,86.35,70.54
2017,8,10,7,30,0.0,118.0,0.8,17.0,118.0,100.21,82.12
2017,8,10,7,45,99.5,167.0,0.8,17.5,217.5,128.49,99.11
2017,8,10,8,0,199.0,216.0,0.8,18.0,317.0,180.98,134.53
2017,8,10,8,15,450.5,175.0,0.8,18.5,434.0,199.16,136.55
2017,8,10,8,30,702.0,134.0,0.8,19.0,551.0,255.98,173.08
2017,8,10,8,45,725.0,136.5,0.8,20.0,597.0,311.24,219.06
2017,8,10,9,0,748.0,139.0,0.8,21.0,643.0,368.63,266.26
2017,8,10,9,15,763.0,142.5,0.8,21.5,684.0,429.0,315.01
2017,8,10,9,30,778.0,146.0,0.8,22.0,725.0,485.78,359.55
2017,8,10,9,45,754.5,168.0,0.85,22.5,751.5,536.65,398.54
2017,8,10,10,0,731.0,190.0,0.9,23.0,778.0,586.8,435.34
2017,8,10,10,15,740.5,193.0,0.9,23.5,806.5,637.49,471.07
2017,8,10,10,30,750.0,196.0,0.9,24.0,835.0,687.42,505.11
2017,8,10,10,45,758.5,196.5,0.95,24.5,858.0,733.41,536.13
2017,8,10,11,0,767.0,197.0,1.0,25.0,881.0,775.29,563.82
2017,8,10,11,15,771.0,198.5,1.05,25.0,895.5,814.7,590.39
2017,8,10,11,30,775.0,200.0,1.1,25.0,910.0,852.0,614.66
2017,8,10,11,45,779.5,199.0,1.15,25.5,918.0,885.16,634.68
2017,8,10,12,0,784.0,198.0,1.2,26.0,926.0,915.83,653.04
2017,8,10,12,15,784.0,198.0,1.2,26.0,925.5,940.57,668.16
2017,8,10,12,30,784.0,198.0,1.2,26.0,925.0,962.26,681.45
2017,8,10,12,45,808.5,180.5,1.25,26.0,924.0,987.66,697.93
2017,8,10,13,0,833.0,163.0,1.3,26.0,923.0,1009.76,712.38
2017,8,10,13,15,829.0,161.5,1.35,26.0,907.0,1016.35,717.42
2017,8,10,13,30,825.0,160.0,1.4,26.0,891.0,1019.27,720.53
2017,8,10,13,45,821.5,157.0,1.45,26.0,868.5,1017.48,720.88
2017,8,10,14,0,818.0,154.0,1.5,26.0,846.0,1012.03,719.14
2017,8,10,14,15,809.5,151.5,1.5,25.5,816.0,998.49,713.13
2017,8,10,14,30,801.0,149.0,1.5,25.0,786.0,981.51,705.1
2017,8,10,14,45,791.5,145.5,1.55,25.0,750.0,959.16,693.08
2017,8,10,15,0,782.0,142.0,1.6,25.0,714.0,933.66,679.04
2017,8,10,15,15,767.0,138.0,1.6,24.5,672.5,899.47,659.93
2017,8,10,15,30,752.0,134.0,1.6,24.0,631.0,868.17,642.6
2017,8,10,15,45,734.5,129.5,1.6,23.5,585.5,826.39,617.98
2017,8,10,16,0,717.0,125.0,1.6,23.0,540.0,782.82,591.78
2017,8,10,16,15,691.5,119.5,1.6,22.0,490.5,729.99,559.67
2017,8,10,16,30,666.0,114.0,1.6,21.0,441.0,676.56,526.22
2017,8,10,16,45,634.5,107.0,1.6,20.5,390.5,616.73,485.49
2017,8,10,17,0,603.0,100.0,1.6,20.0,340.0,557.55,443.24
2017,8,10,17,15,558.5,92.0,1.55,19.0,289.0,489.89,393.35
2017,8,10,17,30,514.0,84.0,1.5,18.0,238.0,424.92,343.44
2017,8,10,17,45,453.0,73.0,1.5,17.5,189.0,350.98,283.79
2017,8,10,18,0,392.0,62.0,1.5,17.0,140.0,279.96,224.31
2017,8,10,18,15,305.5,47.5,1.45,16.5,97.5,203.86,159.13
2017,8,10,18,30,219.0,33.0,1.4,16.0,55.0,137.61,99.62
2017,8,10,18,45,109.5,16.5,1.35,15.5,27.5,62.23,0.09
2017,8,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,11,5,45,146.5,18.5,0.75,12.5,35.5,14.49,3.37
2017,8,11,6,0,293.0,37.0,0.7,13.0,71.0,29.99,20.25
2017,8,11,6,15,378.5,49.0,0.7,13.5,116.5,38.76,28.71
2017,8,11,6,30,464.0,61.0,0.7,14.0,162.0,47.16,36.51
2017,8,11,6,45,245.0,88.5,0.7,14.5,143.0,67.59,54.73
2017,8,11,7,0,26.0,116.0,0.7,15.0,124.0,92.39,76.39
2017,8,11,7,15,32.5,136.5,0.7,15.5,149.0,107.43,89.1
2017,8,11,7,30,39.0,157.0,0.7,16.0,174.0,122.16,101.28
2017,8,11,7,45,175.5,178.0,0.7,17.0,265.5,137.9,105.41
2017,8,11,8,0,312.0,199.0,0.7,18.0,357.0,174.76,124.96
2017,8,11,8,15,546.5,154.5,0.7,18.5,465.0,199.86,132.94
2017,8,11,8,30,781.0,110.0,0.7,19.0,573.0,259.92,173.08
2017,8,11,8,45,800.5,113.0,0.75,20.0,620.0,318.61,222.42
2017,8,11,9,0,820.0,116.0,0.8,21.0,667.0,378.91,272.54
2017,8,11,9,15,833.5,118.5,0.85,21.5,708.5,437.71,320.89
2017,8,11,9,30,847.0,121.0,0.9,22.0,750.0,496.86,367.91
2017,8,11,9,45,845.0,130.0,0.95,23.0,782.5,553.68,410.75
2017,8,11,10,0,843.0,139.0,1.0,24.0,815.0,608.77,450.56
2017,8,11,10,15,851.0,141.0,1.0,24.5,844.5,662.01,488.14
2017,8,11,10,30,859.0,143.0,1.0,25.0,874.0,714.02,523.58
2017,8,11,10,45,866.0,143.5,1.05,25.5,897.0,758.69,553.78
2017,8,11,11,0,873.0,144.0,1.1,26.0,920.0,804.21,582.88
2017,8,11,11,15,876.5,145.0,1.1,26.0,935.5,845.31,608.49
2017,8,11,11,30,880.0,146.0,1.1,26.0,951.0,883.91,632.3
2017,8,11,11,45,883.0,146.0,1.15,26.5,958.5,918.52,652.91
2017,8,11,12,0,886.0,146.0,1.2,27.0,966.0,950.27,671.64
2017,8,11,12,15,885.5,145.5,1.2,27.0,965.0,975.28,686.7
2017,8,11,12,30,885.0,145.0,1.2,27.0,964.0,996.97,699.79
2017,8,11,12,45,880.5,146.5,1.3,27.0,954.5,1013.24,711.36
2017,8,11,13,0,876.0,148.0,1.4,27.0,945.0,1025.91,720.88
2017,8,11,13,15,871.5,147.0,1.4,27.0,928.0,1032.51,725.21
2017,8,11,13,30,867.0,146.0,1.4,27.0,911.0,1035.4,727.47
2017,8,11,13,45,862.0,144.0,1.45,27.0,887.5,1045.25,735.0
2017,8,11,14,0,857.0,142.0,1.5,27.0,864.0,1039.14,732.79
2017,8,11,14,15,848.0,139.5,1.5,26.5,833.0,1024.74,726.42
2017,8,11,14,30,839.0,137.0,1.5,26.0,802.0,1006.77,717.97
2017,8,11,14,45,828.5,134.0,1.55,26.0,765.0,983.35,705.5
2017,8,11,15,0,818.0,131.0,1.6,26.0,728.0,956.7,690.97
2017,8,11,15,15,803.0,128.0,1.6,25.5,685.5,922.76,672.35
2017,8,11,15,30,788.0,125.0,1.6,25.0,643.0,886.2,651.85
2017,8,11,15,45,769.5,120.5,1.6,25.0,596.0,842.48,625.08
2017,8,11,16,0,751.0,116.0,1.6,25.0,549.0,801.48,599.84
2017,8,11,16,15,725.5,111.0,1.6,24.0,498.5,748.0,567.8
2017,8,11,16,30,700.0,106.0,1.6,23.0,448.0,693.83,534.4
2017,8,11,16,45,667.0,100.0,1.6,22.5,396.0,632.62,493.75
2017,8,11,17,0,634.0,94.0,1.6,22.0,344.0,572.13,451.0
2017,8,11,17,15,588.0,86.5,1.6,21.0,292.0,502.64,400.49
2017,8,11,17,30,542.0,79.0,1.6,20.0,240.0,435.97,349.84
2017,8,11,17,45,477.5,69.0,1.6,19.5,190.0,359.82,288.77
2017,8,11,18,0,413.0,59.0,1.6,19.0,140.0,289.46,230.01
2017,8,11,18,15,321.5,45.5,1.55,18.0,97.0,208.26,161.35
2017,8,11,18,30,230.0,32.0,1.5,17.0,54.0,140.65,100.41
2017,8,11,18,45,115.0,16.0,1.5,16.5,27.0,62.82,0.0
2017,8,11,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
