Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,5,45,137.5,18.5,0.85,13.5,34.0,14.5,2.64
2017,8,12,6,0,275.0,37.0,0.9,14.0,68.0,28.79,19.05
2017,8,12,6,15,361.0,49.0,0.9,14.5,112.5,38.83,28.61
2017,8,12,6,30,447.0,61.0,0.9,15.0,157.0,47.22,36.38
2017,8,12,6,45,506.5,70.5,0.95,15.5,207.0,53.0,41.62
2017,8,12,7,0,566.0,80.0,1.0,16.0,257.0,58.53,46.43
2017,8,12,7,15,609.0,87.0,1.0,16.5,309.5,61.73,49.06
2017,8,12,7,30,652.0,94.0,1.0,17.0,362.0,64.77,51.45
2017,8,12,7,45,687.0,98.0,1.0,18.0,414.0,85.99,53.0
2017,8,12,8,0,722.0,102.0,1.0,19.0,466.0,139.06,79.74
2017,8,12,8,15,746.0,106.5,1.0,19.5,516.0,195.03,120.51
2017,8,12,8,30,770.0,111.0,1.0,20.0,566.0,258.47,172.22
2017,8,12,8,45,791.0,113.5,1.05,20.5,613.0,316.57,221.5
2017,8,12,9,0,812.0,116.0,1.1,21.0,660.0,376.48,271.99
2017,8,12,9,15,826.0,119.0,1.1,21.5,701.5,435.5,320.58
2017,8,12,9,30,840.0,122.0,1.1,22.0,743.0,494.94,367.8
2017,8,12,9,45,851.0,124.0,1.15,22.5,779.5,552.12,411.98
2017,8,12,10,0,862.0,126.0,1.2,23.0,816.0,608.95,454.36
2017,8,12,10,15,870.0,128.0,1.2,23.0,846.0,662.01,493.25
2017,8,12,10,30,878.0,130.0,1.2,23.0,876.0,713.72,530.08
2017,8,12,10,45,884.5,131.0,1.3,23.5,899.0,761.93,563.54
2017,8,12,11,0,891.0,132.0,1.4,24.0,922.0,808.2,593.64
2017,8,12,11,15,894.5,132.5,1.45,24.0,937.5,849.47,620.42
2017,8,12,11,30,898.0,133.0,1.5,24.0,953.0,888.17,645.41
2017,8,12,11,45,900.5,133.5,1.55,24.0,960.5,923.26,667.98
2017,8,12,12,0,903.0,134.0,1.6,24.0,968.0,955.39,688.63
2017,8,12,12,15,903.0,134.0,1.65,23.5,967.5,981.62,706.93
2017,8,12,12,30,903.0,134.0,1.7,23.0,967.0,1004.49,723.27
2017,8,12,12,45,900.5,134.5,1.75,23.0,958.5,1021.92,734.92
2017,8,12,13,0,898.0,135.0,1.8,23.0,950.0,1035.73,744.45
2017,8,12,13,15,894.0,134.0,1.8,23.0,933.5,1042.84,749.22
2017,8,12,13,30,890.0,133.0,1.8,23.0,917.0,1046.17,751.83
2017,8,12,13,45,887.0,130.0,1.8,23.0,894.0,1044.66,751.58
2017,8,12,14,0,884.0,127.0,1.8,23.0,871.0,1039.33,749.12
2017,8,12,14,15,876.0,125.5,1.75,22.5,840.0,1026.81,743.0
2017,8,12,14,30,868.0,124.0,1.7,22.0,809.0,1010.69,734.77
2017,8,12,14,45,861.0,120.0,1.7,22.0,772.5,989.39,722.62
2017,8,12,15,0,854.0,116.0,1.7,22.0,736.0,974.82,714.94
2017,8,12,15,15,840.0,113.0,1.65,21.5,693.5,940.95,695.34
2017,8,12,15,30,826.0,110.0,1.6,21.0,651.0,904.32,673.97
2017,8,12,15,45,813.5,104.5,1.6,20.5,604.5,863.6,650.23
2017,8,12,16,0,801.0,99.0,1.6,20.0,558.0,820.51,624.49
2017,8,12,16,15,777.0,95.0,1.55,19.5,507.5,767.62,590.9
2017,8,12,16,30,753.0,91.0,1.5,19.0,457.0,713.76,555.95
2017,8,12,16,45,728.5,84.5,1.5,19.0,405.5,656.04,516.73
2017,8,12,17,0,704.0,78.0,1.5,19.0,354.0,601.37,478.17
2017,8,12,17,15,660.5,72.0,1.45,18.0,300.5,532.1,427.33
2017,8,12,17,30,617.0,66.0,1.4,17.0,247.0,465.33,376.16
2017,8,12,17,45,561.5,57.5,1.4,16.5,197.0,392.05,316.93
2017,8,12,18,0,506.0,49.0,1.4,16.0,147.0,323.57,258.92
2017,8,12,18,15,407.0,38.5,1.3,15.5,102.0,239.54,186.49
2017,8,12,18,30,308.0,28.0,1.2,15.0,57.0,166.81,118.45
2017,8,12,18,45,154.0,14.0,1.15,14.5,28.5,73.85,0.0
2017,8,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,13,5,45,199.5,15.0,1.0,13.5,37.0,11.77,0.4
2017,8,13,6,0,399.0,30.0,1.0,14.0,74.0,24.02,14.9
2017,8,13,6,15,487.0,37.5,1.0,14.5,120.5,29.22,20.13
2017,8,13,6,30,575.0,45.0,1.0,15.0,167.0,37.41,27.68
2017,8,13,6,45,631.5,50.5,1.0,15.5,218.5,40.93,30.92
2017,8,13,7,0,688.0,56.0,1.0,16.0,270.0,44.39,33.94
2017,8,13,7,15,725.0,60.0,1.0,16.5,323.0,46.43,35.61
2017,8,13,7,30,762.0,64.0,1.0,17.0,376.0,48.42,37.17
2017,8,13,7,45,790.0,67.0,1.0,18.0,428.0,71.82,39.4
2017,8,13,8,0,818.0,70.0,1.0,19.0,480.0,136.0,73.5
2017,8,13,8,15,837.0,72.5,1.0,19.5,529.5,194.41,116.18
2017,8,13,8,30,856.0,75.0,1.0,20.0,579.0,254.64,166.15
2017,8,13,8,45,871.5,77.0,1.05,20.5,625.0,315.09,218.25
2017,8,13,9,0,887.0,79.0,1.1,21.0,671.0,376.45,270.73
2017,8,13,9,15,898.0,80.5,1.1,21.0,712.0,436.23,321.22
2017,8,13,9,30,909.0,82.0,1.1,21.0,753.0,495.87,369.97
2017,8,13,9,45,907.5,88.5,1.15,21.5,786.0,552.98,414.67
2017,8,13,10,0,906.0,95.0,1.2,22.0,819.0,608.18,456.27
2017,8,13,10,15,912.5,96.5,1.2,22.5,848.0,661.82,494.97
2017,8,13,10,30,919.0,98.0,1.2,23.0,877.0,713.87,531.21
2017,8,13,10,45,924.5,98.0,1.25,23.5,899.0,762.0,563.47
2017,8,13,11,0,930.0,98.0,1.3,24.0,921.0,807.97,592.42
2017,8,13,11,15,932.5,98.5,1.3,24.0,935.5,849.62,618.77
2017,8,13,11,30,935.0,99.0,1.3,24.0,950.0,888.49,643.1
2017,8,13,11,45,936.5,99.0,1.35,24.5,957.0,923.04,663.92
2017,8,13,12,0,938.0,99.0,1.4,25.0,964.0,954.42,682.65
2017,8,13,12,15,937.5,99.0,1.45,24.5,962.5,980.62,700.8
2017,8,13,12,30,937.0,99.0,1.5,24.0,961.0,1003.27,716.9
2017,8,13,12,45,931.5,100.5,1.55,24.0,951.0,1018.95,727.39
2017,8,13,13,0,926.0,102.0,1.6,24.0,941.0,1030.78,735.68
2017,8,13,13,15,922.5,101.0,1.6,24.0,924.5,1038.16,740.59
2017,8,13,13,30,919.0,100.0,1.6,24.0,908.0,1041.64,743.27
2017,8,13,13,45,914.5,98.5,1.65,24.0,884.5,1039.7,743.51
2017,8,13,14,0,910.0,97.0,1.7,24.0,861.0,1033.88,741.51
2017,8,13,14,15,903.0,96.0,1.7,23.5,830.5,1022.3,736.74
2017,8,13,14,30,896.0,95.0,1.7,23.0,800.0,1007.05,729.79
2017,8,13,14,45,887.5,92.5,1.75,23.0,763.5,985.06,717.9
2017,8,13,15,0,879.0,90.0,1.8,23.0,727.0,959.67,703.85
2017,8,13,15,15,867.0,88.0,1.75,22.5,685.0,928.33,685.98
2017,8,13,15,30,855.0,86.0,1.7,22.0,643.0,894.15,666.14
2017,8,13,15,45,840.5,83.0,1.7,21.5,597.0,853.93,642.62
2017,8,13,16,0,826.0,80.0,1.7,21.0,551.0,811.49,617.21
2017,8,13,16,15,804.5,77.0,1.65,20.5,501.5,768.54,590.51
2017,8,13,16,30,783.0,74.0,1.6,20.0,452.0,716.82,557.04
2017,8,13,16,45,757.5,69.5,1.6,20.0,400.5,659.46,518.12
2017,8,13,17,0,732.0,65.0,1.6,20.0,349.0,601.98,478.05
2017,8,13,17,15,690.5,60.5,1.55,19.0,296.5,534.44,428.67
2017,8,13,17,30,649.0,56.0,1.5,18.0,244.0,469.07,378.47
2017,8,13,17,45,591.5,49.5,1.45,17.5,194.0,398.07,320.67
2017,8,13,18,0,534.0,43.0,1.4,17.0,144.0,329.63,262.44
2017,8,13,18,15,433.0,34.0,1.3,16.5,99.5,245.1,189.56
2017,8,13,18,30,332.0,25.0,1.2,16.0,55.0,172.21,119.72
2017,8,13,18,45,166.0,12.5,1.2,15.5,27.5,62.77,0.0
2017,8,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,14,5,45,167.0,15.5,1.15,13.5,33.5,12.22,0.0
2017,8,14,6,0,334.0,31.0,1.2,14.0,67.0,24.88,15.54
2017,8,14,6,15,427.0,39.5,1.2,14.0,112.0,30.83,21.57
2017,8,14,6,30,520.0,48.0,1.2,14.0,157.0,36.62,27.08
2017,8,14,6,45,579.0,54.0,1.2,14.5,207.5,40.08,30.29
2017,8,14,7,0,638.0,60.0,1.2,15.0,258.0,43.45,33.25
2017,8,14,7,15,440.5,109.5,1.2,15.5,258.0,77.32,63.01
2017,8,14,7,30,243.0,159.0,1.2,16.0,258.0,113.08,93.72
2017,8,14,7,45,253.5,181.5,1.2,16.5,297.0,135.92,102.83
2017,8,14,8,0,264.0,204.0,1.2,17.0,336.0,173.55,126.79
2017,8,14,8,15,150.5,217.5,1.2,17.5,294.5,192.6,145.26
2017,8,14,8,30,37.0,231.0,1.2,18.0,253.0,195.74,152.01
2017,8,14,8,45,447.0,159.5,1.25,18.5,455.5,252.01,183.97
2017,8,14,9,0,857.0,88.0,1.3,19.0,658.0,373.83,272.41
2017,8,14,9,15,869.5,90.0,1.3,19.0,699.5,433.07,322.5
2017,8,14,9,30,882.0,92.0,1.3,19.0,741.0,492.38,371.43
2017,8,14,9,45,888.0,95.5,1.35,19.5,776.5,549.42,416.55
2017,8,14,10,0,894.0,99.0,1.4,20.0,812.0,605.35,459.21
2017,8,14,10,15,901.5,100.5,1.4,20.0,841.5,659.09,499.47
2017,8,14,10,30,909.0,102.0,1.4,20.0,871.0,711.37,537.49
2017,8,14,10,45,915.0,102.5,1.45,20.0,894.0,759.94,571.83
2017,8,14,11,0,921.0,103.0,1.5,20.0,917.0,806.43,602.86
2017,8,14,11,15,924.0,103.5,1.5,19.5,931.5,848.2,631.11
2017,8,14,11,30,927.0,104.0,1.5,19.0,946.0,887.25,657.44
2017,8,14,11,45,929.0,104.5,1.55,19.0,953.5,922.53,680.58
2017,8,14,12,0,931.0,105.0,1.6,19.0,961.0,954.7,701.68
2017,8,14,12,15,930.5,104.5,1.6,19.0,959.5,980.3,717.83
2017,8,14,12,30,930.0,104.0,1.6,19.0,958.0,1002.36,731.79
2017,8,14,12,45,918.5,109.5,1.6,19.0,946.5,1016.14,740.55
2017,8,14,13,0,907.0,115.0,1.6,19.0,935.0,1026.01,747.02
2017,8,14,13,15,903.5,114.5,1.6,19.0,918.5,1033.86,752.36
2017,8,14,13,30,900.0,114.0,1.6,19.0,902.0,1037.9,755.45
2017,8,14,13,45,896.0,111.5,1.6,19.5,878.5,1035.52,753.19
2017,8,14,14,0,892.0,109.0,1.6,20.0,855.0,1029.3,748.73
2017,8,14,14,15,884.0,107.5,1.6,20.0,824.0,1016.37,741.59
2017,8,14,14,30,876.0,106.0,1.6,20.0,793.0,999.83,732.32
2017,8,14,14,45,863.5,105.0,1.65,20.0,755.5,975.96,719.13
2017,8,14,15,0,851.0,104.0,1.7,20.0,718.0,948.94,703.89
2017,8,14,15,15,837.0,102.0,1.7,19.5,675.5,916.42,685.6
2017,8,14,15,30,823.0,100.0,1.7,19.0,633.0,890.2,671.41
2017,8,14,15,45,801.5,98.5,1.7,18.5,586.0,846.11,644.81
2017,8,14,16,0,780.0,97.0,1.7,18.0,539.0,800.26,616.67
2017,8,14,16,15,755.5,93.0,1.7,17.5,489.0,747.58,583.09
2017,8,14,16,30,731.0,89.0,1.7,17.0,439.0,694.05,548.07
2017,8,14,16,45,699.0,84.5,1.75,17.0,387.5,637.28,509.04
2017,8,14,17,0,667.0,80.0,1.8,17.0,336.0,577.89,465.98
2017,8,14,17,15,621.0,74.0,1.75,16.5,284.5,508.68,413.29
2017,8,14,17,30,575.0,68.0,1.7,16.0,233.0,442.3,360.71
2017,8,14,17,45,512.0,59.5,1.7,15.5,183.5,367.12,299.01
2017,8,14,18,0,449.0,51.0,1.7,15.0,134.0,297.61,239.45
2017,8,14,18,15,343.0,40.0,1.65,14.5,91.5,213.31,166.34
2017,8,14,18,30,237.0,29.0,1.6,14.0,49.0,141.22,96.85
2017,8,14,18,45,118.5,14.5,1.55,13.5,24.5,49.75,0.0
2017,8,14,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,15,5,45,157.5,16.5,1.05,12.5,33.5,13.16,0.0
2017,8,15,6,0,315.0,33.0,1.1,13.0,67.0,26.78,17.15
2017,8,15,6,15,411.5,43.0,1.1,13.5,112.5,33.94,24.33
2017,8,15,6,30,508.0,53.0,1.1,14.0,158.0,40.87,30.85
2017,8,15,6,45,574.0,59.0,1.1,14.5,209.5,44.14,33.9
2017,8,15,7,0,640.0,65.0,1.1,15.0,261.0,47.37,36.73
2017,8,15,7,15,390.0,115.0,1.05,15.5,241.5,80.94,66.18
2017,8,15,7,30,140.0,165.0,1.0,16.0,222.0,121.84,101.25
2017,8,15,7,45,464.5,122.5,1.0,16.5,347.5,97.37,67.09
2017,8,15,8,0,789.0,80.0,1.0,17.0,473.0,134.17,73.73
2017,8,15,8,15,810.5,83.0,1.0,17.5,522.5,192.26,116.56
2017,8,15,8,30,832.0,86.0,1.0,18.0,572.0,252.65,166.86
2017,8,15,8,45,849.5,87.5,1.05,18.5,618.5,317.8,222.74
2017,8,15,9,0,867.0,89.0,1.1,19.0,665.0,378.43,274.78
2017,8,15,9,15,879.0,91.0,1.1,19.0,706.0,438.14,325.4
2017,8,15,9,30,891.0,93.0,1.1,19.0,747.0,497.85,374.38
2017,8,15,9,45,869.0,111.0,1.15,19.5,774.5,553.29,417.95
2017,8,15,10,0,847.0,129.0,1.2,20.0,802.0,604.72,456.82
2017,8,15,10,15,855.0,131.0,1.2,20.0,831.5,657.04,495.69
2017,8,15,10,30,863.0,133.0,1.2,20.0,861.0,708.19,532.58
2017,8,15,10,45,871.5,132.5,1.25,20.5,884.0,755.99,565.72
2017,8,15,11,0,880.0,132.0,1.3,21.0,907.0,802.02,595.51
2017,8,15,11,15,883.5,133.0,1.3,21.0,922.0,843.37,622.02
2017,8,15,11,30,887.0,134.0,1.3,21.0,937.0,882.18,646.66
2017,8,15,11,45,890.5,133.0,1.35,21.5,944.5,916.43,667.61
2017,8,15,12,0,894.0,132.0,1.4,22.0,952.0,947.76,686.6
2017,8,15,12,15,893.5,132.0,1.4,22.0,951.0,973.24,702.41
2017,8,15,12,30,893.0,132.0,1.4,22.0,950.0,995.33,716.15
2017,8,15,12,45,892.0,131.0,1.45,22.0,941.5,1012.47,727.67
2017,8,15,13,0,891.0,130.0,1.5,22.0,933.0,1026.01,737.08
2017,8,15,13,15,887.0,129.0,1.5,21.5,916.5,1032.85,743.1
2017,8,15,13,30,883.0,128.0,1.5,21.0,900.0,1035.92,746.98
2017,8,15,13,45,878.0,126.5,1.5,21.0,876.0,1033.7,746.29
2017,8,15,14,0,873.0,125.0,1.5,21.0,852.0,1027.73,743.44
2017,8,15,14,15,865.0,123.0,1.5,21.0,821.5,1014.53,736.18
2017,8,15,14,30,857.0,121.0,1.5,21.0,791.0,997.77,726.84
2017,8,15,14,45,848.5,117.5,1.5,21.0,754.0,985.94,720.8
2017,8,15,15,0,840.0,114.0,1.5,21.0,717.0,959.93,705.63
2017,8,15,15,15,825.5,111.5,1.45,20.5,674.5,926.26,686.19
2017,8,15,15,30,811.0,109.0,1.4,20.0,632.0,889.89,664.89
2017,8,15,15,45,794.5,104.5,1.4,20.0,585.5,846.98,638.39
2017,8,15,16,0,778.0,100.0,1.4,20.0,539.0,802.03,610.18
2017,8,15,16,15,753.5,96.0,1.35,19.5,489.0,749.33,576.67
2017,8,15,16,30,729.0,92.0,1.3,19.0,439.0,699.36,544.41
2017,8,15,16,45,698.0,86.5,1.3,18.5,387.0,638.86,504.06
2017,8,15,17,0,667.0,81.0,1.3,18.0,335.0,578.9,461.92
2017,8,15,17,15,619.5,74.5,1.3,17.5,282.5,508.07,409.02
2017,8,15,17,30,572.0,68.0,1.3,17.0,230.0,440.23,356.14
2017,8,15,17,45,505.5,59.5,1.3,16.5,180.5,363.31,293.65
2017,8,15,18,0,439.0,51.0,1.3,16.0,131.0,292.44,233.51
2017,8,15,18,15,331.5,39.0,1.25,15.0,88.0,207.1,160.37
2017,8,15,18,30,224.0,27.0,1.2,14.0,45.0,133.16,88.38
2017,8,15,18,45,112.0,13.5,1.15,13.5,22.5,46.71,0.0
2017,8,15,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,16,5,45,117.0,17.5,0.95,11.5,29.5,13.75,0.0
2017,8,16,6,0,234.0,35.0,1.0,12.0,59.0,27.27,17.54
2017,8,16,6,15,326.0,48.0,0.95,12.5,103.0,36.88,27.0
2017,8,16,6,30,418.0,61.0,0.9,13.0,147.0,47.64,37.0
2017,8,16,6,45,209.0,70.0,0.9,13.5,113.0,54.46,43.24
2017,8,16,7,0,0.0,79.0,0.9,14.0,79.0,68.25,55.44
2017,8,16,7,15,0.0,96.0,0.85,14.5,96.0,82.27,67.58
2017,8,16,7,30,0.0,113.0,0.8,15.0,113.0,96.17,79.34
2017,8,16,7,45,16.5,151.0,0.8,15.5,159.5,126.28,99.84
2017,8,16,8,0,33.0,189.0,0.8,16.0,206.0,152.99,119.87
2017,8,16,8,15,144.5,219.5,0.75,16.5,303.0,193.09,146.22
2017,8,16,8,30,256.0,250.0,0.7,17.0,400.0,248.68,185.39
2017,8,16,8,45,519.5,185.0,0.65,18.0,519.5,292.8,212.41
2017,8,16,9,0,783.0,120.0,0.6,19.0,639.0,371.3,269.44
2017,8,16,9,15,797.0,123.0,0.6,19.5,679.5,428.9,316.47
2017,8,16,9,30,811.0,126.0,0.6,20.0,720.0,486.96,362.31
2017,8,16,9,45,831.0,123.5,0.65,20.5,757.5,543.55,405.86
2017,8,16,10,0,851.0,121.0,0.7,21.0,795.0,600.74,448.36
2017,8,16,10,15,858.5,122.5,0.7,21.5,824.0,652.62,485.2
2017,8,16,10,30,866.0,124.0,0.7,22.0,853.0,703.12,519.84
2017,8,16,10,45,873.0,124.0,0.75,23.0,875.5,750.32,550.84
2017,8,16,11,0,880.0,124.0,0.8,24.0,898.0,795.62,578.11
2017,8,16,11,15,883.5,125.0,0.8,24.0,912.5,836.9,603.78
2017,8,16,11,30,887.0,126.0,0.8,24.0,927.0,875.62,627.61
2017,8,16,11,45,891.0,124.5,0.85,24.5,934.5,909.73,647.98
2017,8,16,12,0,895.0,123.0,0.9,25.0,942.0,940.92,666.47
2017,8,16,12,15,894.5,123.0,0.9,25.0,941.0,966.28,681.7
2017,8,16,12,30,894.0,123.0,0.9,25.0,940.0,988.25,694.93
2017,8,16,12,45,896.0,120.0,0.95,25.5,932.0,1006.17,705.39
2017,8,16,13,0,898.0,117.0,1.0,26.0,924.0,1020.49,713.77
2017,8,16,13,15,894.0,116.5,1.0,26.0,907.5,1027.69,718.39
2017,8,16,13,30,890.0,116.0,1.0,26.0,891.0,1031.1,720.95
2017,8,16,13,45,885.0,114.0,1.05,26.5,867.0,1028.13,719.4
2017,8,16,14,0,880.0,112.0,1.1,27.0,843.0,1021.38,715.74
2017,8,16,14,15,872.5,110.5,1.1,27.0,812.5,1008.94,709.24
2017,8,16,14,30,865.0,109.0,1.1,27.0,782.0,992.93,700.72
2017,8,16,14,45,855.0,106.5,1.15,27.0,745.5,969.89,688.83
2017,8,16,15,0,845.0,104.0,1.2,27.0,709.0,943.61,674.91
2017,8,16,15,15,831.0,101.5,1.2,26.5,666.5,919.85,663.07
2017,8,16,15,30,817.0,99.0,1.2,26.0,624.0,883.73,643.14
2017,8,16,15,45,799.5,96.0,1.2,26.0,577.5,841.44,617.81
2017,8,16,16,0,782.0,93.0,1.2,26.0,531.0,797.17,590.85
2017,8,16,16,15,758.0,89.0,1.2,25.5,481.0,744.71,558.97
2017,8,16,16,30,734.0,85.0,1.2,25.0,431.0,691.36,525.69
2017,8,16,16,45,702.0,80.0,1.25,24.5,379.5,630.44,486.42
2017,8,16,17,0,670.0,75.0,1.3,24.0,328.0,573.31,447.79
2017,8,16,17,15,624.0,69.0,1.3,23.0,276.5,503.95,397.75
2017,8,16,17,30,578.0,63.0,1.3,22.0,225.0,437.48,347.48
2017,8,16,17,45,511.0,55.0,1.3,21.0,175.5,360.69,286.61
2017,8,16,18,0,444.0,47.0,1.3,20.0,126.0,290.08,227.91
2017,8,16,18,15,337.5,36.0,1.25,19.0,84.0,206.18,156.71
2017,8,16,18,30,231.0,25.0,1.2,18.0,42.0,132.29,82.92
2017,8,16,18,45,115.5,12.5,1.15,17.5,21.0,46.74,0.0
2017,8,16,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,17,5,45,106.5,17.0,0.55,13.5,27.5,13.36,0.0
2017,8,17,6,0,213.0,34.0,0.5,14.0,55.0,26.48,16.62
2017,8,17,6,15,302.5,47.5,0.5,14.5,97.5,36.47,26.4
2017,8,17,6,30,392.0,61.0,0.5,15.0,140.0,46.15,35.38
2017,8,17,6,45,454.0,70.5,0.5,16.0,188.5,53.41,41.88
2017,8,17,7,0,516.0,80.0,0.5,17.0,237.0,58.89,46.58
2017,8,17,7,15,560.5,87.5,0.5,17.5,287.5,62.43,49.5
2017,8,17,7,30,605.0,95.0,0.5,18.0,338.0,65.79,52.17
2017,8,17,7,45,637.0,101.5,0.5,19.0,388.0,87.08,54.85
2017,8,17,8,0,669.0,108.0,0.5,20.0,438.0,138.94,81.37
2017,8,17,8,15,694.0,112.5,0.55,20.5,486.0,192.17,119.74
2017,8,17,8,30,719.0,117.0,0.6,21.0,534.0,248.26,165.16
2017,8,17,8,45,737.0,121.0,0.65,21.5,579.0,304.59,212.52
2017,8,17,9,0,755.0,125.0,0.7,22.0,624.0,366.22,263.53
2017,8,17,9,15,769.5,128.0,0.7,22.5,664.0,422.46,309.17
2017,8,17,9,30,784.0,131.0,0.7,23.0,704.0,479.27,353.67
2017,8,17,9,45,771.0,146.5,0.75,24.0,733.0,532.91,393.76
2017,8,17,10,0,758.0,162.0,0.8,25.0,762.0,583.78,430.16
2017,8,17,10,15,766.5,164.5,0.85,25.5,790.5,633.92,465.77
2017,8,17,10,30,775.0,167.0,0.9,26.0,819.0,683.08,499.67
2017,8,17,10,45,781.5,168.5,0.95,26.5,840.5,728.69,530.3
2017,8,17,11,0,788.0,170.0,1.0,27.0,862.0,772.68,559.13
2017,8,17,11,15,792.0,171.5,1.05,27.0,876.5,812.81,585.29
2017,8,17,11,30,796.0,173.0,1.1,27.0,891.0,850.71,609.5
2017,8,17,11,45,798.5,173.0,1.15,27.5,897.5,883.46,629.11
2017,8,17,12,0,801.0,173.0,1.2,28.0,904.0,913.49,646.94
2017,8,17,12,15,800.5,173.0,1.2,28.0,903.0,937.84,661.74
2017,8,17,12,30,800.0,173.0,1.2,28.0,902.0,959.02,674.65
2017,8,17,12,45,813.0,163.0,1.25,28.0,897.5,980.06,688.36
2017,8,17,13,0,826.0,153.0,1.3,28.0,893.0,997.77,700.11
2017,8,17,13,15,821.5,151.5,1.3,28.0,876.5,1003.39,703.79
2017,8,17,13,30,817.0,150.0,1.3,28.0,860.0,1005.35,705.5
2017,8,17,13,45,811.0,148.0,1.3,28.0,836.5,1001.61,703.9
2017,8,17,14,0,805.0,146.0,1.3,28.0,813.0,994.27,700.28
2017,8,17,14,15,796.0,144.0,1.3,27.5,782.5,980.38,694.15
2017,8,17,14,30,787.0,142.0,1.3,27.0,752.0,963.11,686.04
2017,8,17,14,45,776.0,138.5,1.3,27.0,716.0,938.98,672.34
2017,8,17,15,0,765.0,135.0,1.3,27.0,680.0,911.81,656.77
2017,8,17,15,15,749.0,131.5,1.25,26.5,638.0,877.08,636.88
2017,8,17,15,30,733.0,128.0,1.2,26.0,596.0,845.25,618.77
2017,8,17,15,45,713.5,123.0,1.2,26.0,550.5,801.19,591.81
2017,8,17,16,0,694.0,118.0,1.2,26.0,505.0,755.55,563.49
2017,8,17,16,15,667.0,113.0,1.15,25.5,456.0,702.49,530.1
2017,8,17,16,30,640.0,108.0,1.1,25.0,407.0,649.05,495.71
2017,8,17,16,45,605.0,101.0,1.1,24.5,357.0,587.39,454.26
2017,8,17,17,0,570.0,94.0,1.1,24.0,307.0,526.81,411.6
2017,8,17,17,15,521.0,85.5,1.05,23.0,257.0,457.08,360.67
2017,8,17,17,30,472.0,77.0,1.0,22.0,207.0,390.66,310.04
2017,8,17,17,45,403.5,66.0,0.95,21.5,160.0,311.25,246.55
2017,8,17,18,0,335.0,55.0,0.9,21.0,113.0,243.67,190.19
2017,8,17,18,15,239.0,39.5,0.85,20.0,74.0,166.1,124.89
2017,8,17,18,30,143.0,24.0,0.8,19.0,35.0,95.86,55.58
2017,8,17,18,45,71.5,12.0,0.8,18.5,17.5,32.72,0.0
2017,8,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,18,5,45,78.5,17.0,0.55,14.5,25.0,13.36,0.0
2017,8,18,6,0,157.0,34.0,0.5,15.0,50.0,26.41,16.34
2017,8,18,6,15,239.5,51.0,0.5,15.5,91.0,39.04,28.49
2017,8,18,6,30,322.0,68.0,0.5,16.0,132.0,51.24,39.66
2017,8,18,6,45,388.5,80.0,0.5,16.5,180.0,59.22,46.88
2017,8,18,7,0,455.0,92.0,0.5,17.0,228.0,66.91,53.59
2017,8,18,7,15,501.0,101.5,0.5,17.5,278.0,72.41,58.19
2017,8,18,7,30,547.0,111.0,0.5,18.0,328.0,77.99,62.73
2017,8,18,7,45,586.0,116.5,0.55,19.0,379.0,96.88,63.86
2017,8,18,8,0,625.0,122.0,0.6,20.0,430.0,145.56,88.47
2017,8,18,8,15,651.5,128.0,0.6,20.5,478.0,197.59,125.86
2017,8,18,8,30,678.0,134.0,0.6,21.0,526.0,252.77,170.14
2017,8,18,8,45,700.5,137.5,0.65,22.0,571.5,307.74,215.5
2017,8,18,9,0,723.0,141.0,0.7,23.0,617.0,364.82,262.09
2017,8,18,9,15,738.5,144.5,0.7,23.5,657.0,420.91,307.21
2017,8,18,9,30,754.0,148.0,0.7,24.0,697.0,480.45,353.22
2017,8,18,9,45,760.5,154.0,0.75,24.5,731.0,534.52,394.1
2017,8,18,10,0,767.0,160.0,0.8,25.0,765.0,587.89,433.09
2017,8,18,10,15,776.0,162.0,0.85,25.5,793.5,638.39,468.93
2017,8,18,10,30,785.0,164.0,0.9,26.0,822.0,687.92,503.06
2017,8,18,10,45,793.0,164.5,0.95,26.5,844.0,734.18,534.11
2017,8,18,11,0,801.0,165.0,1.0,27.0,866.0,778.88,563.41
2017,8,18,11,15,805.0,166.5,1.0,27.5,880.5,819.49,587.76
2017,8,18,11,30,809.0,168.0,1.0,28.0,895.0,857.83,610.18
2017,8,18,11,45,812.5,167.0,1.05,28.5,902.5,890.87,629.79
2017,8,18,12,0,816.0,166.0,1.1,29.0,910.0,921.17,647.63
2017,8,18,12,15,816.0,166.0,1.1,29.0,908.5,946.28,662.73
2017,8,18,12,30,816.0,166.0,1.1,29.0,907.0,968.18,675.94
2017,8,18,12,45,821.5,160.0,1.15,29.0,900.5,986.06,687.62
2017,8,18,13,0,827.0,154.0,1.2,29.0,894.0,1000.5,697.36
2017,8,18,13,15,822.5,153.0,1.2,29.0,877.0,1006.62,701.35
2017,8,18,13,30,818.0,152.0,1.2,29.0,860.0,1009.09,703.36
2017,8,18,13,45,813.5,149.0,1.25,29.0,837.0,1005.76,702.87
2017,8,18,14,0,809.0,146.0,1.3,29.0,814.0,998.8,700.34
2017,8,18,14,15,799.5,144.0,1.3,28.5,783.0,984.32,693.9
2017,8,18,14,30,790.0,142.0,1.3,28.0,752.0,966.45,685.49
2017,8,18,14,45,779.5,138.5,1.3,28.0,716.0,942.69,672.11
2017,8,18,15,0,769.0,135.0,1.3,28.0,680.0,915.87,656.86
2017,8,18,15,15,752.5,131.5,1.25,27.5,638.0,880.51,636.67
2017,8,18,15,30,736.0,128.0,1.2,27.0,596.0,848.12,618.32
2017,8,18,15,45,716.5,123.0,1.2,26.5,550.0,803.9,592.56
2017,8,18,16,0,697.0,118.0,1.2,26.0,504.0,758.09,565.32
2017,8,18,16,15,669.5,113.0,1.2,25.5,455.0,704.45,532.07
2017,8,18,16,30,642.0,108.0,1.2,25.0,406.0,650.45,497.72
2017,8,18,16,45,606.0,101.0,1.2,24.5,355.5,587.91,455.5
2017,8,18,17,0,570.0,94.0,1.2,24.0,305.0,526.54,412.09
2017,8,18,17,15,520.0,85.5,1.15,23.0,254.5,456.13,360.46
2017,8,18,17,30,470.0,77.0,1.1,22.0,204.0,389.12,309.17
2017,8,18,17,45,399.0,65.5,1.05,21.5,157.0,308.14,244.23
2017,8,18,18,0,328.0,54.0,1.0,21.0,110.0,239.06,186.51
2017,8,18,18,15,230.5,38.5,0.95,20.0,71.5,161.41,120.87
2017,8,18,18,30,133.0,23.0,0.9,19.0,33.0,90.01,47.77
2017,8,18,18,45,66.5,11.5,0.85,18.5,16.5,30.66,0.0
2017,8,18,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,5,45,78.0,16.5,0.7,14.5,24.0,12.98,0.0
2017,8,19,6,0,156.0,33.0,0.7,15.0,48.0,25.66,15.55
2017,8,19,6,15,238.5,50.0,0.7,15.5,89.0,38.31,27.8
2017,8,19,6,30,321.0,67.0,0.7,16.0,130.0,50.53,39.01
2017,8,19,6,45,381.0,80.0,0.7,16.5,177.5,59.25,46.89
2017,8,19,7,0,441.0,93.0,0.7,17.0,225.0,67.62,54.21
2017,8,19,7,15,487.5,103.0,0.7,17.5,275.0,73.46,59.11
2017,8,19,7,30,534.0,113.0,0.7,18.0,325.0,79.04,63.65
2017,8,19,7,45,572.5,120.0,0.75,19.0,375.5,99.32,66.15
2017,8,19,8,0,611.0,127.0,0.8,20.0,426.0,148.32,91.34
2017,8,19,8,15,638.5,133.0,0.8,20.5,474.5,199.7,128.29
2017,8,19,8,30,666.0,139.0,0.8,21.0,523.0,254.41,172.22
2017,8,19,8,45,687.5,143.5,0.8,21.5,568.5,309.26,217.87
2017,8,19,9,0,709.0,148.0,0.8,22.0,614.0,366.16,264.78
2017,8,19,9,15,725.5,152.0,0.8,22.5,654.5,422.4,310.15
2017,8,19,9,30,742.0,156.0,0.8,23.0,695.0,479.55,354.67
2017,8,19,9,45,738.5,167.5,0.85,23.5,726.5,533.37,395.53
2017,8,19,10,0,735.0,179.0,0.9,24.0,758.0,585.61,433.79
2017,8,19,10,15,745.0,182.0,0.95,24.5,787.0,637.09,470.41
2017,8,19,10,30,755.0,185.0,1.0,25.0,816.0,687.81,505.44
2017,8,19,10,45,762.0,187.0,1.05,25.5,838.0,734.45,536.81
2017,8,19,11,0,769.0,189.0,1.1,26.0,860.0,776.87,564.76
2017,8,19,11,15,773.5,190.0,1.1,26.0,875.0,816.43,590.68
2017,8,19,11,30,778.0,191.0,1.1,26.0,890.0,853.84,614.0
2017,8,19,11,45,780.0,192.0,1.15,26.5,896.5,886.7,633.75
2017,8,19,12,0,782.0,193.0,1.2,27.0,903.0,916.89,651.75
2017,8,19,12,15,781.5,193.0,1.2,27.0,902.0,940.94,666.41
2017,8,19,12,30,781.0,193.0,1.2,27.0,901.0,961.88,679.22
2017,8,19,12,45,776.5,193.0,1.25,27.0,891.5,975.66,688.5
2017,8,19,13,0,772.0,193.0,1.3,27.0,882.0,985.99,695.86
2017,8,19,13,15,767.0,191.5,1.3,26.5,865.0,990.86,700.57
2017,8,19,13,30,762.0,190.0,1.3,26.0,848.0,1000.55,708.48
2017,8,19,13,45,755.0,187.5,1.3,26.0,824.5,995.5,705.95
2017,8,19,14,0,748.0,185.0,1.3,26.0,801.0,986.96,701.58
2017,8,19,14,15,737.5,182.0,1.3,25.5,770.0,970.96,694.05
2017,8,19,14,30,727.0,179.0,1.3,25.0,739.0,951.75,684.62
2017,8,19,14,45,714.0,175.0,1.3,25.0,702.5,925.91,669.68
2017,8,19,15,0,701.0,171.0,1.3,25.0,666.0,897.27,652.99
2017,8,19,15,15,683.0,166.0,1.25,24.5,624.0,860.21,631.3
2017,8,19,15,30,665.0,161.0,1.2,24.0,582.0,821.04,608.06
2017,8,19,15,45,643.0,154.5,1.2,24.0,536.0,774.82,579.26
2017,8,19,16,0,621.0,148.0,1.2,24.0,490.0,727.32,549.16
2017,8,19,16,15,591.5,140.5,1.15,23.0,441.0,671.62,513.96
2017,8,19,16,30,562.0,133.0,1.1,22.0,392.0,609.59,472.91
2017,8,19,16,45,523.5,123.5,1.1,21.5,342.0,546.42,428.88
2017,8,19,17,0,485.0,114.0,1.1,21.0,292.0,485.08,384.55
2017,8,19,17,15,435.0,102.0,1.05,20.0,242.5,415.73,332.69
2017,8,19,17,30,385.0,90.0,1.0,19.0,193.0,350.33,281.72
2017,8,19,17,45,318.5,74.5,1.0,18.5,146.5,276.37,221.49
2017,8,19,18,0,252.0,59.0,1.0,18.0,100.0,209.21,164.86
2017,8,19,18,15,170.5,39.5,0.95,17.5,63.0,137.9,103.51
2017,8,19,18,30,89.0,20.0,0.9,17.0,26.0,68.86,31.43
2017,8,19,18,45,44.5,10.0,0.85,16.5,13.0,22.56,0.0
2017,8,19,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,5,45,58.0,16.5,0.75,13.5,22.0,13.56,0.0
2017,8,20,6,0,116.0,33.0,0.8,14.0,44.0,26.53,16.15
2017,8,20,6,15,190.0,52.5,0.8,14.5,84.0,41.41,30.56
2017,8,20,6,30,264.0,72.0,0.8,15.0,124.0,54.2,42.37
2017,8,20,6,45,328.0,87.0,0.8,15.5,171.0,64.28,51.5
2017,8,20,7,0,392.0,102.0,0.8,16.0,218.0,73.96,59.99
2017,8,20,7,15,437.5,114.0,0.8,16.5,267.0,80.99,65.94
2017,8,20,7,30,483.0,126.0,0.8,17.0,316.0,87.7,71.43
2017,8,20,7,45,519.0,135.0,0.8,17.5,365.0,108.18,74.84
2017,8,20,8,0,555.0,144.0,0.8,18.0,414.0,155.65,100.24
2017,8,20,8,15,582.0,151.5,0.8,18.5,461.5,205.65,136.42
2017,8,20,8,30,609.0,159.0,0.8,19.0,509.0,258.04,178.49
2017,8,20,8,45,626.0,167.0,0.85,20.0,552.0,311.11,222.39
2017,8,20,9,0,643.0,175.0,0.9,21.0,595.0,365.84,267.13
2017,8,20,9,15,659.5,179.5,0.9,21.5,634.5,418.92,309.93
2017,8,20,9,30,676.0,184.0,0.9,22.0,674.0,473.06,352.17
2017,8,20,9,45,678.0,194.0,0.95,22.5,706.0,525.12,391.78
2017,8,20,10,0,680.0,204.0,1.0,23.0,738.0,576.29,429.39
2017,8,20,10,15,690.0,207.0,1.05,23.5,766.0,625.31,464.47
2017,8,20,10,30,700.0,210.0,1.1,24.0,794.0,673.71,498.16
2017,8,20,10,45,709.0,211.0,1.15,24.5,816.0,718.75,528.75
2017,8,20,11,0,718.0,212.0,1.2,25.0,838.0,762.55,557.84
2017,8,20,11,15,722.5,213.5,1.2,25.0,852.0,801.73,583.78
2017,8,20,11,30,727.0,215.0,1.2,25.0,866.0,838.89,608.02
2017,8,20,11,45,733.0,213.0,1.3,25.0,873.5,871.78,630.24
2017,8,20,12,0,739.0,211.0,1.4,25.0,881.0,902.26,650.62
2017,8,20,12,15,738.5,211.0,1.4,25.0,879.5,926.02,665.42
2017,8,20,12,30,738.0,211.0,1.4,25.0,878.0,946.75,678.38
2017,8,20,12,45,733.5,211.0,1.45,25.0,868.5,960.41,687.69
2017,8,20,13,0,729.0,211.0,1.5,25.0,859.0,970.71,695.07
2017,8,20,13,15,724.0,209.5,1.45,25.0,843.0,975.54,697.73
2017,8,20,13,30,719.0,208.0,1.4,25.0,827.0,976.97,698.41
2017,8,20,13,45,716.5,202.5,1.4,25.0,804.5,973.26,696.78
2017,8,20,14,0,714.0,197.0,1.4,25.0,782.0,966.14,693.2
2017,8,20,14,15,703.5,193.5,1.4,24.5,751.5,949.8,685.26
2017,8,20,14,30,693.0,190.0,1.4,24.0,721.0,930.34,675.47
2017,8,20,14,45,684.0,183.5,1.4,24.0,686.0,906.12,661.34
2017,8,20,15,0,675.0,177.0,1.4,24.0,651.0,879.06,645.39
2017,8,20,15,15,657.0,171.5,1.35,23.5,609.5,841.94,623.34
2017,8,20,15,30,639.0,166.0,1.3,23.0,568.0,802.79,599.78
2017,8,20,15,45,619.5,158.0,1.3,23.0,523.5,757.82,571.4
2017,8,20,16,0,600.0,150.0,1.3,23.0,479.0,711.49,541.67
2017,8,20,16,15,570.5,142.5,1.25,22.5,430.5,656.47,505.18
2017,8,20,16,30,541.0,135.0,1.2,22.0,382.0,595.58,463.6
2017,8,20,16,45,503.5,125.0,1.2,21.5,332.5,533.45,419.96
2017,8,20,17,0,466.0,115.0,1.2,21.0,283.0,473.12,376.06
2017,8,20,17,15,415.0,102.5,1.15,20.0,234.5,403.48,323.62
2017,8,20,17,30,364.0,90.0,1.1,19.0,186.0,337.95,272.23
2017,8,20,17,45,296.5,74.0,1.1,18.5,140.5,264.07,211.76
2017,8,20,18,0,229.0,58.0,1.1,18.0,95.0,197.14,155.14
2017,8,20,18,15,150.5,38.5,1.05,17.5,59.0,119.29,88.55
2017,8,20,18,30,72.0,19.0,1.0,17.0,23.0,53.8,18.6
2017,8,20,18,45,36.0,9.5,0.95,16.5,11.5,19.49,0.0
2017,8,20,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,5,45,45.0,15.0,0.75,14.5,19.5,12.37,0.0
2017,8,21,6,0,90.0,30.0,0.8,15.0,39.0,24.23,14.0
2017,8,21,6,15,156.0,52.0,0.8,15.5,78.0,40.93,29.97
2017,8,21,6,30,222.0,74.0,0.8,16.0,117.0,57.12,44.71
2017,8,21,6,45,283.0,91.5,0.8,16.5,163.0,69.75,56.06
2017,8,21,7,0,344.0,109.0,0.8,17.0,209.0,78.9,64.06
2017,8,21,7,15,209.0,132.5,0.8,17.5,197.0,96.56,79.17
2017,8,21,7,30,74.0,156.0,0.8,18.0,185.0,120.82,99.57
2017,8,21,7,45,299.0,154.0,0.8,18.5,295.5,120.1,88.33
2017,8,21,8,0,524.0,152.0,0.8,19.0,406.0,158.54,103.38
2017,8,21,8,15,552.0,160.5,0.8,19.5,453.5,207.15,138.37
2017,8,21,8,30,580.0,169.0,0.8,20.0,501.0,259.09,179.72
2017,8,21,8,45,608.0,173.0,0.8,20.5,546.0,311.31,222.54
2017,8,21,9,0,636.0,177.0,0.8,21.0,591.0,365.59,266.8
2017,8,21,9,15,652.5,182.0,0.8,21.5,631.0,418.73,309.48
2017,8,21,9,30,669.0,187.0,0.8,22.0,671.0,472.96,351.62
2017,8,21,9,45,705.0,179.0,0.8,22.5,710.5,527.11,392.41
2017,8,21,10,0,741.0,171.0,0.8,23.0,750.0,583.54,433.57
2017,8,21,10,15,750.0,173.5,0.8,23.5,778.5,634.2,469.2
2017,8,21,10,30,759.0,176.0,0.8,24.0,807.0,683.23,502.6
2017,8,21,10,45,767.0,177.0,0.85,24.5,829.0,728.95,533.44
2017,8,21,11,0,775.0,178.0,0.9,25.0,851.0,773.18,562.58
2017,8,21,11,15,779.0,179.0,0.95,25.5,865.0,812.47,587.43
2017,8,21,11,30,783.0,180.0,1.0,26.0,879.0,849.54,610.01
2017,8,21,11,45,791.5,176.5,1.05,26.5,887.5,883.89,630.7
2017,8,21,12,0,800.0,173.0,1.1,27.0,896.0,915.8,649.74
2017,8,21,12,15,799.5,173.0,1.15,27.0,894.5,940.04,665.24
2017,8,21,12,30,799.0,173.0,1.2,27.0,893.0,961.08,678.91
2017,8,21,12,45,806.5,166.0,1.25,27.0,887.0,979.61,691.14
2017,8,21,13,0,814.0,159.0,1.3,27.0,881.0,994.76,701.41
2017,8,21,13,15,810.0,157.5,1.3,27.0,864.0,1000.63,705.31
2017,8,21,13,30,806.0,156.0,1.3,27.0,847.0,1002.86,707.22
2017,8,21,13,45,807.5,149.5,1.35,27.0,825.5,1001.7,708.03
2017,8,21,14,0,809.0,143.0,1.4,27.0,804.0,996.82,706.69
2017,8,21,14,15,800.0,141.0,1.4,26.5,773.5,982.62,700.31
2017,8,21,14,30,791.0,139.0,1.4,26.0,743.0,965.01,691.95
2017,8,21,14,45,787.0,132.5,1.45,26.0,708.0,944.05,680.91
2017,8,21,15,0,783.0,126.0,1.5,26.0,673.0,919.75,667.71
2017,8,21,15,15,542.0,196.5,1.5,25.5,564.0,753.7,560.21
2017,8,21,15,30,301.0,267.0,1.5,25.0,455.0,582.74,439.73
2017,8,21,15,45,225.5,253.0,1.5,25.0,387.5,476.63,364.78
2017,8,21,16,0,150.0,239.0,1.5,25.0,320.0,391.5,301.92
2017,8,21,16,15,135.5,215.0,1.45,24.5,283.0,348.95,271.59
2017,8,21,16,30,121.0,191.0,1.4,24.0,246.0,306.88,240.7
2017,8,21,16,45,60.5,125.0,1.4,23.5,152.5,169.3,133.22
2017,8,21,17,0,0.0,59.0,1.4,23.0,59.0,52.11,37.48
2017,8,21,17,15,0.0,49.0,1.4,22.0,49.0,43.24,30.46
2017,8,21,17,30,0.0,39.0,1.4,21.0,39.0,34.38,23.18
2017,8,21,17,45,176.5,43.5,1.4,20.5,71.0,160.46,128.38
2017,8,21,18,0,353.0,48.0,1.4,20.0,103.0,245.73,192.63
2017,8,21,18,15,245.0,33.5,1.4,19.0,65.0,161.27,119.25
2017,8,21,18,30,137.0,19.0,1.4,18.0,27.0,83.36,21.21
2017,8,21,18,45,68.5,9.5,1.4,17.5,13.5,29.21,0.0
2017,8,21,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
