Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,5,45,76.0,15.5,0.65,13.5,22.0,14.1,0.0
2017,8,22,6,0,152.0,31.0,0.6,14.0,44.0,24.18,13.8
2017,8,22,6,15,239.5,47.5,0.55,14.5,85.0,36.52,26.24
2017,8,22,6,30,327.0,64.0,0.5,15.0,126.0,48.45,37.29
2017,8,22,6,45,392.0,76.0,0.5,16.0,173.5,56.52,44.57
2017,8,22,7,0,457.0,88.0,0.5,17.0,221.0,64.3,51.31
2017,8,22,7,15,504.0,97.5,0.45,17.5,271.0,69.92,56.04
2017,8,22,7,30,551.0,107.0,0.4,18.0,321.0,75.51,60.61
2017,8,22,7,45,586.0,114.5,0.4,19.0,371.0,96.1,63.2
2017,8,22,8,0,621.0,122.0,0.4,20.0,421.0,146.18,89.06
2017,8,22,8,15,647.5,128.0,0.4,20.5,469.5,198.2,126.39
2017,8,22,8,30,674.0,134.0,0.4,21.0,518.0,253.4,170.55
2017,8,22,8,45,695.5,138.0,0.45,22.0,563.0,308.48,215.85
2017,8,22,9,0,717.0,142.0,0.5,23.0,608.0,365.58,262.24
2017,8,22,9,15,732.5,146.0,0.55,23.5,648.0,421.97,307.57
2017,8,22,9,30,748.0,150.0,0.6,24.0,688.0,479.14,352.02
2017,8,22,9,45,770.5,147.0,0.7,24.5,725.5,536.26,395.39
2017,8,22,10,0,793.0,144.0,0.8,25.0,763.0,591.61,436.32
2017,8,22,10,15,801.5,146.0,0.9,25.5,791.5,643.11,473.37
2017,8,22,10,30,810.0,148.0,1.0,26.0,820.0,693.51,508.65
2017,8,22,10,45,818.5,148.0,1.1,26.5,842.0,740.72,540.99
2017,8,22,11,0,827.0,148.0,1.2,27.0,864.0,786.29,571.02
2017,8,22,11,15,830.5,149.0,1.25,27.0,878.5,826.9,597.13
2017,8,22,11,30,834.0,150.0,1.3,27.0,893.0,865.06,621.54
2017,8,22,11,45,838.5,148.5,1.4,27.5,900.0,899.02,642.58
2017,8,22,12,0,843.0,147.0,1.5,28.0,907.0,920.8,655.88
2017,8,22,12,15,842.5,147.0,1.5,28.0,905.5,945.0,670.85
2017,8,22,12,30,842.0,147.0,1.5,28.0,904.0,965.96,683.78
2017,8,22,12,45,837.0,148.0,1.55,28.0,894.0,991.64,700.43
2017,8,22,13,0,832.0,149.0,1.6,28.0,884.0,1002.84,708.13
2017,8,22,13,15,828.0,148.0,1.6,27.5,867.5,1009.25,713.86
2017,8,22,13,30,824.0,147.0,1.6,27.0,851.0,1011.98,717.51
2017,8,22,13,45,819.5,144.0,1.6,27.0,827.5,1008.36,715.98
2017,8,22,14,0,815.0,141.0,1.6,27.0,804.0,1001.08,712.38
2017,8,22,14,15,806.0,139.0,1.6,27.0,773.5,986.76,704.53
2017,8,22,14,30,797.0,137.0,1.6,27.0,743.0,969.01,694.69
2017,8,22,14,45,786.5,133.5,1.6,27.0,706.5,944.83,680.86
2017,8,22,15,0,776.0,130.0,1.6,27.0,670.0,917.56,665.11
2017,8,22,15,15,759.5,126.5,1.55,26.5,627.5,881.74,644.45
2017,8,22,15,30,743.0,123.0,1.5,26.0,585.0,848.67,625.47
2017,8,22,15,45,722.5,118.5,1.5,26.0,539.0,803.68,597.64
2017,8,22,16,0,702.0,114.0,1.5,26.0,493.0,757.15,568.45
2017,8,22,16,15,674.0,108.5,1.45,25.5,443.5,702.1,533.4
2017,8,22,16,30,646.0,103.0,1.4,25.0,394.0,646.76,497.34
2017,8,22,16,45,607.5,96.5,1.4,24.5,343.0,582.65,453.65
2017,8,22,17,0,569.0,90.0,1.4,24.0,292.0,519.95,408.73
2017,8,22,17,15,516.5,81.5,1.35,23.0,241.5,447.94,355.28
2017,8,22,17,30,464.0,73.0,1.3,22.0,191.0,379.64,302.29
2017,8,22,17,45,388.0,61.0,1.3,21.5,144.0,296.18,234.73
2017,8,22,18,0,312.0,49.0,1.3,21.0,97.0,225.08,174.75
2017,8,22,18,15,208.5,33.0,1.25,20.0,60.0,145.73,106.12
2017,8,22,18,30,105.0,17.0,1.2,19.0,23.0,68.25,4.49
2017,8,22,18,45,52.5,8.5,1.2,18.5,11.5,23.43,0.0
2017,8,22,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,5,45,112.0,14.0,0.95,14.5,23.5,12.73,0.0
2017,8,23,6,0,224.0,28.0,1.0,15.0,47.0,22.85,12.39
2017,8,23,6,15,323.5,41.0,0.95,15.5,90.0,32.81,22.85
2017,8,23,6,30,423.0,54.0,0.9,16.0,133.0,42.35,31.74
2017,8,23,6,45,487.0,63.5,0.9,16.5,182.5,48.34,37.26
2017,8,23,7,0,551.0,73.0,0.9,17.0,232.0,54.09,42.35
2017,8,23,7,15,299.5,111.0,0.9,17.5,200.0,82.99,67.48
2017,8,23,7,30,48.0,149.0,0.9,18.0,168.0,116.17,95.69
2017,8,23,7,45,70.5,175.5,0.9,18.5,207.5,137.91,107.17
2017,8,23,8,0,93.0,202.0,0.9,19.0,247.0,167.08,127.51
2017,8,23,8,15,427.0,153.5,0.9,19.5,392.0,182.46,124.32
2017,8,23,8,30,761.0,105.0,0.9,20.0,537.0,254.85,170.23
2017,8,23,8,45,781.5,107.5,0.9,21.0,583.0,312.93,219.06
2017,8,23,9,0,802.0,110.0,0.9,22.0,629.0,372.75,268.71
2017,8,23,9,15,815.5,113.0,0.9,22.5,670.0,431.58,316.85
2017,8,23,9,30,829.0,116.0,0.9,23.0,711.0,490.76,363.5
2017,8,23,9,45,829.0,123.5,0.9,23.5,743.5,546.93,406.19
2017,8,23,10,0,829.0,131.0,0.9,24.0,776.0,601.55,446.04
2017,8,23,10,15,837.0,133.0,0.9,24.5,805.0,654.48,483.34
2017,8,23,10,30,845.0,135.0,0.9,25.0,834.0,706.15,518.48
2017,8,23,10,45,851.0,136.0,0.95,25.5,855.5,750.09,548.13
2017,8,23,11,0,857.0,137.0,1.0,26.0,877.0,794.85,576.38
2017,8,23,11,15,860.5,138.0,1.05,26.0,891.5,835.45,602.38
2017,8,23,11,30,864.0,139.0,1.1,26.0,906.0,873.52,626.65
2017,8,23,11,45,865.5,139.0,1.15,26.5,912.5,906.21,646.17
2017,8,23,12,0,867.0,139.0,1.2,27.0,919.0,935.9,663.76
2017,8,23,12,15,866.5,139.0,1.2,27.0,917.5,960.6,678.75
2017,8,23,12,30,866.0,139.0,1.2,27.0,916.0,981.96,691.75
2017,8,23,12,45,861.5,140.5,1.25,27.5,906.0,997.45,700.69
2017,8,23,13,0,857.0,142.0,1.3,28.0,896.0,1009.35,707.58
2017,8,23,13,15,852.5,140.5,1.35,27.5,879.0,1014.6,713.35
2017,8,23,13,30,848.0,139.0,1.4,27.0,862.0,1028.09,724.43
2017,8,23,13,45,842.5,137.0,1.45,27.0,838.0,1024.44,723.59
2017,8,23,14,0,837.0,135.0,1.5,27.0,814.0,1017.06,720.77
2017,8,23,14,15,828.5,133.0,1.5,26.5,783.0,1003.0,714.58
2017,8,23,14,30,820.0,131.0,1.5,26.0,752.0,985.42,706.33
2017,8,23,14,45,808.5,128.0,1.5,26.0,714.5,960.38,692.05
2017,8,23,15,0,797.0,125.0,1.5,26.0,677.0,932.22,675.84
2017,8,23,15,15,781.5,122.0,1.5,25.5,634.5,897.35,656.54
2017,8,23,15,30,766.0,119.0,1.5,25.0,592.0,859.97,635.39
2017,8,23,15,45,746.5,114.0,1.5,25.0,545.5,819.34,610.55
2017,8,23,16,0,727.0,109.0,1.5,25.0,499.0,772.19,580.96
2017,8,23,16,15,699.0,104.0,1.45,24.0,448.5,716.78,546.79
2017,8,23,16,30,671.0,99.0,1.4,23.0,398.0,661.02,511.4
2017,8,23,16,45,635.5,92.5,1.4,22.5,346.5,598.02,468.71
2017,8,23,17,0,600.0,86.0,1.4,22.0,295.0,536.12,424.19
2017,8,23,17,15,546.5,77.5,1.3,21.0,244.0,462.03,368.64
2017,8,23,17,30,493.0,69.0,1.2,20.0,193.0,391.74,313.62
2017,8,23,17,45,419.0,57.5,1.2,19.5,145.5,311.73,248.26
2017,8,23,18,0,345.0,46.0,1.2,19.0,98.0,239.0,186.41
2017,8,23,18,15,230.0,31.0,1.15,18.0,60.0,152.08,110.36
2017,8,23,18,30,115.0,16.0,1.1,17.0,22.0,69.7,0.0
2017,8,23,18,45,57.5,8.0,1.05,16.5,11.0,24.4,0.0
2017,8,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,24,5,45,136.0,13.0,0.95,14.5,24.0,11.82,0.0
2017,8,24,6,0,272.0,26.0,1.0,15.0,48.0,21.16,10.77
2017,8,24,6,15,375.5,36.5,1.05,15.5,92.0,28.99,19.49
2017,8,24,6,30,479.0,47.0,1.1,16.0,136.0,36.53,26.6
2017,8,24,6,45,542.0,55.0,1.15,16.5,186.0,41.57,31.27
2017,8,24,7,0,605.0,63.0,1.2,17.0,236.0,46.42,35.58
2017,8,24,7,15,649.0,68.5,1.2,17.5,288.0,49.06,37.81
2017,8,24,7,30,693.0,74.0,1.2,18.0,340.0,51.61,39.86
2017,8,24,7,45,725.0,78.5,1.3,18.5,392.0,79.32,46.93
2017,8,24,8,0,757.0,83.0,1.4,19.0,444.0,135.03,75.29
2017,8,24,8,15,780.0,86.5,1.4,19.5,493.5,192.41,117.55
2017,8,24,8,30,803.0,90.0,1.4,20.0,543.0,252.31,167.32
2017,8,24,8,45,820.0,92.5,1.4,20.5,589.0,311.91,218.72
2017,8,24,9,0,837.0,95.0,1.4,21.0,635.0,376.6,273.56
2017,8,24,9,15,850.0,97.5,1.4,21.0,676.5,435.99,323.68
2017,8,24,9,30,863.0,100.0,1.4,21.0,718.0,495.5,372.35
2017,8,24,9,45,855.5,111.0,1.4,21.5,749.0,551.46,415.93
2017,8,24,10,0,848.0,122.0,1.4,22.0,780.0,604.91,455.89
2017,8,24,10,15,856.0,124.0,1.4,22.0,809.0,657.71,495.02
2017,8,24,10,30,864.0,126.0,1.4,22.0,838.0,709.14,532.04
2017,8,24,10,45,870.5,126.5,1.4,22.5,860.0,756.56,564.29
2017,8,24,11,0,877.0,127.0,1.4,23.0,882.0,802.0,592.69
2017,8,24,11,15,880.5,128.0,1.4,23.0,897.0,843.28,619.09
2017,8,24,11,30,884.0,129.0,1.4,23.0,912.0,881.97,643.58
2017,8,24,11,45,886.0,129.0,1.45,23.5,918.5,915.62,664.05
2017,8,24,12,0,888.0,129.0,1.5,24.0,925.0,946.24,682.51
2017,8,24,12,15,888.0,129.0,1.5,24.0,924.0,971.79,698.36
2017,8,24,12,30,888.0,129.0,1.5,24.0,923.0,993.94,712.13
2017,8,24,12,45,899.0,121.0,1.55,24.0,917.5,1015.29,726.25
2017,8,24,13,0,910.0,113.0,1.6,24.0,912.0,1033.06,738.22
2017,8,24,13,15,906.5,112.0,1.6,24.0,895.0,1039.89,742.77
2017,8,24,13,30,903.0,111.0,1.6,24.0,878.0,1042.84,745.18
2017,8,24,13,45,900.0,109.0,1.65,24.0,854.0,1041.34,745.77
2017,8,24,14,0,897.0,107.0,1.7,24.0,830.0,1035.97,744.12
2017,8,24,14,15,889.5,105.5,1.7,23.5,799.0,1022.81,738.42
2017,8,24,14,30,882.0,104.0,1.7,23.0,768.0,1005.99,730.57
2017,8,24,14,45,875.0,100.0,1.7,23.0,731.0,983.27,717.62
2017,8,24,15,0,868.0,96.0,1.7,23.0,694.0,957.09,702.51
2017,8,24,15,15,854.0,94.0,1.7,22.5,651.0,923.37,683.78
2017,8,24,15,30,840.0,92.0,1.7,22.0,608.0,895.81,669.02
2017,8,24,15,45,824.0,88.0,1.75,21.5,561.0,852.32,643.81
2017,8,24,16,0,808.0,84.0,1.8,21.0,514.0,806.7,616.68
2017,8,24,16,15,783.5,80.5,1.8,20.5,463.0,752.94,582.67
2017,8,24,16,30,759.0,77.0,1.8,20.0,412.0,698.31,547.15
2017,8,24,16,45,725.0,72.5,1.85,19.5,359.5,635.03,504.45
2017,8,24,17,0,691.0,68.0,1.9,19.0,307.0,572.45,460.15
2017,8,24,17,15,640.5,62.0,1.9,18.0,254.0,502.36,407.1
2017,8,24,17,30,590.0,56.0,1.9,17.0,201.0,432.42,351.54
2017,8,24,17,45,509.5,48.0,1.9,16.5,151.5,348.17,281.18
2017,8,24,18,0,429.0,40.0,1.9,16.0,102.0,271.78,214.56
2017,8,24,18,15,296.5,28.0,1.8,15.5,62.5,178.35,129.41
2017,8,24,18,30,164.0,16.0,1.7,15.0,23.0,88.1,0.0
2017,8,24,18,45,82.0,8.0,1.65,14.5,11.5,31.6,0.0
2017,8,24,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,5,45,136.0,13.0,1.05,12.0,24.0,11.82,0.0
2017,8,25,6,0,272.0,26.0,1.1,13.0,48.0,21.26,10.63
2017,8,25,6,15,382.0,37.0,1.1,13.5,92.5,29.55,20.12
2017,8,25,6,30,492.0,48.0,1.1,14.0,137.0,37.54,27.7
2017,8,25,6,45,560.0,55.0,1.1,14.5,188.5,41.74,31.68
2017,8,25,7,0,628.0,62.0,1.1,15.0,240.0,45.84,35.37
2017,8,25,7,15,672.5,67.5,1.05,15.5,293.5,48.54,37.67
2017,8,25,7,30,717.0,73.0,1.0,16.0,347.0,56.11,44.18
2017,8,25,7,45,749.0,77.0,0.95,17.0,399.5,79.15,46.57
2017,8,25,8,0,781.0,81.0,0.9,18.0,452.0,136.06,75.35
2017,8,25,8,15,803.5,84.5,0.9,18.5,502.5,194.94,118.77
2017,8,25,8,30,826.0,88.0,0.9,19.0,553.0,256.25,169.67
2017,8,25,8,45,842.5,91.0,0.9,20.0,599.5,317.6,221.95
2017,8,25,9,0,859.0,94.0,0.9,21.0,646.0,383.93,277.19
2017,8,25,9,15,871.5,96.0,0.9,21.5,687.5,444.05,326.73
2017,8,25,9,30,884.0,98.0,0.9,22.0,729.0,504.19,374.47
2017,8,25,9,45,896.5,98.5,0.9,23.0,765.5,562.77,418.42
2017,8,25,10,0,909.0,99.0,0.9,24.0,802.0,620.79,460.04
2017,8,25,10,15,915.5,100.0,0.9,24.5,831.0,674.66,498.0
2017,8,25,10,30,922.0,101.0,0.9,25.0,860.0,726.84,533.47
2017,8,25,10,45,926.5,102.0,0.95,25.5,881.5,775.66,565.25
2017,8,25,11,0,931.0,103.0,1.0,26.0,903.0,822.16,593.95
2017,8,25,11,15,934.0,103.5,1.0,26.5,917.0,864.45,618.86
2017,8,25,11,30,937.0,104.0,1.0,27.0,931.0,903.91,641.66
2017,8,25,11,45,938.0,104.5,1.05,27.5,937.5,938.6,662.07
2017,8,25,12,0,939.0,105.0,1.1,28.0,944.0,969.99,680.38
2017,8,25,12,15,938.0,105.0,1.1,28.0,942.0,995.57,695.6
2017,8,25,12,30,937.0,105.0,1.1,28.0,940.0,1017.5,708.69
2017,8,25,12,45,936.5,103.5,1.15,28.5,930.5,1034.61,718.47
2017,8,25,13,0,936.0,102.0,1.2,29.0,921.0,1047.87,726.07
2017,8,25,13,15,932.0,101.5,1.2,29.0,903.5,1054.77,730.54
2017,8,25,13,30,928.0,101.0,1.2,29.0,886.0,1057.69,732.84
2017,8,25,13,45,922.0,100.0,1.25,29.0,860.5,1054.08,732.34
2017,8,25,14,0,916.0,99.0,1.3,29.0,835.0,1046.53,729.67
2017,8,25,14,15,908.0,97.5,1.3,28.5,803.0,1032.55,723.81
2017,8,25,14,30,900.0,96.0,1.3,28.0,771.0,1014.85,715.82
2017,8,25,14,45,889.5,94.0,1.3,28.0,733.0,990.54,702.41
2017,8,25,15,0,879.0,92.0,1.3,28.0,695.0,962.88,686.98
2017,8,25,15,15,865.5,89.5,1.3,27.5,651.5,928.67,668.72
2017,8,25,15,30,852.0,87.0,1.3,27.0,608.0,891.67,648.49
2017,8,25,15,45,833.5,84.0,1.3,27.0,560.0,855.44,627.24
2017,8,25,16,0,815.0,81.0,1.3,27.0,512.0,808.53,598.61
2017,8,25,16,15,790.0,77.5,1.25,26.5,460.5,754.05,564.98
2017,8,25,16,30,765.0,74.0,1.2,26.0,409.0,698.74,529.96
2017,8,25,16,45,730.5,69.5,1.2,25.5,356.0,634.82,488.24
2017,8,25,17,0,696.0,65.0,1.2,25.0,303.0,571.67,445.13
2017,8,25,17,15,644.5,59.5,1.15,24.0,250.0,501.11,393.42
2017,8,25,17,30,593.0,54.0,1.1,23.0,197.0,431.09,339.54
2017,8,25,17,45,512.5,46.0,1.1,22.0,147.5,346.78,272.06
2017,8,25,18,0,432.0,38.0,1.1,21.0,98.0,270.42,207.75
2017,8,25,18,15,296.0,26.0,1.05,20.0,59.0,175.71,122.38
2017,8,25,18,30,160.0,14.0,1.0,19.0,20.0,68.92,0.0
2017,8,25,18,45,80.0,7.0,0.95,18.5,10.0,6.37,0.0
2017,8,25,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,26,5,45,124.5,12.5,0.25,15.5,22.0,11.37,0.0
2017,8,26,6,0,249.0,25.0,0.2,16.0,44.0,20.4,9.46
2017,8,26,6,15,358.0,36.0,0.2,16.5,87.5,28.7,19.13
2017,8,26,6,30,467.0,47.0,0.2,17.0,131.0,36.69,26.65
2017,8,26,6,45,536.0,54.0,0.25,18.0,181.0,40.9,30.52
2017,8,26,7,0,605.0,61.0,0.3,19.0,231.0,45.02,34.1
2017,8,26,7,15,650.5,66.5,0.35,20.0,283.5,47.74,36.29
2017,8,26,7,30,696.0,72.0,0.4,21.0,336.0,55.25,42.53
2017,8,26,7,45,729.0,76.0,0.45,22.0,388.5,77.91,44.88
2017,8,26,8,0,762.0,80.0,0.5,23.0,441.0,133.69,72.57
2017,8,26,8,15,785.5,83.5,0.55,24.0,490.5,191.57,114.09
2017,8,26,8,30,809.0,87.0,0.6,25.0,540.0,252.02,162.73
2017,8,26,8,45,827.0,89.5,0.65,26.0,586.5,312.36,212.82
2017,8,26,9,0,845.0,92.0,0.7,27.0,633.0,377.88,266.04
2017,8,26,9,15,858.0,94.5,0.7,27.5,674.5,437.8,314.04
2017,8,26,9,30,871.0,97.0,0.7,28.0,716.0,497.83,360.34
2017,8,26,9,45,872.0,103.5,0.75,29.0,749.5,554.9,402.29
2017,8,26,10,0,873.0,110.0,0.8,30.0,783.0,610.31,441.31
2017,8,26,10,15,881.0,111.5,0.8,30.5,812.5,663.87,478.04
2017,8,26,10,30,889.0,113.0,0.8,31.0,842.0,715.99,512.52
2017,8,26,10,45,895.5,113.5,0.85,31.5,864.5,764.42,543.68
2017,8,26,11,0,902.0,114.0,0.9,32.0,887.0,810.8,571.62
2017,8,26,11,15,905.5,115.0,0.9,32.5,901.5,852.93,595.81
2017,8,26,11,30,909.0,116.0,0.9,33.0,916.0,892.37,618.03
2017,8,26,11,45,912.0,116.0,0.95,33.5,923.0,927.53,638.22
2017,8,26,12,0,915.0,116.0,1.0,34.0,930.0,959.6,656.48
2017,8,26,12,15,914.5,115.5,1.0,34.0,929.0,984.65,670.99
2017,8,26,12,30,914.0,115.0,1.0,34.0,928.0,1006.13,683.49
2017,8,26,12,45,911.5,115.0,1.05,34.5,918.0,1022.51,692.6
2017,8,26,13,0,909.0,115.0,1.1,35.0,908.0,1035.11,699.63
2017,8,26,13,15,905.5,114.5,1.1,34.5,890.5,1042.36,705.65
2017,8,26,13,30,902.0,114.0,1.1,34.0,873.0,1045.74,709.61
2017,8,26,13,45,896.0,112.5,1.15,34.0,848.0,1041.64,708.86
2017,8,26,14,0,890.0,111.0,1.2,34.0,823.0,1033.7,706.03
2017,8,26,14,15,881.0,109.5,1.2,33.5,791.0,1018.98,699.87
2017,8,26,14,30,872.0,108.0,1.2,33.0,759.0,1000.64,691.67
2017,8,26,14,45,860.5,106.0,1.25,33.0,720.5,975.84,679.04
2017,8,26,15,0,849.0,104.0,1.3,33.0,682.0,957.71,670.5
2017,8,26,15,15,833.5,101.0,1.3,32.5,638.5,921.41,651.18
2017,8,26,15,30,818.0,98.0,1.3,32.0,595.0,882.46,630.11
2017,8,26,15,45,797.5,95.0,1.3,32.0,547.0,836.71,603.09
2017,8,26,16,0,777.0,92.0,1.3,32.0,499.0,789.19,574.51
2017,8,26,16,15,749.5,88.0,1.3,31.0,448.0,733.35,541.99
2017,8,26,16,30,722.0,84.0,1.3,30.0,397.0,680.64,510.54
2017,8,26,16,45,683.5,78.5,1.3,29.5,344.0,614.47,467.4
2017,8,26,17,0,645.0,73.0,1.3,29.0,291.0,549.64,422.58
2017,8,26,17,15,590.0,66.5,1.25,27.5,239.0,474.99,369.07
2017,8,26,17,30,535.0,60.0,1.2,26.0,187.0,404.27,315.61
2017,8,26,17,45,450.0,50.5,1.15,25.0,138.5,318.83,247.49
2017,8,26,18,0,365.0,41.0,1.1,24.0,90.0,241.84,183.3
2017,8,26,18,15,232.0,27.0,1.0,23.0,53.0,150.17,100.37
2017,8,26,18,30,99.0,13.0,0.9,22.0,16.0,46.43,0.0
2017,8,26,18,45,49.5,6.5,0.85,21.5,8.0,0.0,0.0
2017,8,26,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,27,5,45,107.5,12.5,0.35,16.5,20.5,11.37,0.0
2017,8,27,6,0,215.0,25.0,0.3,17.0,41.0,20.46,8.97
2017,8,27,6,15,323.0,37.0,0.25,17.5,83.5,29.63,19.78
2017,8,27,6,30,431.0,49.0,0.2,18.0,126.0,38.44,28.02
2017,8,27,6,45,503.0,57.5,0.2,19.0,176.0,43.79,32.9
2017,8,27,7,0,575.0,66.0,0.2,20.0,226.0,48.97,37.39
2017,8,27,7,15,621.5,72.0,0.2,21.0,278.0,51.86,39.71
2017,8,27,7,30,668.0,78.0,0.2,22.0,330.0,54.65,41.84
2017,8,27,7,45,703.5,82.0,0.2,23.0,382.0,76.8,44.17
2017,8,27,8,0,739.0,86.0,0.2,24.0,434.0,136.58,75.32
2017,8,27,8,15,763.0,90.0,0.25,25.0,483.5,193.6,115.79
2017,8,27,8,30,787.0,94.0,0.3,26.0,533.0,253.29,163.22
2017,8,27,8,45,807.0,96.5,0.35,27.5,579.5,312.97,211.63
2017,8,27,9,0,827.0,99.0,0.4,29.0,626.0,374.27,260.41
2017,8,27,9,15,840.5,101.0,0.4,29.5,667.0,436.65,309.22
2017,8,27,9,30,854.0,103.0,0.4,30.0,708.0,495.6,353.83
2017,8,27,9,45,864.0,105.0,0.45,31.0,743.5,552.63,395.03
2017,8,27,10,0,874.0,107.0,0.5,32.0,779.0,608.92,434.03
2017,8,27,10,15,881.5,108.5,0.5,33.0,808.0,662.2,468.9
2017,8,27,10,30,889.0,110.0,0.5,34.0,837.0,713.97,501.37
2017,8,27,10,45,895.5,110.5,0.55,35.0,859.0,762.38,530.64
2017,8,27,11,0,902.0,111.0,0.6,36.0,881.0,808.71,556.74
2017,8,27,11,15,905.5,111.5,0.65,36.0,895.5,850.32,581.92
2017,8,27,11,30,909.0,112.0,0.7,36.0,910.0,889.22,605.36
2017,8,27,11,45,912.0,112.0,0.75,36.5,917.0,924.3,625.17
2017,8,27,12,0,915.0,112.0,0.8,37.0,924.0,956.29,643.05
2017,8,27,12,15,914.5,111.5,0.8,37.0,922.5,981.23,657.2
2017,8,27,12,30,914.0,111.0,0.8,37.0,921.0,1002.6,669.38
2017,8,27,12,45,909.5,112.5,0.85,37.0,910.5,1018.46,679.48
2017,8,27,13,0,905.0,114.0,0.9,37.0,900.0,1030.52,687.57
2017,8,27,13,15,901.5,113.0,0.95,37.0,882.5,1037.12,692.69
2017,8,27,13,30,898.0,112.0,1.0,37.0,865.0,1039.85,695.77
2017,8,27,13,45,892.0,110.5,1.05,37.0,840.0,1035.64,695.01
2017,8,27,14,0,886.0,109.0,1.1,37.0,815.0,1027.6,692.21
2017,8,27,14,15,877.5,107.5,1.1,36.5,783.0,1013.29,686.41
2017,8,27,14,30,869.0,106.0,1.1,36.0,751.0,995.39,678.61
2017,8,27,14,45,857.5,103.5,1.15,35.5,713.0,969.95,667.19
2017,8,27,15,0,846.0,101.0,1.2,35.0,675.0,941.31,653.75
2017,8,27,15,15,830.5,98.5,1.2,34.5,631.5,915.35,641.06
2017,8,27,15,30,815.0,96.0,1.2,34.0,588.0,877.0,620.46
2017,8,27,15,45,794.5,93.0,1.2,34.0,540.0,831.28,593.72
2017,8,27,16,0,774.0,90.0,1.2,34.0,492.0,783.8,565.46
2017,8,27,16,15,746.5,85.5,1.2,33.0,441.0,727.43,532.9
2017,8,27,16,30,719.0,81.0,1.2,32.0,390.0,670.52,498.86
2017,8,27,16,45,680.0,76.0,1.2,31.0,337.5,608.22,459.67
2017,8,27,17,0,641.0,71.0,1.2,30.0,285.0,543.86,416.24
2017,8,27,17,15,586.0,64.5,1.15,28.5,233.0,469.45,363.04
2017,8,27,17,30,531.0,58.0,1.1,27.0,181.0,399.02,309.92
2017,8,27,17,45,445.5,48.5,1.05,26.0,133.5,313.67,242.05
2017,8,27,18,0,360.0,39.0,1.0,25.0,86.0,236.94,178.15
2017,8,27,18,15,227.5,25.0,0.9,24.0,50.0,144.36,92.4
2017,8,27,18,30,95.0,11.0,0.8,23.0,14.0,43.06,0.0
2017,8,27,18,45,47.5,5.5,0.75,22.0,7.0,0.0,0.0
2017,8,27,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2017,8,28,5,45,133.5,11.5,0.1,17.5,21.0,10.46,0.0
2017,8,28,6,0,267.0,23.0,0.1,18.0,42.0,18.76,7.21
2017,8,28,6,15,379.0,33.0,0.1,18.5,85.5,26.26,16.79
2017,8,28,6,30,491.0,43.0,0.1,19.0,129.0,33.51,23.62
2017,8,28,6,45,560.0,50.5,0.15,19.5,180.0,38.31,28.05
2017,8,28,7,0,629.0,58.0,0.2,20.0,231.0,42.96,32.15
2017,8,28,7,15,674.0,63.0,0.2,21.0,284.0,49.7,37.85
2017,8,28,7,30,719.0,68.0,0.2,22.0,337.0,52.36,39.87
2017,8,28,7,45,750.5,72.0,0.25,23.0,389.5,75.98,42.56
2017,8,28,8,0,782.0,76.0,0.3,24.0,442.0,133.1,70.9
2017,8,28,8,15,805.0,79.0,0.35,25.0,492.0,191.85,112.89
2017,8,28,8,30,828.0,82.0,0.4,26.0,542.0,253.08,161.94
2017,8,28,8,45,844.5,85.0,0.45,27.0,588.5,319.15,216.04
2017,8,28,9,0,861.0,88.0,0.5,28.0,635.0,381.15,266.34
2017,8,28,9,15,874.0,90.0,0.55,28.5,676.5,441.64,314.68
2017,8,28,9,30,887.0,92.0,0.6,29.0,718.0,502.19,361.36
2017,8,28,9,45,895.5,94.0,0.65,30.0,753.5,560.18,403.71
2017,8,28,10,0,904.0,96.0,0.7,31.0,789.0,617.2,443.62
2017,8,28,10,15,911.0,97.5,0.75,31.5,818.0,671.59,481.18
2017,8,28,10,30,918.0,99.0,0.8,32.0,847.0,724.37,516.45
2017,8,28,10,45,922.0,100.5,0.85,32.5,868.5,773.09,547.07
2017,8,28,11,0,926.0,102.0,0.9,33.0,890.0,819.47,574.8
2017,8,28,11,15,928.5,102.5,0.95,33.5,904.0,861.11,599.26
2017,8,28,11,30,931.0,103.0,1.0,34.0,918.0,899.88,621.74
2017,8,28,11,45,932.5,103.0,1.05,34.5,924.0,934.22,641.37
2017,8,28,12,0,934.0,103.0,1.1,35.0,930.0,965.29,658.96
2017,8,28,12,15,933.0,103.0,1.15,35.0,927.5,990.59,674.47
2017,8,28,12,30,932.0,103.0,1.2,35.0,925.0,1012.23,687.94
2017,8,28,12,45,925.0,105.5,1.25,35.0,913.5,1026.86,697.4
2017,8,28,13,0,918.0,108.0,1.3,35.0,902.0,1037.56,704.75
2017,8,28,13,15,913.5,107.0,1.3,34.5,884.0,1043.13,709.86
2017,8,28,13,30,909.0,106.0,1.3,34.0,866.0,1044.75,712.86
2017,8,28,13,45,900.0,106.0,1.3,34.0,839.5,1039.01,710.22
2017,8,28,14,0,891.0,106.0,1.3,34.0,813.0,1029.44,705.53
2017,8,28,14,15,882.0,104.5,1.3,33.5,780.5,1014.48,699.21
2017,8,28,14,30,873.0,103.0,1.3,33.0,748.0,995.91,690.83
2017,8,28,14,45,858.0,102.0,1.3,33.0,709.0,968.59,675.77
2017,8,28,15,0,843.0,101.0,1.3,33.0,670.0,938.22,658.89
2017,8,28,15,15,827.0,98.5,1.25,32.5,626.0,911.8,645.03
2017,8,28,15,30,811.0,96.0,1.2,32.0,582.0,873.01,623.21
2017,8,28,15,45,786.5,93.5,1.2,31.5,533.0,824.41,595.55
2017,8,28,16,0,762.0,91.0,1.2,31.0,484.0,774.33,566.37
2017,8,28,16,15,733.5,87.0,1.2,30.0,433.5,718.12,533.34
2017,8,28,16,30,705.0,83.0,1.2,29.0,383.0,665.27,501.49
2017,8,28,16,45,662.0,78.5,1.2,28.5,330.0,597.79,457.04
2017,8,28,17,0,619.0,74.0,1.2,28.0,277.0,532.1,410.91
2017,8,28,17,15,562.0,66.5,1.15,26.5,225.5,456.24,355.96
2017,8,28,17,30,505.0,59.0,1.1,25.0,174.0,384.64,301.27
2017,8,28,17,45,416.0,49.0,1.05,24.0,127.0,298.34,231.9
2017,8,28,18,0,327.0,39.0,1.0,23.0,80.0,221.11,166.96
2017,8,28,18,15,199.5,24.5,0.95,22.0,45.5,130.62,79.64
2017,8,28,18,30,72.0,10.0,0.9,21.0,11.0,34.03,0.0
2017,8,28,18,45,36.0,5.0,0.9,20.5,5.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,5,45,102.5,11.5,0.7,14.5,18.5,10.46,0.0
2017,8,29,6,0,205.0,23.0,0.7,15.0,37.0,18.77,6.7
2017,8,29,6,15,313.0,35.5,0.65,15.5,78.5,28.46,18.82
2017,8,29,6,30,421.0,48.0,0.6,16.0,120.0,37.75,27.58
2017,8,29,6,45,294.5,76.5,0.6,16.5,135.5,56.95,44.77
2017,8,29,7,0,168.0,105.0,0.6,17.0,151.0,81.43,66.25
2017,8,29,7,15,184.5,126.0,0.55,17.5,186.5,96.24,78.89
2017,8,29,7,30,201.0,147.0,0.5,18.0,222.0,110.63,90.86
2017,8,29,7,45,466.0,115.5,0.5,19.0,323.5,94.61,63.96
2017,8,29,8,0,731.0,84.0,0.5,20.0,425.0,134.86,75.58
2017,8,29,8,15,755.0,88.0,0.5,20.5,474.0,191.47,116.97
2017,8,29,8,30,779.0,92.0,0.5,21.0,523.0,250.75,165.46
2017,8,29,8,45,799.0,94.0,0.55,22.0,568.5,309.6,214.89
2017,8,29,9,0,819.0,96.0,0.6,23.0,614.0,370.04,264.94
2017,8,29,9,15,832.5,98.0,0.65,23.5,655.0,431.96,315.22
2017,8,29,9,30,846.0,100.0,0.7,24.0,696.0,490.48,361.36
2017,8,29,9,45,851.0,104.5,0.75,25.0,729.5,546.62,403.38
2017,8,29,10,0,856.0,109.0,0.8,26.0,763.0,601.55,442.79
2017,8,29,10,15,863.5,110.5,0.85,26.0,791.5,653.95,480.88
2017,8,29,10,30,871.0,112.0,0.9,26.0,820.0,704.89,516.97
2017,8,29,10,45,878.0,112.5,1.0,26.5,842.0,752.85,549.26
2017,8,29,11,0,885.0,113.0,1.1,27.0,864.0,798.83,578.42
2017,8,29,11,15,888.5,113.5,1.1,27.0,878.0,839.75,603.92
2017,8,29,11,30,892.0,114.0,1.1,27.0,892.0,878.01,627.52
2017,8,29,11,45,895.0,113.5,1.15,27.5,898.5,912.0,647.76
2017,8,29,12,0,898.0,113.0,1.2,28.0,905.0,942.93,666.01
2017,8,29,12,15,898.0,113.0,1.2,27.5,903.5,968.33,682.7
2017,8,29,12,30,898.0,113.0,1.2,27.0,902.0,990.24,697.38
2017,8,29,12,45,894.0,114.0,1.25,27.0,892.0,1005.7,707.69
2017,8,29,13,0,890.0,115.0,1.3,27.0,882.0,1017.41,715.91
2017,8,29,13,15,886.5,114.0,1.3,27.0,865.0,1023.73,720.15
2017,8,29,13,30,883.0,113.0,1.3,27.0,848.0,1026.24,722.27
2017,8,29,13,45,879.5,110.5,1.3,27.0,824.0,1023.31,721.24
2017,8,29,14,0,876.0,108.0,1.3,27.0,800.0,1016.56,718.08
2017,8,29,14,15,868.0,106.5,1.3,26.5,768.5,1002.65,712.08
2017,8,29,14,30,860.0,105.0,1.3,26.0,737.0,985.18,704.01
2017,8,29,14,45,851.5,101.5,1.3,26.0,700.0,961.48,690.73
2017,8,29,15,0,843.0,98.0,1.3,26.0,663.0,934.48,675.43
2017,8,29,15,15,828.0,95.5,1.3,25.5,620.0,908.79,662.26
2017,8,29,15,30,813.0,93.0,1.3,25.0,577.0,870.81,640.91
2017,8,29,15,45,795.5,89.0,1.3,24.5,530.0,826.42,615.09
2017,8,29,16,0,778.0,85.0,1.3,24.0,483.0,780.11,587.46
2017,8,29,16,15,750.5,81.0,1.3,23.5,432.0,724.1,552.42
2017,8,29,16,30,723.0,77.0,1.3,23.0,381.0,667.57,516.02
2017,8,29,16,45,687.0,71.5,1.3,22.5,329.0,602.97,472.48
2017,8,29,17,0,651.0,66.0,1.3,22.0,277.0,543.05,429.8
2017,8,29,17,15,595.0,59.5,1.25,21.0,225.5,467.62,372.93
2017,8,29,17,30,539.0,53.0,1.2,20.0,174.0,396.36,316.47
2017,8,29,17,45,453.0,44.0,1.2,19.0,126.5,311.23,246.48
2017,8,29,18,0,367.0,35.0,1.2,18.0,79.0,234.94,180.32
2017,8,29,18,15,225.5,22.0,1.2,17.5,44.5,136.71,78.62
2017,8,29,18,30,84.0,9.0,1.2,17.0,10.0,37.15,0.0
2017,8,29,18,45,42.0,4.5,1.2,16.5,5.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,5,45,109.0,11.0,0.95,13.5,18.5,10.01,0.0
2017,8,30,6,0,218.0,22.0,1.0,14.0,37.0,17.95,5.47
2017,8,30,6,15,332.0,33.5,1.0,14.5,79.0,26.79,17.39
2017,8,30,6,30,446.0,45.0,1.0,15.0,121.0,35.3,25.5
2017,8,30,6,45,520.0,52.5,1.0,15.5,171.0,39.98,29.94
2017,8,30,7,0,594.0,60.0,1.0,16.0,221.0,44.54,34.06
2017,8,30,7,15,641.0,66.0,0.95,16.5,273.5,47.66,36.75
2017,8,30,7,30,688.0,72.0,0.9,17.0,326.0,50.66,39.24
2017,8,30,7,45,722.5,76.0,0.9,18.0,378.5,78.78,46.22
2017,8,30,8,0,757.0,80.0,0.9,19.0,431.0,134.55,74.73
2017,8,30,8,15,781.0,83.5,0.9,19.5,480.5,192.44,117.48
2017,8,30,8,30,805.0,87.0,0.9,20.0,530.0,252.96,167.63
2017,8,30,8,45,823.5,89.5,0.95,21.0,576.5,313.42,219.09
2017,8,30,9,0,842.0,92.0,1.0,22.0,623.0,378.88,273.65
2017,8,30,9,15,856.0,94.0,1.0,22.5,664.5,438.79,322.95
2017,8,30,9,30,870.0,96.0,1.0,23.0,706.0,498.9,370.61
2017,8,30,9,45,885.5,95.5,1.05,24.0,743.0,557.51,414.92
2017,8,30,10,0,901.0,95.0,1.1,25.0,780.0,615.86,457.27
2017,8,30,10,15,908.5,96.0,1.15,25.5,809.5,669.98,496.01
2017,8,30,10,30,916.0,97.0,1.2,26.0,839.0,722.51,532.45
2017,8,30,10,45,921.5,98.0,1.25,26.5,861.0,771.74,564.47
2017,8,30,11,0,927.0,99.0,1.3,27.0,883.0,818.73,593.67
2017,8,30,11,15,930.0,99.5,1.3,27.0,897.0,860.75,619.89
2017,8,30,11,30,933.0,100.0,1.3,27.0,911.0,899.91,644.09
2017,8,30,11,45,934.0,100.5,1.35,27.0,917.5,934.27,665.82
2017,8,30,12,0,935.0,101.0,1.4,27.0,924.0,965.32,685.48
2017,8,30,12,15,935.5,101.0,1.45,27.0,922.0,991.93,702.43
2017,8,30,12,30,936.0,101.0,1.5,27.0,920.0,1014.94,717.24
2017,8,30,12,45,931.0,102.5,1.55,27.0,909.5,1030.42,727.54
2017,8,30,13,0,926.0,104.0,1.6,27.0,899.0,1041.98,735.64
2017,8,30,13,15,923.0,103.0,1.6,27.0,882.0,1048.93,740.31
2017,8,30,13,30,920.0,102.0,1.6,27.0,865.0,1051.92,742.75
2017,8,30,13,45,916.5,100.0,1.65,27.0,840.5,1049.34,742.73
2017,8,30,14,0,913.0,98.0,1.7,27.0,816.0,1042.81,740.45
2017,8,30,14,15,905.5,96.5,1.7,26.5,784.0,1028.94,734.49
2017,8,30,14,30,898.0,95.0,1.7,26.0,752.0,1011.34,726.35
2017,8,30,14,45,889.0,92.5,1.75,25.5,714.0,987.5,715.0
2017,8,30,15,0,880.0,90.0,1.8,25.0,676.0,960.27,701.41
2017,8,30,15,15,865.5,87.5,1.75,24.5,632.5,924.67,681.03
2017,8,30,15,30,851.0,85.0,1.7,24.0,589.0,886.35,658.72
2017,8,30,15,45,833.0,82.0,1.7,23.5,540.5,850.23,638.16
2017,8,30,16,0,815.0,79.0,1.7,23.0,492.0,803.38,609.86
2017,8,30,16,15,788.5,75.5,1.65,22.5,440.5,747.37,574.11
2017,8,30,16,30,762.0,72.0,1.6,22.0,389.0,690.66,536.97
2017,8,30,16,45,725.5,67.0,1.55,21.5,335.5,624.6,491.82
2017,8,30,17,0,689.0,62.0,1.5,21.0,282.0,559.55,445.21
2017,8,30,17,15,633.0,56.0,1.45,20.0,229.0,486.16,389.44
2017,8,30,17,30,577.0,50.0,1.4,19.0,176.0,413.68,331.54
2017,8,30,17,45,486.0,41.5,1.35,18.5,127.5,324.68,257.27
2017,8,30,18,0,395.0,33.0,1.3,18.0,79.0,245.12,187.2
2017,8,30,18,15,197.5,16.5,1.25,17.0,39.5,116.76,58.79
2017,8,30,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,30,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,31,5,45,118.5,10.5,0.75,13.5,18.0,9.55,0.0
2017,8,31,6,0,237.0,21.0,0.7,14.0,36.0,17.14,4.13
2017,8,31,6,15,356.5,32.5,0.65,14.5,79.5,26.04,16.7
2017,8,31,6,30,476.0,44.0,0.6,15.0,123.0,34.62,24.9
2017,8,31,6,45,547.5,51.5,0.55,15.5,174.0,39.35,29.39
2017,8,31,7,0,619.0,59.0,0.5,16.0,225.0,43.96,33.57
2017,8,31,7,15,666.0,64.5,0.45,17.0,278.5,46.75,35.9
2017,8,31,7,30,713.0,70.0,0.4,18.0,332.0,54.21,42.21
2017,8,31,7,45,746.5,74.5,0.4,19.0,385.0,78.72,45.38
2017,8,31,8,0,780.0,79.0,0.4,20.0,438.0,136.4,74.81
2017,8,31,8,15,803.5,82.0,0.35,21.0,488.5,195.32,117.61
2017,8,31,8,30,827.0,85.0,0.3,22.0,539.0,256.78,167.37
2017,8,31,8,45,846.0,87.5,0.3,23.5,586.0,318.79,218.47
2017,8,31,9,0,865.0,90.0,0.3,25.0,633.0,385.82,272.11
2017,8,31,9,15,878.0,92.0,0.3,26.0,675.0,446.71,319.97
2017,8,31,9,30,891.0,94.0,0.3,27.0,717.0,507.64,365.79
2017,8,31,9,45,892.5,99.5,0.3,28.5,750.5,565.37,406.46
2017,8,31,10,0,894.0,105.0,0.3,30.0,784.0,621.41,443.86
2017,8,31,10,15,901.0,106.5,0.4,30.5,813.0,675.45,481.37
2017,8,31,10,30,908.0,108.0,0.5,31.0,842.0,727.87,516.79
2017,8,31,10,45,912.5,109.5,0.6,32.0,863.0,776.61,547.06
2017,8,31,11,0,917.0,111.0,0.7,33.0,884.0,823.05,574.27
2017,8,31,11,15,919.5,111.5,0.75,33.0,898.0,864.4,599.59
2017,8,31,11,30,922.0,112.0,0.8,33.0,912.0,902.88,623.08
2017,8,31,11,45,921.5,113.5,0.85,33.5,917.0,936.66,642.35
2017,8,31,12,0,921.0,115.0,0.9,34.0,922.0,967.1,659.56
2017,8,31,12,15,919.5,114.5,0.9,34.0,919.0,991.11,673.41
2017,8,31,12,30,918.0,114.0,0.9,34.0,916.0,1011.47,685.2
2017,8,31,12,45,912.0,115.5,0.95,34.5,904.0,1025.74,693.1
2017,8,31,13,0,906.0,117.0,1.0,35.0,892.0,1036.13,698.9
2017,8,31,13,15,900.5,116.0,1.0,35.0,873.5,1040.49,701.82
2017,8,31,13,30,895.0,115.0,1.0,35.0,855.0,1040.93,702.67
2017,8,31,13,45,887.0,114.5,1.0,35.0,828.5,1035.52,700.3
2017,8,31,14,0,879.0,114.0,1.0,35.0,802.0,1026.31,695.92
2017,8,31,14,15,869.5,112.0,1.0,34.5,769.0,1010.23,689.07
2017,8,31,14,30,860.0,110.0,1.0,34.0,736.0,990.59,680.22
2017,8,31,14,45,845.5,108.0,1.0,34.0,696.5,972.98,671.29
2017,8,31,15,0,831.0,106.0,1.0,34.0,657.0,941.69,654.08
2017,8,31,15,15,814.0,103.0,0.95,33.5,612.5,903.99,633.45
2017,8,31,15,30,797.0,100.0,0.9,33.0,568.0,863.8,611.09
2017,8,31,15,45,773.5,97.0,0.9,33.0,519.5,815.67,582.93
2017,8,31,16,0,750.0,94.0,0.9,33.0,471.0,766.03,553.33
2017,8,31,16,15,720.0,89.0,0.85,32.0,420.0,711.72,521.48
2017,8,31,16,30,690.0,84.0,0.8,31.0,369.0,653.29,485.8
2017,8,31,16,45,648.0,78.5,0.8,30.5,316.5,585.85,442.09
2017,8,31,17,0,606.0,73.0,0.8,30.0,264.0,520.2,396.39
2017,8,31,17,15,545.5,65.0,0.75,28.5,212.5,442.25,340.4
2017,8,31,17,30,485.0,57.0,0.7,27.0,161.0,369.0,284.86
2017,8,31,17,45,389.5,46.0,0.65,26.0,114.5,279.65,213.75
2017,8,31,18,0,294.0,35.0,0.6,25.0,68.0,200.43,147.2
2017,8,31,18,15,147.0,17.5,0.6,24.0,34.0,96.62,37.19
2017,8,31,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
