Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,5,45,41.5,9.5,0.9,22.5,12.0,8.64,0.0
2017,9,1,6,0,83.0,19.0,0.8,23.0,24.0,14.85,1.63
2017,9,1,6,15,167.5,38.5,0.75,24.0,61.5,29.76,18.9
2017,9,1,6,30,252.0,58.0,0.7,25.0,99.0,44.18,31.79
2017,9,1,6,45,307.5,75.0,0.65,26.0,144.0,56.09,42.17
2017,9,1,7,0,363.0,92.0,0.6,27.0,189.0,67.5,51.83
2017,9,1,7,15,413.5,104.5,0.55,27.5,237.5,75.17,58.16
2017,9,1,7,30,464.0,117.0,0.5,28.0,286.0,82.51,64.02
2017,9,1,7,45,496.5,129.0,0.5,29.0,334.5,105.87,69.53
2017,9,1,8,0,529.0,141.0,0.5,30.0,383.0,154.41,95.35
2017,9,1,8,15,558.5,149.0,0.45,30.5,430.5,203.69,129.48
2017,9,1,8,30,588.0,157.0,0.4,31.0,478.0,257.53,170.44
2017,9,1,8,45,608.5,164.5,0.4,32.0,522.0,310.53,211.67
2017,9,1,9,0,629.0,172.0,0.4,33.0,566.0,365.62,253.84
2017,9,1,9,15,647.0,177.0,0.4,33.5,605.5,419.43,294.51
2017,9,1,9,30,665.0,182.0,0.4,34.0,645.0,474.47,334.69
2017,9,1,9,45,706.0,172.5,0.4,35.0,686.0,530.0,373.17
2017,9,1,10,0,747.0,163.0,0.4,36.0,727.0,588.23,412.04
2017,9,1,10,15,757.0,165.0,0.45,36.5,755.5,639.52,446.22
2017,9,1,10,30,767.0,167.0,0.5,37.0,784.0,689.03,478.32
2017,9,1,10,45,774.5,168.5,0.6,37.5,805.5,735.22,508.16
2017,9,1,11,0,782.0,170.0,0.7,38.0,827.0,779.79,536.4
2017,9,1,11,15,786.5,170.5,0.75,38.0,841.0,819.14,560.57
2017,9,1,11,30,791.0,171.0,0.8,38.0,855.0,856.19,583.03
2017,9,1,11,45,793.0,172.0,0.85,38.0,861.0,889.0,602.89
2017,9,1,12,0,795.0,173.0,0.9,38.0,867.0,919.0,621.08
2017,9,1,12,15,795.0,172.5,0.9,38.0,865.0,942.66,634.72
2017,9,1,12,30,795.0,172.0,0.9,38.0,863.0,963.08,646.54
2017,9,1,12,45,771.5,183.0,0.95,38.0,847.0,968.65,650.68
2017,9,1,13,0,748.0,194.0,1.0,38.0,831.0,978.61,657.69
2017,9,1,13,15,742.5,192.0,1.05,37.5,813.5,981.7,662.11
2017,9,1,13,30,737.0,190.0,1.1,37.0,796.0,981.27,664.68
2017,9,1,13,45,717.5,193.5,1.15,37.0,768.0,969.21,659.11
2017,9,1,14,0,698.0,197.0,1.2,37.0,740.0,953.81,651.72
2017,9,1,14,15,686.0,193.0,1.2,37.0,708.5,934.64,641.38
2017,9,1,14,30,674.0,189.0,1.2,37.0,677.0,912.44,629.28
2017,9,1,14,45,639.5,192.0,1.2,37.0,635.0,872.93,606.56
2017,9,1,15,0,605.0,195.0,1.2,37.0,593.0,831.36,582.49
2017,9,1,15,15,584.0,187.5,1.2,36.5,550.5,783.36,555.15
2017,9,1,15,30,563.0,180.0,1.2,36.0,508.0,740.88,530.57
2017,9,1,15,45,513.5,178.0,1.2,35.5,458.0,678.68,491.76
2017,9,1,16,0,464.0,176.0,1.2,35.0,408.0,617.6,452.74
2017,9,1,16,15,431.0,163.0,1.15,34.0,360.0,558.96,415.23
2017,9,1,16,30,398.0,150.0,1.1,33.0,312.0,501.34,377.08
2017,9,1,16,45,337.0,136.5,1.05,32.5,260.5,411.1,313.09
2017,9,1,17,0,276.0,123.0,1.0,32.0,209.0,340.51,261.17
2017,9,1,17,15,230.0,101.0,0.9,30.5,163.5,273.43,211.07
2017,9,1,17,30,184.0,79.0,0.8,29.0,118.0,210.23,161.91
2017,9,1,17,45,125.5,53.5,0.7,28.0,76.5,139.48,105.01
2017,9,1,18,0,67.0,28.0,0.6,27.0,35.0,72.95,50.44
2017,9,1,18,15,33.5,14.0,0.6,26.5,17.5,34.42,4.95
2017,9,1,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,5,45,22.5,6.0,0.8,24.5,7.5,5.46,0.0
2017,9,2,6,0,45.0,12.0,0.8,25.0,15.0,10.08,0.0
2017,9,2,6,15,99.5,33.5,0.7,25.5,47.5,27.02,16.43
2017,9,2,6,30,154.0,55.0,0.6,26.0,80.0,43.26,30.84
2017,9,2,6,45,209.5,77.0,0.55,26.5,124.0,59.31,44.77
2017,9,2,7,0,265.0,99.0,0.5,27.0,168.0,74.83,57.96
2017,9,2,7,15,309.5,117.0,0.45,28.0,215.5,87.12,67.98
2017,9,2,7,30,354.0,135.0,0.4,29.0,263.0,98.99,77.32
2017,9,2,7,45,396.0,148.0,0.4,30.0,312.0,116.02,78.93
2017,9,2,8,0,438.0,161.0,0.4,31.0,361.0,160.23,102.79
2017,9,2,8,15,467.5,172.5,0.4,32.0,408.0,206.74,134.55
2017,9,2,8,30,497.0,184.0,0.4,33.0,455.0,256.93,171.73
2017,9,2,8,45,527.0,191.0,0.4,34.5,500.0,307.26,209.29
2017,9,2,9,0,557.0,198.0,0.4,36.0,545.0,360.8,248.6
2017,9,2,9,15,575.5,205.0,0.4,36.5,584.5,412.59,286.87
2017,9,2,9,30,594.0,212.0,0.4,37.0,624.0,467.26,325.89
2017,9,2,9,45,626.0,209.0,0.4,38.0,663.0,520.15,361.77
2017,9,2,10,0,658.0,206.0,0.4,39.0,702.0,575.22,397.81
2017,9,2,10,15,668.5,210.0,0.45,39.5,730.0,624.66,430.21
2017,9,2,10,30,679.0,214.0,0.5,40.0,758.0,673.55,461.38
2017,9,2,10,45,696.5,211.0,0.55,40.5,782.5,720.35,490.66
2017,9,2,11,0,714.0,208.0,0.6,41.0,807.0,766.51,518.9
2017,9,2,11,15,718.5,210.0,0.65,41.0,820.5,805.87,543.41
2017,9,2,11,30,723.0,212.0,0.7,41.0,834.0,843.16,566.42
2017,9,2,11,45,735.0,207.0,0.75,41.0,843.0,877.91,587.4
2017,9,2,12,0,747.0,202.0,0.8,41.0,852.0,910.41,606.81
2017,9,2,12,15,746.5,201.5,0.8,41.0,850.0,933.24,619.74
2017,9,2,12,30,746.0,201.0,0.8,41.0,848.0,952.92,630.98
2017,9,2,12,45,749.0,197.0,0.85,41.0,840.0,969.09,641.22
2017,9,2,13,0,752.0,193.0,0.9,41.0,832.0,981.93,649.68
2017,9,2,13,15,746.5,191.0,0.9,41.0,814.0,984.98,651.76
2017,9,2,13,30,741.0,189.0,0.9,41.0,796.0,984.49,652.07
2017,9,2,13,45,741.0,182.0,0.95,41.0,773.0,980.55,651.45
2017,9,2,14,0,741.0,175.0,1.0,41.0,750.0,973.06,648.92
2017,9,2,14,15,729.5,172.0,1.0,40.5,718.0,955.03,640.87
2017,9,2,14,30,718.0,169.0,1.0,40.0,686.0,933.84,631.09
2017,9,2,14,45,711.0,161.0,1.05,40.0,650.0,908.37,618.22
2017,9,2,15,0,704.0,153.0,1.1,40.0,614.0,879.89,603.46
2017,9,2,15,15,684.0,148.0,1.1,39.5,571.0,839.88,582.03
2017,9,2,15,30,664.0,143.0,1.1,39.0,528.0,797.92,559.1
2017,9,2,15,45,646.5,134.5,1.1,38.5,482.5,752.49,533.5
2017,9,2,16,0,629.0,126.0,1.1,38.0,437.0,705.58,506.34
2017,9,2,16,15,595.5,118.5,1.05,37.0,387.0,645.76,470.36
2017,9,2,16,30,562.0,111.0,1.0,36.0,337.0,586.29,432.81
2017,9,2,16,45,525.0,100.0,1.0,35.5,287.5,521.29,389.21
2017,9,2,17,0,488.0,89.0,1.0,35.0,238.0,453.01,341.51
2017,9,2,17,15,426.5,77.0,0.9,33.5,189.0,376.66,286.2
2017,9,2,17,30,365.0,65.0,0.8,32.0,140.0,305.76,232.3
2017,9,2,17,45,284.0,49.0,0.75,30.5,97.0,225.7,169.24
2017,9,2,18,0,203.0,33.0,0.7,29.0,54.0,154.41,109.38
2017,9,2,18,15,101.5,16.5,0.7,28.5,27.0,71.98,1.68
2017,9,2,18,30,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,0.75,27.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,3.0,1.05,20.5,3.0,2.73,0.0
2017,9,3,6,0,0.0,6.0,1.1,21.0,6.0,5.26,0.0
2017,9,3,6,15,0.0,21.5,1.1,21.5,21.5,18.93,10.01
2017,9,3,6,30,0.0,37.0,1.1,22.0,37.0,32.65,22.32
2017,9,3,6,45,0.0,57.5,1.1,22.5,57.5,49.69,37.31
2017,9,3,7,0,0.0,78.0,1.1,23.0,78.0,66.46,51.84
2017,9,3,7,15,1.5,99.0,1.1,23.5,99.5,83.39,66.21
2017,9,3,7,30,3.0,120.0,1.1,24.0,121.0,100.13,80.09
2017,9,3,7,45,27.0,150.5,1.1,24.5,162.5,119.99,91.43
2017,9,3,8,0,51.0,181.0,1.1,25.0,204.0,149.04,112.38
2017,9,3,8,15,267.5,187.5,1.1,25.5,330.0,188.88,133.57
2017,9,3,8,30,484.0,194.0,1.1,26.0,456.0,262.11,182.53
2017,9,3,8,45,503.0,206.0,1.1,27.0,499.0,312.56,222.28
2017,9,3,9,0,522.0,218.0,1.1,28.0,542.0,365.06,263.15
2017,9,3,9,15,540.5,226.0,1.05,28.5,581.0,415.95,302.26
2017,9,3,9,30,559.0,234.0,1.0,29.0,620.0,468.3,341.2
2017,9,3,9,45,561.0,247.5,1.0,30.0,651.5,517.84,376.33
2017,9,3,10,0,563.0,261.0,1.0,31.0,683.0,566.75,409.65
2017,9,3,10,15,574.0,266.0,0.95,31.5,710.5,613.16,440.69
2017,9,3,10,30,585.0,271.0,0.9,32.0,738.0,659.29,470.53
2017,9,3,10,45,591.5,275.5,0.9,32.5,758.5,701.19,497.19
2017,9,3,11,0,598.0,280.0,0.9,33.0,779.0,741.95,522.48
2017,9,3,11,15,304.0,251.5,0.9,33.5,505.5,504.76,362.4
2017,9,3,11,30,10.0,223.0,0.9,34.0,232.0,209.06,149.9
2017,9,3,11,45,10.5,224.5,0.9,34.5,234.5,211.73,152.62
2017,9,3,12,0,11.0,226.0,0.9,35.0,237.0,214.39,154.22
2017,9,3,12,15,320.0,248.5,0.9,35.0,525.5,574.53,412.5
2017,9,3,12,30,629.0,271.0,0.9,35.0,814.0,910.64,626.64
2017,9,3,12,45,594.5,287.5,0.95,35.5,795.5,906.31,618.88
2017,9,3,13,0,560.0,304.0,1.0,36.0,777.0,901.66,615.13
2017,9,3,13,15,554.0,299.5,1.05,36.0,759.5,900.49,615.77
2017,9,3,13,30,548.0,295.0,1.1,36.0,742.0,896.44,614.69
2017,9,3,13,45,417.5,326.5,1.15,36.0,661.0,801.28,554.47
2017,9,3,14,0,287.0,358.0,1.2,36.0,580.0,690.44,483.26
2017,9,3,14,15,417.0,303.0,1.2,36.0,610.5,777.4,544.23
2017,9,3,14,30,547.0,248.0,1.2,36.0,641.0,844.3,589.93
2017,9,3,14,45,547.0,233.0,1.25,36.0,607.5,820.98,576.69
2017,9,3,15,0,547.0,218.0,1.3,36.0,574.0,794.97,562.59
2017,9,3,15,15,526.5,209.0,1.3,35.5,532.5,754.05,538.83
2017,9,3,15,30,506.0,200.0,1.3,35.0,491.0,711.85,513.89
2017,9,3,15,45,489.0,186.0,1.35,34.5,447.0,666.06,486.58
2017,9,3,16,0,472.0,172.0,1.4,34.0,403.0,619.35,457.85
2017,9,3,16,15,357.0,164.0,1.4,33.0,328.0,484.84,365.53
2017,9,3,16,30,242.0,156.0,1.4,32.0,253.0,375.56,287.09
2017,9,3,16,45,203.0,140.0,1.45,31.0,213.5,319.99,247.15
2017,9,3,17,0,164.0,124.0,1.5,30.0,174.0,255.71,198.84
2017,9,3,17,15,133.5,100.5,1.45,28.5,135.5,203.03,158.19
2017,9,3,17,30,103.0,77.0,1.4,27.0,97.0,152.72,117.93
2017,9,3,17,45,53.5,54.0,1.4,26.0,64.0,95.77,71.08
2017,9,3,18,0,4.0,31.0,1.4,25.0,31.0,31.86,18.65
2017,9,3,18,15,2.0,15.5,1.3,24.0,15.5,14.63,0.0
2017,9,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,2.5,0.8,18.5,2.5,2.27,0.0
2017,9,4,6,0,0.0,5.0,0.9,19.0,5.0,4.38,0.0
2017,9,4,6,15,0.0,19.5,0.95,19.5,19.5,17.16,8.59
2017,9,4,6,30,0.0,34.0,1.0,20.0,34.0,29.99,20.22
2017,9,4,6,45,0.0,55.5,1.05,20.5,55.5,48.1,36.24
2017,9,4,7,0,0.0,77.0,1.1,21.0,77.0,65.64,51.57
2017,9,4,7,15,2.0,98.5,1.15,21.5,99.0,82.95,66.39
2017,9,4,7,30,4.0,120.0,1.2,22.0,121.0,100.05,80.7
2017,9,4,7,45,57.5,155.0,1.25,22.5,180.5,123.92,94.77
2017,9,4,8,0,111.0,190.0,1.3,23.0,240.0,156.68,117.03
2017,9,4,8,15,55.5,138.0,1.3,23.5,163.0,125.36,93.58
2017,9,4,8,30,0.0,86.0,1.3,24.0,86.0,76.16,56.24
2017,9,4,8,45,0.0,111.5,1.35,25.0,111.5,98.21,73.45
2017,9,4,9,0,0.0,137.0,1.4,26.0,137.0,120.26,90.23
2017,9,4,9,15,3.0,164.5,1.35,26.0,166.5,145.43,109.51
2017,9,4,9,30,6.0,192.0,1.3,26.0,196.0,171.21,129.05
2017,9,4,9,45,13.5,231.5,1.3,26.5,241.5,210.34,158.3
2017,9,4,10,0,21.0,271.0,1.3,27.0,287.0,250.81,188.03
2017,9,4,10,15,15.5,249.5,1.25,27.0,262.0,230.75,172.58
2017,9,4,10,30,10.0,228.0,1.2,27.0,237.0,209.55,156.46
2017,9,4,10,45,8.5,207.0,1.2,27.0,214.5,190.77,142.25
2017,9,4,11,0,7.0,186.0,1.2,27.0,192.0,171.54,127.65
2017,9,4,11,15,10.0,218.0,1.2,27.0,226.5,203.66,151.93
2017,9,4,11,30,13.0,250.0,1.2,27.0,261.0,236.44,176.3
2017,9,4,11,45,179.5,325.5,1.2,27.5,480.5,477.2,354.39
2017,9,4,12,0,346.0,401.0,1.2,28.0,700.0,726.19,523.35
2017,9,4,12,15,342.5,399.5,1.2,28.0,695.0,736.16,527.47
2017,9,4,12,30,339.0,398.0,1.2,28.0,690.0,744.32,532.9
2017,9,4,12,45,530.5,294.5,1.25,28.0,745.0,851.14,608.44
2017,9,4,13,0,722.0,191.0,1.3,28.0,800.0,950.61,674.51
2017,9,4,13,15,716.0,189.5,1.35,28.0,782.0,953.24,676.2
2017,9,4,13,30,710.0,188.0,1.4,28.0,764.0,952.46,677.07
2017,9,4,13,45,707.5,182.0,1.45,28.0,740.5,946.89,675.08
2017,9,4,14,0,705.0,176.0,1.5,28.0,717.0,937.93,671.11
2017,9,4,14,15,693.0,173.0,1.5,28.0,686.0,919.51,660.59
2017,9,4,14,30,681.0,170.0,1.5,28.0,655.0,898.08,648.31
2017,9,4,14,45,653.0,171.0,1.55,28.0,615.5,862.7,627.6
2017,9,4,15,0,625.0,172.0,1.6,28.0,576.0,825.19,605.36
2017,9,4,15,15,604.0,166.0,1.6,27.5,534.0,784.76,581.54
2017,9,4,15,30,583.0,160.0,1.6,27.0,492.0,742.66,556.17
2017,9,4,15,45,526.0,162.5,1.6,26.5,442.0,670.9,508.93
2017,9,4,16,0,469.0,165.0,1.6,26.0,392.0,608.52,466.64
2017,9,4,16,15,383.5,156.0,1.55,25.5,328.5,512.26,397.93
2017,9,4,16,30,298.0,147.0,1.5,25.0,265.0,406.92,320.35
2017,9,4,16,45,232.0,136.0,1.5,24.5,219.5,335.87,266.45
2017,9,4,17,0,166.0,125.0,1.5,24.0,174.0,259.01,206.17
2017,9,4,17,15,132.5,100.5,1.4,23.5,134.5,203.11,161.29
2017,9,4,17,30,99.0,76.0,1.3,23.0,95.0,149.8,117.27
2017,9,4,17,45,49.5,50.5,1.25,22.5,60.0,89.2,66.64
2017,9,4,18,0,0.0,25.0,1.2,22.0,25.0,22.42,11.39
2017,9,4,18,15,0.0,12.5,1.1,21.5,12.5,11.01,0.0
2017,9,4,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,5,45,23.5,7.5,0.45,18.5,9.0,6.82,0.0
2017,9,5,6,0,47.0,15.0,0.5,19.0,18.0,12.44,0.0
2017,9,5,6,15,120.5,36.0,0.55,19.0,52.5,28.84,18.18
2017,9,5,6,30,194.0,57.0,0.6,19.0,87.0,44.72,32.97
2017,9,5,6,45,276.5,72.0,0.65,19.5,133.0,53.98,41.47
2017,9,5,7,0,359.0,87.0,0.7,20.0,179.0,64.12,50.44
2017,9,5,7,15,411.0,99.5,0.7,20.5,227.5,71.91,57.13
2017,9,5,7,30,463.0,112.0,0.7,21.0,276.0,79.39,63.33
2017,9,5,7,45,517.5,116.5,0.75,21.5,327.0,99.09,65.59
2017,9,5,8,0,572.0,121.0,0.8,22.0,378.0,146.05,90.31
2017,9,5,8,15,602.0,127.5,0.8,22.5,425.5,196.67,127.06
2017,9,5,8,30,632.0,134.0,0.8,23.0,473.0,250.96,170.6
2017,9,5,8,45,667.0,134.0,0.85,24.0,519.5,304.74,214.53
2017,9,5,9,0,702.0,134.0,0.9,25.0,566.0,362.1,260.94
2017,9,5,9,15,719.0,137.5,0.9,25.5,606.0,418.27,305.98
2017,9,5,9,30,736.0,141.0,0.9,26.0,646.0,475.33,350.14
2017,9,5,9,45,761.5,137.5,0.95,27.0,683.0,532.75,392.58
2017,9,5,10,0,787.0,134.0,1.0,28.0,720.0,589.07,432.79
2017,9,5,10,15,796.0,135.5,1.05,28.5,748.0,640.23,468.87
2017,9,5,10,30,805.0,137.0,1.1,29.0,776.0,690.24,503.14
2017,9,5,10,45,819.0,134.0,1.15,29.5,799.0,738.23,535.27
2017,9,5,11,0,833.0,131.0,1.2,30.0,822.0,779.71,561.19
2017,9,5,11,15,836.5,132.0,1.2,30.0,835.5,819.1,585.75
2017,9,5,11,30,840.0,133.0,1.2,30.0,849.0,855.97,608.49
2017,9,5,11,45,846.0,130.5,1.3,30.5,855.5,888.97,628.77
2017,9,5,12,0,852.0,128.0,1.4,31.0,862.0,919.16,647.24
2017,9,5,12,15,851.5,128.0,1.4,31.0,859.5,942.75,661.58
2017,9,5,12,30,851.0,128.0,1.4,31.0,857.0,962.98,673.93
2017,9,5,12,45,845.5,129.0,1.45,31.0,845.5,975.87,682.61
2017,9,5,13,0,840.0,130.0,1.5,31.0,834.0,985.13,689.27
2017,9,5,13,15,835.0,129.0,1.5,30.5,816.0,989.17,693.57
2017,9,5,13,30,830.0,128.0,1.5,30.0,798.0,1000.99,702.89
2017,9,5,13,45,822.0,126.5,1.55,30.0,773.0,994.24,700.14
2017,9,5,14,0,814.0,125.0,1.6,30.0,748.0,983.83,695.45
2017,9,5,14,15,804.5,123.0,1.6,29.5,716.0,967.8,688.07
2017,9,5,14,30,795.0,121.0,1.6,29.0,684.0,948.38,678.66
2017,9,5,14,45,781.5,118.5,1.6,29.0,646.5,921.23,663.04
2017,9,5,15,0,768.0,116.0,1.6,29.0,609.0,891.16,645.56
2017,9,5,15,15,750.0,112.5,1.55,28.5,566.0,853.03,623.42
2017,9,5,15,30,732.0,109.0,1.5,28.0,523.0,817.51,602.83
2017,9,5,15,45,708.5,104.5,1.45,27.5,476.0,769.33,573.38
2017,9,5,16,0,685.0,100.0,1.4,27.0,429.0,719.95,542.62
2017,9,5,16,15,652.0,94.5,1.3,26.5,379.5,660.9,503.91
2017,9,5,16,30,619.0,89.0,1.2,26.0,330.0,602.15,464.42
2017,9,5,16,45,575.5,81.5,1.2,25.5,280.0,534.21,416.88
2017,9,5,17,0,532.0,74.0,1.2,25.0,230.0,468.42,368.38
2017,9,5,17,15,466.5,65.0,1.15,24.0,181.0,390.02,308.26
2017,9,5,17,30,401.0,56.0,1.1,23.0,132.0,316.99,249.53
2017,9,5,17,45,305.5,42.5,1.1,22.5,90.0,227.67,175.42
2017,9,5,18,0,210.0,29.0,1.1,22.0,48.0,152.96,105.91
2017,9,5,18,15,105.0,14.5,1.0,21.5,24.0,54.03,0.0
2017,9,5,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,5,45,42.5,8.0,0.65,15.5,10.0,7.28,0.0
2017,9,6,6,0,85.0,16.0,0.7,16.0,20.0,12.57,0.0
2017,9,6,6,15,182.0,34.0,0.7,16.5,57.0,26.45,16.28
2017,9,6,6,30,279.0,52.0,0.7,17.0,94.0,39.89,29.04
2017,9,6,6,45,346.0,66.5,0.75,18.0,139.5,50.14,38.37
2017,9,6,7,0,413.0,81.0,0.8,19.0,185.0,60.0,47.07
2017,9,6,7,15,465.0,91.5,0.8,19.5,234.5,66.53,52.71
2017,9,6,7,30,517.0,102.0,0.8,20.0,284.0,72.8,57.94
2017,9,6,7,45,552.0,111.5,0.85,20.5,333.5,97.71,63.97
2017,9,6,8,0,587.0,121.0,0.9,21.0,383.0,148.04,91.7
2017,9,6,8,15,616.0,127.5,0.9,21.5,430.5,199.51,129.33
2017,9,6,8,30,645.0,134.0,0.9,22.0,478.0,254.51,173.75
2017,9,6,8,45,664.0,140.5,0.95,23.0,522.0,309.86,219.6
2017,9,6,9,0,683.0,147.0,1.0,24.0,566.0,366.98,266.22
2017,9,6,9,15,700.0,151.5,1.0,24.5,605.5,423.08,311.24
2017,9,6,9,30,717.0,156.0,1.0,25.0,645.0,480.15,355.47
2017,9,6,9,45,717.0,165.5,1.05,25.5,676.5,533.33,395.63
2017,9,6,10,0,717.0,175.0,1.1,26.0,708.0,585.22,433.47
2017,9,6,10,15,726.5,178.0,1.15,26.0,735.5,635.78,470.23
2017,9,6,10,30,736.0,181.0,1.2,26.0,763.0,685.47,505.5
2017,9,6,10,45,736.0,187.0,1.25,26.5,782.0,729.93,535.3
2017,9,6,11,0,736.0,193.0,1.3,27.0,801.0,772.31,563.04
2017,9,6,11,15,585.0,270.5,1.3,27.0,758.5,756.02,548.91
2017,9,6,11,30,434.0,348.0,1.3,27.0,716.0,726.2,525.83
2017,9,6,11,45,238.5,359.0,1.35,27.0,561.5,574.4,420.54
2017,9,6,12,0,43.0,370.0,1.4,27.0,407.0,393.61,289.92
2017,9,6,12,15,391.0,285.0,1.4,27.0,618.5,680.29,500.83
2017,9,6,12,30,739.0,200.0,1.4,27.0,830.0,947.01,678.03
2017,9,6,12,45,747.5,192.0,1.45,27.0,822.5,963.9,686.42
2017,9,6,13,0,756.0,184.0,1.5,27.0,815.0,977.48,695.85
2017,9,6,13,15,526.0,280.0,1.5,27.0,714.5,852.85,613.89
2017,9,6,13,30,296.0,376.0,1.5,27.0,614.0,713.57,517.66
2017,9,6,13,45,510.0,276.0,1.5,27.0,670.5,842.41,611.11
2017,9,6,14,0,724.0,176.0,1.5,27.0,727.0,957.09,687.49
2017,9,6,14,15,712.0,172.5,1.5,26.5,694.5,937.81,676.34
2017,9,6,14,30,700.0,169.0,1.5,26.0,662.0,915.44,664.8
2017,9,6,14,45,680.5,166.0,1.5,26.0,623.5,883.43,645.69
2017,9,6,15,0,661.0,163.0,1.5,26.0,585.0,848.97,624.96
2017,9,6,15,15,408.0,206.5,1.45,25.5,461.5,640.56,482.49
2017,9,6,15,30,155.0,250.0,1.4,25.0,338.0,419.42,321.07
2017,9,6,15,45,354.5,195.0,1.4,25.0,371.0,541.77,418.34
2017,9,6,16,0,554.0,140.0,1.4,25.0,404.0,649.43,499.63
2017,9,6,16,15,518.5,130.5,1.35,24.0,355.5,589.27,457.82
2017,9,6,16,30,483.0,121.0,1.3,23.0,307.0,530.18,416.88
2017,9,6,16,45,435.0,109.5,1.3,22.5,258.0,461.32,366.39
2017,9,6,17,0,387.0,98.0,1.3,22.0,209.0,395.67,316.35
2017,9,6,17,15,326.5,82.0,1.25,21.5,162.0,320.61,256.71
2017,9,6,17,30,266.0,66.0,1.2,21.0,115.0,251.13,199.38
2017,9,6,17,45,193.5,46.5,1.15,20.5,76.0,177.18,136.8
2017,9,6,18,0,121.0,27.0,1.1,20.0,37.0,109.62,73.02
2017,9,6,18,15,60.5,13.5,1.05,19.5,18.5,35.7,0.0
2017,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,5,45,31.5,7.5,0.85,15.5,8.5,6.82,0.0
2017,9,7,6,0,63.0,15.0,0.9,16.0,17.0,12.42,0.0
2017,9,7,6,15,152.5,33.5,0.9,16.0,52.5,26.04,15.81
2017,9,7,6,30,242.0,52.0,0.9,16.0,88.0,39.85,29.08
2017,9,7,6,45,303.0,68.5,0.9,16.5,132.0,51.56,39.83
2017,9,7,7,0,364.0,85.0,0.9,17.0,176.0,62.81,49.92
2017,9,7,7,15,184.0,101.0,0.9,17.5,147.5,75.76,61.21
2017,9,7,7,30,4.0,117.0,0.9,18.0,119.0,97.64,79.94
2017,9,7,7,45,2.5,129.0,0.9,18.5,130.5,108.42,84.72
2017,9,7,8,0,1.0,141.0,0.9,19.0,142.0,119.65,93.42
2017,9,7,8,15,86.0,187.0,0.9,19.5,233.0,166.84,127.11
2017,9,7,8,30,171.0,233.0,0.9,20.0,324.0,226.44,170.55
2017,9,7,8,45,164.0,255.5,0.95,20.5,349.0,257.22,194.98
2017,9,7,9,0,157.0,278.0,1.0,21.0,374.0,287.39,218.66
2017,9,7,9,15,117.5,292.0,1.0,21.5,366.5,296.77,226.31
2017,9,7,9,30,78.0,306.0,1.0,22.0,359.0,300.92,229.31
2017,9,7,9,45,85.5,325.5,1.0,22.5,386.5,329.52,250.19
2017,9,7,10,0,93.0,345.0,1.0,23.0,414.0,359.16,271.39
2017,9,7,10,15,240.0,341.5,1.0,23.0,528.5,465.83,350.55
2017,9,7,10,30,387.0,338.0,1.0,23.0,643.0,581.34,433.53
2017,9,7,10,45,324.5,367.0,1.05,23.5,627.5,585.88,434.27
2017,9,7,11,0,262.0,396.0,1.1,24.0,612.0,584.63,431.62
2017,9,7,11,15,346.0,372.0,1.1,24.0,662.0,647.42,476.78
2017,9,7,11,30,430.0,348.0,1.1,24.0,712.0,723.47,529.35
2017,9,7,11,45,453.5,331.5,1.1,24.5,717.0,749.41,545.68
2017,9,7,12,0,477.0,315.0,1.1,25.0,722.0,774.25,561.68
2017,9,7,12,15,320.5,369.5,1.1,25.0,643.0,686.7,499.76
2017,9,7,12,30,164.0,424.0,1.1,25.0,564.0,589.73,430.68
2017,9,7,12,45,97.0,377.5,1.15,25.0,460.0,466.65,345.33
2017,9,7,13,0,30.0,331.0,1.2,25.0,356.0,355.2,264.75
2017,9,7,13,15,261.5,316.0,1.2,25.0,525.5,608.51,452.64
2017,9,7,13,30,493.0,301.0,1.2,25.0,695.0,848.37,615.95
2017,9,7,13,45,507.5,279.0,1.2,25.0,673.5,843.31,611.38
2017,9,7,14,0,522.0,257.0,1.2,25.0,652.0,835.15,607.82
2017,9,7,14,15,620.0,208.5,1.2,24.5,657.5,884.94,644.98
2017,9,7,14,30,718.0,160.0,1.2,24.0,663.0,922.75,671.27
2017,9,7,14,45,707.5,154.0,1.25,24.0,626.0,895.69,655.49
2017,9,7,15,0,697.0,148.0,1.3,24.0,589.0,865.81,638.53
2017,9,7,15,15,676.5,143.0,1.25,23.5,546.0,825.17,614.16
2017,9,7,15,30,656.0,138.0,1.2,23.0,503.0,782.64,588.3
2017,9,7,15,45,635.0,130.0,1.2,23.0,457.0,734.67,557.74
2017,9,7,16,0,614.0,122.0,1.2,23.0,411.0,685.5,525.78
2017,9,7,16,15,578.5,114.0,1.2,22.5,361.5,623.91,485.11
2017,9,7,16,30,543.0,106.0,1.2,22.0,312.0,562.95,442.75
2017,9,7,16,45,499.5,95.5,1.2,21.5,263.0,489.23,389.19
2017,9,7,17,0,456.0,85.0,1.2,21.0,214.0,424.66,340.18
2017,9,7,17,15,389.5,72.5,1.15,20.5,166.0,346.71,278.16
2017,9,7,17,30,323.0,60.0,1.1,20.0,118.0,274.98,218.71
2017,9,7,17,45,233.0,43.0,1.1,19.5,77.5,192.33,148.69
2017,9,7,18,0,143.0,26.0,1.1,19.0,37.0,116.58,74.52
2017,9,7,18,15,71.5,13.0,1.1,18.5,18.5,39.37,0.0
2017,9,7,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,5,45,33.5,7.0,0.8,14.5,8.5,6.37,0.0
2017,9,8,6,0,67.0,14.0,0.8,15.0,17.0,10.99,0.0
2017,9,8,6,15,160.0,32.5,0.8,15.0,52.5,25.3,15.11
2017,9,8,6,30,253.0,51.0,0.8,15.0,88.0,39.15,28.56
2017,9,8,6,45,321.0,67.0,0.8,15.5,133.5,50.55,39.1
2017,9,8,7,0,389.0,83.0,0.8,16.0,179.0,61.52,48.98
2017,9,8,7,15,442.5,94.5,0.75,16.5,228.5,68.73,55.29
2017,9,8,7,30,496.0,106.0,0.7,17.0,278.0,75.65,61.15
2017,9,8,7,45,349.0,144.0,0.65,17.5,274.5,117.92,85.51
2017,9,8,8,0,202.0,182.0,0.6,18.0,271.0,161.05,118.88
2017,9,8,8,15,202.5,205.5,0.55,18.5,304.0,195.88,145.26
2017,9,8,8,30,203.0,229.0,0.5,19.0,337.0,231.16,173.0
2017,9,8,8,45,444.5,187.0,0.45,20.0,449.5,283.22,206.74
2017,9,8,9,0,686.0,145.0,0.4,21.0,562.0,367.65,267.83
2017,9,8,9,15,703.0,149.0,0.4,21.5,601.5,423.52,312.23
2017,9,8,9,30,720.0,153.0,0.4,22.0,641.0,480.33,355.99
2017,9,8,9,45,747.0,149.0,0.45,22.5,678.0,535.96,397.87
2017,9,8,10,0,774.0,145.0,0.5,23.0,715.0,593.44,439.75
2017,9,8,10,15,783.0,147.0,0.55,23.5,742.5,644.52,475.83
2017,9,8,10,30,792.0,149.0,0.6,24.0,770.0,694.49,510.13
2017,9,8,10,45,800.5,149.5,0.65,25.0,791.5,741.31,540.43
2017,9,8,11,0,809.0,150.0,0.7,26.0,813.0,786.46,568.22
2017,9,8,11,15,812.5,150.5,0.75,26.0,826.0,825.6,593.18
2017,9,8,11,30,816.0,151.0,0.8,26.0,839.0,862.22,616.48
2017,9,8,11,45,820.5,150.0,0.9,26.5,844.5,895.51,637.24
2017,9,8,12,0,825.0,149.0,1.0,27.0,850.0,925.96,656.16
2017,9,8,12,15,824.0,148.5,1.05,27.0,847.5,948.7,670.79
2017,9,8,12,30,823.0,148.0,1.1,27.0,845.0,968.04,683.47
2017,9,8,12,45,818.5,148.5,1.2,27.0,834.0,981.5,693.52
2017,9,8,13,0,814.0,149.0,1.3,27.0,823.0,991.31,701.49
2017,9,8,13,15,808.5,147.5,1.35,27.0,804.5,994.31,704.59
2017,9,8,13,30,803.0,146.0,1.4,27.0,786.0,993.61,705.62
2017,9,8,13,45,795.5,144.0,1.45,27.0,760.5,986.69,702.93
2017,9,8,14,0,788.0,142.0,1.5,27.0,735.0,976.17,698.16
2017,9,8,14,15,776.5,139.5,1.5,26.5,702.5,957.61,689.08
2017,9,8,14,30,765.0,137.0,1.5,26.0,670.0,935.75,678.0
2017,9,8,14,45,750.5,133.5,1.55,25.5,631.5,912.91,666.94
2017,9,8,15,0,736.0,130.0,1.6,25.0,593.0,881.19,649.95
2017,9,8,15,15,716.0,126.0,1.55,24.5,549.5,841.23,626.14
2017,9,8,15,30,696.0,122.0,1.5,24.0,506.0,799.28,600.74
2017,9,8,15,45,672.0,116.0,1.45,24.0,459.0,749.77,568.61
2017,9,8,16,0,648.0,110.0,1.4,24.0,412.0,699.19,535.25
2017,9,8,16,15,613.0,103.5,1.3,23.5,362.5,638.56,494.58
2017,9,8,16,30,578.0,97.0,1.2,23.0,313.0,578.44,452.92
2017,9,8,16,45,533.0,87.5,1.15,22.5,263.0,508.78,402.26
2017,9,8,17,0,488.0,78.0,1.1,22.0,213.0,441.52,351.33
2017,9,8,17,15,419.0,67.0,1.05,21.0,165.0,357.1,285.35
2017,9,8,17,30,350.0,56.0,1.0,20.0,117.0,284.46,225.67
2017,9,8,17,45,252.0,40.5,0.95,19.5,76.5,198.44,152.65
2017,9,8,18,0,154.0,25.0,0.9,19.0,36.0,118.62,70.5
2017,9,8,18,15,77.0,12.5,0.9,18.5,18.0,40.88,0.0
2017,9,8,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,5,45,48.5,7.0,0.7,14.5,9.0,6.37,0.0
2017,9,9,6,0,97.0,14.0,0.7,15.0,18.0,12.73,0.0
2017,9,9,6,15,213.5,29.5,0.65,15.5,55.0,23.05,13.05
2017,9,9,6,30,330.0,45.0,0.6,16.0,92.0,36.2,25.85
2017,9,9,6,45,407.0,56.5,0.6,16.5,139.0,44.18,33.34
2017,9,9,7,0,484.0,68.0,0.6,17.0,186.0,51.83,40.29
2017,9,9,7,15,242.0,81.5,0.55,17.5,140.5,62.65,49.77
2017,9,9,7,30,0.0,95.0,0.5,18.0,95.0,81.29,65.8
2017,9,9,7,45,78.0,139.5,0.45,18.5,173.5,114.4,87.94
2017,9,9,8,0,156.0,184.0,0.4,19.0,252.0,157.78,117.53
2017,9,9,8,15,439.0,145.0,0.4,19.5,369.0,184.36,125.44
2017,9,9,8,30,722.0,106.0,0.4,20.0,486.0,251.02,169.08
2017,9,9,8,45,742.5,110.5,0.4,21.0,531.0,309.71,217.93
2017,9,9,9,0,763.0,115.0,0.4,22.0,576.0,373.28,269.58
2017,9,9,9,15,778.5,118.0,0.4,22.5,616.0,431.26,316.11
2017,9,9,9,30,794.0,121.0,0.4,23.0,656.0,489.81,361.35
2017,9,9,9,45,791.0,130.5,0.4,24.0,687.5,544.72,401.41
2017,9,9,10,0,788.0,140.0,0.4,25.0,719.0,597.75,438.31
2017,9,9,10,15,797.0,142.5,0.4,25.5,746.5,649.94,474.13
2017,9,9,10,30,806.0,145.0,0.4,26.0,774.0,700.99,507.94
2017,9,9,10,45,811.5,147.0,0.45,27.0,794.5,747.61,537.51
2017,9,9,11,0,817.0,149.0,0.5,28.0,815.0,792.28,564.36
2017,9,9,11,15,821.0,149.5,0.55,28.5,828.5,832.1,588.19
2017,9,9,11,30,825.0,150.0,0.6,29.0,842.0,869.39,610.28
2017,9,9,11,45,827.0,150.0,0.7,29.5,847.5,901.71,630.09
2017,9,9,12,0,829.0,150.0,0.8,30.0,853.0,931.01,648.06
2017,9,9,12,15,828.5,150.0,0.85,30.0,850.0,954.8,663.1
2017,9,9,12,30,828.0,150.0,0.9,30.0,847.0,975.19,676.22
2017,9,9,12,45,815.5,154.5,0.95,30.0,834.0,985.05,683.13
2017,9,9,13,0,803.0,159.0,1.0,30.0,821.0,991.07,687.98
2017,9,9,13,15,798.0,157.5,1.0,30.0,802.5,994.48,690.52
2017,9,9,13,30,793.0,156.0,1.0,30.0,784.0,994.23,691.03
2017,9,9,13,45,786.5,153.0,1.0,30.0,758.5,987.21,687.63
2017,9,9,14,0,780.0,150.0,1.0,30.0,733.0,976.6,682.26
2017,9,9,14,15,769.0,147.0,1.0,29.5,700.5,957.99,673.49
2017,9,9,14,30,758.0,144.0,1.0,29.0,668.0,942.95,667.06
2017,9,9,14,45,745.5,139.5,1.05,29.0,630.0,914.82,651.96
2017,9,9,15,0,733.0,135.0,1.1,29.0,592.0,883.84,635.05
2017,9,9,15,15,712.5,130.5,1.1,28.5,548.5,842.82,611.98
2017,9,9,15,30,692.0,126.0,1.1,28.0,505.0,799.83,587.29
2017,9,9,15,45,667.0,119.5,1.15,28.0,457.5,748.92,556.25
2017,9,9,16,0,642.0,113.0,1.2,28.0,410.0,697.01,523.77
2017,9,9,16,15,606.0,106.0,1.2,27.5,360.0,635.14,483.88
2017,9,9,16,30,570.0,99.0,1.2,27.0,310.0,573.89,442.63
2017,9,9,16,45,521.5,89.5,1.2,26.5,259.5,502.06,391.3
2017,9,9,17,0,473.0,80.0,1.2,26.0,209.0,432.93,339.73
2017,9,9,17,15,402.5,68.0,1.15,24.5,160.5,348.1,274.63
2017,9,9,17,30,332.0,56.0,1.1,23.0,112.0,274.4,215.05
2017,9,9,17,45,234.5,39.5,1.1,22.0,72.0,188.57,142.96
2017,9,9,18,0,137.0,23.0,1.1,21.0,32.0,106.72,55.67
2017,9,9,18,15,68.5,11.5,1.05,20.5,16.0,36.58,0.0
2017,9,9,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,10,5,45,21.5,5.5,0.65,15.5,6.0,0.0,0.0
2017,9,10,6,0,43.0,11.0,0.6,16.0,12.0,10.01,0.0
2017,9,10,6,15,125.5,30.5,0.55,16.5,45.5,24.64,14.03
2017,9,10,6,30,208.0,50.0,0.5,17.0,79.0,38.36,27.56
2017,9,10,6,45,278.5,67.0,0.45,18.0,124.0,50.53,38.63
2017,9,10,7,0,349.0,84.0,0.4,19.0,169.0,62.24,48.98
2017,9,10,7,15,402.0,97.0,0.35,20.0,217.0,70.5,56.01
2017,9,10,7,30,455.0,110.0,0.3,21.0,265.0,78.42,62.49
2017,9,10,7,45,495.5,120.0,0.25,22.0,314.0,102.45,68.1
2017,9,10,8,0,536.0,130.0,0.2,23.0,363.0,150.63,94.6
2017,9,10,8,15,566.5,138.0,0.2,24.0,410.5,202.04,131.37
2017,9,10,8,30,597.0,146.0,0.2,25.0,458.0,255.68,173.08
2017,9,10,8,45,621.5,151.5,0.2,26.5,502.0,309.03,215.11
2017,9,10,9,0,646.0,157.0,0.2,28.0,546.0,364.87,258.18
2017,9,10,9,15,664.0,162.0,0.2,29.0,585.5,419.81,299.8
2017,9,10,9,30,682.0,167.0,0.2,30.0,625.0,475.89,340.61
2017,9,10,9,45,743.0,147.0,0.25,31.0,669.5,533.38,381.47
2017,9,10,10,0,804.0,127.0,0.3,32.0,714.0,595.82,424.45
2017,9,10,10,15,812.5,128.5,0.3,32.5,741.5,647.4,458.73
2017,9,10,10,30,821.0,130.0,0.3,33.0,769.0,697.72,491.08
2017,9,10,10,45,829.0,130.5,0.35,33.5,790.0,745.18,521.36
2017,9,10,11,0,837.0,131.0,0.4,34.0,811.0,790.81,548.51
2017,9,10,11,15,840.5,132.0,0.4,34.0,824.0,831.19,572.3
2017,9,10,11,30,844.0,133.0,0.4,34.0,837.0,861.65,589.92
2017,9,10,11,45,846.5,132.5,0.45,34.5,842.5,893.37,608.05
2017,9,10,12,0,849.0,132.0,0.5,35.0,848.0,922.1,624.31
2017,9,10,12,15,848.0,132.0,0.55,35.0,845.0,944.9,638.39
2017,9,10,12,30,847.0,132.0,0.6,35.0,842.0,964.29,650.64
2017,9,10,12,45,835.5,136.0,0.65,35.0,829.0,985.01,663.81
2017,9,10,13,0,824.0,140.0,0.7,35.0,816.0,991.65,668.85
2017,9,10,13,15,818.5,139.0,0.75,35.0,797.5,995.03,672.31
2017,9,10,13,30,813.0,138.0,0.8,35.0,779.0,994.69,673.77
2017,9,10,13,45,806.0,135.5,0.85,35.0,753.0,987.48,671.34
2017,9,10,14,0,799.0,133.0,0.9,35.0,727.0,976.65,666.95
2017,9,10,14,15,541.5,221.0,0.95,34.5,616.0,812.96,569.14
2017,9,10,14,30,284.0,309.0,1.0,34.0,505.0,636.23,453.13
2017,9,10,14,45,516.0,215.0,1.05,34.0,545.0,769.99,549.9
2017,9,10,15,0,748.0,121.0,1.1,34.0,585.0,875.03,618.79
2017,9,10,15,15,728.0,117.0,1.1,33.5,541.5,840.17,598.44
2017,9,10,15,30,708.0,113.0,1.1,33.0,498.0,797.8,574.58
2017,9,10,15,45,593.0,128.5,1.15,33.0,430.5,694.63,509.33
2017,9,10,16,0,478.0,144.0,1.2,33.0,363.0,589.37,439.22
2017,9,10,16,15,248.5,137.5,1.15,32.0,251.0,365.87,279.27
2017,9,10,16,30,19.0,131.0,1.1,31.0,139.0,141.05,106.15
2017,9,10,16,45,11.0,111.0,1.1,30.5,115.5,115.39,86.78
2017,9,10,17,0,3.0,91.0,1.1,30.0,92.0,90.34,66.95
2017,9,10,17,15,1.5,69.5,1.05,28.5,70.0,67.95,49.2
2017,9,10,17,30,0.0,48.0,1.0,27.0,48.0,45.23,30.75
2017,9,10,17,45,0.0,30.0,1.0,26.0,30.0,27.09,15.6
2017,9,10,18,0,0.0,12.0,1.0,25.0,12.0,10.55,0.0
2017,9,10,18,15,0.0,6.0,0.95,24.5,6.0,5.46,0.0
2017,9,10,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
