Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,11,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,2.0,1.2,18.0,2.0,0.0,0.0
2017,9,11,6,0,0.0,4.0,1.2,18.0,4.0,3.64,0.0
2017,9,11,6,15,0.0,15.5,1.2,18.5,15.5,13.63,5.0
2017,9,11,6,30,0.0,27.0,1.2,19.0,27.0,23.79,14.77
2017,9,11,6,45,0.0,41.5,1.2,19.5,41.5,36.62,26.29
2017,9,11,7,0,0.0,56.0,1.2,20.0,56.0,49.08,37.35
2017,9,11,7,15,0.0,72.0,1.2,20.5,72.0,62.52,49.03
2017,9,11,7,30,0.0,88.0,1.2,21.0,88.0,75.83,60.36
2017,9,11,7,45,301.5,95.5,1.25,21.5,226.0,78.02,52.53
2017,9,11,8,0,603.0,103.0,1.3,22.0,364.0,137.6,82.37
2017,9,11,8,15,518.5,143.0,1.3,22.5,386.5,197.0,131.46
2017,9,11,8,30,434.0,183.0,1.3,23.0,409.0,246.16,174.98
2017,9,11,8,45,592.5,147.5,1.3,24.0,485.0,297.73,212.66
2017,9,11,9,0,751.0,112.0,1.3,25.0,561.0,367.55,266.01
2017,9,11,9,15,767.0,115.0,1.25,25.5,601.0,425.01,312.53
2017,9,11,9,30,783.0,118.0,1.2,26.0,641.0,483.11,357.86
2017,9,11,9,45,799.5,118.0,1.2,26.5,676.5,539.08,400.24
2017,9,11,10,0,816.0,118.0,1.2,27.0,712.0,595.09,441.11
2017,9,11,10,15,824.5,120.0,1.15,27.5,739.5,647.62,477.67
2017,9,11,10,30,833.0,122.0,1.1,28.0,767.0,698.85,512.0
2017,9,11,10,45,837.0,124.0,1.1,29.0,787.0,741.14,538.56
2017,9,11,11,0,841.0,126.0,1.1,30.0,807.0,784.31,563.59
2017,9,11,11,15,844.5,126.5,1.1,30.5,819.5,823.27,586.57
2017,9,11,11,30,848.0,127.0,1.1,31.0,832.0,859.63,607.64
2017,9,11,11,45,845.5,129.5,1.1,31.5,836.0,889.86,624.68
2017,9,11,12,0,843.0,132.0,1.1,32.0,840.0,916.85,639.65
2017,9,11,12,15,502.0,274.0,1.15,32.0,695.5,776.07,548.32
2017,9,11,12,30,161.0,416.0,1.2,32.0,551.0,580.85,413.31
2017,9,11,12,45,348.0,358.0,1.25,32.0,644.0,726.16,516.79
2017,9,11,13,0,535.0,300.0,1.3,32.0,737.0,875.49,616.04
2017,9,11,13,15,292.5,321.5,1.35,32.0,560.0,647.24,463.54
2017,9,11,13,30,50.0,343.0,1.4,32.0,383.0,395.59,286.94
2017,9,11,13,45,51.5,329.5,1.45,32.0,369.0,385.2,281.67
2017,9,11,14,0,53.0,316.0,1.5,32.0,355.0,374.43,274.77
2017,9,11,14,15,26.5,165.0,1.45,32.0,184.5,186.57,137.9
2017,9,11,14,30,0.0,14.0,1.4,32.0,14.0,12.37,4.05
2017,9,11,14,45,0.0,13.0,1.35,32.0,13.0,11.48,3.41
2017,9,11,15,0,0.0,12.0,1.3,32.0,12.0,10.59,2.73
2017,9,11,15,15,0.0,11.0,1.25,31.5,11.0,9.7,2.06
2017,9,11,15,30,0.0,10.0,1.2,31.0,10.0,8.81,1.39
2017,9,11,15,45,0.0,12.0,1.15,30.5,12.0,10.57,2.84
2017,9,11,16,0,0.0,14.0,1.1,30.0,14.0,12.33,4.3
2017,9,11,16,15,0.0,12.5,1.05,29.0,12.5,11.0,3.29
2017,9,11,16,30,0.0,11.0,1.0,28.0,11.0,9.67,2.26
2017,9,11,16,45,0.0,9.0,1.0,27.0,9.0,7.91,0.85
2017,9,11,17,0,0.0,7.0,1.0,26.0,7.0,6.14,0.0
2017,9,11,17,15,98.0,34.0,0.9,25.0,50.0,104.08,81.17
2017,9,11,17,30,196.0,61.0,0.8,24.0,93.0,196.0,152.6
2017,9,11,17,45,120.0,39.5,0.7,23.5,56.5,122.35,89.62
2017,9,11,18,0,44.0,18.0,0.6,23.0,20.0,47.88,10.83
2017,9,11,18,15,22.0,9.0,0.6,22.5,10.0,16.49,0.0
2017,9,11,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,7.0,0.65,17.0,7.0,0.0,0.0
2017,9,12,6,0,0.0,14.0,0.7,17.0,14.0,12.73,0.0
2017,9,12,6,15,140.0,29.5,0.75,17.5,48.0,23.03,12.09
2017,9,12,6,30,280.0,45.0,0.8,18.0,82.0,34.75,24.22
2017,9,12,6,45,366.0,56.0,0.85,18.5,128.0,42.58,31.58
2017,9,12,7,0,452.0,67.0,0.9,19.0,174.0,51.28,39.42
2017,9,12,7,15,508.5,75.5,0.9,19.5,224.0,56.02,43.58
2017,9,12,7,30,565.0,84.0,0.9,20.0,274.0,60.59,47.42
2017,9,12,7,45,606.0,90.0,0.9,20.5,324.0,85.21,51.97
2017,9,12,8,0,647.0,96.0,0.9,21.0,374.0,137.04,80.34
2017,9,12,8,15,676.0,101.0,0.9,21.5,422.0,191.22,120.57
2017,9,12,8,30,705.0,106.0,0.9,22.0,470.0,248.74,167.72
2017,9,12,8,45,730.5,108.5,0.9,23.0,515.5,306.24,215.71
2017,9,12,9,0,756.0,111.0,0.9,24.0,561.0,369.03,266.97
2017,9,12,9,15,772.0,114.0,0.9,24.5,601.0,426.79,313.71
2017,9,12,9,30,788.0,117.0,0.9,25.0,641.0,485.17,359.26
2017,9,12,9,45,808.5,115.0,0.95,25.5,677.5,541.7,402.2
2017,9,12,10,0,829.0,113.0,1.0,26.0,714.0,598.6,443.99
2017,9,12,10,15,837.5,114.5,1.0,26.5,742.0,649.38,479.73
2017,9,12,10,30,846.0,116.0,1.0,27.0,770.0,699.68,513.94
2017,9,12,10,45,853.5,116.5,1.0,27.5,791.0,746.68,544.39
2017,9,12,11,0,861.0,117.0,1.0,28.0,812.0,791.72,571.71
2017,9,12,11,15,864.5,117.5,1.0,28.0,825.0,831.31,596.28
2017,9,12,11,30,868.0,118.0,1.0,28.0,838.0,868.22,618.98
2017,9,12,11,45,870.5,118.0,1.0,28.5,843.0,900.9,637.63
2017,9,12,12,0,873.0,118.0,1.0,29.0,848.0,930.48,654.24
2017,9,12,12,15,872.5,118.0,1.0,29.0,845.5,954.02,668.39
2017,9,12,12,30,872.0,118.0,1.0,29.0,843.0,974.08,680.53
2017,9,12,12,45,865.0,120.0,1.05,29.5,831.0,986.33,687.55
2017,9,12,13,0,858.0,122.0,1.1,30.0,819.0,994.81,692.5
2017,9,12,13,15,853.0,121.0,1.15,29.5,800.0,998.35,697.39
2017,9,12,13,30,848.0,120.0,1.2,29.0,781.0,998.15,700.21
2017,9,12,13,45,838.5,119.5,1.25,29.0,755.0,1001.45,703.97
2017,9,12,14,0,829.0,119.0,1.3,29.0,729.0,990.0,698.75
2017,9,12,14,15,818.5,117.0,1.35,28.5,696.0,972.24,691.22
2017,9,12,14,30,808.0,115.0,1.4,28.0,663.0,951.05,681.6
2017,9,12,14,45,789.5,113.5,1.45,28.0,623.0,919.46,663.95
2017,9,12,15,0,771.0,112.0,1.5,28.0,583.0,885.1,644.44
2017,9,12,15,15,751.5,108.5,1.55,27.5,539.5,845.01,622.12
2017,9,12,15,30,732.0,105.0,1.6,27.0,496.0,807.85,601.34
2017,9,12,15,45,704.5,101.0,1.65,26.5,448.0,756.51,570.31
2017,9,12,16,0,677.0,97.0,1.7,26.0,400.0,704.29,537.84
2017,9,12,16,15,640.5,91.0,1.65,25.0,349.5,642.01,497.38
2017,9,12,16,30,604.0,85.0,1.6,24.0,299.0,580.38,455.92
2017,9,12,16,45,555.5,76.5,1.6,23.5,248.5,508.49,403.33
2017,9,12,17,0,507.0,68.0,1.6,23.0,198.0,439.35,350.27
2017,9,12,17,15,429.0,58.0,1.45,22.0,150.0,354.11,282.18
2017,9,12,17,30,351.0,48.0,1.3,21.0,102.0,275.77,216.88
2017,9,12,17,45,236.5,33.5,1.2,20.5,63.5,181.55,135.21
2017,9,12,18,0,122.0,19.0,1.1,20.0,25.0,90.55,7.2
2017,9,12,18,15,61.0,9.5,1.0,19.5,12.5,31.57,0.0
2017,9,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,3.5,0.65,16.0,3.5,0.0,0.0
2017,9,13,6,0,0.0,7.0,0.7,16.0,7.0,6.37,0.0
2017,9,13,6,15,23.0,27.0,0.7,16.0,30.0,23.1,11.87
2017,9,13,6,30,46.0,47.0,0.7,16.0,53.0,38.16,27.33
2017,9,13,6,45,74.5,69.5,0.75,16.5,84.5,55.07,42.73
2017,9,13,7,0,103.0,92.0,0.8,17.0,116.0,71.53,57.45
2017,9,13,7,15,130.0,112.0,0.8,17.5,150.0,85.99,70.08
2017,9,13,7,30,157.0,132.0,0.8,18.0,184.0,100.07,82.05
2017,9,13,7,45,366.0,125.0,0.8,18.5,274.0,102.09,71.48
2017,9,13,8,0,575.0,118.0,0.8,19.0,364.0,147.84,92.65
2017,9,13,8,15,377.0,171.0,0.85,19.5,340.5,195.43,137.51
2017,9,13,8,30,179.0,224.0,0.9,20.0,317.0,223.12,167.84
2017,9,13,8,45,202.0,244.5,0.95,20.5,357.5,261.8,197.87
2017,9,13,9,0,225.0,265.0,1.0,21.0,398.0,303.49,230.09
2017,9,13,9,15,482.0,203.0,1.0,21.5,514.5,378.74,285.18
2017,9,13,9,30,739.0,141.0,1.0,22.0,631.0,482.02,362.22
2017,9,13,9,45,758.0,141.0,1.05,22.5,666.5,537.83,404.6
2017,9,13,10,0,777.0,141.0,1.1,23.0,702.0,594.6,446.65
2017,9,13,10,15,786.5,143.0,1.1,23.0,729.5,646.03,484.13
2017,9,13,10,30,796.0,145.0,1.1,23.0,757.0,696.37,519.84
2017,9,13,10,45,806.0,144.5,1.15,23.5,778.0,743.32,551.9
2017,9,13,11,0,816.0,144.0,1.2,24.0,799.0,788.64,581.33
2017,9,13,11,15,820.0,145.0,1.2,24.0,812.0,828.66,606.81
2017,9,13,11,30,824.0,146.0,1.2,24.0,825.0,866.15,630.47
2017,9,13,11,45,827.5,145.0,1.3,24.5,830.5,898.46,650.81
2017,9,13,12,0,831.0,144.0,1.4,25.0,836.0,927.78,669.23
2017,9,13,12,15,830.5,144.0,1.45,25.0,833.0,951.26,684.58
2017,9,13,12,30,830.0,144.0,1.5,25.0,830.0,971.32,697.9
2017,9,13,12,45,800.5,158.0,1.55,25.0,812.5,974.29,700.56
2017,9,13,13,0,771.0,172.0,1.6,25.0,795.0,972.76,700.71
2017,9,13,13,15,765.0,170.5,1.6,24.5,776.5,982.25,708.72
2017,9,13,13,30,759.0,169.0,1.6,24.0,758.0,980.86,709.85
2017,9,13,13,45,753.5,164.5,1.65,24.0,732.5,973.01,706.45
2017,9,13,14,0,748.0,160.0,1.7,24.0,707.0,961.65,700.96
2017,9,13,14,15,735.5,157.0,1.65,23.5,674.5,941.64,690.06
2017,9,13,14,30,723.0,154.0,1.6,23.0,642.0,918.51,677.23
2017,9,13,14,45,708.5,149.5,1.6,23.0,603.5,888.76,659.39
2017,9,13,15,0,694.0,145.0,1.6,23.0,565.0,856.34,639.75
2017,9,13,15,15,672.0,139.5,1.55,22.5,521.5,813.44,613.51
2017,9,13,15,30,650.0,134.0,1.5,22.0,478.0,768.76,585.74
2017,9,13,15,45,623.5,127.0,1.45,21.5,431.0,717.06,552.51
2017,9,13,16,0,597.0,120.0,1.4,21.0,384.0,664.56,517.99
2017,9,13,16,15,558.0,112.0,1.3,20.5,334.5,600.68,473.54
2017,9,13,16,30,519.0,104.0,1.2,20.0,285.0,532.66,424.2
2017,9,13,16,45,468.5,92.5,1.15,20.0,235.5,460.69,369.43
2017,9,13,17,0,418.0,81.0,1.1,20.0,186.0,392.23,315.28
2017,9,13,17,15,343.5,67.0,1.05,19.5,139.5,310.33,248.85
2017,9,13,17,30,269.0,53.0,1.0,19.0,93.0,235.81,185.98
2017,9,13,17,45,172.0,34.5,0.95,18.5,56.0,152.22,112.18
2017,9,13,18,0,75.0,16.0,0.9,18.0,19.0,64.49,0.0
2017,9,13,18,15,37.5,8.0,0.85,17.5,9.5,21.31,0.0
2017,9,13,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,5,45,17.0,5.0,1.05,14.0,5.5,0.0,0.0
2017,9,14,6,0,34.0,10.0,1.1,14.0,11.0,9.1,0.0
2017,9,14,6,15,142.0,28.0,1.15,14.0,45.0,21.91,10.64
2017,9,14,6,30,250.0,46.0,1.2,14.0,79.0,35.55,25.23
2017,9,14,6,45,337.0,59.5,1.3,14.5,125.0,45.25,34.41
2017,9,14,7,0,424.0,73.0,1.4,15.0,171.0,54.65,43.03
2017,9,14,7,15,484.0,82.5,1.4,15.5,221.5,62.15,49.71
2017,9,14,7,30,544.0,92.0,1.4,16.0,272.0,67.3,54.13
2017,9,14,7,45,592.0,98.0,1.45,16.5,323.5,91.91,58.55
2017,9,14,8,0,640.0,104.0,1.5,17.0,375.0,143.68,87.48
2017,9,14,8,15,671.0,109.0,1.5,17.5,424.0,197.9,128.49
2017,9,14,8,30,702.0,114.0,1.5,18.0,473.0,255.75,176.77
2017,9,14,8,45,739.5,112.5,1.55,18.5,521.5,313.4,226.13
2017,9,14,9,0,777.0,111.0,1.6,19.0,570.0,377.65,280.41
2017,9,14,9,15,794.0,114.0,1.6,19.0,611.0,437.11,330.67
2017,9,14,9,30,811.0,117.0,1.6,19.0,652.0,497.26,379.95
2017,9,14,9,45,660.0,185.0,1.6,19.5,635.0,525.7,402.79
2017,9,14,10,0,509.0,253.0,1.6,20.0,618.0,535.65,409.86
2017,9,14,10,15,516.0,259.5,1.6,20.0,642.5,577.94,441.64
2017,9,14,10,30,523.0,266.0,1.6,20.0,667.0,619.69,472.09
2017,9,14,10,45,716.0,185.5,1.6,20.5,749.5,718.87,544.83
2017,9,14,11,0,909.0,105.0,1.6,21.0,832.0,818.14,612.75
2017,9,14,11,15,912.0,105.5,1.6,21.0,845.0,858.97,638.63
2017,9,14,11,30,915.0,106.0,1.6,21.0,858.0,896.9,662.98
2017,9,14,11,45,917.0,106.0,1.65,21.5,863.0,930.37,683.61
2017,9,14,12,0,919.0,106.0,1.7,22.0,868.0,960.54,702.04
2017,9,14,12,15,917.5,105.5,1.75,22.0,864.0,983.45,717.17
2017,9,14,12,30,916.0,105.0,1.8,22.0,860.0,1002.64,730.08
2017,9,14,12,45,910.5,105.5,1.85,22.0,847.0,1015.19,738.9
2017,9,14,13,0,905.0,106.0,1.9,22.0,834.0,1023.81,745.42
2017,9,14,13,15,899.0,105.0,1.95,21.5,813.5,1026.36,749.69
2017,9,14,13,30,893.0,104.0,2.0,21.0,793.0,1024.96,751.66
2017,9,14,13,45,886.5,101.5,2.05,21.0,766.0,1017.47,748.43
2017,9,14,14,0,880.0,99.0,2.1,21.0,739.0,1006.14,742.89
2017,9,14,14,15,869.0,97.5,2.1,20.5,704.5,987.76,733.68
2017,9,14,14,30,858.0,96.0,2.1,20.0,670.0,965.89,722.27
2017,9,14,14,45,846.0,92.5,2.15,20.0,630.5,937.36,705.6
2017,9,14,15,0,834.0,89.0,2.2,20.0,591.0,915.22,693.22
2017,9,14,15,15,816.0,86.5,2.2,19.5,546.0,876.08,669.87
2017,9,14,15,30,798.0,84.0,2.2,19.0,501.0,834.58,644.65
2017,9,14,15,45,773.0,80.5,2.2,19.0,452.5,783.74,611.15
2017,9,14,16,0,748.0,77.0,2.2,19.0,404.0,731.65,576.11
2017,9,14,16,15,713.0,72.5,2.2,18.5,353.0,669.59,533.86
2017,9,14,16,30,678.0,68.0,2.2,18.0,302.0,611.82,493.4
2017,9,14,16,45,619.5,63.5,2.2,17.5,249.5,535.01,436.2
2017,9,14,17,0,561.0,59.0,2.2,17.0,197.0,461.74,377.83
2017,9,14,17,15,477.5,50.5,2.15,16.5,148.0,372.78,304.05
2017,9,14,17,30,394.0,42.0,2.1,16.0,99.0,291.35,233.45
2017,9,14,17,45,244.0,29.5,2.05,15.5,60.0,182.11,134.65
2017,9,14,18,0,94.0,17.0,2.0,15.0,21.0,73.46,0.0
2017,9,14,18,15,47.0,8.5,1.95,14.5,10.5,7.73,0.0
2017,9,14,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,5,45,30.0,5.5,1.45,11.5,6.5,0.0,0.0
2017,9,15,6,0,60.0,11.0,1.5,12.0,13.0,10.01,0.0
2017,9,15,6,15,209.5,26.0,1.55,12.5,49.5,21.4,9.83
2017,9,15,6,30,359.0,41.0,1.6,13.0,86.0,33.4,23.4
2017,9,15,6,45,459.0,50.5,1.7,13.5,137.0,39.83,29.73
2017,9,15,7,0,559.0,60.0,1.8,14.0,188.0,46.12,35.61
2017,9,15,7,15,617.5,67.0,1.8,14.5,241.5,49.99,39.12
2017,9,15,7,30,676.0,74.0,1.8,15.0,295.0,53.77,42.38
2017,9,15,7,45,717.5,78.5,1.8,15.5,349.0,81.96,47.46
2017,9,15,8,0,759.0,83.0,1.8,16.0,403.0,144.38,83.47
2017,9,15,8,15,786.0,87.0,1.8,16.5,453.5,204.04,129.21
2017,9,15,8,30,813.0,91.0,1.8,17.0,504.0,266.69,182.46
2017,9,15,8,45,831.5,94.5,1.8,17.5,550.5,329.08,237.15
2017,9,15,9,0,850.0,98.0,1.8,18.0,597.0,392.82,292.25
2017,9,15,9,15,864.0,100.5,1.75,18.5,638.5,454.8,344.4
2017,9,15,9,30,878.0,103.0,1.7,19.0,680.0,516.97,394.71
2017,9,15,9,45,904.5,97.5,1.7,19.5,719.0,578.54,442.93
2017,9,15,10,0,931.0,92.0,1.7,20.0,758.0,639.74,489.2
2017,9,15,10,15,937.5,93.0,1.65,20.0,786.0,694.58,529.83
2017,9,15,10,30,944.0,94.0,1.6,20.0,814.0,747.54,567.84
2017,9,15,10,45,948.5,95.0,1.6,20.5,834.5,796.91,599.89
2017,9,15,11,0,953.0,96.0,1.6,21.0,855.0,843.77,629.28
2017,9,15,11,15,955.5,96.5,1.55,21.0,867.5,885.76,655.67
2017,9,15,11,30,958.0,97.0,1.5,21.0,880.0,924.65,679.73
2017,9,15,11,45,958.0,97.0,1.45,21.5,884.0,957.55,698.33
2017,9,15,12,0,958.0,97.0,1.4,22.0,888.0,986.87,714.47
2017,9,15,12,15,957.0,96.5,1.4,22.0,884.0,1011.02,729.43
2017,9,15,12,30,956.0,96.0,1.4,22.0,880.0,1031.3,742.06
2017,9,15,12,45,948.5,98.0,1.4,22.5,866.5,1044.01,748.66
2017,9,15,13,0,941.0,100.0,1.4,23.0,853.0,1052.63,752.9
2017,9,15,13,15,936.5,99.0,1.4,23.0,833.0,1056.8,756.04
2017,9,15,13,30,932.0,98.0,1.4,23.0,813.0,1056.91,756.86
2017,9,15,13,45,924.5,97.0,1.45,23.0,785.5,1049.96,754.37
2017,9,15,14,0,917.0,96.0,1.5,23.0,758.0,1039.06,749.61
2017,9,15,14,15,906.5,94.5,1.5,23.0,723.0,1020.75,739.5
2017,9,15,14,30,896.0,93.0,1.5,23.0,688.0,998.78,727.24
2017,9,15,14,45,880.5,91.0,1.55,23.0,647.0,967.93,710.06
2017,9,15,15,0,865.0,89.0,1.6,23.0,606.0,934.01,690.8
2017,9,15,15,15,846.0,86.5,1.6,22.5,559.5,902.63,673.68
2017,9,15,15,30,827.0,84.0,1.6,22.0,513.0,859.31,648.24
2017,9,15,15,45,797.5,81.5,1.65,22.0,462.0,804.88,614.06
2017,9,15,16,0,768.0,79.0,1.7,22.0,411.0,749.37,578.29
2017,9,15,16,15,731.0,74.5,1.7,21.0,358.0,684.89,536.64
2017,9,15,16,30,694.0,70.0,1.7,20.0,305.0,625.24,496.8
2017,9,15,16,45,632.5,65.0,1.75,19.5,251.0,544.97,438.35
2017,9,15,17,0,571.0,60.0,1.8,19.0,197.0,468.45,378.59
2017,9,15,17,15,485.0,51.0,1.75,18.0,147.0,376.95,304.27
2017,9,15,17,30,399.0,42.0,1.7,17.0,97.0,293.21,232.75
2017,9,15,17,45,249.0,28.5,1.7,16.5,57.5,183.12,131.56
2017,9,15,18,0,99.0,15.0,1.7,16.0,18.0,55.72,0.0
2017,9,15,18,15,49.5,7.5,1.6,15.5,9.0,0.0,0.0
2017,9,15,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,16,5,45,21.0,4.5,0.85,11.5,5.0,0.0,0.0
2017,9,16,6,0,42.0,9.0,0.8,12.0,10.0,8.19,0.0
2017,9,16,6,15,166.0,25.0,0.75,12.5,43.5,19.62,7.99
2017,9,16,6,30,290.0,41.0,0.7,13.0,77.0,31.82,22.01
2017,9,16,6,45,377.0,53.0,0.65,14.0,123.5,41.96,31.56
2017,9,16,7,0,464.0,65.0,0.6,15.0,170.0,50.2,39.09
2017,9,16,7,15,523.0,74.0,0.55,15.5,221.0,55.45,43.81
2017,9,16,7,30,582.0,83.0,0.5,16.0,272.0,60.5,48.16
2017,9,16,7,45,626.0,88.5,0.45,16.5,323.0,86.56,53.04
2017,9,16,8,0,670.0,94.0,0.4,17.0,374.0,139.75,82.65
2017,9,16,8,15,699.5,99.0,0.35,17.5,423.0,195.59,124.61
2017,9,16,8,30,729.0,104.0,0.3,18.0,472.0,254.82,173.37
2017,9,16,8,45,752.0,107.5,0.3,19.0,518.0,313.98,222.92
2017,9,16,9,0,775.0,111.0,0.3,20.0,564.0,378.01,275.18
2017,9,16,9,15,791.5,114.0,0.35,20.5,604.5,437.14,323.12
2017,9,16,9,30,808.0,117.0,0.4,21.0,645.0,496.89,369.9
2017,9,16,9,45,809.0,124.5,0.45,22.0,677.0,552.86,411.49
2017,9,16,10,0,810.0,132.0,0.5,23.0,709.0,607.27,450.26
2017,9,16,10,15,734.0,175.0,0.55,23.5,713.5,644.28,475.5
2017,9,16,10,30,658.0,218.0,0.6,24.0,718.0,672.35,493.65
2017,9,16,10,45,749.5,178.5,0.7,24.5,762.0,737.78,539.82
2017,9,16,11,0,841.0,139.0,0.8,25.0,806.0,804.36,584.51
2017,9,16,11,15,845.0,140.0,0.85,25.0,819.0,845.14,610.34
2017,9,16,11,30,849.0,141.0,0.9,25.0,832.0,883.3,634.68
2017,9,16,11,45,849.0,142.0,0.95,25.0,836.0,915.09,654.94
2017,9,16,12,0,849.0,143.0,1.0,25.0,840.0,943.66,673.26
2017,9,16,12,15,714.0,214.0,1.05,25.0,798.5,920.82,659.41
2017,9,16,12,30,579.0,285.0,1.1,25.0,757.0,878.46,631.07
2017,9,16,12,45,573.0,281.5,1.15,25.0,743.0,883.19,635.79
2017,9,16,13,0,567.0,278.0,1.2,25.0,729.0,884.98,638.11
2017,9,16,13,15,506.0,289.5,1.2,25.0,684.5,844.86,611.51
2017,9,16,13,30,445.0,301.0,1.2,25.0,640.0,801.51,582.97
2017,9,16,13,45,535.5,256.5,1.25,25.0,650.5,847.58,617.78
2017,9,16,14,0,626.0,212.0,1.3,25.0,661.0,895.65,652.4
2017,9,16,14,15,602.5,206.5,1.3,24.5,622.0,862.87,632.83
2017,9,16,14,30,579.0,201.0,1.3,24.0,583.0,821.04,607.99
2017,9,16,14,45,599.5,179.0,1.35,24.0,553.5,815.0,606.56
2017,9,16,15,0,620.0,157.0,1.4,24.0,524.0,798.26,597.48
2017,9,16,15,15,482.5,179.0,1.4,23.5,451.0,675.52,514.4
2017,9,16,15,30,345.0,201.0,1.4,23.0,378.0,549.51,425.1
2017,9,16,15,45,172.5,156.5,1.45,22.5,245.0,322.58,255.54
2017,9,16,16,0,0.0,112.0,1.5,22.0,112.0,103.06,78.79
2017,9,16,16,15,0.0,97.0,1.5,21.5,97.0,88.87,67.99
2017,9,16,16,30,0.0,82.0,1.5,21.0,82.0,74.65,56.59
2017,9,16,16,45,212.5,78.5,1.5,20.5,128.5,248.68,203.76
2017,9,16,17,0,425.0,75.0,1.5,20.0,175.0,387.68,314.07
2017,9,16,17,15,344.0,61.0,1.4,19.0,128.5,302.02,242.68
2017,9,16,17,30,263.0,47.0,1.3,18.0,82.0,224.57,176.6
2017,9,16,17,45,157.0,28.5,1.25,17.5,47.0,136.37,93.38
2017,9,16,18,0,51.0,10.0,1.2,17.0,12.0,30.66,0.0
2017,9,16,18,15,25.5,5.0,1.15,16.5,6.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,17,6,15,145.5,20.5,1.3,12.5,38.0,16.05,4.92
2017,9,17,6,30,291.0,41.0,1.3,13.0,76.0,31.87,21.95
2017,9,17,6,45,382.0,53.5,1.3,13.5,123.5,42.59,32.11
2017,9,17,7,0,473.0,66.0,1.3,14.0,171.0,51.28,40.17
2017,9,17,7,15,532.5,75.0,1.25,14.5,223.0,56.49,44.9
2017,9,17,7,30,592.0,84.0,1.2,15.0,275.0,61.53,49.27
2017,9,17,7,45,639.5,89.5,1.2,15.5,327.5,88.34,54.36
2017,9,17,8,0,687.0,95.0,1.2,16.0,380.0,142.81,85.04
2017,9,17,8,15,717.0,100.0,1.15,16.5,430.0,199.88,128.58
2017,9,17,8,30,747.0,105.0,1.1,17.0,480.0,260.38,179.31
2017,9,17,8,45,772.0,108.0,1.1,18.0,527.0,324.3,233.59
2017,9,17,9,0,797.0,111.0,1.1,19.0,574.0,386.41,285.62
2017,9,17,9,15,813.5,114.0,1.1,19.5,615.5,446.87,335.54
2017,9,17,9,30,830.0,117.0,1.1,20.0,657.0,507.9,384.09
2017,9,17,9,45,867.0,107.5,1.1,20.5,698.0,568.54,430.69
2017,9,17,10,0,904.0,98.0,1.1,21.0,739.0,630.26,476.48
2017,9,17,10,15,912.0,99.5,1.1,21.5,767.5,685.15,515.66
2017,9,17,10,30,920.0,101.0,1.1,22.0,796.0,738.39,552.38
2017,9,17,10,45,928.0,100.5,1.1,22.5,817.5,787.77,583.99
2017,9,17,11,0,936.0,100.0,1.1,23.0,839.0,834.95,612.92
2017,9,17,11,15,939.0,100.5,1.1,23.0,851.5,876.61,639.05
2017,9,17,11,30,942.0,101.0,1.1,23.0,864.0,915.27,663.06
2017,9,17,11,45,944.0,100.5,1.15,23.5,869.0,948.82,683.21
2017,9,17,12,0,946.0,100.0,1.2,24.0,874.0,978.93,701.17
2017,9,17,12,15,945.0,100.0,1.2,24.0,870.0,1003.2,715.99
2017,9,17,12,30,944.0,100.0,1.2,24.0,866.0,1023.65,728.57
2017,9,17,12,45,939.0,100.5,1.3,24.0,853.0,1036.86,738.61
2017,9,17,13,0,934.0,101.0,1.4,24.0,840.0,1046.03,746.36
2017,9,17,13,15,928.5,100.0,1.4,24.0,820.0,1048.98,748.73
2017,9,17,13,30,923.0,99.0,1.4,24.0,800.0,1047.88,748.83
2017,9,17,13,45,917.0,97.0,1.45,24.0,772.5,1041.12,746.47
2017,9,17,14,0,911.0,95.0,1.5,24.0,745.0,1030.41,741.82
2017,9,17,14,15,900.5,93.5,1.5,23.5,710.0,1011.97,733.07
2017,9,17,14,30,890.0,92.0,1.5,23.0,675.0,989.91,722.14
2017,9,17,14,45,876.5,89.5,1.55,23.0,634.0,960.33,705.72
2017,9,17,15,0,863.0,87.0,1.6,23.0,593.0,927.61,687.16
2017,9,17,15,15,844.0,84.0,1.6,22.5,547.0,895.46,669.47
2017,9,17,15,30,825.0,81.0,1.6,22.0,501.0,851.47,643.48
2017,9,17,15,45,800.5,77.0,1.6,22.0,451.0,799.44,610.32
2017,9,17,16,0,776.0,73.0,1.6,22.0,401.0,746.05,575.5
2017,9,17,16,15,739.0,68.5,1.6,21.0,348.5,681.33,533.63
2017,9,17,16,30,702.0,64.0,1.6,20.0,296.0,617.04,490.27
2017,9,17,16,45,650.5,58.0,1.6,19.5,243.0,546.07,438.64
2017,9,17,17,0,599.0,52.0,1.6,19.0,190.0,474.24,382.1
2017,9,17,17,15,512.0,44.0,1.55,18.0,140.0,382.55,307.37
2017,9,17,17,30,425.0,36.0,1.5,17.0,90.0,298.95,235.26
2017,9,17,17,45,273.5,23.5,1.45,16.5,52.0,185.46,122.59
2017,9,17,18,0,122.0,11.0,1.4,16.0,14.0,61.34,0.0
2017,9,17,18,15,61.0,5.5,1.35,15.5,7.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,18,6,15,179.5,17.0,0.9,15.0,38.0,13.39,2.5
2017,9,18,6,30,359.0,34.0,0.9,15.0,76.0,27.31,17.8
2017,9,18,6,45,437.0,44.0,0.9,15.5,122.0,34.4,24.66
2017,9,18,7,0,515.0,54.0,0.9,16.0,168.0,41.23,30.98
2017,9,18,7,15,571.5,61.0,0.95,16.5,218.0,45.27,34.63
2017,9,18,7,30,628.0,68.0,1.0,17.0,268.0,49.19,38.02
2017,9,18,7,45,314.0,83.5,1.05,17.5,183.5,71.7,47.53
2017,9,18,8,0,0.0,99.0,1.1,18.0,99.0,86.19,66.62
2017,9,18,8,15,19.0,148.0,1.15,18.5,157.5,129.74,101.06
2017,9,18,8,30,38.0,197.0,1.2,19.0,216.0,173.08,134.69
2017,9,18,8,45,414.5,145.5,1.25,19.5,383.5,245.65,181.6
2017,9,18,9,0,791.0,94.0,1.3,20.0,551.0,369.62,273.27
2017,9,18,9,15,806.5,96.5,1.3,20.5,590.5,428.61,322.05
2017,9,18,9,30,822.0,99.0,1.3,21.0,630.0,488.03,369.78
2017,9,18,9,45,851.5,92.0,1.3,21.5,668.0,546.43,415.13
2017,9,18,10,0,881.0,85.0,1.3,22.0,706.0,604.84,458.95
2017,9,18,10,15,888.0,86.0,1.25,22.5,733.0,657.19,496.4
2017,9,18,10,30,895.0,87.0,1.2,23.0,760.0,707.84,531.27
2017,9,18,10,45,903.5,86.0,1.2,23.5,781.0,755.65,561.88
2017,9,18,11,0,912.0,85.0,1.2,24.0,802.0,801.36,590.24
2017,9,18,11,15,915.0,85.5,1.2,24.0,814.0,841.79,615.9
2017,9,18,11,30,918.0,86.0,1.2,24.0,826.0,879.28,639.48
2017,9,18,11,45,920.5,85.0,1.2,24.5,830.5,911.65,658.37
2017,9,18,12,0,923.0,84.0,1.2,25.0,835.0,940.68,675.04
2017,9,18,12,15,922.0,84.0,1.3,25.0,831.5,964.05,691.04
2017,9,18,12,30,921.0,84.0,1.4,25.0,828.0,983.7,704.86
2017,9,18,12,45,906.5,90.0,1.5,25.0,813.5,993.09,712.38
2017,9,18,13,0,892.0,96.0,1.6,25.0,799.0,998.41,717.58
2017,9,18,13,15,887.0,95.5,1.7,24.5,779.5,1001.91,723.2
2017,9,18,13,30,882.0,95.0,1.8,24.0,760.0,1001.56,726.51
2017,9,18,13,45,465.5,197.0,1.95,23.5,547.5,710.24,534.75
2017,9,18,14,0,49.0,299.0,2.1,23.0,335.0,354.55,270.27
2017,9,18,14,15,48.5,285.0,2.1,22.5,319.0,340.74,262.57
2017,9,18,14,30,48.0,271.0,2.1,22.0,303.0,326.69,253.09
2017,9,18,14,45,46.5,255.0,2.15,22.0,284.0,309.14,240.43
2017,9,18,15,0,45.0,239.0,2.2,22.0,265.0,291.43,227.57
2017,9,18,15,15,208.0,215.0,2.15,21.5,321.5,430.99,341.09
2017,9,18,15,30,371.0,191.0,2.1,21.0,378.0,560.13,442.58
2017,9,18,15,45,185.5,102.5,2.1,20.5,196.0,282.99,229.02
2017,9,18,16,0,0.0,14.0,2.1,20.0,14.0,12.32,4.65
2017,9,18,16,15,0.0,12.0,2.05,19.5,12.0,10.55,3.25
2017,9,18,16,30,0.0,10.0,2.0,19.0,10.0,8.79,1.79
2017,9,18,16,45,0.0,8.0,2.0,18.5,8.0,7.02,0.31
2017,9,18,17,0,0.0,6.0,2.0,18.0,6.0,5.26,0.0
2017,9,18,17,15,0.0,4.5,2.0,17.5,4.5,3.94,0.0
2017,9,18,17,30,0.0,3.0,2.0,17.0,3.0,2.63,0.0
2017,9,18,17,45,0.0,1.5,2.0,16.5,1.5,1.31,0.0
2017,9,18,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,18,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,6,15,174.5,17.5,1.75,12.5,37.5,13.89,2.13
2017,9,19,6,30,349.0,35.0,1.8,13.0,75.0,28.32,18.73
2017,9,19,6,45,450.0,43.5,1.9,13.5,123.5,34.11,24.56
2017,9,19,7,0,551.0,52.0,2.0,14.0,172.0,39.8,29.93
2017,9,19,7,15,608.5,58.5,2.0,14.5,223.5,43.55,33.37
2017,9,19,7,30,666.0,65.0,2.0,15.0,275.0,47.21,36.57
2017,9,19,7,45,706.5,69.0,2.0,15.5,327.0,80.26,45.81
2017,9,19,8,0,747.0,73.0,2.0,16.0,379.0,136.48,77.4
2017,9,19,8,15,774.0,76.5,1.95,16.5,428.0,194.93,122.62
2017,9,19,8,30,801.0,80.0,1.9,17.0,477.0,256.33,175.15
2017,9,19,8,45,820.5,82.5,1.85,17.5,522.5,317.26,228.85
2017,9,19,9,0,840.0,85.0,1.8,18.0,568.0,379.61,282.97
2017,9,19,9,15,854.5,87.0,1.7,18.5,608.5,442.43,335.78
2017,9,19,9,30,869.0,89.0,1.6,19.0,649.0,502.75,384.66
2017,9,19,9,45,877.0,92.0,1.55,19.5,682.5,560.4,429.76
2017,9,19,10,0,885.0,95.0,1.5,20.0,716.0,616.96,472.22
2017,9,19,10,15,892.5,96.0,1.5,20.0,743.5,669.96,511.89
2017,9,19,10,30,900.0,97.0,1.5,20.0,771.0,721.27,549.23
2017,9,19,10,45,905.0,98.0,1.5,20.5,791.0,768.84,580.49
2017,9,19,11,0,910.0,99.0,1.5,21.0,811.0,814.03,609.04
2017,9,19,11,15,913.0,99.5,1.5,21.0,823.5,854.52,635.24
2017,9,19,11,30,916.0,100.0,1.5,21.0,836.0,892.09,659.33
2017,9,19,11,45,919.5,99.0,1.55,21.5,840.5,925.43,679.9
2017,9,19,12,0,923.0,98.0,1.6,22.0,845.0,955.51,698.29
2017,9,19,12,15,922.0,98.0,1.6,22.0,841.5,979.01,713.13
2017,9,19,12,30,921.0,98.0,1.6,22.0,838.0,998.78,725.71
2017,9,19,12,45,924.0,94.0,1.65,22.5,827.0,1014.23,734.99
2017,9,19,13,0,927.0,90.0,1.7,23.0,816.0,1025.78,741.95
2017,9,19,13,15,922.5,89.5,1.7,23.0,796.5,1029.9,745.09
2017,9,19,13,30,918.0,89.0,1.7,23.0,777.0,1030.02,745.95
2017,9,19,13,45,912.5,87.0,1.7,23.0,750.0,1023.42,742.75
2017,9,19,14,0,907.0,85.0,1.7,23.0,723.0,1012.89,737.29
2017,9,19,14,15,897.5,83.5,1.7,22.5,689.0,995.17,728.79
2017,9,19,14,30,888.0,82.0,1.7,22.0,655.0,973.83,718.08
2017,9,19,14,45,875.5,79.5,1.75,22.0,615.0,944.95,701.72
2017,9,19,15,0,863.0,77.0,1.8,22.0,575.0,912.91,683.21
2017,9,19,15,15,844.5,74.5,1.8,21.5,530.0,872.5,659.56
2017,9,19,15,30,826.0,72.0,1.8,21.0,485.0,829.8,633.97
2017,9,19,15,45,801.5,69.0,1.8,21.0,435.5,787.49,606.96
2017,9,19,16,0,777.0,66.0,1.8,21.0,386.0,735.35,572.37
2017,9,19,16,15,741.0,62.0,1.8,20.5,334.5,672.08,529.81
2017,9,19,16,30,705.0,58.0,1.8,20.0,283.0,609.23,485.94
2017,9,19,16,45,650.0,52.5,1.8,20.0,230.5,532.36,428.5
2017,9,19,17,0,595.0,47.0,1.8,20.0,178.0,458.63,369.15
2017,9,19,17,15,505.0,39.5,1.75,19.0,129.5,370.84,296.69
2017,9,19,17,30,415.0,32.0,1.7,18.0,81.0,287.42,223.59
2017,9,19,17,45,207.5,16.0,1.7,17.5,40.5,139.37,74.77
2017,9,19,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,19,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,20,6,15,178.5,16.0,1.0,12.5,36.0,12.64,0.59
2017,9,20,6,30,357.0,32.0,1.0,13.0,72.0,25.71,16.44
2017,9,20,6,45,442.0,41.5,1.05,14.0,118.0,32.46,23.05
2017,9,20,7,0,527.0,51.0,1.1,15.0,164.0,38.98,29.08
2017,9,20,7,15,285.5,85.0,1.1,15.5,148.5,62.03,49.6
2017,9,20,7,30,44.0,119.0,1.1,16.0,133.0,94.24,77.76
2017,9,20,7,45,49.0,140.5,1.1,17.0,158.5,113.39,88.44
2017,9,20,8,0,54.0,162.0,1.1,18.0,184.0,136.37,105.49
2017,9,20,8,15,412.5,121.5,1.1,18.5,322.5,166.16,113.58
2017,9,20,8,30,771.0,81.0,1.1,19.0,461.0,250.6,169.84
2017,9,20,8,45,425.0,165.5,1.15,19.5,378.0,265.96,196.77
2017,9,20,9,0,79.0,250.0,1.2,20.0,295.0,241.52,186.57
2017,9,20,9,15,142.0,273.0,1.2,20.0,361.0,295.97,228.27
2017,9,20,9,30,205.0,296.0,1.2,20.0,427.0,358.33,275.64
2017,9,20,9,45,529.0,197.5,1.3,20.5,561.0,467.71,358.99
2017,9,20,10,0,853.0,99.0,1.4,21.0,695.0,602.16,460.07
2017,9,20,10,15,665.5,189.0,1.4,21.0,665.0,615.39,467.75
2017,9,20,10,30,478.0,279.0,1.4,21.0,635.0,603.79,457.3
2017,9,20,10,45,311.5,330.5,1.45,21.5,565.0,550.09,416.32
2017,9,20,11,0,145.0,382.0,1.5,22.0,495.0,480.07,362.36
2017,9,20,11,15,72.5,261.5,1.5,22.0,318.0,303.96,232.61
2017,9,20,11,30,0.0,141.0,1.5,22.0,141.0,126.13,94.77
2017,9,20,11,45,10.0,216.0,1.55,22.0,224.0,204.4,156.37
2017,9,20,12,0,20.0,291.0,1.6,22.0,307.0,285.61,218.27
2017,9,20,12,15,17.5,276.5,1.6,22.0,290.5,270.76,206.7
2017,9,20,12,30,15.0,262.0,1.6,22.0,274.0,255.57,195.26
2017,9,20,12,45,31.0,300.0,1.65,22.0,324.5,325.39,248.68
2017,9,20,13,0,47.0,338.0,1.7,22.0,375.0,384.76,293.19
2017,9,20,13,15,49.0,328.5,1.7,22.0,366.0,379.64,289.52
2017,9,20,13,30,51.0,319.0,1.7,22.0,357.0,374.23,286.02
2017,9,20,13,45,126.0,325.5,1.7,22.0,415.0,478.19,365.48
2017,9,20,14,0,201.0,332.0,1.7,22.0,473.0,563.55,429.22
2017,9,20,14,15,116.5,292.5,1.7,21.5,373.5,436.02,335.29
2017,9,20,14,30,32.0,253.0,1.7,21.0,274.0,291.2,225.6
2017,9,20,14,45,16.0,179.0,1.75,21.0,189.5,181.79,141.34
2017,9,20,15,0,0.0,105.0,1.8,21.0,105.0,93.91,71.11
2017,9,20,15,15,0.0,62.0,1.8,20.5,62.0,54.82,39.67
2017,9,20,15,30,0.0,19.0,1.8,20.0,19.0,16.75,8.33
2017,9,20,15,45,0.0,16.5,1.8,19.5,16.5,14.53,6.55
2017,9,20,16,0,0.0,14.0,1.8,19.0,14.0,12.32,4.75
2017,9,20,16,15,0.0,12.0,1.75,18.5,12.0,10.55,3.29
2017,9,20,16,30,0.0,10.0,1.7,18.0,10.0,8.79,1.82
2017,9,20,16,45,0.0,8.0,1.7,17.5,8.0,7.02,0.33
2017,9,20,17,0,0.0,6.0,1.7,17.0,6.0,5.26,0.0
2017,9,20,17,15,0.0,4.0,1.65,16.5,4.0,3.51,0.0
2017,9,20,17,30,0.0,2.0,1.6,16.0,2.0,1.75,0.0
2017,9,20,17,45,0.0,1.0,1.6,15.5,1.0,0.87,0.0
2017,9,20,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
