Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,21,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,6,15,152.5,18.5,1.85,11.5,35.0,14.56,0.34
2017,9,21,6,30,305.0,37.0,1.9,12.0,70.0,30.38,20.39
2017,9,21,6,45,419.0,46.0,2.0,12.5,118.5,36.48,26.69
2017,9,21,7,0,533.0,55.0,2.1,13.0,167.0,42.5,32.43
2017,9,21,7,15,594.5,61.5,2.1,13.5,219.0,46.13,35.8
2017,9,21,7,30,656.0,68.0,2.1,14.0,271.0,49.69,38.94
2017,9,21,7,45,700.5,72.0,2.1,14.5,323.5,78.81,44.66
2017,9,21,8,0,745.0,76.0,2.1,15.0,376.0,139.66,80.43
2017,9,21,8,15,773.0,79.5,2.05,15.5,426.0,198.2,125.93
2017,9,21,8,30,801.0,83.0,2.0,16.0,476.0,259.82,178.84
2017,9,21,8,45,515.5,167.0,1.95,16.5,429.0,294.57,220.15
2017,9,21,9,0,230.0,251.0,1.9,17.0,382.0,296.73,230.23
2017,9,21,9,15,320.0,251.5,1.9,17.0,447.5,354.16,275.45
2017,9,21,9,30,410.0,252.0,1.9,17.0,513.0,423.57,329.8
2017,9,21,9,45,655.5,173.0,1.9,17.5,616.5,516.45,401.71
2017,9,21,10,0,901.0,94.0,1.9,18.0,720.0,625.99,485.36
2017,9,21,10,15,705.5,180.0,1.9,18.0,682.0,633.09,489.29
2017,9,21,10,30,510.0,266.0,1.9,18.0,644.0,614.4,473.73
2017,9,21,10,45,719.5,182.0,1.9,18.5,730.5,721.12,553.8
2017,9,21,11,0,929.0,98.0,1.9,19.0,817.0,827.95,627.95
2017,9,21,11,15,932.5,98.5,1.9,19.0,830.0,869.46,654.66
2017,9,21,11,30,936.0,99.0,1.9,19.0,843.0,907.99,679.81
2017,9,21,11,45,937.0,99.5,1.95,19.0,847.5,941.17,701.86
2017,9,21,12,0,938.0,100.0,2.0,19.0,852.0,970.9,721.67
2017,9,21,12,15,938.0,99.5,2.05,19.0,848.5,995.03,737.87
2017,9,21,12,30,938.0,99.0,2.1,19.0,845.0,1015.41,751.77
2017,9,21,12,45,927.5,103.0,2.15,19.0,831.0,1026.67,759.88
2017,9,21,13,0,917.0,107.0,2.2,19.0,817.0,1033.85,765.6
2017,9,21,13,15,912.0,106.0,2.2,19.0,796.5,1036.9,768.21
2017,9,21,13,30,907.0,105.0,2.2,19.0,776.0,1035.98,768.45
2017,9,21,13,45,899.5,103.0,2.25,19.0,748.5,1027.47,764.54
2017,9,21,14,0,892.0,101.0,2.3,19.0,721.0,1015.09,758.29
2017,9,21,14,15,881.0,99.0,2.3,18.5,686.0,995.52,748.25
2017,9,21,14,30,870.0,97.0,2.3,18.0,651.0,972.41,735.95
2017,9,21,14,45,854.5,95.0,2.3,18.0,610.0,951.58,723.83
2017,9,21,15,0,839.0,93.0,2.3,18.0,569.0,917.56,702.68
2017,9,21,15,15,818.0,89.5,2.3,17.5,522.5,873.91,676.07
2017,9,21,15,30,797.0,86.0,2.3,17.0,476.0,828.06,647.47
2017,9,21,15,45,767.0,82.5,2.3,17.0,425.5,772.72,610.22
2017,9,21,16,0,737.0,79.0,2.3,17.0,375.0,716.46,571.46
2017,9,21,16,15,695.5,74.0,2.25,16.5,322.5,653.89,527.57
2017,9,21,16,30,654.0,69.0,2.2,16.0,270.0,587.9,479.42
2017,9,21,16,45,588.5,62.0,2.2,15.5,217.5,504.61,414.85
2017,9,21,17,0,523.0,55.0,2.2,15.0,165.0,425.72,350.05
2017,9,21,17,15,421.0,45.0,2.1,14.5,117.0,327.28,266.28
2017,9,21,17,30,319.0,35.0,2.0,14.0,69.0,238.73,186.15
2017,9,21,17,45,159.5,17.5,1.9,13.5,34.5,115.61,33.06
2017,9,21,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,22,6,15,133.5,18.5,0.95,11.5,32.5,14.56,0.0
2017,9,22,6,30,267.0,37.0,1.0,12.0,65.0,28.88,19.02
2017,9,22,6,45,374.0,48.0,1.1,12.5,112.0,38.3,28.29
2017,9,22,7,0,481.0,59.0,1.2,13.0,159.0,45.91,35.47
2017,9,22,7,15,544.0,66.5,1.2,13.5,209.5,50.15,39.4
2017,9,22,7,30,607.0,74.0,1.2,14.0,260.0,54.29,43.05
2017,9,22,7,45,655.5,78.0,1.2,14.5,312.0,82.02,48.34
2017,9,22,8,0,704.0,82.0,1.2,15.0,364.0,136.45,79.35
2017,9,22,8,15,733.5,86.5,1.2,15.5,413.0,194.01,123.91
2017,9,22,8,30,763.0,91.0,1.2,16.0,462.0,258.3,178.36
2017,9,22,8,45,791.5,91.5,1.2,16.5,508.5,317.9,230.22
2017,9,22,9,0,820.0,92.0,1.2,17.0,555.0,380.0,283.54
2017,9,22,9,15,835.0,94.5,1.15,17.0,595.5,440.43,334.74
2017,9,22,9,30,850.0,97.0,1.1,17.0,636.0,501.16,384.35
2017,9,22,9,45,878.0,91.0,1.1,17.5,673.5,560.89,431.04
2017,9,22,10,0,906.0,85.0,1.1,18.0,711.0,620.59,476.06
2017,9,22,10,15,913.5,86.0,1.1,18.0,738.5,674.38,516.1
2017,9,22,10,30,921.0,87.0,1.1,18.0,766.0,726.42,553.74
2017,9,22,10,45,926.0,88.0,1.1,18.5,786.0,774.63,584.81
2017,9,22,11,0,931.0,89.0,1.1,19.0,806.0,820.4,613.47
2017,9,22,11,15,934.0,89.5,1.1,19.0,818.5,861.37,639.73
2017,9,22,11,30,937.0,90.0,1.1,19.0,831.0,899.33,663.83
2017,9,22,11,45,937.0,90.5,1.1,19.5,834.5,931.45,682.72
2017,9,22,12,0,937.0,91.0,1.1,20.0,838.0,960.05,699.29
2017,9,22,12,15,936.0,91.0,1.1,20.0,834.0,983.54,713.93
2017,9,22,12,30,935.0,91.0,1.1,20.0,830.0,1003.25,726.29
2017,9,22,12,45,927.0,93.0,1.15,20.5,816.0,1014.52,733.04
2017,9,22,13,0,919.0,95.0,1.2,21.0,802.0,1021.76,737.49
2017,9,22,13,15,914.0,94.0,1.2,21.0,782.0,1024.55,739.83
2017,9,22,13,30,909.0,93.0,1.2,21.0,762.0,1023.37,739.9
2017,9,22,13,45,900.5,92.0,1.2,21.0,734.0,1014.76,735.51
2017,9,22,14,0,892.0,91.0,1.2,21.0,706.0,1002.33,728.94
2017,9,22,14,15,881.5,89.0,1.2,20.5,671.5,983.02,719.52
2017,9,22,14,30,871.0,87.0,1.2,20.0,637.0,960.18,707.94
2017,9,22,14,45,855.0,85.5,1.2,20.0,596.5,929.38,689.83
2017,9,22,15,0,839.0,84.0,1.2,20.0,556.0,905.06,676.01
2017,9,22,15,15,819.0,81.0,1.2,19.5,510.5,862.89,651.33
2017,9,22,15,30,799.0,78.0,1.2,19.0,465.0,818.51,624.85
2017,9,22,15,45,768.5,75.0,1.25,19.0,415.0,763.38,589.71
2017,9,22,16,0,738.0,72.0,1.3,19.0,365.0,707.43,552.99
2017,9,22,16,15,698.0,67.0,1.35,18.5,313.5,641.31,508.46
2017,9,22,16,30,658.0,62.0,1.4,18.0,262.0,580.4,465.85
2017,9,22,16,45,596.5,56.0,1.45,18.0,210.5,501.19,405.35
2017,9,22,17,0,535.0,50.0,1.5,18.0,159.0,426.1,344.19
2017,9,22,17,15,435.5,40.5,1.5,17.0,112.0,329.53,263.98
2017,9,22,17,30,336.0,31.0,1.5,16.0,65.0,242.93,185.67
2017,9,22,17,45,168.0,15.5,1.5,15.5,32.5,115.17,6.61
2017,9,22,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,6,15,176.0,16.0,0.95,10.0,34.0,12.84,0.0
2017,9,23,6,30,352.0,32.0,0.9,11.0,68.0,26.04,16.58
2017,9,23,6,45,455.5,41.0,0.85,12.0,116.5,32.38,23.1
2017,9,23,7,0,559.0,50.0,0.8,13.0,165.0,38.58,28.95
2017,9,23,7,15,620.0,56.5,0.8,13.5,217.5,42.42,32.51
2017,9,23,7,30,681.0,63.0,0.8,14.0,270.0,46.17,35.84
2017,9,23,7,45,725.5,66.5,0.85,15.0,323.0,80.53,45.19
2017,9,23,8,0,770.0,70.0,0.9,16.0,376.0,138.04,77.5
2017,9,23,8,15,797.5,73.5,0.9,16.5,426.5,198.07,123.84
2017,9,23,8,30,825.0,77.0,0.9,17.0,477.0,261.06,177.32
2017,9,23,8,45,848.0,79.0,0.9,18.0,524.0,324.04,231.61
2017,9,23,9,0,871.0,81.0,0.9,19.0,571.0,391.27,288.09
2017,9,23,9,15,885.5,83.0,0.9,19.5,612.0,453.17,339.43
2017,9,23,9,30,900.0,85.0,0.9,20.0,653.0,515.14,388.84
2017,9,23,9,45,914.5,85.0,0.95,20.5,689.0,575.01,435.17
2017,9,23,10,0,929.0,85.0,1.0,21.0,725.0,634.3,479.42
2017,9,23,10,15,936.5,86.0,1.0,21.0,752.5,689.23,519.56
2017,9,23,10,30,944.0,87.0,1.0,21.0,780.0,742.33,557.23
2017,9,23,10,45,948.5,88.5,1.05,21.5,800.5,791.68,588.94
2017,9,23,11,0,953.0,90.0,1.1,22.0,821.0,838.47,618.37
2017,9,23,11,15,955.5,90.5,1.1,22.0,833.0,879.83,644.42
2017,9,23,11,30,958.0,91.0,1.1,22.0,845.0,918.07,668.28
2017,9,23,11,45,958.0,91.5,1.15,22.5,848.5,950.8,688.02
2017,9,23,12,0,958.0,92.0,1.2,23.0,852.0,979.93,705.48
2017,9,23,12,15,956.5,92.0,1.2,23.0,847.5,1003.4,719.91
2017,9,23,12,30,955.0,92.0,1.2,23.0,843.0,1022.97,732.04
2017,9,23,12,45,946.0,94.5,1.3,23.0,828.5,1034.09,740.88
2017,9,23,13,0,937.0,97.0,1.4,23.0,814.0,1041.08,747.37
2017,9,23,13,15,931.0,96.0,1.4,23.0,793.0,1042.97,749.17
2017,9,23,13,30,925.0,95.0,1.4,23.0,772.0,1040.79,748.65
2017,9,23,13,45,914.5,94.5,1.45,23.0,743.0,1030.73,744.24
2017,9,23,14,0,904.0,94.0,1.5,23.0,714.0,1016.79,737.58
2017,9,23,14,15,892.5,92.5,1.5,23.0,678.5,996.97,726.5
2017,9,23,14,30,881.0,91.0,1.5,23.0,643.0,973.61,713.29
2017,9,23,14,45,862.5,89.5,1.55,23.0,600.5,940.26,694.31
2017,9,23,15,0,844.0,88.0,1.6,23.0,558.0,913.52,679.59
2017,9,23,15,15,822.5,85.0,1.6,22.5,511.5,869.83,653.93
2017,9,23,15,30,801.0,82.0,1.6,22.0,465.0,823.97,626.44
2017,9,23,15,45,767.5,78.5,1.6,22.0,414.0,765.56,588.38
2017,9,23,16,0,734.0,75.0,1.6,22.0,363.0,706.51,548.95
2017,9,23,16,15,691.5,70.0,1.55,21.0,310.5,643.12,506.67
2017,9,23,16,30,649.0,65.0,1.5,20.0,258.0,576.74,460.25
2017,9,23,16,45,581.5,58.0,1.5,19.5,206.0,492.61,396.41
2017,9,23,17,0,514.0,51.0,1.5,19.0,154.0,413.21,332.41
2017,9,23,17,15,408.5,41.0,1.45,18.0,107.0,313.83,249.88
2017,9,23,17,30,303.0,31.0,1.4,17.0,60.0,225.12,168.95
2017,9,23,17,45,151.5,15.5,1.4,16.0,30.0,105.78,0.0
2017,9,23,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,24,6,15,181.5,15.0,0.6,11.5,33.0,12.01,0.0
2017,9,24,6,30,363.0,30.0,0.5,12.0,66.0,24.33,14.95
2017,9,24,6,45,466.5,39.0,0.45,13.0,114.5,30.77,21.58
2017,9,24,7,0,570.0,48.0,0.4,14.0,163.0,37.05,27.47
2017,9,24,7,15,631.0,54.0,0.4,14.5,215.5,40.57,30.75
2017,9,24,7,30,692.0,60.0,0.4,15.0,268.0,48.13,37.46
2017,9,24,7,45,732.5,64.0,0.45,16.0,320.5,79.09,43.51
2017,9,24,8,0,773.0,68.0,0.5,17.0,373.0,137.05,76.13
2017,9,24,8,15,801.0,71.5,0.55,18.0,423.5,197.34,122.13
2017,9,24,8,30,829.0,75.0,0.6,19.0,474.0,260.63,175.05
2017,9,24,8,45,846.0,79.0,0.65,20.0,519.5,323.81,229.11
2017,9,24,9,0,863.0,83.0,0.7,21.0,565.0,390.45,284.71
2017,9,24,9,15,878.0,85.0,0.7,21.5,606.0,452.1,335.13
2017,9,24,9,30,893.0,87.0,0.7,22.0,647.0,513.88,383.69
2017,9,24,9,45,908.0,86.5,0.75,22.5,683.0,573.15,428.99
2017,9,24,10,0,923.0,86.0,0.8,23.0,719.0,631.88,472.27
2017,9,24,10,15,930.5,87.5,0.8,23.5,746.5,686.95,510.93
2017,9,24,10,30,938.0,89.0,0.8,24.0,774.0,740.23,547.0
2017,9,24,10,45,943.5,89.5,0.85,24.5,794.5,788.99,577.86
2017,9,24,11,0,949.0,90.0,0.9,25.0,815.0,835.27,606.47
2017,9,24,11,15,952.0,90.5,0.9,25.0,827.0,876.81,632.14
2017,9,24,11,30,955.0,91.0,0.9,25.0,839.0,915.27,655.67
2017,9,24,11,45,953.5,92.5,0.95,25.5,842.5,947.57,674.81
2017,9,24,12,0,952.0,94.0,1.0,26.0,846.0,976.21,691.69
2017,9,24,12,15,951.0,93.5,1.05,26.0,841.0,999.4,706.62
2017,9,24,12,30,950.0,93.0,1.1,26.0,836.0,1018.72,719.34
2017,9,24,12,45,945.0,93.5,1.15,26.0,823.0,1031.33,728.13
2017,9,24,13,0,940.0,94.0,1.2,26.0,810.0,1039.88,734.66
2017,9,24,13,15,934.5,93.5,1.2,25.5,789.0,1042.74,738.44
2017,9,24,13,30,929.0,93.0,1.2,25.0,768.0,1041.53,739.97
2017,9,24,13,45,918.0,93.0,1.25,25.0,738.5,1031.45,735.71
2017,9,24,14,0,907.0,93.0,1.3,25.0,709.0,1017.51,729.25
2017,9,24,14,15,895.5,91.0,1.3,25.0,674.0,996.98,717.92
2017,9,24,14,30,884.0,89.0,1.3,25.0,639.0,972.88,704.47
2017,9,24,14,45,871.5,85.5,1.35,25.0,598.0,942.63,687.87
2017,9,24,15,0,859.0,82.0,1.4,25.0,557.0,909.23,669.1
2017,9,24,15,15,838.5,79.0,1.4,24.5,510.5,875.31,650.35
2017,9,24,15,30,818.0,76.0,1.4,24.0,464.0,829.85,623.5
2017,9,24,15,45,795.0,71.5,1.45,24.0,414.5,778.46,591.41
2017,9,24,16,0,772.0,67.0,1.5,24.0,365.0,725.69,557.41
2017,9,24,16,15,732.0,62.5,1.45,23.0,312.5,658.94,513.35
2017,9,24,16,30,692.0,58.0,1.4,22.0,260.0,592.95,467.9
2017,9,24,16,45,632.5,51.5,1.35,21.5,208.0,512.66,408.03
2017,9,24,17,0,573.0,45.0,1.3,21.0,156.0,441.28,350.4
2017,9,24,17,15,470.0,36.0,1.2,19.5,108.0,342.0,268.98
2017,9,24,17,30,367.0,27.0,1.1,18.0,60.0,253.37,185.63
2017,9,24,17,45,183.5,13.5,1.05,17.0,30.0,116.31,0.0
2017,9,24,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,25,6,15,194.0,14.0,0.8,12.5,32.5,11.19,0.0
2017,9,25,6,30,388.0,28.0,0.7,13.0,65.0,22.66,13.31
2017,9,25,6,45,485.0,36.0,0.65,14.0,112.5,28.31,19.27
2017,9,25,7,0,582.0,44.0,0.6,15.0,160.0,36.94,27.22
2017,9,25,7,15,640.5,49.5,0.55,16.0,211.5,40.5,30.47
2017,9,25,7,30,699.0,55.0,0.5,17.0,263.0,44.03,33.51
2017,9,25,7,45,737.0,59.0,0.5,18.0,315.0,75.47,39.91
2017,9,25,8,0,775.0,63.0,0.5,19.0,367.0,133.41,72.47
2017,9,25,8,15,802.0,66.5,0.5,20.0,416.0,193.58,118.16
2017,9,25,8,30,829.0,70.0,0.5,21.0,465.0,256.61,170.49
2017,9,25,8,45,847.5,72.5,0.55,22.0,510.5,321.92,225.7
2017,9,25,9,0,866.0,75.0,0.6,23.0,556.0,384.66,277.92
2017,9,25,9,15,880.5,77.0,0.6,23.5,596.5,446.1,327.84
2017,9,25,9,30,895.0,79.0,0.6,24.0,637.0,507.6,375.82
2017,9,25,9,45,898.5,84.0,0.65,24.5,670.0,565.87,419.97
2017,9,25,10,0,902.0,89.0,0.7,25.0,703.0,622.53,461.31
2017,9,25,10,15,910.0,90.0,0.75,25.5,730.5,676.34,499.36
2017,9,25,10,30,918.0,91.0,0.8,26.0,758.0,728.45,535.07
2017,9,25,10,45,925.0,91.0,0.85,26.5,778.5,776.86,565.73
2017,9,25,11,0,932.0,91.0,0.9,27.0,799.0,822.96,594.12
2017,9,25,11,15,935.0,91.5,0.9,27.0,811.0,863.78,619.25
2017,9,25,11,30,938.0,92.0,0.9,27.0,823.0,901.57,642.3
2017,9,25,11,45,940.0,92.0,0.95,27.5,827.0,934.75,661.93
2017,9,25,12,0,942.0,92.0,1.0,28.0,831.0,964.49,679.4
2017,9,25,12,15,941.0,91.5,1.05,28.0,826.5,987.31,694.02
2017,9,25,12,30,940.0,91.0,1.1,28.0,822.0,1006.31,706.47
2017,9,25,12,45,929.0,95.0,1.15,28.0,807.5,1016.77,713.9
2017,9,25,13,0,918.0,99.0,1.2,28.0,793.0,1023.14,719.08
2017,9,25,13,15,912.5,98.0,1.2,28.0,772.5,1025.24,720.97
2017,9,25,13,30,907.0,97.0,1.2,28.0,752.0,1023.36,720.65
2017,9,25,13,45,898.5,95.5,1.25,28.0,723.5,1013.99,716.82
2017,9,25,14,0,890.0,94.0,1.3,28.0,695.0,1000.8,710.82
2017,9,25,14,15,878.5,92.0,1.3,27.5,660.0,980.37,700.98
2017,9,25,14,30,867.0,90.0,1.3,27.0,625.0,956.46,689.04
2017,9,25,14,45,851.5,87.5,1.35,27.0,584.0,934.51,677.76
2017,9,25,15,0,836.0,85.0,1.4,27.0,543.0,899.71,658.05
2017,9,25,15,15,814.5,82.0,1.4,26.5,497.0,856.14,633.01
2017,9,25,15,30,793.0,79.0,1.4,26.0,451.0,810.47,606.1
2017,9,25,15,45,763.5,75.0,1.45,26.0,401.5,755.07,571.21
2017,9,25,16,0,734.0,71.0,1.5,26.0,352.0,698.82,534.7
2017,9,25,16,15,691.0,66.5,1.45,25.0,300.0,631.23,489.89
2017,9,25,16,30,648.0,62.0,1.4,24.0,248.0,569.67,447.49
2017,9,25,16,45,581.0,55.0,1.35,23.5,196.5,486.21,384.51
2017,9,25,17,0,514.0,48.0,1.3,23.0,145.0,407.49,321.51
2017,9,25,17,15,403.0,38.0,1.25,21.5,99.0,305.6,238.38
2017,9,25,17,30,292.0,28.0,1.2,20.0,53.0,215.29,152.66
2017,9,25,17,45,146.0,14.0,1.15,19.0,26.5,79.6,0.0
2017,9,25,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,9,26,6,15,169.0,14.0,0.15,15.5,30.0,11.23,0.0
2017,9,26,6,30,338.0,28.0,0.2,16.0,60.0,22.67,12.99
2017,9,26,6,45,441.0,37.5,0.25,16.5,107.0,29.59,20.16
2017,9,26,7,0,544.0,47.0,0.3,17.0,154.0,36.32,26.44
2017,9,26,7,15,606.5,53.0,0.3,17.5,205.0,39.85,29.71
2017,9,26,7,30,669.0,59.0,0.3,18.0,256.0,47.37,36.32
2017,9,26,7,45,710.0,63.5,0.3,19.0,308.0,78.43,42.75
2017,9,26,8,0,751.0,68.0,0.3,20.0,360.0,135.41,74.7
2017,9,26,8,15,780.0,71.5,0.35,21.0,409.5,194.45,119.15
2017,9,26,8,30,809.0,75.0,0.4,22.0,459.0,256.62,170.36
2017,9,26,8,45,830.0,77.5,0.45,23.0,504.5,318.37,222.34
2017,9,26,9,0,851.0,80.0,0.5,24.0,550.0,383.98,276.21
2017,9,26,9,15,866.5,82.5,0.5,24.5,591.0,445.46,325.66
2017,9,26,9,30,882.0,85.0,0.5,25.0,632.0,507.16,373.33
2017,9,26,9,45,894.5,86.0,0.55,26.0,667.0,565.76,416.58
2017,9,26,10,0,907.0,87.0,0.6,27.0,702.0,623.63,457.56
2017,9,26,10,15,915.0,88.5,0.6,27.5,729.5,678.11,494.98
2017,9,26,10,30,923.0,90.0,0.6,28.0,757.0,730.87,529.93
2017,9,26,10,45,927.5,91.5,0.6,28.5,777.0,779.1,559.2
2017,9,26,11,0,932.0,93.0,0.6,29.0,797.0,824.84,586.04
2017,9,26,11,15,935.5,93.5,0.6,29.0,809.0,866.02,610.84
2017,9,26,11,30,939.0,94.0,0.6,29.0,821.0,904.2,633.6
2017,9,26,11,45,940.0,94.0,0.6,29.5,825.0,936.48,651.32
2017,9,26,12,0,941.0,94.0,0.6,30.0,829.0,965.26,666.88
2017,9,26,12,15,940.0,94.0,0.6,30.0,824.5,988.55,680.48
2017,9,26,12,30,939.0,94.0,0.6,30.0,820.0,1008.03,691.95
2017,9,26,12,45,940.0,91.5,0.65,30.0,808.5,1022.75,701.87
2017,9,26,13,0,941.0,89.0,0.7,30.0,797.0,1033.49,709.66
2017,9,26,13,15,935.5,88.0,0.7,30.0,776.0,1035.53,711.39
2017,9,26,13,30,930.0,87.0,0.7,30.0,755.0,1033.49,711.01
2017,9,26,13,45,922.5,86.0,0.75,30.0,727.0,1025.46,708.39
2017,9,26,14,0,915.0,85.0,0.8,30.0,699.0,1013.52,703.62
2017,9,26,14,15,904.0,83.5,0.8,30.0,663.5,993.74,693.21
2017,9,26,14,30,893.0,82.0,0.8,30.0,628.0,970.4,680.78
2017,9,26,14,45,878.0,80.0,0.85,30.0,587.0,939.26,664.54
2017,9,26,15,0,863.0,78.0,0.9,30.0,546.0,905.13,646.29
2017,9,26,15,15,842.0,75.0,0.9,29.5,499.5,870.45,627.84
2017,9,26,15,30,821.0,72.0,0.9,29.0,453.0,824.4,601.63
2017,9,26,15,45,792.0,68.5,0.9,29.0,402.5,769.16,567.61
2017,9,26,16,0,763.0,65.0,0.9,29.0,352.0,712.99,532.05
2017,9,26,16,15,720.5,60.5,0.85,28.0,300.0,644.78,488.29
2017,9,26,16,30,678.0,56.0,0.8,27.0,248.0,577.61,443.22
2017,9,26,16,45,612.5,50.0,0.8,26.0,196.0,494.76,383.91
2017,9,26,17,0,547.0,44.0,0.8,25.0,144.0,421.77,327.12
2017,9,26,17,15,433.5,34.5,0.9,24.0,97.5,317.8,243.58
2017,9,26,17,30,320.0,25.0,1.0,23.0,51.0,224.18,151.35
2017,9,26,17,45,160.0,12.5,1.1,22.0,25.5,84.29,0.0
2017,9,26,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,6,15,177.0,13.5,1.1,17.0,29.5,10.86,0.0
2017,9,27,6,30,354.0,27.0,1.0,18.0,59.0,21.89,11.98
2017,9,27,6,45,458.0,36.0,0.9,19.0,106.0,28.43,18.83
2017,9,27,7,0,562.0,45.0,0.8,20.0,153.0,34.8,24.7
2017,9,27,7,15,624.0,51.0,0.8,21.0,205.0,41.95,31.03
2017,9,27,7,30,686.0,57.0,0.8,22.0,257.0,45.85,34.34
2017,9,27,7,45,726.0,61.0,0.8,23.0,308.5,77.34,40.67
2017,9,27,8,0,766.0,65.0,0.8,24.0,360.0,134.81,72.56
2017,9,27,8,15,793.5,68.5,0.75,24.5,409.5,194.51,117.44
2017,9,27,8,30,821.0,72.0,0.7,25.0,459.0,257.13,169.01
2017,9,27,8,45,841.0,75.0,0.7,26.0,504.5,322.67,223.53
2017,9,27,9,0,861.0,78.0,0.7,27.0,550.0,386.01,275.25
2017,9,27,9,15,875.5,80.0,0.7,27.5,590.5,447.14,324.26
2017,9,27,9,30,890.0,82.0,0.7,28.0,631.0,508.33,371.39
2017,9,27,9,45,895.5,86.0,0.75,28.5,664.0,566.4,414.82
2017,9,27,10,0,901.0,90.0,0.8,29.0,697.0,623.04,455.64
2017,9,27,10,15,909.0,91.5,0.85,29.0,724.5,677.2,494.38
2017,9,27,10,30,917.0,93.0,0.9,29.0,752.0,729.65,530.96
2017,9,27,10,45,922.0,94.0,0.95,29.5,772.0,777.45,561.03
2017,9,27,11,0,927.0,95.0,1.0,30.0,792.0,822.8,588.68
2017,9,27,11,15,930.0,95.5,1.05,30.0,804.0,863.33,614.2
2017,9,27,11,30,933.0,96.0,1.1,30.0,816.0,900.85,637.75
2017,9,27,11,45,934.0,96.5,1.15,30.5,819.5,933.41,656.86
2017,9,27,12,0,935.0,97.0,1.2,31.0,823.0,962.51,673.82
2017,9,27,12,15,933.5,96.5,1.2,30.5,818.0,984.61,688.45
2017,9,27,12,30,932.0,96.0,1.2,30.0,813.0,1002.88,700.95
2017,9,27,12,45,931.0,94.5,1.2,30.0,800.5,1016.62,709.46
2017,9,27,13,0,930.0,93.0,1.2,30.0,788.0,1026.4,715.76
2017,9,27,13,15,924.5,92.0,1.2,30.0,767.5,1028.33,717.51
2017,9,27,13,30,919.0,91.0,1.2,30.0,747.0,1026.24,717.08
2017,9,27,13,45,911.0,89.5,1.2,30.0,718.5,1017.11,712.58
2017,9,27,14,0,903.0,88.0,1.2,30.0,690.0,1004.11,705.95
2017,9,27,14,15,892.0,86.5,1.2,29.5,654.5,984.44,696.76
2017,9,27,14,30,881.0,85.0,1.2,29.0,619.0,961.24,685.46
2017,9,27,14,45,865.5,82.5,1.2,29.0,578.0,929.22,667.24
2017,9,27,15,0,850.0,80.0,1.2,29.0,537.0,903.49,653.03
2017,9,27,15,15,829.0,77.0,1.15,28.5,490.5,859.94,627.64
2017,9,27,15,30,808.0,74.0,1.1,28.0,444.0,814.24,600.56
2017,9,27,15,45,779.0,70.0,1.05,28.0,394.5,758.78,565.18
2017,9,27,16,0,750.0,66.0,1.0,28.0,345.0,702.42,528.38
2017,9,27,16,15,706.5,61.5,0.9,27.0,293.0,633.99,483.37
2017,9,27,16,30,663.0,57.0,0.8,26.0,241.0,566.68,437.18
2017,9,27,16,45,597.5,50.0,0.75,25.0,189.5,488.33,379.9
2017,9,27,17,0,532.0,43.0,0.7,24.0,138.0,410.21,318.71
2017,9,27,17,15,416.5,33.5,0.7,22.5,92.0,306.23,234.71
2017,9,27,17,30,301.0,24.0,0.7,21.0,46.0,210.54,135.45
2017,9,27,17,45,150.5,12.0,0.7,20.0,23.0,79.17,0.0
2017,9,27,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,6,15,175.0,13.5,0.95,17.5,29.0,12.28,0.0
2017,9,28,6,30,350.0,27.0,0.8,18.0,58.0,21.98,11.84
2017,9,28,6,45,455.5,36.0,0.7,18.5,105.0,28.52,18.92
2017,9,28,7,0,561.0,45.0,0.6,19.0,152.0,34.9,24.89
2017,9,28,7,15,624.0,51.5,0.55,20.0,204.0,42.5,31.65
2017,9,28,7,30,687.0,58.0,0.5,21.0,256.0,46.82,35.34
2017,9,28,7,45,726.5,62.5,0.5,22.0,307.5,78.95,42.07
2017,9,28,8,0,766.0,67.0,0.5,23.0,359.0,136.84,74.4
2017,9,28,8,15,794.0,70.5,0.4,24.0,409.0,196.64,119.01
2017,9,28,8,30,822.0,74.0,0.3,25.0,459.0,259.44,169.91
2017,9,28,8,45,841.0,77.0,0.25,26.0,504.0,321.79,221.34
2017,9,28,9,0,860.0,80.0,0.2,27.0,549.0,387.63,273.97
2017,9,28,9,15,875.0,82.0,0.25,27.5,589.5,448.92,322.61
2017,9,28,9,30,890.0,84.0,0.3,28.0,630.0,510.32,369.55
2017,9,28,9,45,898.5,86.5,0.4,29.0,663.5,568.54,412.23
2017,9,28,10,0,907.0,89.0,0.5,30.0,697.0,625.63,452.49
2017,9,28,10,15,914.5,90.5,0.55,30.0,724.5,679.69,490.65
2017,9,28,10,30,922.0,92.0,0.6,30.0,752.0,731.99,526.62
2017,9,28,10,45,926.5,93.0,0.7,30.5,771.0,779.57,556.82
2017,9,28,11,0,931.0,94.0,0.8,31.0,790.0,824.63,584.72
2017,9,28,11,15,934.0,94.5,0.85,31.0,801.5,865.22,610.03
2017,9,28,11,30,937.0,95.0,0.9,31.0,813.0,902.79,633.37
2017,9,28,11,45,937.0,95.5,0.95,31.0,816.0,934.5,653.09
2017,9,28,12,0,937.0,96.0,1.0,31.0,819.0,962.68,670.74
2017,9,28,12,15,935.5,95.5,1.05,31.0,814.0,984.72,684.75
2017,9,28,12,30,934.0,95.0,1.1,31.0,809.0,1002.92,696.62
2017,9,28,12,45,931.5,94.0,1.15,31.0,796.0,1015.7,705.38
2017,9,28,13,0,929.0,93.0,1.2,31.0,783.0,1024.5,711.96
2017,9,28,13,15,923.0,92.0,1.2,30.5,762.0,1025.84,714.8
2017,9,28,13,30,917.0,91.0,1.2,30.0,741.0,1023.17,715.47
2017,9,28,13,45,908.5,90.0,1.25,30.0,712.5,1014.08,711.87
2017,9,28,14,0,900.0,89.0,1.3,30.0,684.0,1001.14,706.08
2017,9,28,14,15,888.5,87.0,1.3,29.5,648.5,980.35,696.14
2017,9,28,14,30,877.0,85.0,1.3,29.0,613.0,956.05,684.09
2017,9,28,14,45,861.0,83.0,1.3,29.0,572.0,924.22,665.89
2017,9,28,15,0,845.0,81.0,1.3,29.0,531.0,898.74,651.73
2017,9,28,15,15,823.5,78.0,1.3,28.5,484.5,854.85,626.65
2017,9,28,15,30,802.0,75.0,1.3,28.0,438.0,808.85,599.8
2017,9,28,15,45,772.0,71.0,1.3,27.5,388.5,752.75,565.33
2017,9,28,16,0,742.0,67.0,1.3,27.0,339.0,695.84,529.21
2017,9,28,16,15,698.0,62.0,1.25,26.0,287.0,626.74,483.46
2017,9,28,16,30,654.0,57.0,1.2,25.0,235.0,558.83,436.39
2017,9,28,16,45,587.0,50.0,1.15,24.5,184.0,480.26,376.91
2017,9,28,17,0,520.0,43.0,1.1,24.0,133.0,401.86,313.82
2017,9,28,17,15,403.0,33.0,1.0,22.5,88.0,297.34,227.82
2017,9,28,17,30,286.0,23.0,0.9,21.0,43.0,199.07,118.26
2017,9,28,17,45,143.0,11.5,0.8,20.0,21.5,75.01,0.0
2017,9,28,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,6,15,160.0,13.0,0.6,13.5,27.0,11.82,0.0
2017,9,29,6,30,320.0,26.0,0.6,14.0,54.0,21.12,11.16
2017,9,29,6,45,428.0,35.5,0.65,14.5,99.5,28.11,18.9
2017,9,29,7,0,536.0,45.0,0.7,15.0,145.0,34.91,25.33
2017,9,29,7,15,598.0,51.0,0.65,15.5,195.5,38.49,28.71
2017,9,29,7,30,660.0,57.0,0.6,16.0,246.0,45.92,35.33
2017,9,29,7,45,696.5,62.5,0.6,16.5,296.0,77.98,42.93
2017,9,29,8,0,733.0,68.0,0.6,17.0,346.0,134.45,75.71
2017,9,29,8,15,642.0,100.0,0.55,17.5,366.5,192.22,125.24
2017,9,29,8,30,551.0,132.0,0.5,18.0,387.0,240.66,170.03
2017,9,29,8,45,458.5,172.5,0.5,19.0,399.0,285.23,210.42
2017,9,29,9,0,366.0,213.0,0.5,20.0,411.0,317.5,238.92
2017,9,29,9,15,605.0,151.5,0.55,20.0,508.0,395.58,297.95
2017,9,29,9,30,844.0,90.0,0.6,20.0,605.0,493.99,372.88
2017,9,29,9,45,854.5,92.0,0.65,20.5,637.5,550.29,415.94
2017,9,29,10,0,865.0,94.0,0.7,21.0,670.0,605.74,457.24
2017,9,29,10,15,872.5,95.5,0.75,21.0,696.5,657.68,495.67
2017,9,29,10,30,880.0,97.0,0.8,21.0,723.0,707.96,531.96
2017,9,29,10,45,884.0,98.0,0.85,21.5,741.0,753.28,561.8
2017,9,29,11,0,888.0,99.0,0.9,22.0,759.0,796.16,588.95
2017,9,29,11,15,890.5,100.0,0.95,22.0,770.0,835.2,614.48
2017,9,29,11,30,893.0,101.0,1.0,22.0,781.0,871.33,638.04
2017,9,29,11,45,893.0,101.0,1.05,22.0,784.0,901.13,657.48
2017,9,29,12,0,893.0,101.0,1.1,22.0,787.0,927.55,674.86
2017,9,29,12,15,891.5,101.0,1.1,22.0,782.0,949.08,688.37
2017,9,29,12,30,890.0,101.0,1.1,22.0,777.0,966.97,699.69
2017,9,29,12,45,882.5,102.0,1.15,22.5,763.0,976.47,705.4
2017,9,29,13,0,875.0,103.0,1.2,23.0,749.0,982.12,708.89
2017,9,29,13,15,869.0,101.5,1.2,23.0,728.5,982.58,709.81
2017,9,29,13,30,863.0,100.0,1.2,23.0,708.0,979.22,708.56
2017,9,29,13,45,859.0,96.5,1.25,23.0,681.0,971.75,705.73
2017,9,29,14,0,855.0,93.0,1.3,23.0,654.0,960.52,700.66
2017,9,29,14,15,843.0,91.0,1.35,23.0,619.5,939.69,689.51
2017,9,29,14,30,831.0,89.0,1.4,23.0,585.0,925.39,682.72
2017,9,29,14,45,816.5,85.5,1.45,23.0,545.0,893.68,664.39
2017,9,29,15,0,802.0,82.0,1.5,23.0,505.0,859.1,644.11
2017,9,29,15,15,779.5,79.0,1.5,22.5,460.0,815.41,617.95
2017,9,29,15,30,757.0,76.0,1.5,22.0,415.0,769.84,589.97
2017,9,29,15,45,723.0,72.5,1.5,21.5,366.5,712.55,552.94
2017,9,29,16,0,689.0,69.0,1.5,21.0,318.0,654.88,514.45
2017,9,29,16,15,643.5,63.5,1.45,20.0,268.0,590.71,470.16
2017,9,29,16,30,598.0,58.0,1.4,19.0,218.0,524.08,421.88
2017,9,29,16,45,526.0,51.0,1.4,18.5,169.0,440.25,355.77
2017,9,29,17,0,454.0,44.0,1.4,18.0,120.0,361.85,290.54
2017,9,29,17,15,338.0,33.0,1.4,17.5,78.0,260.39,203.28
2017,9,29,17,30,222.0,22.0,1.4,17.0,36.0,163.06,86.26
2017,9,29,17,45,111.0,11.0,1.4,16.5,18.0,59.88,0.0
2017,9,29,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,30,6,15,134.5,14.5,1.6,12.0,25.5,13.19,0.0
2017,9,30,6,30,269.0,29.0,1.6,12.0,51.0,23.98,13.17
2017,9,30,6,45,376.5,40.5,1.65,12.5,96.0,32.59,22.91
2017,9,30,7,0,484.0,52.0,1.7,13.0,141.0,40.92,30.83
2017,9,30,7,15,553.0,59.0,1.65,13.5,191.5,45.0,34.71
2017,9,30,7,30,622.0,66.0,1.6,14.0,242.0,49.03,38.36
2017,9,30,7,45,668.5,71.5,1.6,14.5,293.5,80.32,45.91
2017,9,30,8,0,715.0,77.0,1.6,15.0,345.0,136.57,79.04
2017,9,30,8,15,746.0,81.0,1.5,15.5,394.0,198.13,127.26
2017,9,30,8,30,777.0,85.0,1.4,16.0,443.0,259.12,179.3
2017,9,30,8,45,800.0,88.0,1.3,16.5,488.5,319.96,232.5
2017,9,30,9,0,823.0,91.0,1.2,17.0,534.0,382.62,286.24
2017,9,30,9,15,839.0,93.5,1.15,17.5,574.0,443.39,337.07
2017,9,30,9,30,855.0,96.0,1.1,18.0,614.0,504.52,386.17
2017,9,30,9,45,871.0,96.0,1.1,19.0,649.0,562.88,430.79
2017,9,30,10,0,887.0,96.0,1.1,20.0,684.0,620.54,473.05
2017,9,30,10,15,895.0,97.0,1.05,20.5,710.5,673.41,510.68
2017,9,30,10,30,903.0,98.0,1.0,21.0,737.0,724.58,545.71
2017,9,30,10,45,908.5,99.0,1.0,21.5,756.5,771.98,576.29
2017,9,30,11,0,914.0,100.0,1.0,22.0,776.0,816.99,604.09
2017,9,30,11,15,917.0,100.5,1.0,22.0,787.5,856.87,629.31
2017,9,30,11,30,920.0,101.0,1.0,22.0,799.0,893.75,652.45
2017,9,30,11,45,920.0,101.5,1.05,22.5,802.0,924.85,671.33
2017,9,30,12,0,920.0,102.0,1.1,23.0,805.0,952.48,688.01
2017,9,30,12,15,919.0,102.0,1.15,23.0,800.5,975.05,702.88
2017,9,30,12,30,918.0,102.0,1.2,23.0,796.0,993.89,715.58
2017,9,30,12,45,910.5,103.5,1.25,23.5,781.5,1004.34,721.78
2017,9,30,13,0,903.0,105.0,1.3,24.0,767.0,1010.82,725.73
2017,9,30,13,15,897.0,104.0,1.3,24.0,746.0,1012.0,727.12
2017,9,30,13,30,891.0,103.0,1.3,24.0,725.0,1009.28,726.3
2017,9,30,13,45,880.5,102.0,1.35,24.0,696.5,998.28,721.3
2017,9,30,14,0,870.0,101.0,1.4,24.0,668.0,993.94,720.74
2017,9,30,14,15,857.0,99.0,1.45,24.0,632.5,971.92,708.92
2017,9,30,14,30,844.0,97.0,1.5,24.0,597.0,946.47,695.06
2017,9,30,14,45,823.5,95.0,1.55,24.0,555.0,910.75,674.39
2017,9,30,15,0,803.0,93.0,1.6,24.0,513.0,872.33,651.72
2017,9,30,15,15,778.5,89.5,1.6,23.5,466.5,826.14,624.06
2017,9,30,15,30,754.0,86.0,1.6,23.0,420.0,778.1,594.54
2017,9,30,15,45,717.0,82.0,1.65,22.5,370.0,722.83,559.51
2017,9,30,16,0,680.0,78.0,1.7,22.0,320.0,662.67,519.64
2017,9,30,16,15,630.5,72.0,1.65,21.5,268.5,590.96,468.9
2017,9,30,16,30,581.0,66.0,1.6,21.0,217.0,521.19,417.08
2017,9,30,16,45,503.5,57.0,1.6,20.5,167.0,431.87,346.69
2017,9,30,17,0,426.0,48.0,1.6,20.0,117.0,348.41,277.62
2017,9,30,17,15,303.0,35.0,1.55,19.0,75.0,242.43,187.02
2017,9,30,17,30,180.0,22.0,1.5,18.0,33.0,138.22,57.38
2017,9,30,17,45,90.0,11.0,1.45,17.0,16.5,50.26,0.0
2017,9,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
