Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,1,6,15,179.5,12.0,1.2,11.5,26.5,10.91,0.0
2017,10,1,6,30,359.0,24.0,1.2,12.0,53.0,19.54,9.35
2017,10,1,6,45,473.5,32.5,1.3,13.0,100.5,28.12,18.92
2017,10,1,7,0,588.0,41.0,1.4,14.0,148.0,34.8,25.26
2017,10,1,7,15,650.5,46.5,1.4,14.5,200.0,38.46,28.75
2017,10,1,7,30,713.0,52.0,1.4,15.0,252.0,42.11,32.05
2017,10,1,7,45,756.0,55.5,1.4,16.0,304.0,75.23,39.07
2017,10,1,8,0,799.0,59.0,1.4,17.0,356.0,134.46,73.1
2017,10,1,8,15,825.5,62.0,1.4,17.5,405.5,199.4,123.93
2017,10,1,8,30,852.0,65.0,1.4,18.0,455.0,262.72,178.21
2017,10,1,8,45,871.0,67.5,1.45,18.5,500.5,325.69,233.69
2017,10,1,9,0,890.0,70.0,1.5,19.0,546.0,389.76,289.3
2017,10,1,9,15,903.0,71.5,1.5,19.5,585.5,451.21,341.27
2017,10,1,9,30,916.0,73.0,1.5,20.0,625.0,512.46,391.13
2017,10,1,9,45,919.5,77.5,1.55,21.0,657.5,571.09,436.5
2017,10,1,10,0,923.0,82.0,1.6,22.0,690.0,628.02,478.74
2017,10,1,10,15,930.0,83.0,1.65,22.5,716.5,681.79,518.17
2017,10,1,10,30,937.0,84.0,1.7,23.0,743.0,733.66,555.07
2017,10,1,10,45,941.0,85.0,1.75,23.5,762.0,781.21,586.1
2017,10,1,11,0,945.0,86.0,1.8,24.0,781.0,826.15,614.78
2017,10,1,11,15,947.0,86.5,1.8,24.0,792.0,866.11,640.58
2017,10,1,11,30,949.0,87.0,1.8,24.0,803.0,902.91,664.15
2017,10,1,11,45,947.5,88.0,1.85,24.5,805.5,933.86,683.06
2017,10,1,12,0,946.0,89.0,1.9,25.0,808.0,961.16,699.6
2017,10,1,12,15,944.5,89.0,1.9,25.0,802.5,983.59,713.84
2017,10,1,12,30,943.0,89.0,1.9,25.0,797.0,1002.18,725.74
2017,10,1,12,45,937.5,89.5,1.95,25.0,783.0,1013.57,733.85
2017,10,1,13,0,932.0,90.0,2.0,25.0,769.0,1020.92,739.63
2017,10,1,13,15,926.0,89.0,2.0,25.0,747.5,1022.0,740.99
2017,10,1,13,30,920.0,88.0,2.0,25.0,726.0,1019.06,740.03
2017,10,1,13,45,911.5,86.5,2.05,25.0,697.5,1009.1,735.4
2017,10,1,14,0,903.0,85.0,2.1,25.0,669.0,995.29,728.46
2017,10,1,14,15,891.5,83.5,2.1,24.5,633.5,974.85,718.17
2017,10,1,14,30,880.0,82.0,2.1,24.0,598.0,950.93,705.65
2017,10,1,14,45,865.0,79.0,2.1,24.0,557.0,918.56,686.14
2017,10,1,15,0,850.0,76.0,2.1,24.0,516.0,883.24,664.57
2017,10,1,15,15,827.5,73.0,2.05,23.5,469.5,847.37,643.18
2017,10,1,15,30,805.0,70.0,2.0,23.0,423.0,800.36,613.69
2017,10,1,15,45,774.0,66.5,2.0,22.5,373.0,744.03,577.33
2017,10,1,16,0,743.0,63.0,2.0,22.0,323.0,687.0,539.27
2017,10,1,16,15,696.5,58.0,1.9,21.0,271.5,616.22,489.82
2017,10,1,16,30,650.0,53.0,1.8,20.0,220.0,546.9,439.16
2017,10,1,16,45,573.5,46.5,1.75,19.5,169.0,463.33,372.97
2017,10,1,17,0,497.0,40.0,1.7,19.0,118.0,381.1,303.98
2017,10,1,17,15,365.5,30.0,1.65,18.0,75.0,270.9,208.22
2017,10,1,17,30,234.0,20.0,1.6,17.0,32.0,162.01,42.91
2017,10,1,17,45,117.0,10.0,1.55,16.0,16.0,61.19,0.0
2017,10,1,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,6,15,198.0,11.5,1.3,11.5,27.0,10.46,0.0
2017,10,2,6,30,396.0,23.0,1.3,12.0,54.0,20.48,9.62
2017,10,2,6,45,507.0,32.0,1.35,12.5,102.5,27.82,18.65
2017,10,2,7,0,618.0,41.0,1.4,13.0,151.0,35.0,25.53
2017,10,2,7,15,681.0,46.5,1.4,13.5,204.0,38.69,29.06
2017,10,2,7,30,744.0,52.0,1.4,14.0,257.0,42.36,32.4
2017,10,2,7,45,783.0,56.0,1.45,15.0,310.0,77.09,40.06
2017,10,2,8,0,822.0,60.0,1.5,16.0,363.0,138.06,75.42
2017,10,2,8,15,849.0,63.0,1.45,16.5,413.5,204.47,127.58
2017,10,2,8,30,876.0,66.0,1.4,17.0,464.0,269.41,183.38
2017,10,2,8,45,894.5,68.5,1.4,18.0,510.0,333.71,239.68
2017,10,2,9,0,913.0,71.0,1.4,19.0,556.0,399.03,295.68
2017,10,2,9,15,926.0,73.0,1.4,19.5,597.0,462.29,348.91
2017,10,2,9,30,939.0,75.0,1.4,20.0,638.0,525.32,399.91
2017,10,2,9,45,947.5,77.0,1.4,20.5,671.5,585.43,446.76
2017,10,2,10,0,956.0,79.0,1.4,21.0,705.0,644.26,490.81
2017,10,2,10,15,962.5,80.5,1.4,21.0,732.0,699.77,531.9
2017,10,2,10,30,969.0,82.0,1.4,21.0,759.0,753.26,570.34
2017,10,2,10,45,973.0,83.0,1.4,21.5,778.5,802.14,601.39
2017,10,2,11,0,977.0,84.0,1.4,22.0,798.0,848.31,630.06
2017,10,2,11,15,979.0,84.0,1.4,22.0,809.0,888.86,655.88
2017,10,2,11,30,981.0,84.0,1.4,22.0,820.0,926.11,679.41
2017,10,2,11,45,981.5,84.5,1.4,22.5,823.0,959.14,698.78
2017,10,2,12,0,982.0,85.0,1.4,23.0,826.0,988.5,715.7
2017,10,2,12,15,980.0,85.0,1.4,23.0,820.5,1011.17,729.79
2017,10,2,12,30,978.0,85.0,1.4,23.0,815.0,1029.83,741.51
2017,10,2,12,45,970.5,86.5,1.45,23.5,800.0,1040.85,748.01
2017,10,2,13,0,963.0,88.0,1.5,24.0,785.0,1047.67,752.11
2017,10,2,13,15,956.5,87.0,1.5,24.0,763.0,1048.37,753.23
2017,10,2,13,30,950.0,86.0,1.5,24.0,741.0,1044.91,752.01
2017,10,2,13,45,939.5,85.5,1.55,24.0,710.5,1034.06,747.16
2017,10,2,14,0,929.0,85.0,1.6,24.0,680.0,1019.28,740.01
2017,10,2,14,15,916.0,83.0,1.65,23.5,643.5,996.46,729.23
2017,10,2,14,30,903.0,81.0,1.7,23.0,607.0,970.09,716.14
2017,10,2,14,45,884.0,79.5,1.75,23.0,564.0,935.42,696.1
2017,10,2,15,0,865.0,78.0,1.8,23.0,521.0,907.07,680.1
2017,10,2,15,15,842.0,75.0,1.8,22.5,473.5,861.24,652.68
2017,10,2,15,30,819.0,72.0,1.8,22.0,426.0,813.35,623.35
2017,10,2,15,45,784.0,68.5,1.8,21.5,375.0,753.24,584.54
2017,10,2,16,0,749.0,65.0,1.8,21.0,324.0,692.65,544.07
2017,10,2,16,15,700.5,60.0,1.75,20.0,271.5,620.12,493.64
2017,10,2,16,30,652.0,55.0,1.7,19.0,219.0,549.11,441.82
2017,10,2,16,45,572.5,48.0,1.65,18.5,167.5,463.6,373.67
2017,10,2,17,0,493.0,41.0,1.6,18.0,116.0,378.96,302.4
2017,10,2,17,15,352.0,30.0,1.55,17.0,72.5,262.87,200.52
2017,10,2,17,30,211.0,19.0,1.5,16.0,29.0,147.16,4.38
2017,10,2,17,45,105.5,9.5,1.5,15.0,14.5,55.41,0.0
2017,10,2,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,3,6,15,73.5,15.5,1.65,10.0,20.5,14.1,0.0
2017,10,3,6,30,147.0,31.0,1.6,10.0,41.0,24.37,11.96
2017,10,3,6,45,259.5,46.5,1.6,10.5,84.0,36.04,25.93
2017,10,3,7,0,372.0,62.0,1.6,11.0,127.0,47.39,36.75
2017,10,3,7,15,448.5,72.5,1.55,11.0,176.5,54.53,43.59
2017,10,3,7,30,525.0,83.0,1.5,11.0,226.0,63.33,51.68
2017,10,3,7,45,585.5,88.0,1.45,11.5,277.5,91.15,57.71
2017,10,3,8,0,646.0,93.0,1.4,12.0,329.0,143.23,88.53
2017,10,3,8,15,680.5,98.5,1.3,12.5,377.5,198.87,132.16
2017,10,3,8,30,715.0,104.0,1.2,13.0,426.0,258.49,183.0
2017,10,3,8,45,748.0,105.0,1.2,14.0,472.0,317.4,234.04
2017,10,3,9,0,781.0,106.0,1.2,15.0,518.0,381.71,288.59
2017,10,3,9,15,798.5,109.0,1.1,15.5,557.5,441.14,338.22
2017,10,3,9,30,816.0,112.0,1.0,16.0,597.0,501.21,386.29
2017,10,3,9,45,854.0,103.5,0.95,16.5,636.0,561.51,432.95
2017,10,3,10,0,892.0,95.0,0.9,17.0,675.0,622.16,478.16
2017,10,3,10,15,900.5,96.0,0.85,17.5,702.0,675.39,516.11
2017,10,3,10,30,909.0,97.0,0.8,18.0,729.0,726.93,551.47
2017,10,3,10,45,913.0,99.0,0.75,18.5,748.5,774.28,581.39
2017,10,3,11,0,917.0,101.0,0.7,19.0,768.0,819.12,608.26
2017,10,3,11,15,921.0,101.5,0.7,19.5,779.5,859.7,632.68
2017,10,3,11,30,925.0,102.0,0.7,20.0,791.0,897.34,654.94
2017,10,3,11,45,926.5,102.0,0.7,20.5,794.5,929.14,673.28
2017,10,3,12,0,928.0,102.0,0.7,21.0,798.0,957.52,689.4
2017,10,3,12,15,927.0,102.0,0.75,21.0,793.0,980.02,704.24
2017,10,3,12,30,926.0,102.0,0.8,21.0,788.0,998.76,716.93
2017,10,3,12,45,924.0,100.5,0.9,21.5,775.5,1011.02,725.44
2017,10,3,13,0,922.0,99.0,1.0,22.0,763.0,1019.32,731.67
2017,10,3,13,15,916.5,98.0,1.05,22.0,741.5,1020.81,734.24
2017,10,3,13,30,911.0,97.0,1.1,22.0,720.0,1018.33,734.57
2017,10,3,13,45,901.5,95.5,1.2,22.0,691.0,1007.42,730.7
2017,10,3,14,0,892.0,94.0,1.3,22.0,662.0,992.7,724.52
2017,10,3,14,15,879.5,92.0,1.35,21.5,626.0,970.83,714.3
2017,10,3,14,30,867.0,90.0,1.4,21.0,590.0,955.36,708.27
2017,10,3,14,45,849.5,87.5,1.45,21.0,548.5,921.3,688.53
2017,10,3,15,0,832.0,85.0,1.5,21.0,507.0,884.37,666.8
2017,10,3,15,15,808.0,81.5,1.45,20.5,460.0,837.86,638.18
2017,10,3,15,30,784.0,78.0,1.4,20.0,413.0,789.43,607.71
2017,10,3,15,45,751.5,73.5,1.4,20.0,363.0,731.23,568.95
2017,10,3,16,0,719.0,69.0,1.4,20.0,313.0,672.44,528.6
2017,10,3,16,15,668.0,63.0,1.35,19.0,261.0,603.24,480.42
2017,10,3,16,30,617.0,57.0,1.3,18.0,209.0,531.33,427.69
2017,10,3,16,45,538.5,49.0,1.3,17.5,158.5,441.67,356.17
2017,10,3,17,0,460.0,41.0,1.3,17.0,108.0,358.12,285.76
2017,10,3,17,15,320.5,29.0,1.25,16.0,66.5,243.88,183.82
2017,10,3,17,30,181.0,17.0,1.2,15.0,25.0,128.1,0.0
2017,10,3,17,45,90.5,8.5,1.2,14.0,12.5,47.69,0.0
2017,10,3,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,6,15,149.0,11.5,0.9,9.5,22.0,10.46,0.0
2017,10,4,6,30,298.0,23.0,0.8,10.0,44.0,18.84,7.35
2017,10,4,6,45,419.0,33.0,0.7,11.0,90.0,26.4,17.45
2017,10,4,7,0,540.0,43.0,0.6,12.0,136.0,33.75,24.52
2017,10,4,7,15,608.5,49.5,0.55,12.5,187.0,37.81,28.43
2017,10,4,7,30,677.0,56.0,0.5,13.0,238.0,45.69,35.57
2017,10,4,7,45,723.0,60.0,0.5,14.0,290.5,78.33,42.71
2017,10,4,8,0,769.0,64.0,0.5,15.0,343.0,136.18,76.21
2017,10,4,8,15,798.5,67.5,0.5,16.0,392.0,196.27,122.72
2017,10,4,8,30,828.0,71.0,0.5,17.0,441.0,259.5,176.02
2017,10,4,8,45,849.0,73.5,0.5,18.0,486.5,322.12,229.81
2017,10,4,9,0,870.0,76.0,0.5,19.0,532.0,388.14,285.02
2017,10,4,9,15,885.0,78.5,0.55,19.5,572.5,450.15,336.28
2017,10,4,9,30,900.0,81.0,0.6,20.0,613.0,512.23,385.73
2017,10,4,9,45,910.0,83.0,0.65,20.5,646.5,570.96,430.94
2017,10,4,10,0,920.0,85.0,0.7,21.0,680.0,628.63,473.75
2017,10,4,10,15,928.0,86.0,0.75,21.5,707.0,682.72,512.62
2017,10,4,10,30,936.0,87.0,0.8,22.0,734.0,735.0,549.05
2017,10,4,10,45,942.5,87.5,0.85,22.5,754.0,783.63,580.33
2017,10,4,11,0,949.0,88.0,0.9,23.0,774.0,829.83,609.24
2017,10,4,11,15,952.0,88.0,0.9,23.0,785.0,870.01,634.36
2017,10,4,11,30,955.0,88.0,0.9,23.0,796.0,907.05,657.32
2017,10,4,11,45,957.5,87.5,0.95,23.5,799.5,939.81,677.07
2017,10,4,12,0,960.0,87.0,1.0,24.0,803.0,969.07,694.59
2017,10,4,12,15,959.0,87.0,1.0,24.0,798.0,992.01,708.63
2017,10,4,12,30,958.0,87.0,1.0,24.0,793.0,1011.06,720.41
2017,10,4,12,45,953.5,87.0,1.05,24.5,779.0,1022.8,727.4
2017,10,4,13,0,949.0,87.0,1.1,25.0,765.0,1030.45,732.1
2017,10,4,13,15,943.0,86.0,1.1,25.0,743.0,1031.37,733.33
2017,10,4,13,30,937.0,85.0,1.1,25.0,721.0,1028.21,732.31
2017,10,4,13,45,928.5,83.5,1.15,25.0,692.0,1017.98,728.06
2017,10,4,14,0,920.0,82.0,1.2,25.0,663.0,1003.84,721.56
2017,10,4,14,15,908.0,80.0,1.2,24.5,627.0,981.93,710.78
2017,10,4,14,30,896.0,78.0,1.2,24.0,591.0,956.49,697.82
2017,10,4,14,45,878.5,76.0,1.2,24.0,548.5,922.61,678.03
2017,10,4,15,0,861.0,74.0,1.2,24.0,506.0,885.9,656.28
2017,10,4,15,15,838.0,71.0,1.2,23.5,459.0,849.19,635.49
2017,10,4,15,30,815.0,68.0,1.2,23.0,412.0,801.43,606.69
2017,10,4,15,45,770.0,66.5,1.25,23.0,360.0,735.99,564.28
2017,10,4,16,0,725.0,65.0,1.3,23.0,308.0,670.71,520.5
2017,10,4,16,15,674.5,59.5,1.2,22.0,256.0,597.17,469.39
2017,10,4,16,30,624.0,54.0,1.1,21.0,204.0,530.95,421.18
2017,10,4,16,45,530.0,47.0,1.05,20.0,152.5,432.51,344.23
2017,10,4,17,0,436.0,40.0,1.0,19.0,101.0,341.63,269.2
2017,10,4,17,15,298.5,27.0,0.95,18.0,61.0,229.11,167.8
2017,10,4,17,30,161.0,14.0,0.9,17.0,21.0,91.8,0.0
2017,10,4,17,45,80.5,7.0,0.9,16.0,10.5,6.37,0.0
2017,10,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,6,15,104.0,11.5,0.5,12.5,18.5,10.46,0.0
2017,10,5,6,30,208.0,23.0,0.4,13.0,37.0,18.84,6.43
2017,10,5,6,45,321.0,36.5,0.35,13.5,80.0,29.49,19.86
2017,10,5,7,0,434.0,50.0,0.3,14.0,123.0,39.73,29.56
2017,10,5,7,15,507.0,59.5,0.25,14.5,173.5,45.96,35.42
2017,10,5,7,30,580.0,69.0,0.2,15.0,224.0,52.01,40.88
2017,10,5,7,45,625.5,76.5,0.15,16.0,274.5,83.88,49.45
2017,10,5,8,0,671.0,84.0,0.1,17.0,325.0,138.93,81.77
2017,10,5,8,15,705.0,89.0,0.2,18.0,374.0,195.51,124.7
2017,10,5,8,30,739.0,94.0,0.3,19.0,423.0,255.93,174.54
2017,10,5,8,45,764.0,98.5,0.45,20.0,468.0,316.79,226.04
2017,10,5,9,0,789.0,103.0,0.6,21.0,513.0,382.05,280.16
2017,10,5,9,15,807.0,106.0,0.65,21.5,553.5,442.03,329.1
2017,10,5,9,30,825.0,109.0,0.7,22.0,594.0,502.67,376.86
2017,10,5,9,45,854.0,105.5,0.75,23.0,632.0,563.27,422.17
2017,10,5,10,0,883.0,102.0,0.8,24.0,670.0,624.82,466.44
2017,10,5,10,15,891.5,103.5,0.8,24.0,696.5,676.4,503.59
2017,10,5,10,30,900.0,105.0,0.8,24.0,723.0,727.98,539.66
2017,10,5,10,45,883.5,115.5,0.85,24.5,736.0,773.05,569.12
2017,10,5,11,0,867.0,126.0,0.9,25.0,749.0,810.65,592.34
2017,10,5,11,15,870.0,127.0,0.95,25.0,760.0,850.09,617.84
2017,10,5,11,30,873.0,128.0,1.0,25.0,771.0,886.67,641.36
2017,10,5,11,45,855.0,136.5,1.05,25.5,768.5,909.81,655.02
2017,10,5,12,0,837.0,145.0,1.1,26.0,766.0,928.66,666.16
2017,10,5,12,15,835.0,145.0,1.1,26.0,760.5,949.12,678.93
2017,10,5,12,30,833.0,145.0,1.1,26.0,755.0,966.02,689.52
2017,10,5,12,45,849.0,135.0,1.15,26.0,747.0,985.67,702.85
2017,10,5,13,0,865.0,125.0,1.2,26.0,739.0,1001.65,714.0
2017,10,5,13,15,858.0,123.0,1.2,26.0,717.0,1000.53,713.85
2017,10,5,13,30,851.0,121.0,1.2,26.0,695.0,995.52,711.67
2017,10,5,13,45,821.0,126.0,1.25,26.0,661.0,972.26,699.06
2017,10,5,14,0,791.0,131.0,1.3,26.0,627.0,952.14,688.64
2017,10,5,14,15,775.5,127.5,1.3,25.5,591.0,926.73,675.34
2017,10,5,14,30,760.0,124.0,1.3,25.0,555.0,898.24,660.01
2017,10,5,14,45,743.0,118.5,1.35,25.0,514.5,863.05,639.55
2017,10,5,15,0,726.0,113.0,1.4,25.0,474.0,825.33,617.13
2017,10,5,15,15,697.0,108.0,1.35,24.5,428.0,775.41,586.03
2017,10,5,15,30,668.0,103.0,1.3,24.0,382.0,724.2,553.42
2017,10,5,15,45,655.0,91.5,1.3,24.0,336.5,677.32,522.42
2017,10,5,16,0,642.0,80.0,1.3,24.0,291.0,628.81,489.19
2017,10,5,16,15,586.5,72.0,1.2,22.5,240.0,552.02,435.72
2017,10,5,16,30,531.0,64.0,1.1,21.0,189.0,477.84,380.63
2017,10,5,16,45,480.0,51.5,1.0,20.0,143.0,404.69,322.3
2017,10,5,17,0,429.0,39.0,0.9,19.0,97.0,335.37,263.4
2017,10,5,17,15,288.0,26.0,0.9,18.0,57.5,221.88,158.28
2017,10,5,17,30,147.0,13.0,0.9,17.0,18.0,83.68,0.0
2017,10,5,17,45,73.5,6.5,0.9,16.5,9.0,0.0,0.0
2017,10,5,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,6,15,168.5,10.5,0.8,13.5,21.0,9.55,0.0
2017,10,6,6,30,337.0,21.0,0.7,14.0,42.0,18.81,5.37
2017,10,6,6,45,458.5,30.0,0.65,14.5,88.5,26.19,16.84
2017,10,6,7,0,580.0,39.0,0.6,15.0,135.0,33.43,23.84
2017,10,6,7,15,648.0,45.0,0.55,15.5,187.5,37.6,27.83
2017,10,6,7,30,716.0,51.0,0.5,16.0,240.0,41.74,31.6
2017,10,6,7,45,758.5,55.5,0.45,17.0,292.5,76.44,39.62
2017,10,6,8,0,801.0,60.0,0.4,18.0,345.0,136.53,74.23
2017,10,6,8,15,830.0,63.5,0.45,19.0,395.0,198.47,121.73
2017,10,6,8,30,859.0,67.0,0.5,20.0,445.0,266.5,178.42
2017,10,6,8,45,878.5,69.5,0.55,21.5,490.5,329.91,232.1
2017,10,6,9,0,898.0,72.0,0.6,23.0,536.0,394.44,285.39
2017,10,6,9,15,913.0,74.0,0.6,23.5,577.0,457.45,336.56
2017,10,6,9,30,928.0,76.0,0.6,24.0,618.0,520.46,385.67
2017,10,6,9,45,929.5,81.5,0.65,25.0,650.0,579.41,429.49
2017,10,6,10,0,931.0,87.0,0.7,26.0,682.0,636.43,470.06
2017,10,6,10,15,939.0,88.0,0.65,26.5,709.0,690.96,507.19
2017,10,6,10,30,947.0,89.0,0.6,27.0,736.0,743.65,541.56
2017,10,6,10,45,952.0,90.0,0.6,27.5,755.5,792.06,571.08
2017,10,6,11,0,957.0,91.0,0.6,28.0,775.0,837.89,598.01
2017,10,6,11,15,960.0,91.5,0.6,28.0,786.5,878.78,622.67
2017,10,6,11,30,963.0,92.0,0.6,28.0,798.0,916.52,645.22
2017,10,6,11,45,964.5,92.0,0.65,28.5,801.0,949.09,664.21
2017,10,6,12,0,966.0,92.0,0.7,29.0,804.0,978.08,681.03
2017,10,6,12,15,964.5,92.0,0.7,29.0,798.0,1000.6,694.31
2017,10,6,12,30,963.0,92.0,0.7,29.0,792.0,1019.19,705.39
2017,10,6,12,45,964.0,89.0,0.75,29.5,779.0,1032.72,713.31
2017,10,6,13,0,965.0,86.0,0.8,30.0,766.0,1042.16,719.0
2017,10,6,13,15,958.5,85.0,0.85,30.0,743.5,1042.54,720.95
2017,10,6,13,30,952.0,84.0,0.9,30.0,721.0,1038.78,720.69
2017,10,6,13,45,942.0,83.0,0.95,30.0,691.0,1027.53,716.13
2017,10,6,14,0,932.0,82.0,1.0,30.0,661.0,1012.35,709.36
2017,10,6,14,15,919.5,80.0,1.0,29.5,624.5,989.75,698.59
2017,10,6,14,30,907.0,78.0,1.0,29.0,588.0,963.6,685.68
2017,10,6,14,45,888.5,76.0,1.05,29.0,545.0,928.56,666.63
2017,10,6,15,0,870.0,74.0,1.1,29.0,502.0,890.71,645.56
2017,10,6,15,15,846.0,71.0,1.15,28.5,454.5,852.84,625.29
2017,10,6,15,30,822.0,68.0,1.2,28.0,407.0,803.99,597.05
2017,10,6,15,45,787.5,64.0,1.25,27.5,356.0,743.71,560.04
2017,10,6,16,0,753.0,60.0,1.3,27.0,305.0,682.96,521.13
2017,10,6,16,15,701.5,55.0,1.25,25.5,252.5,608.46,471.39
2017,10,6,16,30,650.0,50.0,1.2,24.0,200.0,535.8,420.03
2017,10,6,16,45,565.5,42.5,1.15,22.5,149.0,441.47,347.55
2017,10,6,17,0,481.0,35.0,1.1,21.0,98.0,360.49,280.12
2017,10,6,17,15,325.5,23.5,1.05,20.0,57.5,236.67,161.84
2017,10,6,17,30,170.0,12.0,1.0,19.0,17.0,93.63,0.0
2017,10,6,17,45,85.0,6.0,0.95,18.0,8.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,7,6,15,160.5,10.0,0.9,15.5,19.5,9.1,0.0
2017,10,7,6,30,321.0,20.0,0.8,16.0,39.0,17.88,3.56
2017,10,7,6,45,443.0,29.5,0.7,16.5,85.0,25.78,16.24
2017,10,7,7,0,565.0,39.0,0.6,17.0,131.0,33.49,23.65
2017,10,7,7,15,634.0,45.0,0.45,17.5,182.5,37.65,27.61
2017,10,7,7,30,703.0,51.0,0.3,18.0,234.0,41.78,31.37
2017,10,7,7,45,743.5,56.0,0.2,18.5,285.5,76.36,39.67
2017,10,7,8,0,784.0,61.0,0.1,19.0,337.0,135.68,73.8
2017,10,7,8,15,813.5,64.5,0.15,20.0,386.5,196.59,120.06
2017,10,7,8,30,843.0,68.0,0.2,21.0,436.0,260.61,173.01
2017,10,7,8,45,863.5,70.5,0.25,22.0,481.5,326.27,228.21
2017,10,7,9,0,884.0,73.0,0.3,23.0,527.0,390.22,281.01
2017,10,7,9,15,899.0,75.0,0.35,23.5,567.0,452.36,331.42
2017,10,7,9,30,914.0,77.0,0.4,24.0,607.0,514.52,379.96
2017,10,7,9,45,924.0,79.0,0.45,25.0,640.5,573.75,423.79
2017,10,7,10,0,934.0,81.0,0.5,26.0,674.0,631.89,465.02
2017,10,7,10,15,941.5,82.0,0.55,26.5,700.5,686.07,502.96
2017,10,7,10,30,949.0,83.0,0.6,27.0,727.0,738.36,538.46
2017,10,7,10,45,953.0,84.0,0.65,27.5,745.5,785.96,568.15
2017,10,7,11,0,957.0,85.0,0.7,28.0,764.0,830.89,595.5
2017,10,7,11,15,959.5,85.5,0.75,28.0,775.0,871.2,620.87
2017,10,7,11,30,962.0,86.0,0.8,28.0,786.0,908.32,644.19
2017,10,7,11,45,961.5,86.5,0.85,28.5,788.5,939.48,662.49
2017,10,7,12,0,961.0,87.0,0.9,29.0,791.0,966.99,678.56
2017,10,7,12,15,959.0,86.5,0.95,29.0,785.0,988.2,692.22
2017,10,7,12,30,957.0,86.0,1.0,29.0,779.0,1005.48,703.68
2017,10,7,12,45,949.0,87.5,1.1,29.0,763.5,1015.35,711.78
2017,10,7,13,0,941.0,89.0,1.2,29.0,748.0,1021.12,717.58
2017,10,7,13,15,934.5,88.0,1.25,28.5,726.0,1021.32,720.71
2017,10,7,13,30,928.0,87.0,1.3,28.0,704.0,1017.48,721.58
2017,10,7,13,45,916.5,86.0,1.4,28.0,674.0,1004.82,716.54
2017,10,7,14,0,905.0,85.0,1.5,28.0,644.0,988.34,709.19
2017,10,7,14,15,891.5,83.5,1.55,27.5,607.5,965.7,698.6
2017,10,7,14,30,878.0,82.0,1.6,27.0,571.0,939.67,685.79
2017,10,7,14,45,858.5,80.0,1.65,26.5,528.5,913.63,672.84
2017,10,7,15,0,839.0,78.0,1.7,26.0,486.0,875.27,651.47
2017,10,7,15,15,813.0,74.5,1.7,25.5,438.5,826.83,622.35
2017,10,7,15,30,787.0,71.0,1.7,25.0,391.0,776.63,591.32
2017,10,7,15,45,749.0,67.0,1.75,24.5,340.5,714.69,551.41
2017,10,7,16,0,711.0,63.0,1.8,24.0,290.0,652.62,509.77
2017,10,7,16,15,656.0,57.5,1.75,22.5,238.5,576.61,456.96
2017,10,7,16,30,601.0,52.0,1.7,21.0,187.0,508.71,407.02
2017,10,7,16,45,510.0,44.0,1.65,20.0,138.0,412.67,329.96
2017,10,7,17,0,419.0,36.0,1.6,19.0,89.0,324.21,254.63
2017,10,7,17,15,262.5,23.5,1.55,18.0,51.5,200.02,131.04
2017,10,7,17,30,106.0,11.0,1.5,17.0,14.0,61.35,0.0
2017,10,7,17,45,53.0,5.5,1.5,16.5,7.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,8,6,15,79.5,11.5,1.0,9.5,16.0,10.46,0.0
2017,10,8,6,30,159.0,23.0,1.0,10.0,32.0,18.15,2.41
2017,10,8,6,45,306.0,34.5,1.05,11.0,75.0,28.02,18.49
2017,10,8,7,0,453.0,46.0,1.1,12.0,118.0,36.63,26.9
2017,10,8,7,15,531.0,54.0,1.05,12.5,168.0,41.76,31.85
2017,10,8,7,30,609.0,62.0,1.0,13.0,218.0,46.79,36.49
2017,10,8,7,45,670.5,65.0,0.95,14.0,270.5,77.09,42.93
2017,10,8,8,0,732.0,68.0,0.9,15.0,323.0,136.28,78.06
2017,10,8,8,15,765.0,72.0,0.9,16.0,372.5,194.95,123.57
2017,10,8,8,30,798.0,76.0,0.9,17.0,422.0,257.24,176.2
2017,10,8,8,45,826.0,77.5,0.95,18.0,468.0,319.05,229.59
2017,10,8,9,0,854.0,79.0,1.0,19.0,514.0,383.15,283.92
2017,10,8,9,15,871.0,81.5,1.0,19.5,554.5,446.54,336.58
2017,10,8,9,30,888.0,84.0,1.0,20.0,595.0,508.58,386.27
2017,10,8,9,45,904.0,84.5,1.05,21.0,630.0,568.16,431.83
2017,10,8,10,0,920.0,85.0,1.1,22.0,665.0,627.27,475.23
2017,10,8,10,15,928.5,86.0,1.1,22.5,692.5,681.38,513.98
2017,10,8,10,30,937.0,87.0,1.1,23.0,720.0,733.71,550.2
2017,10,8,10,45,944.5,87.5,1.15,23.5,739.5,782.77,582.1
2017,10,8,11,0,952.0,88.0,1.2,24.0,759.0,829.47,611.53
2017,10,8,11,15,955.0,88.5,1.2,24.5,770.5,869.96,635.87
2017,10,8,11,30,958.0,89.0,1.2,25.0,782.0,907.3,657.96
2017,10,8,11,45,960.0,89.0,1.25,25.5,785.5,939.93,677.62
2017,10,8,12,0,962.0,89.0,1.3,26.0,789.0,969.03,695.03
2017,10,8,12,15,961.0,88.5,1.35,26.0,783.5,991.14,709.48
2017,10,8,12,30,960.0,88.0,1.4,26.0,778.0,1009.34,721.69
2017,10,8,12,45,953.0,89.5,1.45,26.0,763.5,1020.17,729.48
2017,10,8,13,0,946.0,91.0,1.5,26.0,749.0,1026.9,734.97
2017,10,8,13,15,941.0,90.0,1.55,26.0,727.5,1028.56,737.5
2017,10,8,13,30,936.0,89.0,1.6,26.0,706.0,1026.16,737.72
2017,10,8,13,45,923.5,89.0,1.7,26.0,676.0,1013.71,732.51
2017,10,8,14,0,911.0,89.0,1.8,26.0,646.0,997.46,725.0
2017,10,8,14,15,899.0,87.0,1.8,25.5,610.5,975.6,714.02
2017,10,8,14,30,887.0,85.0,1.8,25.0,575.0,950.26,700.81
2017,10,8,14,45,866.5,83.5,1.85,25.0,532.5,923.81,686.05
2017,10,8,15,0,846.0,82.0,1.9,25.0,490.0,884.96,662.84
2017,10,8,15,15,821.0,79.0,1.9,24.5,442.5,837.82,634.4
2017,10,8,15,30,796.0,76.0,1.9,24.0,395.0,788.77,603.95
2017,10,8,15,45,761.0,71.0,1.9,24.0,344.5,727.66,562.86
2017,10,8,16,0,726.0,66.0,1.9,24.0,294.0,666.11,520.11
2017,10,8,16,15,669.0,60.0,1.75,23.0,241.5,593.16,468.12
2017,10,8,16,30,612.0,54.0,1.6,22.0,189.0,517.62,411.19
2017,10,8,16,45,509.0,46.0,1.5,21.5,138.0,413.49,327.48
2017,10,8,17,0,406.0,38.0,1.4,21.0,87.0,317.73,246.08
2017,10,8,17,15,239.5,24.0,1.3,20.0,49.0,185.44,111.04
2017,10,8,17,30,73.0,10.0,1.2,19.0,11.0,44.3,0.0
2017,10,8,17,45,36.5,5.0,1.15,18.0,5.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,9,6,15,62.5,10.0,1.1,10.5,13.5,9.1,0.0
2017,10,9,6,30,125.0,20.0,1.1,11.0,27.0,15.74,0.0
2017,10,9,6,45,241.5,36.0,1.15,12.0,67.5,28.04,18.29
2017,10,9,7,0,358.0,52.0,1.2,13.0,108.0,40.02,29.72
2017,10,9,7,15,435.5,63.5,1.15,14.0,156.5,49.93,38.86
2017,10,9,7,30,513.0,75.0,1.1,15.0,205.0,57.55,45.7
2017,10,9,7,45,566.5,83.0,1.1,16.0,255.0,87.62,54.11
2017,10,9,8,0,620.0,91.0,1.1,17.0,305.0,140.1,85.38
2017,10,9,8,15,655.5,97.0,1.2,17.5,352.5,194.47,127.32
2017,10,9,8,30,691.0,103.0,1.3,18.0,400.0,252.97,176.45
2017,10,9,8,45,719.5,107.0,1.4,19.0,444.5,311.42,226.47
2017,10,9,9,0,748.0,111.0,1.5,20.0,489.0,372.46,277.91
2017,10,9,9,15,766.5,114.5,1.6,20.5,528.0,431.13,326.98
2017,10,9,9,30,785.0,118.0,1.7,21.0,567.0,490.58,375.16
2017,10,9,9,45,810.0,116.0,1.85,21.5,602.5,549.25,421.54
2017,10,9,10,0,835.0,114.0,2.0,22.0,638.0,607.5,466.36
2017,10,9,10,15,844.5,116.0,2.0,22.5,664.5,660.22,505.05
2017,10,9,10,30,854.0,118.0,2.0,23.0,691.0,711.53,541.56
2017,10,9,10,45,860.5,119.0,2.0,23.5,709.5,757.98,573.64
2017,10,9,11,0,867.0,120.0,2.0,24.0,728.0,802.24,601.92
2017,10,9,11,15,871.0,120.5,1.95,24.0,739.5,841.54,627.24
2017,10,9,11,30,875.0,121.0,1.9,24.0,751.0,878.02,650.47
2017,10,9,11,45,879.5,120.0,1.9,24.0,754.5,910.31,671.29
2017,10,9,12,0,884.0,119.0,1.9,24.0,758.0,939.41,690.02
2017,10,9,12,15,883.0,118.5,1.85,24.0,753.0,960.68,703.09
2017,10,9,12,30,882.0,118.0,1.8,24.0,748.0,978.26,713.89
2017,10,9,12,45,880.0,116.5,1.75,24.5,735.0,990.0,719.63
2017,10,9,13,0,878.0,115.0,1.7,25.0,722.0,997.88,723.07
2017,10,9,13,15,871.0,113.5,1.65,25.0,700.0,997.04,722.53
2017,10,9,13,30,864.0,112.0,1.6,25.0,678.0,992.31,719.77
2017,10,9,13,45,859.5,108.0,1.55,25.0,650.5,983.21,714.43
2017,10,9,14,0,855.0,104.0,1.5,25.0,623.0,970.31,706.84
2017,10,9,14,15,840.5,101.5,1.45,24.5,586.5,945.98,693.41
2017,10,9,14,30,826.0,99.0,1.4,24.0,550.0,918.34,677.93
2017,10,9,14,45,809.5,94.5,1.35,24.0,509.0,883.36,656.25
2017,10,9,15,0,793.0,90.0,1.3,24.0,468.0,845.6,632.62
2017,10,9,15,15,764.5,86.0,1.25,23.5,421.0,795.51,601.52
2017,10,9,15,30,736.0,82.0,1.2,23.0,374.0,749.38,572.52
2017,10,9,15,45,697.5,76.5,1.15,23.0,324.5,687.15,530.21
2017,10,9,16,0,659.0,71.0,1.1,23.0,275.0,625.09,486.8
2017,10,9,16,15,598.5,64.5,1.0,21.5,224.0,546.44,431.52
2017,10,9,16,30,538.0,58.0,0.9,20.0,173.0,470.77,374.54
2017,10,9,16,45,440.5,48.0,0.85,19.0,125.0,371.19,294.95
2017,10,9,17,0,343.0,38.0,0.8,18.0,77.0,279.78,217.13
2017,10,9,17,15,171.5,19.0,0.85,17.0,38.5,140.91,74.51
2017,10,9,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,10,6,15,54.0,9.5,0.9,11.0,12.0,8.64,0.0
2017,10,10,6,30,108.0,19.0,0.9,12.0,24.0,14.95,0.0
2017,10,10,6,45,223.0,35.0,0.95,13.0,63.5,27.26,17.42
2017,10,10,7,0,338.0,51.0,1.0,14.0,103.0,39.25,28.88
2017,10,10,7,15,416.5,62.5,0.95,14.5,150.5,49.16,38.07
2017,10,10,7,30,495.0,74.0,0.9,15.0,198.0,56.8,45.03
2017,10,10,7,45,547.5,82.5,0.9,16.0,246.5,86.55,53.7
2017,10,10,8,0,600.0,91.0,0.9,17.0,295.0,138.08,84.55
2017,10,10,8,15,637.5,97.0,0.95,17.5,342.5,191.49,125.55
2017,10,10,8,30,675.0,103.0,1.0,18.0,390.0,249.27,173.78
2017,10,10,8,45,699.0,108.5,1.05,19.0,433.5,306.68,222.75
2017,10,10,9,0,723.0,114.0,1.1,20.0,477.0,366.2,272.62
2017,10,10,9,15,743.0,118.0,1.1,20.5,516.0,424.48,320.61
2017,10,10,9,30,763.0,122.0,1.1,21.0,555.0,483.78,367.72
2017,10,10,9,45,808.5,113.0,1.15,22.0,595.5,545.31,414.46
2017,10,10,10,0,854.0,104.0,1.2,23.0,636.0,608.37,460.77
2017,10,10,10,15,863.0,105.5,1.2,23.0,662.0,660.98,499.41
2017,10,10,10,30,872.0,107.0,1.2,23.0,688.0,712.07,535.97
2017,10,10,10,45,877.0,108.5,1.25,23.5,706.5,758.48,567.43
2017,10,10,11,0,882.0,110.0,1.3,24.0,725.0,797.16,591.88
2017,10,10,11,15,885.0,110.5,1.3,24.0,735.5,835.17,616.32
2017,10,10,11,30,888.0,111.0,1.3,24.0,746.0,870.29,638.68
2017,10,10,11,45,886.0,112.0,1.3,24.5,747.5,898.55,655.24
2017,10,10,12,0,884.0,113.0,1.3,25.0,749.0,923.35,669.58
2017,10,10,12,15,882.0,113.0,1.3,25.0,743.0,943.53,682.31
2017,10,10,12,30,880.0,113.0,1.3,25.0,737.0,969.51,698.86
2017,10,10,12,45,865.0,116.5,1.35,25.0,720.0,974.49,702.92
2017,10,10,13,0,850.0,120.0,1.4,25.0,703.0,975.42,704.82
2017,10,10,13,15,842.0,118.5,1.4,25.0,681.0,973.42,704.32
2017,10,10,13,30,834.0,117.0,1.4,25.0,659.0,967.64,701.61
2017,10,10,13,45,639.5,172.0,1.4,25.0,577.0,849.51,626.06
2017,10,10,14,0,445.0,227.0,1.4,25.0,495.0,716.27,535.53
2017,10,10,14,15,304.0,235.5,1.4,24.5,414.0,572.54,435.72
2017,10,10,14,30,163.0,244.0,1.4,24.0,333.0,432.31,333.23
2017,10,10,14,45,440.0,167.5,1.4,23.5,381.0,628.84,486.26
2017,10,10,15,0,717.0,91.0,1.4,23.0,429.0,782.3,596.32
2017,10,10,15,15,589.5,107.0,1.4,22.0,366.5,673.97,522.46
2017,10,10,15,30,462.0,123.0,1.4,21.0,304.0,562.46,444.84
2017,10,10,15,45,414.0,115.5,1.45,20.5,262.0,500.5,400.52
2017,10,10,16,0,366.0,108.0,1.5,20.0,220.0,440.56,355.53
2017,10,10,16,15,324.5,92.0,1.45,19.0,177.5,377.12,306.54
2017,10,10,16,30,283.0,76.0,1.4,18.0,135.0,316.2,257.39
2017,10,10,16,45,217.5,58.0,1.4,17.5,96.0,240.48,193.66
2017,10,10,17,0,152.0,40.0,1.4,17.0,57.0,157.77,122.07
2017,10,10,17,15,76.0,20.0,1.3,16.5,28.5,76.04,30.51
2017,10,10,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
