Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,6,15,26.5,8.5,1.1,9.0,9.5,7.73,0.0
2017,10,11,6,30,53.0,17.0,1.1,9.0,19.0,13.99,0.0
2017,10,11,6,45,139.5,38.0,1.15,9.5,56.0,30.31,20.12
2017,10,11,7,0,226.0,59.0,1.2,10.0,93.0,45.22,34.61
2017,10,11,7,15,298.0,76.0,1.2,10.5,138.5,57.27,45.93
2017,10,11,7,30,370.0,93.0,1.2,11.0,184.0,68.92,56.59
2017,10,11,7,45,427.0,104.5,1.3,11.5,231.5,96.82,66.6
2017,10,11,8,0,484.0,116.0,1.4,12.0,279.0,144.05,96.35
2017,10,11,8,15,524.0,125.0,1.4,12.5,325.5,193.5,134.82
2017,10,11,8,30,564.0,134.0,1.4,13.0,372.0,247.65,180.25
2017,10,11,8,45,575.5,147.0,1.4,14.0,412.5,301.23,226.57
2017,10,11,9,0,587.0,160.0,1.4,15.0,453.0,355.74,272.76
2017,10,11,9,15,610.0,166.5,1.4,15.5,491.5,410.01,317.85
2017,10,11,9,30,633.0,173.0,1.4,16.0,530.0,469.0,365.16
2017,10,11,9,45,682.5,165.0,1.4,16.5,570.0,527.19,410.64
2017,10,11,10,0,732.0,157.0,1.4,17.0,610.0,588.69,457.36
2017,10,11,10,15,744.0,159.5,1.4,17.0,636.5,639.48,495.61
2017,10,11,10,30,756.0,162.0,1.4,17.0,663.0,689.39,532.31
2017,10,11,10,45,749.5,170.5,1.45,17.5,679.0,730.75,561.26
2017,10,11,11,0,743.0,179.0,1.5,18.0,695.0,769.31,587.65
2017,10,11,11,15,631.0,215.0,1.55,18.0,657.5,747.44,570.99
2017,10,11,11,30,519.0,251.0,1.6,18.0,620.0,712.36,545.24
2017,10,11,11,45,541.5,244.5,1.65,18.5,630.5,745.66,569.11
2017,10,11,12,0,564.0,238.0,1.7,19.0,641.0,777.77,591.28
2017,10,11,12,15,641.0,217.5,1.75,19.0,671.5,848.56,641.92
2017,10,11,12,30,718.0,197.0,1.8,19.0,702.0,915.2,687.61
2017,10,11,12,45,693.5,203.5,1.85,19.5,684.0,912.6,684.83
2017,10,11,13,0,669.0,210.0,1.9,20.0,666.0,906.08,680.35
2017,10,11,13,15,660.0,206.5,1.9,20.0,645.0,900.62,677.51
2017,10,11,13,30,651.0,203.0,1.9,20.0,624.0,891.84,672.56
2017,10,11,13,45,656.0,177.0,1.95,20.0,585.0,869.75,659.25
2017,10,11,14,0,661.0,151.0,2.0,20.0,546.0,843.09,642.9
2017,10,11,14,15,550.5,173.0,2.0,19.5,488.5,750.36,580.83
2017,10,11,14,30,440.0,195.0,2.0,19.0,431.0,667.14,521.76
2017,10,11,14,45,447.0,191.0,2.0,19.0,415.0,662.29,520.28
2017,10,11,15,0,454.0,187.0,2.0,19.0,399.0,655.08,516.4
2017,10,11,15,15,423.5,173.0,1.95,18.5,355.0,601.53,478.58
2017,10,11,15,30,393.0,159.0,1.9,18.0,311.0,533.57,429.61
2017,10,11,15,45,338.5,142.5,1.85,18.0,261.0,459.13,372.73
2017,10,11,16,0,284.0,126.0,1.8,18.0,211.0,387.57,316.43
2017,10,11,16,15,239.0,103.0,1.7,17.0,165.5,316.85,260.31
2017,10,11,16,30,194.0,80.0,1.6,16.0,120.0,248.68,204.14
2017,10,11,16,45,136.5,54.5,1.55,15.0,79.0,171.04,138.33
2017,10,11,17,0,79.0,29.0,1.5,14.0,38.0,95.66,72.6
2017,10,11,17,15,39.5,14.5,1.55,13.5,19.0,46.02,9.92
2017,10,11,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,6,15,76.0,9.5,1.4,6.5,13.0,8.64,0.0
2017,10,12,6,30,152.0,19.0,1.4,7.0,26.0,15.04,0.0
2017,10,12,6,45,291.0,33.5,1.4,8.0,68.5,27.66,17.79
2017,10,12,7,0,430.0,48.0,1.4,9.0,111.0,39.06,29.22
2017,10,12,7,15,513.5,57.5,1.45,9.5,161.5,45.38,35.4
2017,10,12,7,30,597.0,67.0,1.5,10.0,212.0,51.57,41.19
2017,10,12,7,45,650.0,74.0,1.55,11.0,264.0,84.11,50.1
2017,10,12,8,0,703.0,81.0,1.6,12.0,316.0,140.9,84.33
2017,10,12,8,15,739.5,86.0,1.55,12.5,365.5,199.66,130.67
2017,10,12,8,30,776.0,91.0,1.5,13.0,415.0,262.49,184.71
2017,10,12,8,45,802.5,94.5,1.45,14.0,461.0,327.33,241.28
2017,10,12,9,0,829.0,98.0,1.4,15.0,507.0,391.32,296.18
2017,10,12,9,15,847.5,101.0,1.3,15.5,548.0,453.38,348.35
2017,10,12,9,30,866.0,104.0,1.2,16.0,589.0,516.03,398.82
2017,10,12,9,45,853.0,116.5,1.2,16.5,617.0,571.48,442.37
2017,10,12,10,0,840.0,129.0,1.2,17.0,645.0,623.69,481.73
2017,10,12,10,15,850.0,131.0,1.2,17.5,672.0,676.96,520.61
2017,10,12,10,30,860.0,133.0,1.2,18.0,699.0,728.85,557.21
2017,10,12,10,45,864.5,135.5,1.25,18.5,717.5,775.61,589.7
2017,10,12,11,0,869.0,138.0,1.3,19.0,736.0,820.01,619.01
2017,10,12,11,15,872.5,139.0,1.3,19.0,746.5,859.52,644.69
2017,10,12,11,30,876.0,140.0,1.3,19.0,757.0,896.16,668.31
2017,10,12,11,45,873.5,141.5,1.35,19.5,759.0,925.1,686.22
2017,10,12,12,0,871.0,143.0,1.4,20.0,761.0,950.51,701.89
2017,10,12,12,15,869.0,142.5,1.4,20.0,754.5,970.64,714.79
2017,10,12,12,30,867.0,142.0,1.4,20.0,748.0,987.05,725.45
2017,10,12,12,45,870.5,137.0,1.45,20.5,735.5,1000.04,733.48
2017,10,12,13,0,874.0,132.0,1.5,21.0,723.0,1009.21,739.24
2017,10,12,13,15,866.0,130.5,1.5,21.0,700.5,1007.33,738.75
2017,10,12,13,30,858.0,129.0,1.5,21.0,678.0,1001.53,736.04
2017,10,12,13,45,840.5,128.5,1.55,21.0,646.5,983.83,726.6
2017,10,12,14,0,823.0,128.0,1.6,21.0,615.0,969.61,719.6
2017,10,12,14,15,806.0,124.5,1.6,21.0,578.0,942.23,703.26
2017,10,12,14,30,789.0,121.0,1.6,21.0,541.0,911.7,684.91
2017,10,12,14,45,757.0,119.0,1.65,21.0,496.5,866.41,657.06
2017,10,12,15,0,725.0,117.0,1.7,21.0,452.0,819.08,627.38
2017,10,12,15,15,691.5,111.5,1.65,20.5,404.5,764.7,592.24
2017,10,12,15,30,658.0,106.0,1.6,20.0,357.0,709.22,555.44
2017,10,12,15,45,599.0,100.0,1.6,19.5,305.0,632.1,501.93
2017,10,12,16,0,540.0,94.0,1.6,19.0,253.0,556.32,447.02
2017,10,12,16,15,472.0,82.5,1.45,18.0,202.5,469.84,380.68
2017,10,12,16,30,404.0,71.0,1.3,17.0,152.0,390.65,317.01
2017,10,12,16,45,297.0,55.0,1.2,16.0,105.0,286.32,230.51
2017,10,12,17,0,190.0,39.0,1.1,15.0,58.0,192.34,147.44
2017,10,12,17,15,95.0,19.5,1.1,14.0,29.0,93.56,6.49
2017,10,12,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,6,15,55.0,8.5,0.8,8.5,11.0,7.73,0.0
2017,10,13,6,30,110.0,17.0,0.7,9.0,22.0,13.42,0.0
2017,10,13,6,45,237.5,32.5,0.65,9.5,61.0,25.44,15.61
2017,10,13,7,0,365.0,48.0,0.6,10.0,100.0,39.08,29.11
2017,10,13,7,15,449.0,58.5,0.6,10.5,148.5,46.24,36.03
2017,10,13,7,30,533.0,69.0,0.6,11.0,197.0,53.2,42.52
2017,10,13,7,45,588.5,76.5,0.65,11.5,247.0,83.64,51.21
2017,10,13,8,0,644.0,84.0,0.7,12.0,297.0,137.14,83.55
2017,10,13,8,15,682.0,89.5,0.7,13.0,345.5,192.81,126.77
2017,10,13,8,30,720.0,95.0,0.7,14.0,394.0,252.82,177.27
2017,10,13,8,45,749.5,99.0,0.75,15.0,439.5,313.01,229.12
2017,10,13,9,0,779.0,103.0,0.8,16.0,485.0,375.83,282.27
2017,10,13,9,15,799.0,106.0,0.85,16.5,524.5,437.62,333.81
2017,10,13,9,30,819.0,109.0,0.9,17.0,564.0,498.22,382.79
2017,10,13,9,45,818.5,117.0,0.95,18.0,594.5,553.34,425.25
2017,10,13,10,0,818.0,125.0,1.0,19.0,625.0,606.62,464.64
2017,10,13,10,15,829.0,127.0,1.0,19.5,652.0,659.3,502.71
2017,10,13,10,30,840.0,129.0,1.0,20.0,679.0,710.73,538.66
2017,10,13,10,45,849.5,129.5,1.05,21.0,698.5,758.07,570.3
2017,10,13,11,0,859.0,130.0,1.1,22.0,718.0,803.48,598.78
2017,10,13,11,15,863.0,131.0,1.1,22.0,729.0,842.82,623.99
2017,10,13,11,30,867.0,132.0,1.1,22.0,740.0,879.37,647.23
2017,10,13,11,45,871.0,130.5,1.15,22.5,743.0,910.3,666.22
2017,10,13,12,0,875.0,129.0,1.2,23.0,746.0,938.01,683.17
2017,10,13,12,15,873.5,129.0,1.2,23.0,740.0,958.99,696.38
2017,10,13,12,30,872.0,129.0,1.2,23.0,734.0,976.3,707.42
2017,10,13,12,45,862.0,130.0,1.25,23.5,718.5,982.95,711.36
2017,10,13,13,0,852.0,131.0,1.3,24.0,703.0,985.64,713.06
2017,10,13,13,15,843.5,129.5,1.3,24.0,680.5,983.09,712.21
2017,10,13,13,30,835.0,128.0,1.3,24.0,658.0,976.7,709.15
2017,10,13,13,45,817.0,127.5,1.35,24.0,627.0,958.55,699.55
2017,10,13,14,0,799.0,127.0,1.4,24.0,596.0,943.95,692.42
2017,10,13,14,15,781.0,124.0,1.4,23.5,559.5,916.48,677.47
2017,10,13,14,30,763.0,121.0,1.4,23.0,523.0,885.99,660.55
2017,10,13,14,45,727.0,120.0,1.45,23.0,478.5,838.77,631.55
2017,10,13,15,0,691.0,119.0,1.5,23.0,434.0,789.73,600.84
2017,10,13,15,15,656.5,112.5,1.5,22.5,387.0,734.24,565.46
2017,10,13,15,30,622.0,106.0,1.5,22.0,340.0,677.86,528.41
2017,10,13,15,45,558.5,100.5,1.55,21.5,289.0,598.97,473.82
2017,10,13,16,0,495.0,95.0,1.6,21.0,238.0,519.96,416.11
2017,10,13,16,15,427.0,83.0,1.5,20.0,189.5,437.61,352.89
2017,10,13,16,30,359.0,71.0,1.4,19.0,141.0,359.99,290.48
2017,10,13,16,45,255.5,53.5,1.3,18.0,96.0,258.22,206.11
2017,10,13,17,0,152.0,36.0,1.2,17.0,51.0,166.29,124.55
2017,10,13,17,15,76.0,18.0,1.2,16.0,25.5,71.54,0.0
2017,10,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,14,6,15,102.0,8.0,1.0,8.5,12.0,7.28,0.0
2017,10,14,6,30,204.0,16.0,1.0,9.0,24.0,14.55,0.0
2017,10,14,6,45,357.0,27.0,1.05,10.0,66.5,21.95,12.42
2017,10,14,7,0,510.0,38.0,1.1,11.0,109.0,30.43,21.28
2017,10,14,7,15,591.0,45.0,1.05,11.5,160.0,38.3,28.75
2017,10,14,7,30,672.0,52.0,1.0,12.0,211.0,43.31,33.45
2017,10,14,7,45,723.5,56.5,1.0,13.0,263.0,76.37,41.32
2017,10,14,8,0,775.0,61.0,1.0,14.0,315.0,134.84,75.51
2017,10,14,8,15,808.0,65.0,0.95,15.0,364.5,195.88,123.13
2017,10,14,8,30,841.0,69.0,0.9,16.0,414.0,260.44,178.01
2017,10,14,8,45,865.0,71.0,0.9,17.0,460.0,323.68,233.04
2017,10,14,9,0,889.0,73.0,0.9,18.0,506.0,390.12,289.49
2017,10,14,9,15,905.5,75.5,0.85,18.5,546.5,453.18,341.93
2017,10,14,9,30,922.0,78.0,0.8,19.0,587.0,516.4,392.3
2017,10,14,9,45,927.5,82.0,0.75,20.0,619.5,575.18,436.41
2017,10,14,10,0,933.0,86.0,0.7,21.0,652.0,632.39,477.21
2017,10,14,10,15,941.5,87.0,0.6,21.5,678.5,686.67,514.42
2017,10,14,10,30,950.0,88.0,0.5,22.0,705.0,739.12,548.66
2017,10,14,10,45,953.5,89.5,0.45,22.5,723.5,786.42,577.49
2017,10,14,11,0,957.0,91.0,0.4,23.0,742.0,831.01,603.23
2017,10,14,11,15,960.0,91.5,0.35,23.0,752.5,871.21,626.87
2017,10,14,11,30,963.0,92.0,0.3,23.0,763.0,908.26,648.28
2017,10,14,11,45,962.5,93.0,0.3,23.5,765.0,939.53,665.68
2017,10,14,12,0,962.0,94.0,0.3,24.0,767.0,967.14,680.81
2017,10,14,12,15,960.0,93.5,0.3,24.0,760.5,987.95,693.16
2017,10,14,12,30,958.0,93.0,0.3,24.0,754.0,1004.81,703.33
2017,10,14,12,45,951.5,93.5,0.35,24.5,739.0,1014.62,709.2
2017,10,14,13,0,945.0,94.0,0.4,25.0,724.0,1020.34,712.91
2017,10,14,13,15,938.0,93.0,0.4,25.0,701.0,1019.75,713.27
2017,10,14,13,30,931.0,92.0,0.4,25.0,678.0,1015.14,711.48
2017,10,14,13,45,919.0,90.5,0.4,25.5,647.5,1001.18,702.88
2017,10,14,14,0,907.0,89.0,0.4,26.0,617.0,983.43,692.27
2017,10,14,14,15,892.5,87.0,0.4,25.5,580.0,968.78,686.39
2017,10,14,14,30,878.0,85.0,0.4,25.0,543.0,940.88,672.28
2017,10,14,14,45,857.0,82.5,0.4,25.0,500.0,903.23,650.79
2017,10,14,15,0,836.0,80.0,0.4,25.0,457.0,862.88,627.39
2017,10,14,15,15,807.5,76.5,0.4,24.5,409.5,812.47,598.14
2017,10,14,15,30,779.0,73.0,0.4,24.0,362.0,760.42,566.97
2017,10,14,15,45,737.0,68.0,0.45,24.0,311.0,694.61,524.88
2017,10,14,16,0,695.0,63.0,0.5,24.0,260.0,634.84,485.16
2017,10,14,16,15,630.0,56.5,0.6,23.0,208.5,552.34,428.92
2017,10,14,16,30,565.0,50.0,0.7,22.0,157.0,473.28,370.39
2017,10,14,16,45,455.0,40.0,0.8,21.0,109.5,366.19,285.55
2017,10,14,17,0,345.0,30.0,0.9,20.0,62.0,269.1,196.86
2017,10,14,17,15,172.5,15.0,0.95,19.0,31.0,126.65,0.0
2017,10,14,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,15,6,15,47.0,7.0,1.1,11.5,9.0,0.0,0.0
2017,10,15,6,30,94.0,14.0,1.1,12.0,18.0,12.73,0.0
2017,10,15,6,45,230.0,29.5,1.1,13.0,56.5,23.13,12.88
2017,10,15,7,0,366.0,45.0,1.1,14.0,95.0,36.64,26.32
2017,10,15,7,15,452.0,55.5,1.1,14.5,143.5,43.91,33.29
2017,10,15,7,30,538.0,66.0,1.1,15.0,192.0,50.99,39.81
2017,10,15,7,45,596.0,73.5,1.15,16.0,242.5,81.53,48.44
2017,10,15,8,0,654.0,81.0,1.2,17.0,293.0,135.65,80.47
2017,10,15,8,15,692.0,86.5,1.15,18.0,341.0,191.82,123.49
2017,10,15,8,30,730.0,92.0,1.1,19.0,389.0,252.3,173.77
2017,10,15,8,45,758.0,96.0,1.05,20.0,434.0,312.48,224.93
2017,10,15,9,0,786.0,100.0,1.0,21.0,479.0,375.09,277.04
2017,10,15,9,15,805.5,103.0,0.95,22.0,518.5,436.82,326.83
2017,10,15,9,30,825.0,106.0,0.9,23.0,558.0,497.35,373.64
2017,10,15,9,45,839.0,108.5,0.9,24.0,591.5,554.98,416.66
2017,10,15,10,0,853.0,111.0,0.9,25.0,625.0,612.14,457.53
2017,10,15,10,15,862.5,112.5,0.9,25.5,651.0,664.74,494.57
2017,10,15,10,30,872.0,114.0,0.9,26.0,677.0,715.84,529.37
2017,10,15,10,45,878.0,115.5,0.9,27.0,695.5,762.69,559.14
2017,10,15,11,0,884.0,117.0,0.9,28.0,714.0,807.24,585.02
2017,10,15,11,15,887.0,117.5,0.85,28.0,724.0,845.83,608.16
2017,10,15,11,30,890.0,118.0,0.8,28.0,734.0,881.48,629.18
2017,10,15,11,45,890.5,118.5,0.8,28.5,736.0,911.86,646.34
2017,10,15,12,0,891.0,119.0,0.8,29.0,738.0,938.83,661.35
2017,10,15,12,15,888.5,118.5,0.8,29.0,731.5,958.43,673.18
2017,10,15,12,30,886.0,118.0,0.8,29.0,725.0,974.27,682.9
2017,10,15,12,45,897.5,110.0,0.8,29.5,714.5,990.82,691.84
2017,10,15,13,0,909.0,102.0,0.8,30.0,704.0,993.81,692.66
2017,10,15,13,15,901.0,101.0,0.8,29.5,681.0,992.13,693.77
2017,10,15,13,30,893.0,100.0,0.8,29.0,658.0,996.57,698.84
2017,10,15,13,45,882.0,98.0,0.8,29.0,628.0,983.14,691.73
2017,10,15,14,0,871.0,96.0,0.8,29.0,598.0,965.97,682.66
2017,10,15,14,15,855.5,93.5,0.75,28.5,561.5,940.35,668.83
2017,10,15,14,30,840.0,91.0,0.7,28.0,525.0,911.44,652.98
2017,10,15,14,45,818.0,87.5,0.7,28.0,482.5,872.36,630.24
2017,10,15,15,0,796.0,84.0,0.7,28.0,440.0,830.75,605.65
2017,10,15,15,15,766.0,80.0,0.7,27.5,393.0,779.48,575.33
2017,10,15,15,30,736.0,76.0,0.7,27.0,346.0,732.28,546.86
2017,10,15,15,45,692.0,71.0,0.75,26.5,296.5,666.83,505.23
2017,10,15,16,0,648.0,66.0,0.8,26.0,247.0,602.0,462.06
2017,10,15,16,15,582.0,58.5,0.9,24.5,196.5,519.47,405.35
2017,10,15,16,30,516.0,51.0,1.0,23.0,146.0,440.58,346.06
2017,10,15,16,45,406.5,40.0,1.1,22.0,100.5,335.15,261.3
2017,10,15,17,0,297.0,29.0,1.2,21.0,55.0,240.03,171.65
2017,10,15,17,15,148.5,14.5,1.2,20.5,27.5,90.13,0.0
2017,10,15,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,8.5,1.0,13.0,8.5,0.0,0.0
2017,10,16,6,30,0.0,17.0,0.9,13.0,17.0,15.46,0.0
2017,10,16,6,45,191.0,30.0,0.8,13.5,55.5,23.5,12.79
2017,10,16,7,0,382.0,43.0,0.7,14.0,94.0,34.98,24.84
2017,10,16,7,15,468.0,53.0,0.65,15.0,142.0,41.9,31.43
2017,10,16,7,30,554.0,63.0,0.6,16.0,190.0,48.64,37.57
2017,10,16,7,45,607.5,70.5,0.6,17.0,240.0,79.48,46.3
2017,10,16,8,0,661.0,78.0,0.6,18.0,290.0,133.79,78.21
2017,10,16,8,15,699.0,83.5,0.55,18.5,338.0,190.3,121.3
2017,10,16,8,30,737.0,89.0,0.5,19.0,386.0,251.11,171.64
2017,10,16,8,45,763.5,93.0,0.5,20.0,430.5,311.16,222.32
2017,10,16,9,0,790.0,97.0,0.5,21.0,475.0,375.36,275.19
2017,10,16,9,15,809.5,100.5,0.45,22.0,514.5,435.71,323.22
2017,10,16,9,30,829.0,104.0,0.4,23.0,554.0,496.84,369.65
2017,10,16,9,45,843.5,106.0,0.4,24.0,587.5,554.34,411.87
2017,10,16,10,0,858.0,108.0,0.4,25.0,621.0,611.42,451.96
2017,10,16,10,15,868.0,109.5,0.4,25.5,647.5,664.44,488.59
2017,10,16,10,30,878.0,111.0,0.4,26.0,674.0,716.01,522.99
2017,10,16,10,45,885.5,112.0,0.4,26.5,693.0,763.53,553.62
2017,10,16,11,0,893.0,113.0,0.4,27.0,712.0,808.86,580.51
2017,10,16,11,15,896.5,113.5,0.4,27.5,722.5,848.04,603.11
2017,10,16,11,30,900.0,114.0,0.4,28.0,733.0,884.27,623.66
2017,10,16,11,45,715.0,176.0,0.45,28.5,669.0,826.31,586.51
2017,10,16,12,0,530.0,238.0,0.5,29.0,605.0,744.84,532.33
2017,10,16,12,15,714.0,175.5,0.55,29.0,665.0,866.98,614.77
2017,10,16,12,30,898.0,113.0,0.6,29.0,725.0,978.24,682.73
2017,10,16,12,45,894.0,111.5,0.65,29.0,710.5,987.76,688.36
2017,10,16,13,0,890.0,110.0,0.7,29.0,696.0,993.35,693.31
2017,10,16,13,15,881.5,108.5,0.7,29.0,672.5,990.71,692.43
2017,10,16,13,30,873.0,107.0,0.7,29.0,649.0,984.16,689.46
2017,10,16,13,45,765.5,125.0,0.75,29.0,584.0,908.38,644.94
2017,10,16,14,0,658.0,143.0,0.8,29.0,519.0,824.79,595.0
2017,10,16,14,15,737.0,120.0,0.8,28.5,517.0,865.76,624.87
2017,10,16,14,30,816.0,97.0,0.8,28.0,515.0,894.82,645.61
2017,10,16,14,45,792.5,93.5,0.85,28.0,472.5,854.82,622.04
2017,10,16,15,0,769.0,90.0,0.9,28.0,430.0,812.41,597.3
2017,10,16,15,15,737.0,85.5,0.9,27.0,383.0,765.51,570.47
2017,10,16,15,30,705.0,81.0,0.9,26.0,336.0,711.86,538.03
2017,10,16,15,45,656.5,75.5,0.95,25.5,286.0,643.28,493.24
2017,10,16,16,0,608.0,70.0,1.0,25.0,236.0,575.66,446.98
2017,10,16,16,15,539.5,61.5,1.0,23.5,187.0,491.76,386.84
2017,10,16,16,30,471.0,53.0,1.0,22.0,138.0,411.74,325.06
2017,10,16,16,45,359.5,40.5,1.0,20.5,93.5,305.73,239.13
2017,10,16,17,0,248.0,28.0,1.0,19.0,49.0,209.3,146.06
2017,10,16,17,15,124.0,14.0,0.95,18.5,24.5,76.72,0.0
2017,10,16,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,6,15,41.5,5.5,0.75,14.0,7.0,0.0,0.0
2017,10,17,6,30,83.0,11.0,0.7,14.0,14.0,10.01,0.0
2017,10,17,6,45,202.5,27.0,0.7,14.5,49.0,21.18,10.51
2017,10,17,7,0,322.0,43.0,0.7,15.0,84.0,35.01,24.69
2017,10,17,7,15,405.5,54.5,0.65,15.5,130.0,43.23,32.5
2017,10,17,7,30,489.0,66.0,0.6,16.0,176.0,51.18,39.79
2017,10,17,7,45,455.5,87.0,0.55,16.5,208.5,84.93,54.84
2017,10,17,8,0,422.0,108.0,0.5,17.0,241.0,131.31,86.54
2017,10,17,8,15,473.0,111.5,0.45,17.5,283.0,173.83,118.03
2017,10,17,8,30,524.0,115.0,0.4,18.0,325.0,222.16,156.98
2017,10,17,8,45,553.5,122.0,0.35,19.0,365.5,275.31,200.86
2017,10,17,9,0,583.0,129.0,0.3,20.0,406.0,329.16,244.49
2017,10,17,9,15,409.5,183.5,0.35,21.0,386.0,341.64,258.36
2017,10,17,9,30,236.0,238.0,0.4,22.0,366.0,328.88,250.53
2017,10,17,9,45,324.5,235.0,0.45,23.0,422.0,393.9,299.04
2017,10,17,10,0,413.0,232.0,0.5,24.0,478.0,469.46,353.64
2017,10,17,10,15,498.5,213.0,0.55,24.5,522.0,530.61,397.87
2017,10,17,10,30,584.0,194.0,0.6,25.0,566.0,597.4,445.43
2017,10,17,10,45,510.5,229.0,0.65,26.0,561.0,609.44,451.08
2017,10,17,11,0,437.0,264.0,0.7,27.0,556.0,613.98,451.66
2017,10,17,11,15,488.5,247.5,0.7,27.0,578.0,659.85,484.03
2017,10,17,11,30,540.0,231.0,0.7,27.0,600.0,706.69,516.2
2017,10,17,11,45,542.0,231.0,0.75,27.5,602.5,728.98,530.37
2017,10,17,12,0,544.0,231.0,0.8,28.0,605.0,749.15,543.33
2017,10,17,12,15,408.5,271.5,0.85,28.0,551.0,685.71,499.05
2017,10,17,12,30,273.0,312.0,0.9,28.0,497.0,602.44,441.24
2017,10,17,12,45,235.5,310.0,0.95,28.0,467.5,556.28,410.65
2017,10,17,13,0,198.0,308.0,1.0,28.0,438.0,524.77,389.04
2017,10,17,13,15,211.5,296.0,1.0,27.5,430.0,528.67,393.86
2017,10,17,13,30,225.0,284.0,1.0,27.0,422.0,531.6,397.8
2017,10,17,13,45,193.5,272.0,1.05,27.0,387.0,490.61,369.12
2017,10,17,14,0,162.0,260.0,1.1,27.0,352.0,449.04,339.88
2017,10,17,14,15,160.5,243.0,1.1,26.5,329.0,429.04,327.25
2017,10,17,14,30,159.0,226.0,1.1,26.0,306.0,408.28,313.73
2017,10,17,14,45,142.0,212.5,1.1,26.0,279.5,377.49,291.47
2017,10,17,15,0,125.0,199.0,1.1,26.0,253.0,347.07,269.22
2017,10,17,15,15,118.0,177.0,1.05,25.0,224.0,314.04,245.9
2017,10,17,15,30,111.0,155.0,1.0,24.0,195.0,280.75,221.76
2017,10,17,15,45,99.0,133.0,0.95,23.5,165.0,243.36,193.16
2017,10,17,16,0,87.0,111.0,0.9,23.0,135.0,206.22,163.96
2017,10,17,16,15,68.0,88.5,0.85,21.5,105.0,151.56,120.26
2017,10,17,16,30,49.0,66.0,0.8,20.0,75.0,110.52,86.26
2017,10,17,16,45,24.5,44.0,0.8,19.0,48.5,67.11,49.3
2017,10,17,17,0,0.0,22.0,0.8,18.0,22.0,19.87,8.36
2017,10,17,17,15,0.0,11.0,0.85,17.5,11.0,10.01,0.0
2017,10,17,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,15,52.5,6.0,0.85,9.5,7.0,0.0,0.0
2017,10,18,6,30,105.0,12.0,0.7,10.0,14.0,10.91,0.0
2017,10,18,6,45,253.5,25.5,0.6,10.5,52.0,20.89,10.03
2017,10,18,7,0,402.0,39.0,0.5,11.0,90.0,31.63,22.13
2017,10,18,7,15,489.0,48.5,0.4,11.5,138.0,38.28,28.65
2017,10,18,7,30,576.0,58.0,0.3,12.0,186.0,44.76,34.75
2017,10,18,7,45,635.0,63.5,0.25,12.5,236.0,74.66,42.55
2017,10,18,8,0,694.0,69.0,0.2,13.0,286.0,129.4,74.62
2017,10,18,8,15,730.5,73.5,0.15,14.0,334.0,189.61,121.04
2017,10,18,8,30,767.0,78.0,0.1,15.0,382.0,250.41,171.66
2017,10,18,8,45,795.0,81.0,0.1,16.0,427.0,311.05,223.3
2017,10,18,9,0,823.0,84.0,0.1,17.0,472.0,374.01,275.77
2017,10,18,9,15,841.5,87.0,0.1,18.0,511.0,435.05,325.15
2017,10,18,9,30,860.0,90.0,0.1,19.0,550.0,496.67,372.83
2017,10,18,9,45,864.5,95.0,0.15,20.0,581.5,553.22,415.22
2017,10,18,10,0,869.0,100.0,0.2,21.0,613.0,608.31,454.84
2017,10,18,10,15,878.5,101.5,0.25,21.5,638.5,661.26,492.49
2017,10,18,10,30,888.0,103.0,0.3,22.0,664.0,712.67,527.95
2017,10,18,10,45,896.0,103.5,0.4,23.0,683.0,760.15,559.36
2017,10,18,11,0,904.0,104.0,0.5,24.0,702.0,800.13,583.82
2017,10,18,11,15,906.5,104.5,0.55,24.0,712.0,837.85,608.13
2017,10,18,11,30,909.0,105.0,0.6,24.0,722.0,872.57,630.48
2017,10,18,11,45,910.0,105.0,0.7,24.5,723.5,902.3,649.38
2017,10,18,12,0,911.0,105.0,0.8,25.0,725.0,928.65,666.2
2017,10,18,12,15,908.5,104.5,0.85,24.5,718.5,947.77,680.26
2017,10,18,12,30,906.0,104.0,0.9,24.0,712.0,963.15,692.25
2017,10,18,12,45,870.5,115.5,1.0,24.0,689.5,967.27,696.99
2017,10,18,13,0,835.0,127.0,1.1,24.0,667.0,957.56,693.23
2017,10,18,13,15,825.5,125.0,1.15,23.5,644.5,953.14,693.54
2017,10,18,13,30,816.0,123.0,1.2,23.0,622.0,944.97,691.5
2017,10,18,13,45,801.0,121.0,1.25,23.0,591.5,927.93,682.52
2017,10,18,14,0,786.0,119.0,1.3,23.0,561.0,914.1,675.76
2017,10,18,14,15,767.5,115.5,1.3,22.5,525.0,885.65,659.9
2017,10,18,14,30,749.0,112.0,1.3,22.0,489.0,854.31,642.11
2017,10,18,14,45,720.5,108.5,1.35,21.5,446.5,811.36,616.79
2017,10,18,15,0,692.0,105.0,1.4,21.0,404.0,766.49,589.56
2017,10,18,15,15,657.5,99.0,1.4,20.5,358.5,711.96,554.15
2017,10,18,15,30,623.0,93.0,1.4,20.0,313.0,656.66,517.1
2017,10,18,15,45,571.0,86.0,1.4,19.5,264.5,586.12,467.31
2017,10,18,16,0,519.0,79.0,1.4,19.0,216.0,516.84,416.12
2017,10,18,16,15,449.5,68.0,1.3,18.0,169.0,432.89,350.54
2017,10,18,16,30,380.0,57.0,1.2,17.0,122.0,352.67,284.89
2017,10,18,16,45,277.0,41.5,1.2,16.5,80.0,253.99,200.9
2017,10,18,17,0,174.0,26.0,1.2,16.0,38.0,159.33,101.33
2017,10,18,17,15,87.0,13.0,1.15,15.0,19.0,56.37,0.0
2017,10,18,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,6,15,72.5,5.0,0.85,9.5,7.0,0.0,0.0
2017,10,19,6,30,145.0,10.0,0.9,10.0,14.0,9.1,0.0
2017,10,19,6,45,288.5,21.0,0.95,10.5,49.5,16.91,6.51
2017,10,19,7,0,432.0,32.0,1.0,11.0,85.0,25.5,16.67
2017,10,19,7,15,514.5,39.5,1.0,11.0,131.0,30.71,21.88
2017,10,19,7,30,597.0,47.0,1.0,11.0,177.0,39.08,29.72
2017,10,19,7,45,645.0,52.5,1.0,11.5,224.5,69.05,37.78
2017,10,19,8,0,693.0,58.0,1.0,12.0,272.0,122.66,69.58
2017,10,19,8,15,727.0,61.5,0.95,12.0,317.5,177.86,113.24
2017,10,19,8,30,761.0,65.0,0.9,12.0,363.0,236.71,164.48
2017,10,19,8,45,785.0,67.5,0.85,12.5,405.5,295.05,216.53
2017,10,19,9,0,809.0,70.0,0.8,13.0,448.0,355.21,269.29
2017,10,19,9,15,503.5,154.0,0.8,13.5,395.5,353.66,276.16
2017,10,19,9,30,198.0,238.0,0.8,14.0,343.0,311.2,246.23
2017,10,19,9,45,518.5,163.5,0.8,14.5,461.5,434.08,342.59
2017,10,19,10,0,839.0,89.0,0.8,15.0,580.0,579.14,452.58
2017,10,19,10,15,526.0,191.0,0.8,15.5,503.0,525.95,410.08
2017,10,19,10,30,213.0,293.0,0.8,16.0,426.0,428.04,333.47
2017,10,19,10,45,128.5,285.5,0.8,16.5,366.5,373.34,291.47
2017,10,19,11,0,44.0,278.0,0.8,17.0,307.0,300.1,233.87
2017,10,19,11,15,36.0,271.5,0.85,17.0,295.5,290.9,227.17
2017,10,19,11,30,28.0,265.0,0.9,17.0,284.0,280.83,219.34
2017,10,19,11,45,28.5,265.5,0.95,17.5,285.0,284.62,222.03
2017,10,19,12,0,29.0,266.0,1.0,18.0,286.0,288.39,224.64
2017,10,19,12,15,457.5,178.0,1.05,18.0,483.0,627.48,488.65
2017,10,19,12,30,886.0,90.0,1.1,18.0,680.0,927.11,693.21
2017,10,19,12,45,888.5,86.0,1.2,18.5,667.5,938.69,697.47
2017,10,19,13,0,891.0,82.0,1.3,19.0,655.0,946.52,703.38
2017,10,19,13,15,884.5,81.0,1.3,18.5,634.0,945.7,704.89
2017,10,19,13,30,878.0,80.0,1.3,18.0,613.0,941.11,704.21
2017,10,19,13,45,868.0,79.0,1.35,18.0,584.5,929.52,698.53
2017,10,19,14,0,858.0,78.0,1.4,18.0,556.0,914.4,690.64
2017,10,19,14,15,843.5,76.0,1.4,17.5,521.0,890.44,677.43
2017,10,19,14,30,829.0,74.0,1.4,17.0,486.0,872.57,668.41
2017,10,19,14,45,809.0,71.5,1.4,17.0,446.0,836.84,645.69
2017,10,19,15,0,789.0,69.0,1.4,17.0,406.0,798.66,621.12
2017,10,19,15,15,760.0,65.5,1.3,16.5,361.0,749.39,588.19
2017,10,19,15,30,731.0,62.0,1.2,16.0,316.0,698.83,553.56
2017,10,19,15,45,687.0,58.0,1.2,16.0,268.5,635.01,507.98
2017,10,19,16,0,643.0,54.0,1.2,16.0,221.0,571.73,460.98
2017,10,19,16,15,576.0,47.5,1.1,15.5,173.5,495.97,402.17
2017,10,19,16,30,509.0,41.0,1.0,15.0,126.0,419.25,338.53
2017,10,19,16,45,390.5,31.5,0.95,14.5,83.5,312.12,246.77
2017,10,19,17,0,272.0,22.0,0.9,14.0,41.0,208.71,123.81
2017,10,19,17,15,136.0,11.0,0.85,13.5,20.5,79.38,0.0
2017,10,19,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,6.5,0.85,9.0,6.5,0.0,0.0
2017,10,20,6,30,0.0,13.0,0.8,9.0,13.0,11.82,0.0
2017,10,20,6,45,185.5,26.0,0.75,9.5,48.0,20.46,8.33
2017,10,20,7,0,371.0,39.0,0.7,10.0,83.0,31.89,22.27
2017,10,20,7,15,464.0,47.5,0.75,10.5,129.5,37.62,28.08
2017,10,20,7,30,557.0,56.0,0.8,11.0,176.0,43.29,33.48
2017,10,20,7,45,612.5,62.5,0.85,11.5,224.5,72.66,41.8
2017,10,20,8,0,668.0,69.0,0.9,12.0,273.0,126.29,73.74
2017,10,20,8,15,705.5,73.5,0.9,12.5,320.0,181.9,117.26
2017,10,20,8,30,743.0,78.0,0.9,13.0,367.0,244.18,170.52
2017,10,20,8,45,773.0,80.5,0.95,13.5,410.5,303.31,222.7
2017,10,20,9,0,803.0,83.0,1.0,14.0,454.0,365.01,276.51
2017,10,20,9,15,821.5,85.5,1.05,14.0,492.5,424.22,327.87
2017,10,20,9,30,840.0,88.0,1.1,14.0,531.0,484.02,378.2
2017,10,20,9,45,719.5,127.0,1.15,14.5,522.5,507.36,398.58
2017,10,20,10,0,599.0,166.0,1.2,15.0,514.0,517.05,406.91
2017,10,20,10,15,341.5,224.5,1.2,15.0,425.0,435.18,344.29
2017,10,20,10,30,84.0,283.0,1.2,15.0,336.0,323.77,255.71
2017,10,20,10,45,267.0,268.0,1.3,15.5,441.5,464.13,366.79
2017,10,20,11,0,450.0,253.0,1.4,16.0,547.0,611.98,477.9
2017,10,20,11,15,477.0,246.0,1.45,16.0,561.5,647.91,503.78
2017,10,20,11,30,504.0,239.0,1.5,16.0,576.0,683.62,530.36
2017,10,20,11,45,345.0,280.5,1.6,16.5,511.5,597.92,465.02
2017,10,20,12,0,186.0,322.0,1.7,17.0,447.0,502.2,391.23
2017,10,20,12,15,247.5,309.5,1.75,16.5,474.0,551.53,431.45
2017,10,20,12,30,309.0,297.0,1.8,16.0,501.0,618.46,482.98
2017,10,20,12,45,309.0,290.5,1.85,16.0,491.0,619.56,484.1
2017,10,20,13,0,309.0,284.0,1.9,16.0,481.0,619.16,484.75
2017,10,20,13,15,590.0,188.5,1.95,16.0,549.0,798.22,622.1
2017,10,20,13,30,871.0,93.0,2.0,16.0,617.0,958.39,732.68
2017,10,20,13,45,710.0,132.0,2.05,16.0,545.5,858.46,663.83
2017,10,20,14,0,549.0,171.0,2.1,16.0,474.0,741.9,583.72
2017,10,20,14,15,546.5,159.5,2.15,15.5,445.0,721.83,572.89
2017,10,20,14,30,544.0,148.0,2.2,15.0,416.0,699.26,559.19
2017,10,20,14,45,465.0,150.0,2.25,15.0,365.5,622.77,502.89
2017,10,20,15,0,386.0,152.0,2.3,15.0,315.0,547.59,445.99
2017,10,20,15,15,362.5,140.0,2.3,14.5,279.5,504.45,414.53
2017,10,20,15,30,339.0,128.0,2.3,14.0,244.0,445.1,369.5
2017,10,20,15,45,314.0,111.0,2.3,14.0,206.0,395.21,329.82
2017,10,20,16,0,289.0,94.0,2.3,14.0,168.0,345.98,289.33
2017,10,20,16,15,362.0,71.5,2.15,13.5,143.5,372.73,310.49
2017,10,20,16,30,435.0,49.0,2.0,13.0,119.0,379.33,312.32
2017,10,20,16,45,307.0,37.0,1.95,12.5,78.0,266.77,213.17
2017,10,20,17,0,179.0,25.0,1.9,12.0,37.0,157.49,82.52
2017,10,20,17,15,89.5,12.5,1.8,11.5,18.5,56.86,0.0
2017,10,20,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
