Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,6,45,205.0,16.5,1.05,8.0,40.5,12.97,2.62
2017,10,21,7,0,410.0,33.0,1.1,9.0,81.0,26.58,17.62
2017,10,21,7,15,499.0,41.0,1.15,9.5,127.0,32.16,23.26
2017,10,21,7,30,588.0,49.0,1.2,10.0,173.0,37.64,28.49
2017,10,21,7,45,646.0,53.0,1.25,10.5,221.5,69.19,38.29
2017,10,21,8,0,704.0,57.0,1.3,11.0,270.0,122.41,69.31
2017,10,21,8,15,738.5,61.0,1.3,11.5,316.0,178.68,113.8
2017,10,21,8,30,773.0,65.0,1.3,12.0,362.0,238.66,166.0
2017,10,21,8,45,799.5,67.0,1.3,12.5,405.0,297.84,219.13
2017,10,21,9,0,826.0,69.0,1.3,13.0,448.0,359.08,273.41
2017,10,21,9,15,843.0,71.0,1.3,13.5,486.0,418.79,325.2
2017,10,21,9,30,860.0,73.0,1.3,14.0,524.0,477.56,374.48
2017,10,21,9,45,873.0,74.5,1.3,14.5,555.5,533.76,420.02
2017,10,21,10,0,886.0,76.0,1.3,15.0,587.0,589.25,463.33
2017,10,21,10,15,894.5,77.0,1.3,15.5,612.0,640.44,501.98
2017,10,21,10,30,903.0,78.0,1.3,16.0,637.0,689.93,538.14
2017,10,21,10,45,908.5,79.0,1.3,16.5,654.5,735.36,569.22
2017,10,21,11,0,914.0,80.0,1.3,17.0,672.0,778.38,597.15
2017,10,21,11,15,916.5,80.0,1.3,17.5,681.5,815.31,620.55
2017,10,21,11,30,919.0,80.0,1.3,18.0,691.0,849.2,641.69
2017,10,21,11,45,919.5,80.0,1.3,18.5,693.0,878.2,659.41
2017,10,21,12,0,920.0,80.0,1.3,19.0,695.0,903.76,674.81
2017,10,21,12,15,918.5,80.0,1.3,19.0,688.5,923.98,688.01
2017,10,21,12,30,917.0,80.0,1.3,19.0,682.0,940.5,698.94
2017,10,21,12,45,915.0,78.0,1.3,19.0,668.5,950.38,705.7
2017,10,21,13,0,913.0,76.0,1.3,19.0,655.0,956.4,710.17
2017,10,21,13,15,906.0,75.5,1.3,19.0,633.0,955.69,710.47
2017,10,21,13,30,899.0,75.0,1.3,19.0,611.0,951.16,708.51
2017,10,21,13,45,888.5,73.5,1.3,19.0,582.0,938.3,701.29
2017,10,21,14,0,878.0,72.0,1.3,19.0,553.0,921.83,691.89
2017,10,21,14,15,863.5,70.0,1.3,19.0,518.0,897.56,677.37
2017,10,21,14,30,849.0,68.0,1.3,19.0,483.0,870.13,660.77
2017,10,21,14,45,831.0,65.0,1.35,19.0,442.5,835.33,639.66
2017,10,21,15,0,813.0,62.0,1.4,19.0,402.0,806.61,622.42
2017,10,21,15,15,784.5,59.0,1.4,18.5,357.0,757.93,591.16
2017,10,21,15,30,756.0,56.0,1.4,18.0,312.0,707.9,558.07
2017,10,21,15,45,716.5,51.5,1.4,18.0,264.5,646.37,514.16
2017,10,21,16,0,677.0,47.0,1.4,18.0,217.0,585.14,468.61
2017,10,21,16,15,610.5,41.5,1.3,17.0,169.5,504.59,406.92
2017,10,21,16,30,544.0,36.0,1.2,16.0,122.0,427.6,343.8
2017,10,21,16,45,426.0,27.5,1.1,15.0,79.5,320.54,250.65
2017,10,21,17,0,308.0,19.0,1.0,14.0,37.0,214.67,92.13
2017,10,21,17,15,154.0,9.5,1.0,13.5,18.5,86.62,0.0
2017,10,21,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,6,45,235.5,14.5,1.15,9.5,41.0,12.31,1.37
2017,10,22,7,0,471.0,29.0,1.2,10.0,82.0,25.34,16.36
2017,10,22,7,15,558.5,36.0,1.2,10.5,129.5,30.7,21.81
2017,10,22,7,30,646.0,43.0,1.2,11.0,177.0,36.0,26.88
2017,10,22,7,45,698.5,47.5,1.2,12.0,226.5,66.17,34.33
2017,10,22,8,0,751.0,52.0,1.2,13.0,276.0,122.49,66.87
2017,10,22,8,15,785.0,55.5,1.2,13.5,323.0,181.02,112.8
2017,10,22,8,30,819.0,59.0,1.2,14.0,370.0,243.13,166.54
2017,10,22,8,45,842.5,61.5,1.2,15.0,414.0,306.35,222.42
2017,10,22,9,0,866.0,64.0,1.2,16.0,458.0,368.82,276.83
2017,10,22,9,15,882.5,66.0,1.2,16.5,496.5,429.23,328.67
2017,10,22,9,30,899.0,68.0,1.2,17.0,535.0,489.81,378.75
2017,10,22,9,45,901.0,73.0,1.3,17.5,565.5,545.8,424.11
2017,10,22,10,0,903.0,78.0,1.4,18.0,596.0,599.95,466.52
2017,10,22,10,15,912.0,79.5,1.4,18.5,621.5,652.76,505.92
2017,10,22,10,30,921.0,81.0,1.4,19.0,647.0,703.88,542.8
2017,10,22,10,45,928.0,81.5,1.4,19.5,665.5,750.58,574.46
2017,10,22,11,0,935.0,82.0,1.4,20.0,684.0,794.91,602.9
2017,10,22,11,15,938.5,82.5,1.35,20.5,694.0,833.91,626.73
2017,10,22,11,30,942.0,83.0,1.3,21.0,704.0,869.88,648.2
2017,10,22,11,45,944.0,82.5,1.3,21.5,706.5,900.25,666.43
2017,10,22,12,0,946.0,82.0,1.3,22.0,709.0,927.15,682.35
2017,10,22,12,15,944.5,81.5,1.3,22.0,702.5,947.33,695.27
2017,10,22,12,30,943.0,81.0,1.3,22.0,696.0,963.69,705.91
2017,10,22,12,45,939.0,80.5,1.3,22.5,682.0,973.87,711.38
2017,10,22,13,0,935.0,80.0,1.3,23.0,668.0,980.08,714.53
2017,10,22,13,15,928.0,79.0,1.3,23.0,645.5,978.92,714.55
2017,10,22,13,30,921.0,78.0,1.3,23.0,623.0,973.82,712.32
2017,10,22,13,45,911.5,76.0,1.35,23.0,594.0,961.25,706.27
2017,10,22,14,0,902.0,74.0,1.4,23.0,565.0,944.95,697.96
2017,10,22,14,15,887.5,72.0,1.4,23.0,528.5,920.47,683.6
2017,10,22,14,30,873.0,70.0,1.4,23.0,492.0,892.74,667.14
2017,10,22,14,45,852.5,67.5,1.45,23.0,450.5,856.02,645.15
2017,10,22,15,0,832.0,65.0,1.5,23.0,409.0,825.35,626.93
2017,10,22,15,15,802.5,62.0,1.45,22.5,363.0,775.38,594.86
2017,10,22,15,30,773.0,59.0,1.4,22.0,317.0,723.99,560.97
2017,10,22,15,45,729.0,54.5,1.4,21.5,268.0,658.44,515.95
2017,10,22,16,0,685.0,50.0,1.4,21.0,219.0,593.37,469.13
2017,10,22,16,15,614.0,44.0,1.3,19.5,170.0,508.7,405.79
2017,10,22,16,30,543.0,38.0,1.2,18.0,121.0,427.72,340.52
2017,10,22,16,45,415.0,28.5,1.1,17.0,78.0,321.32,247.2
2017,10,22,17,0,287.0,19.0,1.0,16.0,35.0,206.61,60.9
2017,10,22,17,15,143.5,9.5,1.0,15.5,17.5,81.05,0.0
2017,10,22,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,219.5,15.0,0.85,11.5,39.0,11.82,0.1
2017,10,23,7,0,439.0,30.0,0.8,12.0,78.0,24.18,15.12
2017,10,23,7,15,529.5,37.5,0.85,13.0,125.0,32.15,22.82
2017,10,23,7,30,620.0,45.0,0.9,14.0,172.0,37.83,28.14
2017,10,23,7,45,674.5,50.0,1.0,15.5,220.5,67.15,35.41
2017,10,23,8,0,729.0,55.0,1.1,17.0,269.0,122.53,66.83
2017,10,23,8,15,764.5,59.0,1.1,17.5,316.5,180.36,111.35
2017,10,23,8,30,800.0,63.0,1.1,18.0,364.0,241.98,163.65
2017,10,23,8,45,824.5,65.5,1.1,19.0,407.5,302.49,216.32
2017,10,23,9,0,849.0,68.0,1.1,20.0,451.0,365.95,270.47
2017,10,23,9,15,866.5,70.0,1.1,21.0,489.5,425.78,320.29
2017,10,23,9,30,884.0,72.0,1.1,22.0,528.0,485.91,368.33
2017,10,23,9,45,898.0,73.0,1.15,23.0,560.5,543.23,412.63
2017,10,23,10,0,912.0,74.0,1.2,24.0,593.0,599.86,454.68
2017,10,23,10,15,920.5,75.5,1.2,24.5,618.0,652.65,492.95
2017,10,23,10,30,929.0,77.0,1.2,25.0,643.0,703.68,528.71
2017,10,23,10,45,934.0,77.5,1.25,26.0,661.0,749.17,557.96
2017,10,23,11,0,939.0,78.0,1.3,27.0,679.0,792.1,584.03
2017,10,23,11,15,942.0,78.5,1.25,27.5,689.0,830.72,606.86
2017,10,23,11,30,945.0,79.0,1.2,28.0,699.0,866.26,627.36
2017,10,23,11,45,945.0,79.5,1.2,28.5,700.5,896.03,644.64
2017,10,23,12,0,945.0,80.0,1.2,29.0,702.0,922.26,659.63
2017,10,23,12,15,943.0,79.5,1.2,29.0,695.5,941.89,671.83
2017,10,23,12,30,941.0,79.0,1.2,29.0,689.0,957.68,681.81
2017,10,23,12,45,933.5,80.0,1.2,29.5,674.0,966.33,686.13
2017,10,23,13,0,926.0,81.0,1.2,30.0,659.0,971.02,688.22
2017,10,23,13,15,919.0,80.0,1.15,30.0,636.5,969.8,687.39
2017,10,23,13,30,912.0,79.0,1.1,30.0,614.0,964.68,684.37
2017,10,23,13,45,901.0,77.5,1.1,30.0,584.5,951.39,677.3
2017,10,23,14,0,890.0,76.0,1.1,30.0,555.0,934.44,668.14
2017,10,23,14,15,874.5,74.0,1.05,30.0,519.0,909.22,653.03
2017,10,23,14,30,859.0,72.0,1.0,30.0,483.0,880.85,635.99
2017,10,23,14,45,837.5,69.5,1.0,30.0,441.5,852.41,619.6
2017,10,23,15,0,816.0,67.0,1.0,30.0,400.0,812.42,595.39
2017,10,23,15,15,785.5,63.5,0.9,29.0,354.0,761.42,564.34
2017,10,23,15,30,755.0,60.0,0.8,28.0,308.0,709.13,531.43
2017,10,23,15,45,709.5,55.5,0.75,27.0,259.5,643.11,488.16
2017,10,23,16,0,664.0,51.0,0.7,26.0,211.0,577.68,443.11
2017,10,23,16,15,590.5,44.5,0.8,24.5,163.0,491.61,382.12
2017,10,23,16,30,517.0,38.0,0.9,23.0,115.0,416.78,323.66
2017,10,23,16,45,386.0,28.0,1.0,22.0,73.0,302.7,226.33
2017,10,23,17,0,255.0,18.0,1.1,21.0,31.0,185.6,20.34
2017,10,23,17,15,127.5,9.0,1.05,20.0,15.5,72.3,0.0
2017,10,23,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,6,45,211.5,15.0,1.25,15.5,37.5,11.88,0.0
2017,10,24,7,0,423.0,30.0,1.3,16.0,75.0,24.26,14.76
2017,10,24,7,15,516.0,37.5,1.35,16.5,121.5,29.54,20.13
2017,10,24,7,30,609.0,45.0,1.4,17.0,168.0,37.92,27.8
2017,10,24,7,45,662.0,50.5,1.45,18.0,216.0,66.81,35.22
2017,10,24,8,0,715.0,56.0,1.5,19.0,264.0,121.61,66.22
2017,10,24,8,15,751.5,60.0,1.45,19.5,311.0,178.65,109.79
2017,10,24,8,30,788.0,64.0,1.4,20.0,358.0,239.62,161.2
2017,10,24,8,45,812.0,67.5,1.4,21.0,401.0,300.14,213.63
2017,10,24,9,0,836.0,71.0,1.4,22.0,444.0,362.44,266.7
2017,10,24,9,15,853.5,73.0,1.3,23.0,482.0,422.11,315.95
2017,10,24,9,30,871.0,75.0,1.2,24.0,520.0,481.93,363.15
2017,10,24,9,45,890.0,74.5,1.2,25.0,553.5,539.58,407.17
2017,10,24,10,0,909.0,74.0,1.2,26.0,587.0,597.02,449.22
2017,10,24,10,15,917.0,75.0,1.1,27.0,612.0,648.74,484.7
2017,10,24,10,30,925.0,76.0,1.0,28.0,637.0,698.66,517.25
2017,10,24,10,45,930.0,77.0,0.95,29.0,654.0,744.42,545.11
2017,10,24,11,0,935.0,78.0,0.9,30.0,671.0,787.66,569.55
2017,10,24,11,15,937.5,78.5,0.8,30.5,680.5,825.67,590.46
2017,10,24,11,30,940.0,79.0,0.7,31.0,690.0,860.58,608.93
2017,10,24,11,45,939.5,79.0,0.6,31.5,691.5,889.15,623.04
2017,10,24,12,0,939.0,79.0,0.5,32.0,693.0,914.15,634.75
2017,10,24,12,15,937.0,78.5,0.35,32.0,686.5,933.58,643.22
2017,10,24,12,30,935.0,78.0,0.2,32.0,680.0,949.21,649.58
2017,10,24,12,45,930.5,77.5,0.1,32.5,665.0,958.68,652.38
2017,10,24,13,0,926.0,77.0,0.0,33.0,650.0,964.24,653.78
2017,10,24,13,15,918.5,76.0,0.05,33.0,628.0,962.46,653.8
2017,10,24,13,30,911.0,75.0,0.1,33.0,606.0,956.8,652.08
2017,10,24,13,45,900.0,73.5,0.15,33.0,576.5,943.44,646.14
2017,10,24,14,0,889.0,72.0,0.2,33.0,547.0,926.43,638.32
2017,10,24,14,15,874.0,70.5,0.25,32.5,511.5,902.3,627.57
2017,10,24,14,30,859.0,69.0,0.3,32.0,476.0,875.02,614.87
2017,10,24,14,45,837.0,66.5,0.35,32.0,434.5,846.12,599.72
2017,10,24,15,0,815.0,64.0,0.4,32.0,393.0,805.77,576.98
2017,10,24,15,15,784.5,60.5,0.45,31.0,347.5,754.89,549.06
2017,10,24,15,30,754.0,57.0,0.5,30.0,302.0,702.76,518.99
2017,10,24,15,45,708.0,53.0,0.6,29.5,254.0,637.22,477.58
2017,10,24,16,0,662.0,49.0,0.7,29.0,206.0,572.34,434.03
2017,10,24,16,15,589.0,42.5,0.7,28.0,158.0,486.97,372.53
2017,10,24,16,30,516.0,36.0,0.7,27.0,110.0,405.66,309.05
2017,10,24,16,45,385.5,26.0,0.75,26.0,69.0,299.25,217.21
2017,10,24,17,0,255.0,16.0,0.8,25.0,28.0,181.22,0.0
2017,10,24,17,15,127.5,8.0,0.8,24.5,14.0,71.17,0.0
2017,10,24,17,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,25,6,45,217.0,14.0,0.8,15.5,36.0,11.07,0.0
2017,10,25,7,0,434.0,28.0,0.7,16.0,72.0,24.65,14.97
2017,10,25,7,15,526.5,35.5,0.7,17.0,118.0,30.48,20.89
2017,10,25,7,30,619.0,43.0,0.7,18.0,164.0,36.24,26.21
2017,10,25,7,45,673.5,47.5,0.7,19.0,212.5,64.23,32.86
2017,10,25,8,0,728.0,52.0,0.7,20.0,261.0,118.9,63.15
2017,10,25,8,15,764.0,55.5,0.65,20.5,308.0,176.07,106.35
2017,10,25,8,30,800.0,59.0,0.6,21.0,355.0,237.06,157.16
2017,10,25,8,45,824.5,62.0,0.6,22.0,398.0,297.79,209.01
2017,10,25,9,0,849.0,65.0,0.6,23.0,441.0,361.46,262.22
2017,10,25,9,15,866.5,67.0,0.6,24.0,479.0,421.05,310.77
2017,10,25,9,30,884.0,69.0,0.6,25.0,517.0,480.95,357.53
2017,10,25,9,45,895.5,70.5,0.6,26.0,549.0,537.25,399.71
2017,10,25,10,0,907.0,72.0,0.6,27.0,581.0,592.63,439.38
2017,10,25,10,15,916.0,73.5,0.55,27.5,606.0,645.28,475.83
2017,10,25,10,30,925.0,75.0,0.5,28.0,631.0,696.24,509.68
2017,10,25,10,45,930.5,75.5,0.5,29.0,649.0,741.71,537.39
2017,10,25,11,0,936.0,76.0,0.5,30.0,667.0,784.69,561.85
2017,10,25,11,15,939.5,76.5,0.5,30.5,676.5,823.41,584.32
2017,10,25,11,30,943.0,77.0,0.5,31.0,686.0,859.11,604.67
2017,10,25,11,45,943.5,77.0,0.5,31.5,688.0,888.51,620.97
2017,10,25,12,0,944.0,77.0,0.5,32.0,690.0,914.4,635.11
2017,10,25,12,15,942.5,77.0,0.5,32.0,683.5,934.89,647.31
2017,10,25,12,30,941.0,77.0,0.5,32.0,677.0,951.6,657.4
2017,10,25,12,45,928.0,79.5,0.55,32.0,661.0,956.94,661.9
2017,10,25,13,0,915.0,82.0,0.6,32.0,645.0,958.24,664.3
2017,10,25,13,15,908.0,81.0,0.6,32.0,623.0,956.94,664.29
2017,10,25,13,30,901.0,80.0,0.6,32.0,601.0,951.81,662.17
2017,10,25,13,45,889.5,78.5,0.65,32.0,571.5,938.1,656.04
2017,10,25,14,0,878.0,77.0,0.7,32.0,542.0,920.81,647.86
2017,10,25,14,15,862.5,75.0,0.7,31.5,506.5,895.8,635.25
2017,10,25,14,30,847.0,73.0,0.7,31.0,471.0,876.71,626.35
2017,10,25,14,45,824.0,70.5,0.75,31.0,429.5,838.2,604.48
2017,10,25,15,0,801.0,68.0,0.8,31.0,388.0,797.31,580.76
2017,10,25,15,15,769.0,64.5,0.8,30.0,342.5,745.61,550.63
2017,10,25,15,30,737.0,61.0,0.8,29.0,297.0,692.72,518.48
2017,10,25,15,45,687.0,56.5,0.85,28.0,248.5,624.02,474.11
2017,10,25,16,0,637.0,52.0,0.9,27.0,200.0,556.2,427.7
2017,10,25,16,15,559.0,45.0,0.85,25.5,152.5,474.45,367.73
2017,10,25,16,30,481.0,38.0,0.8,24.0,105.0,391.81,301.92
2017,10,25,16,45,339.5,27.0,0.8,22.5,65.0,272.76,198.15
2017,10,25,17,0,198.0,16.0,0.8,21.0,25.0,148.14,0.0
2017,10,25,17,15,99.0,8.0,0.75,20.5,12.5,56.74,0.0
2017,10,25,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,26,6,45,199.0,14.5,0.8,15.5,34.0,11.56,0.0
2017,10,26,7,0,398.0,29.0,0.7,16.0,68.0,23.55,13.89
2017,10,26,7,15,496.5,37.0,0.7,17.0,114.0,29.28,19.81
2017,10,26,7,30,595.0,45.0,0.7,18.0,160.0,38.13,27.84
2017,10,26,7,45,654.0,50.5,0.7,19.0,208.5,65.84,34.85
2017,10,26,8,0,713.0,56.0,0.7,20.0,257.0,120.55,65.19
2017,10,26,8,15,751.0,59.5,0.65,20.5,304.0,177.07,107.68
2017,10,26,8,30,789.0,63.0,0.6,21.0,351.0,237.68,157.98
2017,10,26,8,45,816.0,66.0,0.6,22.0,394.5,298.45,209.67
2017,10,26,9,0,843.0,69.0,0.6,23.0,438.0,361.33,262.16
2017,10,26,9,15,861.0,71.0,0.55,24.0,476.5,421.8,311.01
2017,10,26,9,30,879.0,73.0,0.5,25.0,515.0,481.6,357.2
2017,10,26,9,45,896.0,73.0,0.5,26.0,548.0,538.92,399.94
2017,10,26,10,0,913.0,73.0,0.5,27.0,581.0,595.83,440.52
2017,10,26,10,15,922.0,74.5,0.45,27.5,606.0,648.7,476.91
2017,10,26,10,30,931.0,76.0,0.4,28.0,631.0,699.87,510.7
2017,10,26,10,45,936.5,76.5,0.35,29.0,649.0,745.54,537.7
2017,10,26,11,0,942.0,77.0,0.3,30.0,667.0,788.7,561.23
2017,10,26,11,15,945.0,77.5,0.3,30.0,676.5,827.2,584.47
2017,10,26,11,30,948.0,78.0,0.3,30.0,686.0,862.62,605.68
2017,10,26,11,45,948.5,78.0,0.35,30.5,688.0,892.12,622.9
2017,10,26,12,0,949.0,78.0,0.4,31.0,690.0,918.1,638.05
2017,10,26,12,15,947.0,77.5,0.45,31.0,683.0,937.63,650.7
2017,10,26,12,30,945.0,77.0,0.5,31.0,676.0,953.34,661.27
2017,10,26,12,45,941.0,76.0,0.6,31.5,661.5,962.72,667.97
2017,10,26,13,0,937.0,75.0,0.7,32.0,647.0,968.14,672.48
2017,10,26,13,15,929.5,74.0,0.7,31.5,624.5,966.36,673.5
2017,10,26,13,30,922.0,73.0,0.7,31.0,602.0,960.66,672.39
2017,10,26,13,45,910.5,72.0,0.75,31.0,572.0,947.42,666.51
2017,10,26,14,0,899.0,71.0,0.8,31.0,542.0,930.54,658.5
2017,10,26,14,15,883.0,69.0,0.8,30.5,506.0,904.77,645.35
2017,10,26,14,30,867.0,67.0,0.8,30.0,470.0,875.83,630.17
2017,10,26,14,45,844.0,64.5,0.85,30.0,428.5,837.19,608.08
2017,10,26,15,0,821.0,62.0,0.9,30.0,387.0,804.67,589.56
2017,10,26,15,15,789.5,59.0,0.9,29.0,341.0,753.64,559.58
2017,10,26,15,30,758.0,56.0,0.9,28.0,295.0,701.4,527.64
2017,10,26,15,45,709.0,51.5,0.9,27.0,246.5,633.03,482.66
2017,10,26,16,0,660.0,47.0,0.9,26.0,198.0,565.58,435.82
2017,10,26,16,15,583.5,40.5,0.95,24.5,150.5,478.33,372.33
2017,10,26,16,30,507.0,34.0,1.0,23.0,103.0,395.49,306.35
2017,10,26,16,45,253.5,28.5,1.05,22.0,63.0,222.85,159.43
2017,10,26,17,0,0.0,23.0,1.1,21.0,23.0,20.92,0.0
2017,10,26,17,15,0.0,11.5,1.05,20.5,11.5,10.46,0.0
2017,10,26,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,27,6,45,202.5,13.5,0.85,14.5,33.0,10.75,0.0
2017,10,27,7,0,405.0,27.0,0.8,15.0,66.0,21.86,12.38
2017,10,27,7,15,502.5,35.0,0.75,16.0,111.5,30.18,20.63
2017,10,27,7,30,600.0,43.0,0.7,17.0,157.0,36.41,26.43
2017,10,27,7,45,658.0,48.0,0.7,18.0,205.0,63.35,33.06
2017,10,27,8,0,716.0,53.0,0.7,19.0,253.0,117.65,63.03
2017,10,27,8,15,753.0,57.0,0.6,19.5,299.5,174.52,105.93
2017,10,27,8,30,790.0,61.0,0.5,20.0,346.0,235.36,156.52
2017,10,27,8,45,816.0,63.5,0.45,21.0,389.0,295.3,207.57
2017,10,27,9,0,842.0,66.0,0.4,22.0,432.0,357.2,259.19
2017,10,27,9,15,859.5,68.5,0.35,23.0,470.0,417.76,308.07
2017,10,27,9,30,877.0,71.0,0.3,24.0,508.0,477.61,354.22
2017,10,27,9,45,886.5,73.5,0.25,25.5,539.5,533.41,394.56
2017,10,27,10,0,896.0,76.0,0.2,27.0,571.0,588.12,431.98
2017,10,27,10,15,905.0,77.5,0.2,27.5,596.0,640.13,468.08
2017,10,27,10,30,914.0,79.0,0.2,28.0,621.0,690.49,501.8
2017,10,27,10,45,919.5,80.0,0.2,28.5,638.5,735.95,530.6
2017,10,27,11,0,925.0,81.0,0.2,29.0,656.0,778.96,556.01
2017,10,27,11,15,928.0,81.0,0.25,29.5,665.5,816.28,578.26
2017,10,27,11,30,931.0,81.0,0.3,30.0,675.0,850.57,598.57
2017,10,27,11,45,931.0,81.5,0.4,30.5,676.5,879.73,616.63
2017,10,27,12,0,931.0,82.0,0.5,31.0,678.0,905.41,632.71
2017,10,27,12,15,929.0,82.0,0.55,31.0,671.5,925.17,645.58
2017,10,27,12,30,927.0,82.0,0.6,31.0,665.0,941.19,656.39
2017,10,27,12,45,907.0,87.0,0.65,31.0,647.0,942.96,658.74
2017,10,27,13,0,887.0,92.0,0.7,31.0,629.0,940.66,658.95
2017,10,27,13,15,878.5,91.0,0.7,30.5,607.0,947.31,665.18
2017,10,27,13,30,870.0,90.0,0.7,30.0,585.0,940.99,663.5
2017,10,27,13,45,857.0,88.0,0.75,30.0,555.0,925.53,656.12
2017,10,27,14,0,844.0,86.0,0.8,30.0,525.0,906.53,646.65
2017,10,27,14,15,826.5,84.0,0.8,29.5,489.5,880.07,632.85
2017,10,27,14,30,809.0,82.0,0.8,29.0,454.0,850.57,617.01
2017,10,27,14,45,783.5,79.0,0.85,29.0,413.0,810.01,593.29
2017,10,27,15,0,758.0,76.0,0.9,29.0,372.0,767.26,567.61
2017,10,27,15,15,723.0,71.5,0.85,28.0,326.5,712.99,534.19
2017,10,27,15,30,688.0,67.0,0.8,27.0,281.0,663.67,502.99
2017,10,27,15,45,635.0,61.5,0.8,26.5,234.0,593.72,455.17
2017,10,27,16,0,582.0,56.0,0.8,26.0,187.0,525.29,406.13
2017,10,27,16,15,498.0,47.5,0.85,24.5,140.5,434.03,338.21
2017,10,27,16,30,414.0,39.0,0.9,23.0,94.0,348.4,269.48
2017,10,27,16,45,270.5,26.5,1.0,22.0,56.5,229.97,160.97
2017,10,27,17,0,127.0,14.0,1.1,21.0,19.0,81.71,0.0
2017,10,27,17,15,63.5,7.0,1.1,20.5,9.5,0.0,0.0
2017,10,27,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,6,45,174.0,14.5,0.65,12.5,30.5,11.69,0.0
2017,10,28,7,0,348.0,29.0,0.6,13.0,61.0,23.72,13.83
2017,10,28,7,15,451.5,38.0,0.55,13.5,105.5,30.29,20.94
2017,10,28,7,30,555.0,47.0,0.5,14.0,150.0,36.73,27.06
2017,10,28,7,45,618.0,52.5,0.5,15.0,198.0,62.34,33.76
2017,10,28,8,0,681.0,58.0,0.5,16.0,246.0,118.24,65.79
2017,10,28,8,15,720.5,62.5,0.45,16.5,292.0,173.75,107.82
2017,10,28,8,30,760.0,67.0,0.4,17.0,338.0,233.59,157.8
2017,10,28,8,45,788.5,70.0,0.35,18.0,381.5,292.91,208.49
2017,10,28,9,0,817.0,73.0,0.3,19.0,425.0,354.56,260.11
2017,10,28,9,15,836.0,75.5,0.25,20.0,462.5,413.91,308.35
2017,10,28,9,30,855.0,78.0,0.2,21.0,500.0,473.84,354.88
2017,10,28,9,45,869.0,79.5,0.2,22.0,532.0,530.48,397.37
2017,10,28,10,0,883.0,81.0,0.2,23.0,564.0,584.7,436.36
2017,10,28,10,15,892.5,82.0,0.15,23.5,589.0,635.88,471.95
2017,10,28,10,30,902.0,83.0,0.1,24.0,614.0,685.45,505.16
2017,10,28,10,45,908.5,84.0,0.1,25.0,631.5,731.08,533.74
2017,10,28,11,0,915.0,85.0,0.1,26.0,649.0,774.39,558.58
2017,10,28,11,15,918.0,85.5,0.2,26.5,659.0,811.9,581.82
2017,10,28,11,30,921.0,86.0,0.3,27.0,669.0,846.44,603.39
2017,10,28,11,45,922.0,85.5,0.4,27.5,670.5,875.02,621.35
2017,10,28,12,0,923.0,85.0,0.5,28.0,672.0,900.2,637.35
2017,10,28,12,15,921.0,84.5,0.55,28.0,665.5,919.2,649.94
2017,10,28,12,30,919.0,84.0,0.6,28.0,659.0,934.49,660.45
2017,10,28,12,45,916.5,82.5,0.65,28.5,644.5,944.35,666.51
2017,10,28,13,0,914.0,81.0,0.7,29.0,630.0,950.38,670.42
2017,10,28,13,15,906.0,80.0,0.75,28.5,608.0,948.1,672.07
2017,10,28,13,30,898.0,79.0,0.8,28.0,586.0,942.01,671.61
2017,10,28,13,45,886.0,77.5,0.85,28.0,556.5,927.87,664.91
2017,10,28,14,0,874.0,76.0,0.9,28.0,527.0,910.19,656.11
2017,10,28,14,15,857.5,74.0,0.9,27.5,491.0,893.52,648.39
2017,10,28,14,30,841.0,72.0,0.9,27.0,455.0,864.51,632.63
2017,10,28,14,45,816.5,69.5,0.95,26.5,414.0,824.97,610.57
2017,10,28,15,0,792.0,67.0,1.0,26.0,373.0,783.15,586.39
2017,10,28,15,15,758.5,63.0,1.0,25.0,327.5,730.05,554.02
2017,10,28,15,30,725.0,59.0,1.0,24.0,282.0,675.92,519.58
2017,10,28,15,45,673.5,54.5,1.0,23.5,234.5,606.88,471.65
2017,10,28,16,0,622.0,50.0,1.0,23.0,187.0,538.85,422.01
2017,10,28,16,15,539.5,42.5,0.95,21.5,140.5,454.84,358.15
2017,10,28,16,30,457.0,35.0,0.9,20.0,94.0,370.31,288.48
2017,10,28,16,45,309.0,24.0,0.9,19.0,56.0,247.41,170.0
2017,10,28,17,0,161.0,13.0,0.9,18.0,18.0,98.99,0.0
2017,10,28,17,15,80.5,6.5,0.85,17.0,9.0,0.0,0.0
2017,10,28,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,29,6,45,27.0,15.0,0.45,9.5,17.5,13.64,0.0
2017,10,29,7,0,54.0,30.0,0.4,10.0,35.0,24.98,14.8
2017,10,29,7,15,79.5,49.5,0.35,10.5,61.5,40.09,29.83
2017,10,29,7,30,105.0,69.0,0.3,11.0,88.0,54.82,43.52
2017,10,29,7,45,119.5,89.0,0.25,11.5,116.5,75.22,56.46
2017,10,29,8,0,134.0,109.0,0.2,12.0,145.0,103.06,76.99
2017,10,29,8,15,145.0,127.5,0.2,12.5,173.0,131.4,99.58
2017,10,29,8,30,156.0,146.0,0.2,13.0,201.0,161.32,124.16
2017,10,29,8,45,109.0,161.5,0.2,13.5,202.0,173.87,136.46
2017,10,29,9,0,62.0,177.0,0.2,14.0,203.0,178.4,141.4
2017,10,29,9,15,81.0,196.5,0.25,14.5,234.0,209.08,165.76
2017,10,29,9,30,100.0,216.0,0.3,15.0,265.0,242.22,191.73
2017,10,29,9,45,86.0,227.0,0.35,16.0,271.0,252.91,199.45
2017,10,29,10,0,72.0,238.0,0.4,17.0,277.0,262.09,205.83
2017,10,29,10,15,60.0,242.5,0.45,17.0,276.0,264.7,207.75
2017,10,29,10,30,48.0,247.0,0.5,17.0,275.0,266.02,208.6
2017,10,29,10,45,84.0,266.5,0.55,17.5,317.5,314.9,246.43
2017,10,29,11,0,120.0,286.0,0.6,18.0,360.0,377.96,293.91
2017,10,29,11,15,64.5,246.0,0.65,18.0,286.0,288.91,225.39
2017,10,29,11,30,9.0,206.0,0.7,18.0,212.0,196.58,153.02
2017,10,29,11,45,47.0,247.5,0.8,18.5,277.5,283.6,221.99
2017,10,29,12,0,85.0,289.0,0.9,19.0,343.0,365.28,284.24
2017,10,29,12,15,112.0,290.5,0.9,19.0,361.0,395.39,307.18
2017,10,29,12,30,139.0,292.0,0.9,19.0,379.0,442.36,342.63
2017,10,29,12,45,72.0,237.0,0.95,19.0,282.0,306.61,239.6
2017,10,29,13,0,5.0,182.0,1.0,19.0,185.0,174.0,135.28
2017,10,29,13,15,258.0,185.5,1.0,19.0,330.0,458.28,363.17
2017,10,29,13,30,511.0,189.0,1.0,19.0,475.0,719.26,553.97
2017,10,29,13,45,665.5,140.5,1.05,19.0,493.5,813.83,618.95
2017,10,29,14,0,820.0,92.0,1.1,19.0,512.0,888.28,669.95
2017,10,29,14,15,801.5,89.5,1.05,18.5,476.5,860.62,652.24
2017,10,29,14,30,783.0,87.0,1.0,18.0,441.0,830.0,633.73
2017,10,29,14,45,756.5,83.5,1.0,18.0,400.0,788.51,607.05
2017,10,29,15,0,730.0,80.0,1.0,18.0,359.0,750.8,582.61
2017,10,29,15,15,692.5,75.5,0.95,17.5,314.0,695.76,545.53
2017,10,29,15,30,655.0,71.0,0.9,17.0,269.0,640.18,506.95
2017,10,29,15,45,600.0,64.5,0.85,17.0,222.5,568.69,454.05
2017,10,29,16,0,545.0,58.0,0.8,17.0,176.0,498.9,400.26
2017,10,29,16,15,456.5,49.0,0.8,16.0,130.5,405.72,326.28
2017,10,29,16,30,368.0,40.0,0.8,15.0,85.0,318.44,252.49
2017,10,29,16,45,225.5,26.0,0.8,14.5,50.0,198.03,132.7
2017,10,29,17,0,83.0,12.0,0.8,14.0,15.0,55.71,0.0
2017,10,29,17,15,41.5,6.0,0.8,13.0,7.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,9.5,1.55,10.0,9.5,8.64,0.0
2017,10,30,7,0,0.0,19.0,1.6,10.0,19.0,16.73,7.76
2017,10,30,7,15,0.0,35.0,1.55,10.0,35.0,30.6,21.39
2017,10,30,7,30,0.0,51.0,1.5,10.0,51.0,44.0,33.93
2017,10,30,7,45,0.0,68.0,1.5,10.5,68.0,58.32,44.86
2017,10,30,8,0,0.0,85.0,1.5,11.0,85.0,73.17,57.68
2017,10,30,8,15,0.0,101.5,1.45,11.0,101.5,87.84,70.25
2017,10,30,8,30,0.0,118.0,1.4,11.0,118.0,102.71,82.79
2017,10,30,8,45,45.0,148.5,1.4,11.5,168.0,143.19,115.15
2017,10,30,9,0,90.0,179.0,1.4,12.0,218.0,189.69,152.61
2017,10,30,9,15,118.5,197.5,1.4,12.5,253.0,228.36,183.85
2017,10,30,9,30,147.0,216.0,1.4,13.0,288.0,267.95,215.64
2017,10,30,9,45,135.5,230.5,1.4,13.5,299.5,286.79,230.52
2017,10,30,10,0,124.0,245.0,1.4,14.0,311.0,304.44,244.12
2017,10,30,10,15,500.0,166.5,1.4,14.5,454.0,480.14,384.41
2017,10,30,10,30,876.0,88.0,1.4,15.0,597.0,670.87,529.28
2017,10,30,10,45,889.0,86.0,1.4,15.5,615.5,716.63,560.82
2017,10,30,11,0,902.0,84.0,1.4,16.0,634.0,760.55,589.88
2017,10,30,11,15,905.0,84.5,1.4,16.0,643.0,797.45,614.81
2017,10,30,11,30,908.0,85.0,1.4,16.0,652.0,831.43,637.63
2017,10,30,11,45,911.5,83.5,1.45,16.0,653.5,860.45,657.64
2017,10,30,12,0,915.0,82.0,1.5,16.0,655.0,886.2,675.51
2017,10,30,12,15,912.0,82.0,1.5,16.0,648.0,904.63,687.88
2017,10,30,12,30,909.0,82.0,1.5,16.0,641.0,919.36,697.95
2017,10,30,12,45,893.5,85.0,1.55,16.0,624.5,922.64,701.18
2017,10,30,13,0,878.0,88.0,1.6,16.0,608.0,922.01,702.07
2017,10,30,13,15,869.0,87.0,1.6,16.0,585.5,918.73,700.72
2017,10,30,13,30,860.0,86.0,1.6,16.0,563.0,921.09,703.39
2017,10,30,13,45,852.5,82.5,1.65,16.0,535.0,908.84,696.86
2017,10,30,14,0,845.0,79.0,1.7,16.0,507.0,893.0,688.09
2017,10,30,14,15,827.5,76.5,1.7,15.5,472.0,865.99,672.28
2017,10,30,14,30,810.0,74.0,1.7,15.0,437.0,835.98,654.29
2017,10,30,14,45,790.0,70.5,1.75,15.0,397.0,799.75,630.91
2017,10,30,15,0,770.0,67.0,1.8,15.0,357.0,761.17,605.33
2017,10,30,15,15,736.5,63.0,1.75,14.5,313.0,708.84,569.12
2017,10,30,15,30,703.0,59.0,1.7,14.0,269.0,655.53,531.04
2017,10,30,15,45,653.5,54.0,1.7,13.5,223.0,588.36,481.01
2017,10,30,16,0,604.0,49.0,1.7,13.0,177.0,528.51,434.16
2017,10,30,16,15,520.0,41.5,1.55,12.5,132.0,438.52,359.53
2017,10,30,16,30,436.0,34.0,1.4,12.0,87.0,354.34,284.52
2017,10,30,16,45,280.0,23.0,1.3,11.5,51.0,224.71,145.53
2017,10,30,17,0,124.0,12.0,1.2,11.0,15.0,77.64,0.0
2017,10,30,17,15,62.0,6.0,1.15,11.0,7.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
