Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,6,45,128.5,15.0,0.65,9.5,25.5,13.64,0.0
2017,10,31,7,0,257.0,30.0,0.6,10.0,51.0,25.0,13.94
2017,10,31,7,15,364.0,41.0,0.6,10.5,93.0,33.27,23.66
2017,10,31,7,30,471.0,52.0,0.6,11.0,135.0,41.32,31.41
2017,10,31,7,45,263.0,78.0,0.65,11.5,127.0,68.7,47.96
2017,10,31,8,0,55.0,104.0,0.7,12.0,119.0,92.08,71.17
2017,10,31,8,15,65.0,122.0,0.7,12.0,142.5,114.09,89.14
2017,10,31,8,30,75.0,140.0,0.7,12.0,166.0,137.55,108.6
2017,10,31,8,45,50.0,150.0,0.75,12.5,168.0,145.86,116.44
2017,10,31,9,0,25.0,160.0,0.8,13.0,170.0,149.35,119.8
2017,10,31,9,15,78.0,187.0,0.8,13.0,223.5,199.4,160.08
2017,10,31,9,30,131.0,214.0,0.8,13.0,277.0,258.88,207.68
2017,10,31,9,45,239.5,216.5,0.8,13.5,341.0,331.76,265.05
2017,10,31,10,0,348.0,219.0,0.8,14.0,405.0,410.47,326.14
2017,10,31,10,15,428.5,208.0,0.75,14.5,447.5,476.94,376.39
2017,10,31,10,30,509.0,197.0,0.7,15.0,490.0,542.52,424.99
2017,10,31,10,45,474.0,215.5,0.65,16.0,495.0,562.88,437.1
2017,10,31,11,0,439.0,234.0,0.6,17.0,500.0,579.14,446.17
2017,10,31,11,15,669.5,162.5,0.55,17.0,574.5,708.13,540.89
2017,10,31,11,30,900.0,91.0,0.5,17.0,649.0,830.02,622.08
2017,10,31,11,45,905.0,89.5,0.5,17.5,651.5,860.11,638.77
2017,10,31,12,0,910.0,88.0,0.5,18.0,654.0,887.05,654.7
2017,10,31,12,15,908.0,87.5,0.4,18.5,647.5,905.72,663.22
2017,10,31,12,30,906.0,87.0,0.3,19.0,641.0,920.75,669.51
2017,10,31,12,45,898.5,87.0,0.25,19.5,626.0,927.69,671.87
2017,10,31,13,0,891.0,87.0,0.2,20.0,611.0,930.83,672.14
2017,10,31,13,15,882.5,86.0,0.2,20.0,589.0,928.07,671.17
2017,10,31,13,30,874.0,85.0,0.2,20.0,567.0,930.87,673.97
2017,10,31,13,45,860.5,83.5,0.25,20.0,537.5,915.61,666.35
2017,10,31,14,0,847.0,82.0,0.3,20.0,508.0,896.84,656.87
2017,10,31,14,15,829.0,79.5,0.35,20.0,472.5,869.4,641.81
2017,10,31,14,30,811.0,77.0,0.4,20.0,437.0,838.97,624.7
2017,10,31,14,45,784.0,74.5,0.45,20.0,395.5,797.98,600.22
2017,10,31,15,0,757.0,72.0,0.5,20.0,354.0,754.89,573.76
2017,10,31,15,15,720.5,67.5,0.55,19.5,309.5,699.82,539.06
2017,10,31,15,30,684.0,63.0,0.6,19.0,265.0,649.7,506.39
2017,10,31,15,45,626.5,57.5,0.7,18.5,218.0,577.13,455.91
2017,10,31,16,0,569.0,52.0,0.8,18.0,171.0,506.46,403.84
2017,10,31,16,15,481.5,43.5,0.85,16.5,126.0,414.32,331.84
2017,10,31,16,30,394.0,35.0,0.9,15.0,81.0,328.29,258.65
2017,10,31,16,45,243.5,22.5,0.95,14.0,46.5,200.63,119.35
2017,10,31,17,0,93.0,10.0,1.0,13.0,12.0,58.99,0.0
2017,10,31,17,15,46.5,5.0,1.05,12.5,6.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,1,6,45,100.0,14.5,0.65,9.5,22.5,13.19,0.0
2017,11,1,7,0,200.0,29.0,0.6,10.0,45.0,22.79,11.67
2017,11,1,7,15,302.0,42.0,0.5,10.5,85.0,32.6,23.01
2017,11,1,7,30,404.0,55.0,0.4,11.0,125.0,44.05,33.82
2017,11,1,7,45,474.5,63.5,0.35,11.5,169.5,65.54,41.03
2017,11,1,8,0,545.0,72.0,0.3,12.0,214.0,112.57,68.01
2017,11,1,8,15,590.5,78.5,0.25,12.5,258.5,162.56,105.72
2017,11,1,8,30,636.0,85.0,0.2,13.0,303.0,217.79,151.53
2017,11,1,8,45,670.0,89.5,0.2,14.0,344.5,272.92,198.61
2017,11,1,9,0,704.0,94.0,0.2,15.0,386.0,331.23,247.71
2017,11,1,9,15,726.5,97.5,0.2,15.5,422.5,386.9,294.21
2017,11,1,9,30,749.0,101.0,0.2,16.0,459.0,443.78,340.1
2017,11,1,9,45,787.0,96.0,0.25,16.5,494.0,501.02,385.12
2017,11,1,10,0,825.0,91.0,0.3,17.0,529.0,559.52,429.74
2017,11,1,10,15,835.5,92.5,0.35,17.5,553.5,609.63,466.91
2017,11,1,10,30,846.0,94.0,0.4,18.0,578.0,658.4,502.12
2017,11,1,10,45,855.5,94.0,0.5,18.5,595.5,703.29,534.47
2017,11,1,11,0,865.0,94.0,0.6,19.0,613.0,746.21,563.8
2017,11,1,11,15,868.5,94.5,0.65,19.0,622.5,782.91,588.45
2017,11,1,11,30,872.0,95.0,0.7,19.0,632.0,816.81,611.22
2017,11,1,11,45,874.5,94.5,0.75,19.5,634.0,838.76,624.89
2017,11,1,12,0,877.0,94.0,0.8,20.0,636.0,863.99,640.92
2017,11,1,12,15,874.5,93.5,0.8,20.0,629.5,881.59,652.28
2017,11,1,12,30,872.0,93.0,0.8,20.0,623.0,904.1,667.04
2017,11,1,12,45,858.0,95.5,0.85,20.0,607.0,908.18,670.79
2017,11,1,13,0,844.0,98.0,0.9,20.0,591.0,908.39,672.44
2017,11,1,13,15,835.0,96.5,0.95,20.0,569.0,904.62,671.68
2017,11,1,13,30,826.0,95.0,1.0,20.0,547.0,897.22,668.71
2017,11,1,13,45,812.5,93.0,1.05,20.0,518.5,881.56,660.4
2017,11,1,14,0,799.0,91.0,1.1,20.0,490.0,862.54,649.95
2017,11,1,14,15,780.5,88.5,1.1,19.5,455.0,835.23,634.33
2017,11,1,14,30,762.0,86.0,1.1,19.0,420.0,805.06,616.63
2017,11,1,14,45,736.0,82.0,1.15,19.0,380.5,769.52,594.38
2017,11,1,15,0,710.0,78.0,1.2,19.0,341.0,726.87,566.58
2017,11,1,15,15,672.5,73.0,1.2,18.5,297.0,672.03,529.64
2017,11,1,15,30,635.0,68.0,1.2,18.0,253.0,616.74,491.03
2017,11,1,15,45,580.0,61.5,1.2,17.5,208.0,546.4,439.24
2017,11,1,16,0,525.0,55.0,1.2,17.0,163.0,477.85,386.19
2017,11,1,16,15,436.5,45.5,1.15,16.0,119.0,385.63,311.05
2017,11,1,16,30,348.0,36.0,1.1,15.0,75.0,299.66,235.93
2017,11,1,16,45,174.0,18.0,1.1,14.5,37.5,152.37,81.26
2017,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,2,6,45,92.5,14.5,0.45,10.5,21.0,13.19,0.0
2017,11,2,7,0,185.0,29.0,0.5,11.0,42.0,22.81,10.94
2017,11,2,7,15,288.0,42.5,0.5,11.0,82.0,33.02,23.23
2017,11,2,7,30,391.0,56.0,0.5,11.0,122.0,45.16,34.75
2017,11,2,7,45,460.0,65.0,0.5,11.5,166.0,66.11,42.03
2017,11,2,8,0,529.0,74.0,0.5,12.0,210.0,112.4,68.66
2017,11,2,8,15,264.5,90.0,0.5,12.5,158.0,119.13,84.18
2017,11,2,8,30,0.0,106.0,0.5,13.0,106.0,92.57,73.43
2017,11,2,8,45,98.0,139.5,0.5,13.5,180.0,151.86,119.58
2017,11,2,9,0,196.0,173.0,0.5,14.0,254.0,222.55,175.07
2017,11,2,9,15,465.0,138.5,0.55,14.0,353.0,318.51,248.94
2017,11,2,9,30,734.0,104.0,0.6,14.0,452.0,438.98,342.6
2017,11,2,9,45,746.5,108.0,0.65,14.5,482.0,491.43,384.26
2017,11,2,10,0,759.0,112.0,0.7,15.0,512.0,543.51,424.91
2017,11,2,10,15,770.5,114.0,0.7,15.5,536.0,592.29,461.44
2017,11,2,10,30,782.0,116.0,0.7,16.0,560.0,640.03,496.05
2017,11,2,10,45,790.5,117.0,0.75,16.5,577.0,681.31,525.81
2017,11,2,11,0,799.0,118.0,0.8,17.0,594.0,722.36,554.74
2017,11,2,11,15,451.5,200.5,0.8,17.0,470.5,573.35,443.88
2017,11,2,11,30,104.0,283.0,0.8,17.0,347.0,365.04,284.36
2017,11,2,11,45,103.0,285.0,0.85,17.0,348.0,371.97,291.43
2017,11,2,12,0,102.0,287.0,0.9,17.0,349.0,378.67,296.73
2017,11,2,12,15,64.0,261.0,0.9,17.0,300.0,320.87,251.96
2017,11,2,12,30,26.0,235.0,0.9,17.0,251.0,246.11,193.55
2017,11,2,12,45,25.0,230.0,0.95,17.5,245.0,241.68,190.34
2017,11,2,13,0,24.0,225.0,1.0,18.0,239.0,237.22,186.78
2017,11,2,13,15,28.5,222.0,1.0,18.0,238.5,256.36,202.17
2017,11,2,13,30,33.0,219.0,1.0,18.0,238.0,259.89,205.33
2017,11,2,13,45,33.0,207.5,1.05,18.0,225.5,249.05,197.32
2017,11,2,14,0,33.0,196.0,1.1,18.0,213.0,238.13,189.27
2017,11,2,14,15,119.5,191.0,1.1,17.5,244.0,329.7,265.13
2017,11,2,14,30,206.0,186.0,1.1,17.0,275.0,402.18,324.37
2017,11,2,14,45,193.5,171.0,1.1,17.0,249.0,372.55,301.4
2017,11,2,15,0,181.0,156.0,1.1,17.0,223.0,342.8,278.71
2017,11,2,15,15,172.0,137.0,1.05,16.5,193.5,310.18,253.78
2017,11,2,15,30,163.0,118.0,1.0,16.0,164.0,277.32,227.99
2017,11,2,15,45,145.0,98.5,1.0,16.0,134.0,236.82,194.67
2017,11,2,16,0,127.0,79.0,1.0,16.0,104.0,196.85,160.85
2017,11,2,16,15,99.0,59.0,0.9,15.5,75.5,149.76,120.26
2017,11,2,16,30,71.0,39.0,0.8,15.0,47.0,103.37,78.91
2017,11,2,16,45,35.5,19.5,0.75,14.5,23.5,48.55,18.85
2017,11,2,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,0.5,1.1,10.5,0.5,0.45,0.0
2017,11,3,7,0,0.0,1.0,1.1,11.0,1.0,0.87,0.0
2017,11,3,7,15,0.0,2.5,1.15,11.5,2.5,2.19,0.0
2017,11,3,7,30,0.0,4.0,1.2,12.0,4.0,3.51,0.0
2017,11,3,7,45,0.0,5.5,1.25,12.5,5.5,4.82,0.0
2017,11,3,8,0,0.0,7.0,1.3,13.0,7.0,6.14,0.0
2017,11,3,8,15,0.0,8.5,1.3,13.5,8.5,7.47,0.81
2017,11,3,8,30,0.0,10.0,1.3,14.0,10.0,8.79,1.94
2017,11,3,8,45,117.0,89.0,1.35,14.5,136.5,112.98,86.83
2017,11,3,9,0,234.0,168.0,1.4,15.0,263.0,233.5,183.71
2017,11,3,9,15,235.5,184.5,1.4,15.0,288.0,266.13,211.03
2017,11,3,9,30,237.0,201.0,1.4,15.0,313.0,298.9,238.25
2017,11,3,9,45,123.0,190.5,1.45,15.5,249.0,242.6,194.01
2017,11,3,10,0,9.0,180.0,1.5,16.0,185.0,167.04,132.47
2017,11,3,10,15,4.5,171.0,1.5,16.0,173.5,156.84,124.19
2017,11,3,10,30,0.0,162.0,1.5,16.0,162.0,146.07,115.22
2017,11,3,10,45,29.5,210.0,1.55,16.5,227.5,220.52,175.39
2017,11,3,11,0,59.0,258.0,1.6,17.0,293.0,294.19,233.3
2017,11,3,11,15,29.5,171.0,1.6,17.0,188.5,185.55,146.78
2017,11,3,11,30,0.0,84.0,1.6,17.0,84.0,74.43,56.08
2017,11,3,11,45,72.5,185.5,1.6,17.5,229.5,239.56,191.65
2017,11,3,12,0,145.0,287.0,1.6,18.0,375.0,429.78,338.59
2017,11,3,12,15,113.5,279.0,1.6,18.0,348.0,384.77,302.83
2017,11,3,12,30,82.0,271.0,1.6,18.0,321.0,352.47,277.72
2017,11,3,12,45,41.0,180.5,1.6,18.0,205.5,216.27,171.25
2017,11,3,13,0,0.0,90.0,1.6,18.0,90.0,79.75,60.31
2017,11,3,13,15,0.0,100.5,1.6,17.5,100.5,89.68,68.87
2017,11,3,13,30,0.0,111.0,1.6,17.0,111.0,99.99,77.58
2017,11,3,13,45,0.0,108.0,1.6,17.0,108.0,97.36,75.55
2017,11,3,14,0,0.0,105.0,1.6,17.0,105.0,94.79,73.59
2017,11,3,14,15,112.5,143.5,1.55,16.5,192.0,263.35,215.59
2017,11,3,14,30,225.0,182.0,1.5,16.0,279.0,413.65,336.95
2017,11,3,14,45,112.5,141.5,1.45,16.0,190.0,263.27,215.11
2017,11,3,15,0,0.0,101.0,1.4,16.0,101.0,94.62,74.11
2017,11,3,15,15,0.0,87.5,1.3,15.5,87.5,81.6,63.73
2017,11,3,15,30,0.0,74.0,1.2,15.0,74.0,68.55,52.88
2017,11,3,15,45,0.0,60.5,1.15,15.0,60.5,55.45,41.69
2017,11,3,16,0,0.0,47.0,1.1,15.0,47.0,42.24,30.26
2017,11,3,16,15,0.0,34.0,1.0,14.0,34.0,29.99,19.64
2017,11,3,16,30,0.0,21.0,0.9,13.0,21.0,18.49,9.43
2017,11,3,16,45,0.0,10.5,0.85,12.5,10.5,9.23,0.0
2017,11,3,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,4.0,0.8,12.0,4.0,3.64,0.0
2017,11,4,7,0,0.0,8.0,0.8,12.0,8.0,7.02,0.0
2017,11,4,7,15,0.0,17.0,0.85,12.0,17.0,14.95,7.3
2017,11,4,7,30,0.0,26.0,0.9,12.0,26.0,22.89,14.75
2017,11,4,7,45,0.0,36.5,1.0,12.0,36.5,32.17,22.11
2017,11,4,8,0,0.0,47.0,1.1,12.0,47.0,41.47,30.27
2017,11,4,8,15,0.0,57.0,1.15,12.0,57.0,50.34,37.96
2017,11,4,8,30,0.0,67.0,1.2,12.0,67.0,59.2,45.53
2017,11,4,8,45,0.0,67.5,1.25,12.5,67.5,59.66,45.75
2017,11,4,9,0,0.0,68.0,1.3,13.0,68.0,60.11,45.93
2017,11,4,9,15,12.0,123.0,1.25,13.0,128.5,113.7,90.84
2017,11,4,9,30,24.0,178.0,1.2,13.0,189.0,169.73,136.89
2017,11,4,9,45,12.0,168.5,1.15,13.5,174.0,156.99,125.83
2017,11,4,10,0,0.0,159.0,1.1,14.0,159.0,142.7,113.62
2017,11,4,10,15,10.5,185.0,1.05,14.5,191.0,173.62,138.53
2017,11,4,10,30,21.0,211.0,1.0,15.0,223.0,206.1,164.23
2017,11,4,10,45,11.5,192.0,0.95,15.5,198.5,182.82,144.82
2017,11,4,11,0,2.0,173.0,0.9,16.0,174.0,158.62,124.84
2017,11,4,11,15,1.5,170.0,0.9,16.0,170.5,155.78,122.54
2017,11,4,11,30,1.0,167.0,0.9,16.0,167.0,152.87,120.15
2017,11,4,11,45,33.5,217.5,0.9,16.5,237.5,241.44,191.31
2017,11,4,12,0,66.0,268.0,0.9,17.0,308.0,327.19,257.73
2017,11,4,12,15,33.0,159.0,0.95,17.0,179.0,182.99,144.47
2017,11,4,12,30,0.0,50.0,1.0,17.0,50.0,44.21,31.18
2017,11,4,12,45,0.0,49.0,1.05,17.0,49.0,43.32,30.6
2017,11,4,13,0,0.0,48.0,1.1,17.0,48.0,42.42,29.89
2017,11,4,13,15,0.0,83.5,1.15,17.0,83.5,73.95,56.1
2017,11,4,13,30,0.0,119.0,1.2,17.0,119.0,107.89,84.09
2017,11,4,13,45,0.0,78.0,1.25,17.0,78.0,69.03,52.13
2017,11,4,14,0,0.0,37.0,1.3,17.0,37.0,32.65,21.89
2017,11,4,14,15,0.0,49.0,1.35,16.5,49.0,43.26,30.96
2017,11,4,14,30,0.0,61.0,1.4,16.0,61.0,53.89,40.07
2017,11,4,14,45,0.0,54.0,1.5,15.5,54.0,47.68,34.98
2017,11,4,15,0,0.0,47.0,1.6,15.0,47.0,41.46,29.85
2017,11,4,15,15,0.0,40.5,1.65,14.5,40.5,35.7,25.04
2017,11,4,15,30,0.0,34.0,1.7,14.0,34.0,29.95,20.16
2017,11,4,15,45,0.0,28.0,1.75,14.0,28.0,24.64,15.55
2017,11,4,16,0,0.0,22.0,1.8,14.0,22.0,19.35,10.89
2017,11,4,16,15,0.0,15.5,1.75,13.0,15.5,13.62,5.87
2017,11,4,16,30,0.0,9.0,1.7,12.0,9.0,7.9,0.76
2017,11,4,16,45,0.0,4.5,1.65,11.5,4.5,3.94,0.0
2017,11,4,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,6,45,154.0,11.0,1.15,5.5,21.0,10.01,0.0
2017,11,5,7,0,308.0,22.0,1.1,6.0,42.0,18.16,5.04
2017,11,5,7,15,427.0,31.0,1.15,6.5,84.0,24.98,16.28
2017,11,5,7,30,546.0,40.0,1.2,7.0,126.0,31.68,23.0
2017,11,5,7,45,606.5,47.0,1.25,8.0,171.5,56.27,32.18
2017,11,5,8,0,667.0,54.0,1.3,9.0,217.0,108.32,60.67
2017,11,5,8,15,710.0,58.5,1.3,9.5,262.5,162.61,102.16
2017,11,5,8,30,753.0,63.0,1.3,10.0,308.0,221.64,152.95
2017,11,5,8,45,779.0,67.0,1.35,10.5,350.0,279.95,205.72
2017,11,5,9,0,805.0,71.0,1.4,11.0,392.0,340.31,260.05
2017,11,5,9,15,826.0,73.5,1.35,11.0,429.5,398.97,312.28
2017,11,5,9,30,847.0,76.0,1.3,11.0,467.0,458.45,363.58
2017,11,5,9,45,598.5,141.5,1.3,11.5,427.0,447.15,358.12
2017,11,5,10,0,350.0,207.0,1.3,12.0,387.0,397.94,320.39
2017,11,5,10,15,368.5,214.0,1.3,12.0,411.5,436.22,351.59
2017,11,5,10,30,387.0,221.0,1.3,12.0,436.0,475.34,382.33
2017,11,5,10,45,653.0,150.5,1.3,12.5,525.5,620.34,494.91
2017,11,5,11,0,919.0,80.0,1.3,13.0,615.0,758.1,595.9
2017,11,5,11,15,922.0,80.5,1.3,13.0,624.5,795.24,620.12
2017,11,5,11,30,925.0,81.0,1.3,13.0,634.0,829.42,643.3
2017,11,5,11,45,926.5,80.5,1.3,13.5,636.0,858.09,661.4
2017,11,5,12,0,928.0,80.0,1.3,14.0,638.0,883.41,677.18
2017,11,5,12,15,925.5,80.0,1.3,14.0,631.5,902.39,689.95
2017,11,5,12,30,923.0,80.0,1.3,14.0,625.0,917.68,700.41
2017,11,5,12,45,914.5,80.5,1.35,14.5,610.0,924.48,704.79
2017,11,5,13,0,906.0,81.0,1.4,15.0,595.0,927.44,706.84
2017,11,5,13,15,897.5,80.0,1.4,15.0,572.5,924.74,705.85
2017,11,5,13,30,889.0,79.0,1.4,15.0,550.0,918.33,702.57
2017,11,5,13,45,877.5,77.0,1.4,15.0,521.5,904.29,694.28
2017,11,5,14,0,866.0,75.0,1.4,15.0,493.0,895.76,689.94
2017,11,5,14,15,848.0,73.0,1.4,14.5,457.5,869.01,674.28
2017,11,5,14,30,830.0,71.0,1.4,14.0,422.0,839.23,656.5
2017,11,5,14,45,804.5,68.0,1.45,14.0,381.5,798.96,630.35
2017,11,5,15,0,779.0,65.0,1.5,14.0,341.0,756.52,602.01
2017,11,5,15,15,741.5,61.0,1.45,13.5,296.0,701.29,563.43
2017,11,5,15,30,704.0,57.0,1.4,13.0,251.0,645.28,522.86
2017,11,5,15,45,646.0,51.5,1.4,12.5,204.5,571.9,467.45
2017,11,5,16,0,588.0,46.0,1.4,12.0,158.0,507.07,415.83
2017,11,5,16,15,492.5,38.0,1.3,11.0,113.5,410.79,335.39
2017,11,5,16,30,397.0,30.0,1.2,10.0,69.0,321.55,251.42
2017,11,5,16,45,198.5,15.0,1.2,9.5,34.5,156.45,20.25
2017,11,5,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,6,6,45,102.0,12.0,0.6,8.5,18.0,10.91,0.0
2017,11,6,7,0,204.0,24.0,0.6,9.0,36.0,20.1,4.43
2017,11,6,7,15,322.5,35.5,0.55,9.0,75.5,29.08,19.54
2017,11,6,7,30,441.0,47.0,0.5,9.0,115.0,37.78,28.25
2017,11,6,7,45,516.5,54.5,0.45,9.5,160.0,56.73,34.38
2017,11,6,8,0,592.0,62.0,0.4,10.0,205.0,105.27,60.94
2017,11,6,8,15,638.5,67.5,0.4,10.5,249.5,156.78,99.64
2017,11,6,8,30,685.0,73.0,0.4,11.0,294.0,213.52,147.28
2017,11,6,8,45,722.5,75.5,0.4,12.0,336.0,269.91,196.28
2017,11,6,9,0,760.0,78.0,0.4,13.0,378.0,331.08,248.75
2017,11,6,9,15,782.5,81.0,0.35,13.0,415.0,388.3,297.88
2017,11,6,9,30,805.0,84.0,0.3,13.0,452.0,446.59,346.24
2017,11,6,9,45,826.0,84.0,0.3,13.5,484.0,501.86,390.39
2017,11,6,10,0,847.0,84.0,0.3,14.0,516.0,557.29,433.06
2017,11,6,10,15,858.0,85.5,0.3,14.5,541.0,608.25,470.94
2017,11,6,10,30,869.0,87.0,0.3,15.0,566.0,657.87,506.59
2017,11,6,10,45,876.5,88.0,0.35,15.5,583.0,702.98,538.71
2017,11,6,11,0,884.0,89.0,0.4,16.0,600.0,741.03,564.32
2017,11,6,11,15,887.5,89.5,0.45,16.0,609.5,777.4,588.98
2017,11,6,11,30,891.0,90.0,0.5,16.0,619.0,810.96,611.7
2017,11,6,11,45,895.5,88.5,0.6,16.0,621.5,840.09,632.4
2017,11,6,12,0,900.0,87.0,0.7,16.0,624.0,866.09,651.18
2017,11,6,12,15,898.0,86.5,0.75,16.0,617.5,884.42,664.08
2017,11,6,12,30,896.0,86.0,0.8,16.0,611.0,899.17,674.86
2017,11,6,12,45,903.0,81.0,0.85,16.5,599.5,912.84,683.87
2017,11,6,13,0,910.0,76.0,0.9,17.0,588.0,922.85,690.6
2017,11,6,13,15,902.0,74.5,0.9,17.0,566.0,919.94,689.38
2017,11,6,13,30,894.0,73.0,0.9,17.0,544.0,913.28,686.03
2017,11,6,13,45,884.0,71.5,0.9,17.0,515.5,901.17,679.23
2017,11,6,14,0,874.0,70.0,0.9,17.0,487.0,885.56,670.26
2017,11,6,14,15,857.0,67.5,0.9,16.5,452.5,859.08,655.23
2017,11,6,14,30,840.0,65.0,0.9,16.0,418.0,838.26,644.02
2017,11,6,14,45,699.0,78.5,0.9,16.0,353.0,725.96,567.27
2017,11,6,15,0,558.0,92.0,0.9,16.0,288.0,611.36,486.77
2017,11,6,15,15,528.0,84.0,0.9,15.5,250.0,563.19,453.62
2017,11,6,15,30,498.0,76.0,0.9,15.0,212.0,514.53,417.97
2017,11,6,15,45,450.5,67.0,0.9,14.5,172.5,451.68,369.14
2017,11,6,16,0,403.0,58.0,0.9,14.0,133.0,390.3,318.93
2017,11,6,16,15,342.5,44.5,0.9,13.0,95.5,318.12,257.96
2017,11,6,16,30,282.0,31.0,0.9,12.0,58.0,250.81,192.91
2017,11,6,16,45,141.0,15.5,0.95,11.5,29.0,122.95,0.0
2017,11,6,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,6,45,164.0,9.5,1.3,5.5,19.0,8.64,0.0
2017,11,7,7,0,328.0,19.0,1.3,6.0,38.0,17.02,1.19
2017,11,7,7,15,449.5,28.0,1.3,6.5,80.5,24.61,15.7
2017,11,7,7,30,571.0,37.0,1.3,7.0,123.0,32.04,23.24
2017,11,7,7,45,639.0,43.0,1.3,8.0,170.0,52.11,28.83
2017,11,7,8,0,707.0,49.0,1.3,9.0,217.0,105.64,57.03
2017,11,7,8,15,750.0,53.0,1.2,10.0,263.0,161.65,99.29
2017,11,7,8,30,793.0,57.0,1.1,11.0,309.0,222.31,150.97
2017,11,7,8,45,824.0,59.5,1.05,12.0,352.5,282.6,204.6
2017,11,7,9,0,855.0,62.0,1.0,13.0,396.0,345.39,259.83
2017,11,7,9,15,874.5,64.0,0.9,13.5,434.0,405.59,312.02
2017,11,7,9,30,894.0,66.0,0.8,14.0,472.0,465.55,361.96
2017,11,7,9,45,901.0,70.0,0.75,14.5,502.5,521.64,407.18
2017,11,7,10,0,908.0,74.0,0.7,15.0,533.0,576.4,449.44
2017,11,7,10,15,917.5,75.5,0.7,15.5,558.0,628.42,488.54
2017,11,7,10,30,927.0,77.0,0.7,16.0,583.0,678.81,525.11
2017,11,7,10,45,932.0,78.0,0.75,16.5,600.5,723.73,557.38
2017,11,7,11,0,937.0,79.0,0.8,17.0,618.0,766.16,585.54
2017,11,7,11,15,939.5,79.5,0.8,17.0,627.0,803.46,610.06
2017,11,7,11,30,942.0,80.0,0.8,17.0,636.0,837.72,632.42
2017,11,7,11,45,941.0,80.5,0.8,17.0,637.0,865.94,650.67
2017,11,7,12,0,940.0,81.0,0.8,17.0,638.0,890.65,666.68
2017,11,7,12,15,936.0,80.5,0.8,17.0,630.5,908.0,677.93
2017,11,7,12,30,932.0,80.0,0.8,17.0,623.0,921.55,686.92
2017,11,7,12,45,929.0,78.0,0.8,17.0,608.0,930.32,692.97
2017,11,7,13,0,926.0,76.0,0.8,17.0,593.0,935.25,696.75
2017,11,7,13,15,915.5,75.0,0.75,17.0,570.0,930.83,693.63
2017,11,7,13,30,905.0,74.0,0.7,17.0,547.0,922.61,688.31
2017,11,7,13,45,892.5,72.0,0.7,17.0,517.0,907.62,679.74
2017,11,7,14,0,880.0,70.0,0.7,17.0,487.0,889.11,669.0
2017,11,7,14,15,860.5,67.5,0.65,17.0,451.0,860.43,650.53
2017,11,7,14,30,841.0,65.0,0.6,17.0,415.0,837.43,635.92
2017,11,7,14,45,816.5,62.0,0.55,17.0,374.0,797.99,609.86
2017,11,7,15,0,792.0,59.0,0.5,17.0,333.0,756.34,581.98
2017,11,7,15,15,754.0,55.5,0.4,16.5,288.5,701.35,544.22
2017,11,7,15,30,716.0,52.0,0.3,16.0,244.0,645.64,504.75
2017,11,7,15,45,660.5,46.5,0.25,16.0,198.0,574.21,451.81
2017,11,7,16,0,605.0,41.0,0.2,16.0,152.0,504.28,397.53
2017,11,7,16,15,509.0,33.5,0.25,15.5,108.0,407.53,320.67
2017,11,7,16,30,413.0,26.0,0.3,15.0,64.0,317.25,235.96
2017,11,7,16,45,206.5,13.0,0.35,14.5,32.0,155.42,0.0
2017,11,7,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,6,45,34.5,9.5,0.75,9.5,11.5,8.64,0.0
2017,11,8,7,0,69.0,19.0,0.8,10.0,23.0,15.57,0.0
2017,11,8,7,15,120.5,35.0,0.8,10.5,49.5,28.09,18.21
2017,11,8,7,30,172.0,51.0,0.8,11.0,76.0,40.31,30.1
2017,11,8,7,45,193.5,69.0,0.85,11.5,106.5,59.17,42.01
2017,11,8,8,0,215.0,87.0,0.9,12.0,137.0,90.83,63.65
2017,11,8,8,15,227.0,104.5,0.95,12.5,167.0,123.68,89.8
2017,11,8,8,30,239.0,122.0,1.0,13.0,197.0,158.21,118.93
2017,11,8,8,45,245.0,139.0,1.05,13.5,225.0,192.29,148.35
2017,11,8,9,0,251.0,156.0,1.1,14.0,253.0,227.14,178.21
2017,11,8,9,15,323.0,161.0,1.1,14.0,298.5,276.84,218.91
2017,11,8,9,30,395.0,166.0,1.1,14.0,344.0,339.2,269.6
2017,11,8,9,45,381.5,182.0,1.15,14.5,363.5,366.55,292.25
2017,11,8,10,0,368.0,198.0,1.2,15.0,383.0,397.41,316.94
2017,11,8,10,15,272.0,223.0,1.2,15.0,363.5,387.0,308.78
2017,11,8,10,30,176.0,248.0,1.2,15.0,344.0,358.72,286.14
2017,11,8,10,45,118.5,248.0,1.3,15.5,313.5,330.32,263.25
2017,11,8,11,0,61.0,248.0,1.4,16.0,283.0,286.05,227.41
2017,11,8,11,15,51.0,246.0,1.45,16.0,275.5,280.48,223.07
2017,11,8,11,30,41.0,244.0,1.5,16.0,268.0,274.04,217.82
2017,11,8,11,45,40.0,243.5,1.55,16.0,266.5,275.8,219.3
2017,11,8,12,0,39.0,243.0,1.6,16.0,265.0,277.45,220.7
2017,11,8,12,15,22.0,213.5,1.6,16.0,226.0,219.68,174.63
2017,11,8,12,30,5.0,184.0,1.6,16.0,187.0,175.74,139.13
2017,11,8,12,45,6.5,185.5,1.65,16.0,189.5,179.53,142.51
2017,11,8,13,0,8.0,187.0,1.7,16.0,192.0,183.54,145.97
2017,11,8,13,15,4.0,151.0,1.7,16.0,153.5,143.51,113.56
2017,11,8,13,30,0.0,115.0,1.7,16.0,115.0,104.19,81.4
2017,11,8,13,45,32.5,157.5,1.7,16.0,173.0,190.25,153.45
2017,11,8,14,0,65.0,200.0,1.7,16.0,231.0,274.59,222.31
2017,11,8,14,15,63.0,185.5,1.65,16.0,213.5,257.87,208.98
2017,11,8,14,30,61.0,171.0,1.6,16.0,196.0,241.03,195.89
2017,11,8,14,45,58.5,154.5,1.6,16.0,176.5,220.95,180.08
2017,11,8,15,0,56.0,138.0,1.6,16.0,157.0,200.8,163.98
2017,11,8,15,15,50.5,120.0,1.55,15.5,135.5,176.02,143.95
2017,11,8,15,30,45.0,102.0,1.5,15.0,114.0,151.28,123.51
2017,11,8,15,45,36.5,83.5,1.5,15.0,92.0,123.59,99.84
2017,11,8,16,0,28.0,65.0,1.5,15.0,70.0,95.99,75.84
2017,11,8,16,15,14.0,47.0,1.4,14.5,49.5,65.46,49.06
2017,11,8,16,30,0.0,29.0,1.3,14.0,29.0,29.54,17.22
2017,11,8,16,45,0.0,14.5,1.25,14.0,14.5,12.83,0.0
2017,11,8,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,15.0,0.7,12.0,15.0,13.64,0.0
2017,11,9,7,0,0.0,30.0,0.7,12.0,30.0,24.14,0.0
2017,11,9,7,15,237.0,34.5,0.7,12.5,68.0,26.97,16.9
2017,11,9,7,30,474.0,39.0,0.7,13.0,106.0,31.12,21.74
2017,11,9,7,45,557.0,44.0,0.75,13.5,151.5,46.79,25.83
2017,11,9,8,0,640.0,49.0,0.8,14.0,197.0,98.14,52.55
2017,11,9,8,15,686.0,53.5,0.8,14.0,241.0,150.7,91.35
2017,11,9,8,30,732.0,58.0,0.8,14.0,285.0,208.34,139.81
2017,11,9,8,45,366.5,94.0,0.8,14.5,208.0,186.64,138.97
2017,11,9,9,0,1.0,130.0,0.8,15.0,131.0,115.2,91.37
2017,11,9,9,15,4.0,142.0,0.8,15.5,144.0,127.69,101.48
2017,11,9,9,30,7.0,154.0,0.8,16.0,157.0,140.62,111.62
2017,11,9,9,45,145.0,182.5,0.85,16.5,254.5,245.32,195.69
2017,11,9,10,0,283.0,211.0,0.9,17.0,352.0,363.96,288.29
2017,11,9,10,15,210.5,228.5,0.9,17.0,336.0,348.2,275.41
2017,11,9,10,30,138.0,246.0,0.9,17.0,320.0,332.62,262.78
2017,11,9,10,45,89.5,240.0,0.95,17.5,289.0,292.76,231.17
2017,11,9,11,0,41.0,234.0,1.0,18.0,258.0,257.18,202.35
2017,11,9,11,15,64.0,249.0,1.0,18.0,286.5,293.63,231.34
2017,11,9,11,30,87.0,264.0,1.0,18.0,315.0,332.09,261.25
2017,11,9,11,45,86.0,265.0,1.0,18.0,315.5,337.21,264.96
2017,11,9,12,0,85.0,266.0,1.0,18.0,316.0,342.13,268.76
2017,11,9,12,15,59.5,249.0,1.0,18.0,284.0,305.14,239.89
2017,11,9,12,30,34.0,232.0,1.0,18.0,252.0,266.75,209.8
2017,11,9,12,45,451.0,159.0,1.05,18.0,408.0,603.65,475.62
2017,11,9,13,0,868.0,86.0,1.1,18.0,564.0,900.48,681.56
2017,11,9,13,15,449.0,144.5,1.1,18.0,391.0,596.35,465.84
2017,11,9,13,30,30.0,203.0,1.1,18.0,218.0,240.29,188.9
2017,11,9,13,45,15.0,130.0,1.1,18.0,137.5,133.49,105.11
2017,11,9,14,0,0.0,57.0,1.1,18.0,57.0,50.36,36.56
2017,11,9,14,15,392.0,66.0,1.05,17.5,226.5,454.18,371.22
2017,11,9,14,30,784.0,75.0,1.0,17.0,396.0,797.78,621.15
2017,11,9,14,45,758.5,71.5,1.0,17.0,356.5,758.05,590.0
2017,11,9,15,0,733.0,68.0,1.0,17.0,317.0,716.27,561.8
2017,11,9,15,15,692.5,63.5,0.95,16.5,273.5,659.58,522.33
2017,11,9,15,30,652.0,59.0,0.9,16.0,230.0,608.76,485.75
2017,11,9,15,45,595.0,52.5,0.85,15.5,185.5,537.71,432.03
2017,11,9,16,0,538.0,46.0,0.8,15.0,141.0,468.66,377.2
2017,11,9,16,15,433.5,37.5,0.75,14.0,99.0,368.64,294.3
2017,11,9,16,30,329.0,29.0,0.7,13.0,57.0,276.52,203.17
2017,11,9,16,45,164.5,14.5,0.65,12.5,28.5,106.74,0.0
2017,11,9,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,6.5,0.8,10.0,6.5,5.91,0.0
2017,11,10,7,0,0.0,13.0,0.8,10.0,13.0,11.45,0.0
2017,11,10,7,15,4.5,30.5,0.75,10.5,31.0,26.25,16.21
2017,11,10,7,30,9.0,48.0,0.7,11.0,49.0,40.63,30.26
2017,11,10,7,45,19.0,66.0,0.7,12.0,70.0,55.03,41.15
2017,11,10,8,0,29.0,84.0,0.7,13.0,91.0,73.33,56.0
2017,11,10,8,15,35.0,101.5,0.7,13.5,111.5,92.27,71.64
2017,11,10,8,30,41.0,119.0,0.7,14.0,132.0,112.24,88.14
2017,11,10,8,45,45.0,135.5,0.7,14.5,151.5,131.82,104.3
2017,11,10,9,0,49.0,152.0,0.7,15.0,171.0,152.09,120.85
2017,11,10,9,15,187.0,163.0,0.7,15.5,244.5,222.44,175.86
2017,11,10,9,30,325.0,174.0,0.7,16.0,318.0,309.94,244.44
2017,11,10,9,45,408.5,170.0,0.75,16.5,363.5,373.33,294.09
2017,11,10,10,0,492.0,166.0,0.8,17.0,409.0,438.89,344.98
2017,11,10,10,15,667.5,125.0,0.85,17.0,471.5,532.38,417.36
2017,11,10,10,30,843.0,84.0,0.9,17.0,534.0,631.41,492.42
2017,11,10,10,45,845.5,87.0,0.95,17.5,550.5,674.0,522.85
2017,11,10,11,0,848.0,90.0,1.0,18.0,567.0,714.23,551.08
2017,11,10,11,15,601.5,166.0,1.05,17.5,507.5,647.6,501.96
2017,11,10,11,30,355.0,242.0,1.1,17.0,448.0,541.94,423.24
