Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,11,45,344.0,245.0,1.15,17.0,445.0,550.25,430.76
2017,11,10,12,0,333.0,248.0,1.2,17.0,442.0,556.79,435.87
2017,11,10,12,15,176.0,230.0,1.2,17.0,332.5,397.74,314.63
2017,11,10,12,30,19.0,212.0,1.2,17.0,223.0,217.3,171.3
2017,11,10,12,45,19.0,208.0,1.25,17.0,219.0,214.57,170.08
2017,11,10,13,0,19.0,204.0,1.3,17.0,215.0,211.88,168.21
2017,11,10,13,15,9.5,163.0,1.3,16.5,168.5,161.13,127.7
2017,11,10,13,30,0.0,122.0,1.3,16.0,122.0,111.3,87.21
2017,11,10,13,45,0.0,98.0,1.3,16.0,98.0,87.88,68.11
2017,11,10,14,0,0.0,74.0,1.3,16.0,74.0,65.46,49.59
2017,11,10,14,15,0.0,57.5,1.25,16.0,57.5,50.79,37.41
2017,11,10,14,30,0.0,41.0,1.2,16.0,41.0,36.16,25.14
2017,11,10,14,45,0.0,37.0,1.2,16.0,37.0,32.61,22.2
2017,11,10,15,0,0.0,33.0,1.2,16.0,33.0,29.07,19.22
2017,11,10,15,15,303.5,48.0,1.1,15.5,126.5,331.81,278.75
2017,11,10,15,30,607.0,63.0,1.0,15.0,220.0,578.61,469.49
2017,11,10,15,45,551.5,55.5,0.95,15.0,177.0,508.9,411.94
2017,11,10,16,0,496.0,48.0,0.9,15.0,134.0,441.16,356.35
2017,11,10,16,15,391.0,38.5,0.85,14.0,93.5,341.33,272.94
2017,11,10,16,30,286.0,29.0,0.8,13.0,53.0,248.93,180.07
2017,11,10,16,45,143.0,14.5,0.8,12.5,26.5,94.33,0.0
2017,11,10,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,6,45,134.5,8.0,0.9,9.5,13.5,7.28,0.0
2017,11,11,7,0,269.0,16.0,0.9,10.0,27.0,14.35,0.0
2017,11,11,7,15,399.0,25.0,0.8,10.5,66.0,22.04,12.46
2017,11,11,7,30,529.0,34.0,0.7,11.0,105.0,29.55,20.46
2017,11,11,7,45,599.0,39.5,0.6,11.5,149.5,44.92,24.84
2017,11,11,8,0,669.0,45.0,0.5,12.0,194.0,95.06,49.56
2017,11,11,8,15,714.0,49.0,0.45,12.5,238.5,148.5,88.6
2017,11,11,8,30,759.0,53.0,0.4,13.0,283.0,206.81,137.29
2017,11,11,8,45,788.5,56.0,0.35,13.5,324.5,264.65,188.14
2017,11,11,9,0,818.0,59.0,0.3,14.0,366.0,324.88,240.66
2017,11,11,9,15,838.5,61.5,0.3,14.5,403.0,383.38,290.95
2017,11,11,9,30,859.0,64.0,0.3,15.0,440.0,441.92,339.57
2017,11,11,9,45,774.0,86.5,0.3,15.5,443.0,471.71,365.25
2017,11,11,10,0,689.0,109.0,0.3,16.0,446.0,491.1,381.53
2017,11,11,10,15,631.0,133.5,0.3,16.0,454.0,518.39,402.91
2017,11,11,10,30,573.0,158.0,0.3,16.0,462.0,533.83,414.64
2017,11,11,10,45,532.5,177.5,0.3,16.5,467.0,554.62,428.99
2017,11,11,11,0,492.0,197.0,0.3,17.0,472.0,570.77,439.37
2017,11,11,11,15,416.0,220.0,0.35,17.0,455.5,559.73,430.92
2017,11,11,11,30,340.0,243.0,0.4,17.0,439.0,530.87,409.83
2017,11,11,11,45,230.5,255.0,0.45,17.5,388.0,455.89,353.62
2017,11,11,12,0,121.0,267.0,0.5,18.0,337.0,387.75,301.07
2017,11,11,12,15,289.0,239.0,0.55,18.0,403.5,519.36,403.52
2017,11,11,12,30,457.0,211.0,0.6,18.0,470.0,657.17,504.65
2017,11,11,12,45,673.5,143.5,0.65,18.0,515.0,788.07,597.75
2017,11,11,13,0,890.0,76.0,0.7,18.0,560.0,895.2,668.92
2017,11,11,13,15,474.5,146.0,0.7,17.5,403.0,619.3,479.51
2017,11,11,13,30,59.0,216.0,0.7,17.0,246.0,283.14,222.82
2017,11,11,13,45,42.5,196.5,0.75,17.0,218.0,247.42,197.03
2017,11,11,14,0,26.0,177.0,0.8,17.0,190.0,196.46,156.69
2017,11,11,14,15,24.0,164.5,0.85,16.5,175.5,182.84,146.59
2017,11,11,14,30,22.0,152.0,0.9,16.0,161.0,169.3,136.21
2017,11,11,14,45,19.0,137.5,0.95,16.0,144.5,152.61,122.82
2017,11,11,15,0,16.0,123.0,1.0,16.0,128.0,136.07,109.35
2017,11,11,15,15,11.0,107.0,1.0,15.5,110.5,116.21,93.0
2017,11,11,15,30,6.0,91.0,1.0,15.0,93.0,96.59,76.54
2017,11,11,15,45,3.0,73.5,1.05,14.5,74.5,76.62,59.54
2017,11,11,16,0,0.0,56.0,1.1,14.0,56.0,56.52,42.14
2017,11,11,16,15,0.0,39.0,1.1,13.5,39.0,38.68,26.51
2017,11,11,16,30,0.0,22.0,1.1,13.0,22.0,19.51,8.77
2017,11,11,16,45,0.0,11.0,1.1,12.5,11.0,10.01,0.0
2017,11,11,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,12.0,0.5,9.0,12.0,10.91,0.0
2017,11,12,7,0,0.0,24.0,0.5,9.0,24.0,21.83,0.0
2017,11,12,7,15,245.0,29.5,0.45,9.5,62.0,24.25,14.03
2017,11,12,7,30,490.0,35.0,0.4,10.0,100.0,27.99,19.14
2017,11,12,7,45,570.5,41.0,0.35,11.0,144.5,45.0,25.94
2017,11,12,8,0,651.0,47.0,0.3,12.0,189.0,94.52,49.98
2017,11,12,8,15,697.0,51.0,0.3,12.5,233.0,146.88,87.91
2017,11,12,8,30,743.0,55.0,0.3,13.0,277.0,204.28,135.58
2017,11,12,8,45,775.5,57.5,0.35,13.5,318.5,261.4,185.8
2017,11,12,9,0,808.0,60.0,0.4,14.0,360.0,321.26,238.34
2017,11,12,9,15,829.0,62.5,0.4,14.0,397.0,379.22,288.89
2017,11,12,9,30,850.0,65.0,0.4,14.0,434.0,437.45,338.19
2017,11,12,9,45,863.5,67.0,0.4,14.5,464.5,491.94,382.4
2017,11,12,10,0,877.0,69.0,0.4,15.0,495.0,545.82,424.46
2017,11,12,10,15,887.0,70.5,0.4,15.5,519.5,596.25,462.47
2017,11,12,10,30,897.0,72.0,0.4,16.0,544.0,645.19,498.1
2017,11,12,10,45,904.0,72.5,0.45,16.5,561.0,689.31,529.94
2017,11,12,11,0,911.0,73.0,0.5,17.0,578.0,731.19,558.26
2017,11,12,11,15,914.0,73.5,0.55,17.0,587.0,767.68,583.06
2017,11,12,11,30,917.0,74.0,0.6,17.0,596.0,801.28,605.89
2017,11,12,11,45,916.5,74.0,0.7,17.0,597.5,828.43,625.28
2017,11,12,12,0,916.0,74.0,0.8,17.0,599.0,852.21,642.59
2017,11,12,12,15,913.5,74.0,0.8,17.0,592.5,870.83,654.86
2017,11,12,12,30,911.0,74.0,0.8,17.0,586.0,885.85,664.9
2017,11,12,12,45,897.5,76.0,0.85,17.5,570.5,890.07,667.64
2017,11,12,13,0,884.0,78.0,0.9,18.0,555.0,890.48,668.15
2017,11,12,13,15,874.5,77.0,0.9,18.0,533.5,886.99,666.64
2017,11,12,13,30,865.0,76.0,0.9,18.0,512.0,879.9,662.92
2017,11,12,13,45,854.0,73.5,0.9,18.0,484.0,874.87,660.76
2017,11,12,14,0,843.0,71.0,0.9,18.0,456.0,857.6,650.43
2017,11,12,14,15,823.5,68.5,0.9,17.5,421.5,829.62,634.15
2017,11,12,14,30,804.0,66.0,0.9,17.0,387.0,798.79,615.76
2017,11,12,14,45,777.5,63.0,0.9,17.0,347.5,758.83,589.46
2017,11,12,15,0,751.0,60.0,0.9,17.0,308.0,716.88,561.14
2017,11,12,15,15,711.0,56.0,0.85,16.5,265.0,661.28,522.4
2017,11,12,15,30,671.0,52.0,0.8,16.0,222.0,605.17,481.79
2017,11,12,15,45,610.5,46.5,0.75,15.5,178.0,532.22,426.49
2017,11,12,16,0,550.0,41.0,0.7,15.0,134.0,468.15,375.15
2017,11,12,16,15,445.0,33.0,0.7,14.0,92.5,368.94,292.49
2017,11,12,16,30,340.0,25.0,0.7,13.0,51.0,274.43,189.62
2017,11,12,16,45,170.0,12.5,0.75,12.0,25.5,107.44,0.0
2017,11,12,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,6,45,86.0,7.5,0.9,9.5,10.5,6.82,0.0
2017,11,13,7,0,172.0,15.0,0.9,10.0,21.0,13.64,0.0
2017,11,13,7,15,305.0,25.0,0.9,10.5,56.5,20.28,10.39
2017,11,13,7,30,438.0,35.0,0.9,11.0,92.0,27.99,18.95
2017,11,13,7,45,514.5,42.0,0.95,11.5,134.0,41.38,23.96
2017,11,13,8,0,591.0,49.0,1.0,12.0,176.0,88.24,47.2
2017,11,13,8,15,638.5,53.5,0.95,12.5,218.5,139.96,85.02
2017,11,13,8,30,686.0,58.0,0.9,13.0,261.0,194.52,130.48
2017,11,13,8,45,719.5,61.0,0.85,14.0,301.0,248.97,178.22
2017,11,13,9,0,753.0,64.0,0.8,15.0,341.0,306.36,228.28
2017,11,13,9,15,775.0,66.5,0.8,15.5,376.5,361.6,276.38
2017,11,13,9,30,797.0,69.0,0.8,16.0,412.0,417.85,323.8
2017,11,13,9,45,818.0,69.0,0.8,16.5,442.5,471.7,367.84
2017,11,13,10,0,839.0,69.0,0.8,17.0,473.0,523.91,409.15
2017,11,13,10,15,849.5,70.0,0.8,17.0,497.0,572.22,446.99
2017,11,13,10,30,860.0,71.0,0.8,17.0,521.0,619.19,482.75
2017,11,13,10,45,868.0,71.5,0.8,17.5,538.0,662.36,513.9
2017,11,13,11,0,876.0,72.0,0.8,18.0,555.0,703.49,541.74
2017,11,13,11,15,880.0,72.5,0.8,18.0,564.5,739.43,565.83
2017,11,13,11,30,884.0,73.0,0.8,18.0,574.0,772.67,587.96
2017,11,13,11,45,886.5,72.5,0.85,18.5,576.0,800.66,606.08
2017,11,13,12,0,889.0,72.0,0.9,19.0,578.0,825.54,622.14
2017,11,13,12,15,887.5,71.5,0.9,19.0,572.0,843.8,634.23
2017,11,13,12,30,886.0,71.0,0.9,19.0,566.0,858.6,644.18
2017,11,13,12,45,879.0,71.0,0.9,19.0,552.5,865.68,649.17
2017,11,13,13,0,872.0,71.0,0.9,19.0,539.0,869.14,652.01
2017,11,13,13,15,578.5,141.5,0.9,19.0,447.0,712.87,546.24
2017,11,13,13,30,285.0,212.0,0.9,19.0,355.0,514.02,400.67
2017,11,13,13,45,285.0,199.5,0.95,19.0,335.5,501.26,394.42
2017,11,13,14,0,285.0,187.0,1.0,19.0,316.0,487.14,385.33
2017,11,13,14,15,281.0,172.5,0.95,18.5,291.5,465.63,370.66
2017,11,13,14,30,277.0,158.0,0.9,18.0,267.0,442.91,354.92
2017,11,13,14,45,268.5,142.5,0.9,18.0,239.5,413.97,333.65
2017,11,13,15,0,260.0,127.0,0.9,18.0,212.0,384.21,311.32
2017,11,13,15,15,456.0,89.0,0.8,17.5,213.0,500.71,404.67
2017,11,13,15,30,652.0,51.0,0.7,17.0,214.0,588.43,468.47
2017,11,13,15,45,586.5,46.0,0.65,16.5,170.5,513.24,409.82
2017,11,13,16,0,521.0,41.0,0.6,16.0,127.0,447.48,357.17
2017,11,13,16,15,417.0,32.5,0.6,15.0,87.0,349.62,275.55
2017,11,13,16,30,313.0,24.0,0.6,14.0,47.0,255.21,170.63
2017,11,13,16,45,156.5,12.0,0.65,13.5,23.5,99.19,0.0
2017,11,13,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,6,45,77.0,7.5,1.0,8.0,10.0,0.0,0.0
2017,11,14,7,0,154.0,15.0,1.0,8.0,20.0,13.64,0.0
2017,11,14,7,15,298.5,25.5,1.05,8.5,56.0,20.86,10.51
2017,11,14,7,30,443.0,36.0,1.1,9.0,92.0,29.03,19.97
2017,11,14,7,45,529.0,43.0,1.15,10.0,136.0,41.75,24.81
2017,11,14,8,0,615.0,50.0,1.2,11.0,180.0,90.09,48.25
2017,11,14,8,15,665.0,54.5,1.15,11.5,224.0,143.55,87.21
2017,11,14,8,30,715.0,59.0,1.1,12.0,268.0,200.07,134.38
2017,11,14,8,45,753.5,61.0,1.1,12.5,309.5,256.46,184.33
2017,11,14,9,0,792.0,63.0,1.1,13.0,351.0,316.29,237.42
2017,11,14,9,15,814.0,65.5,1.0,13.5,388.0,373.6,287.66
2017,11,14,9,30,836.0,68.0,0.9,14.0,425.0,431.86,336.84
2017,11,14,9,45,854.5,69.0,0.8,15.0,456.5,487.5,381.35
2017,11,14,10,0,873.0,70.0,0.7,16.0,488.0,541.18,422.29
2017,11,14,10,15,883.5,71.5,0.65,16.0,512.0,591.62,461.06
2017,11,14,10,30,894.0,73.0,0.6,16.0,536.0,640.63,497.46
2017,11,14,10,45,900.0,73.5,0.6,16.5,553.0,683.89,528.34
2017,11,14,11,0,906.0,74.0,0.6,17.0,570.0,724.86,555.8
2017,11,14,11,15,909.0,74.5,0.65,17.0,579.5,761.15,580.61
2017,11,14,11,30,912.0,75.0,0.7,17.0,589.0,794.56,603.44
2017,11,14,11,45,911.5,75.5,0.75,17.5,590.0,822.17,621.2
2017,11,14,12,0,911.0,76.0,0.8,18.0,591.0,846.46,636.79
2017,11,14,12,15,908.0,76.0,0.8,18.0,584.5,864.62,648.72
2017,11,14,12,30,905.0,76.0,0.8,18.0,578.0,879.18,658.46
2017,11,14,12,45,897.5,75.5,0.85,18.0,563.5,885.59,663.88
2017,11,14,13,0,890.0,75.0,0.9,18.0,549.0,888.26,667.1
2017,11,14,13,15,881.0,74.0,0.9,18.0,527.5,885.3,665.89
2017,11,14,13,30,872.0,73.0,0.9,18.0,506.0,878.73,662.51
2017,11,14,13,45,860.0,71.0,0.9,18.0,478.5,864.71,654.29
2017,11,14,14,0,848.0,69.0,0.9,18.0,451.0,856.04,649.83
2017,11,14,14,15,829.0,67.0,0.85,17.5,416.5,829.28,633.41
2017,11,14,14,30,810.0,65.0,0.8,17.0,382.0,799.64,615.02
2017,11,14,14,45,784.0,62.0,0.8,17.0,343.0,760.19,589.12
2017,11,14,15,0,758.0,59.0,0.8,17.0,304.0,718.71,561.18
2017,11,14,15,15,718.0,55.0,0.75,16.5,261.5,663.19,522.5
2017,11,14,15,30,678.0,51.0,0.7,16.0,219.0,607.13,481.91
2017,11,14,15,45,615.5,45.5,0.65,15.5,174.5,532.8,425.57
2017,11,14,16,0,553.0,40.0,0.6,15.0,130.0,460.36,367.8
2017,11,14,16,15,446.0,32.0,0.65,14.0,89.0,367.42,289.7
2017,11,14,16,30,339.0,24.0,0.7,13.0,48.0,269.44,175.06
2017,11,14,16,45,169.5,12.0,0.8,12.5,24.0,106.35,0.0
2017,11,14,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,1.5,0.8,9.0,1.5,0.0,0.0
2017,11,15,7,0,0.0,3.0,0.8,9.0,3.0,2.73,0.0
2017,11,15,7,15,0.0,9.5,0.8,9.5,9.5,8.34,0.57
2017,11,15,7,30,0.0,16.0,0.8,10.0,16.0,14.06,6.71
2017,11,15,7,45,0.0,24.0,0.85,10.5,24.0,21.12,12.52
2017,11,15,8,0,0.0,32.0,0.9,11.0,32.0,28.19,18.79
2017,11,15,8,15,0.0,40.5,0.9,11.5,40.5,35.71,25.37
2017,11,15,8,30,0.0,49.0,0.9,12.0,49.0,43.24,31.85
2017,11,15,8,45,0.0,56.5,0.9,12.5,56.5,49.89,37.48
2017,11,15,9,0,0.0,64.0,0.9,13.0,64.0,56.55,43.04
2017,11,15,9,15,20.5,116.5,0.9,13.5,125.5,113.21,90.34
2017,11,15,9,30,41.0,169.0,0.9,14.0,187.0,172.94,139.12
2017,11,15,9,45,40.5,180.5,0.95,15.0,199.0,187.22,150.0
2017,11,15,10,0,40.0,192.0,1.0,16.0,211.0,201.57,160.92
2017,11,15,10,15,140.0,209.5,1.05,16.5,281.0,287.27,229.66
2017,11,15,10,30,240.0,227.0,1.1,17.0,351.0,375.75,298.89
2017,11,15,10,45,381.0,204.0,1.2,17.5,408.0,467.21,370.05
2017,11,15,11,0,522.0,181.0,1.3,18.0,465.0,571.13,448.79
2017,11,15,11,15,685.5,134.0,1.35,18.0,513.5,669.47,522.98
2017,11,15,11,30,849.0,87.0,1.4,18.0,562.0,764.18,590.7
2017,11,15,11,45,639.0,152.0,1.5,18.5,510.0,700.15,543.51
2017,11,15,12,0,429.0,217.0,1.6,19.0,458.0,611.98,476.57
2017,11,15,12,15,640.5,150.5,1.65,19.0,506.0,735.72,571.39
2017,11,15,12,30,852.0,84.0,1.7,19.0,554.0,849.44,650.31
2017,11,15,12,45,622.5,146.0,1.75,19.0,485.0,740.45,573.93
2017,11,15,13,0,393.0,208.0,1.8,19.0,416.0,594.65,466.76
2017,11,15,13,15,538.0,160.0,1.8,18.5,433.0,688.85,541.67
2017,11,15,13,30,683.0,112.0,1.8,18.0,450.0,771.66,602.46
2017,11,15,13,45,734.5,95.5,1.8,18.0,440.0,796.67,620.33
2017,11,15,14,0,786.0,79.0,1.8,18.0,430.0,812.91,632.64
2017,11,15,14,15,623.0,102.5,1.75,17.5,367.5,699.49,553.11
2017,11,15,14,30,460.0,126.0,1.7,17.0,305.0,574.64,462.54
2017,11,15,14,45,441.5,116.0,1.7,17.0,273.5,540.22,438.06
2017,11,15,15,0,423.0,106.0,1.7,17.0,242.0,504.76,411.4
2017,11,15,15,15,398.5,93.5,1.6,16.5,207.5,460.53,377.43
2017,11,15,15,30,374.0,81.0,1.5,16.0,173.0,416.15,342.17
2017,11,15,15,45,336.0,67.0,1.45,15.5,137.0,360.13,296.21
2017,11,15,16,0,298.0,53.0,1.4,15.0,101.0,305.65,249.62
2017,11,15,16,15,230.0,39.0,1.3,14.5,68.5,233.99,186.06
2017,11,15,16,30,162.0,25.0,1.2,14.0,36.0,160.36,99.26
2017,11,15,16,45,81.0,12.5,1.15,13.5,18.0,56.9,0.0
2017,11,15,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,2.5,2.2,13.0,2.5,0.0,0.0
2017,11,16,7,0,0.0,5.0,2.2,13.0,5.0,4.55,0.0
2017,11,16,7,15,0.0,16.0,2.2,13.0,16.0,14.08,4.23
2017,11,16,7,30,0.0,27.0,2.2,13.0,27.0,23.8,14.91
2017,11,16,7,45,0.0,41.5,2.2,13.5,41.5,36.3,25.08
2017,11,16,8,0,0.0,56.0,2.2,14.0,56.0,48.84,36.03
2017,11,16,8,15,0.0,70.5,2.2,14.0,70.5,61.59,47.1
2017,11,16,8,30,0.0,85.0,2.2,14.0,85.0,74.52,58.18
2017,11,16,8,45,0.0,99.0,2.25,14.0,99.0,87.18,68.89
2017,11,16,9,0,0.0,113.0,2.3,14.0,113.0,99.99,79.59
2017,11,16,9,15,0.0,92.5,2.3,14.0,92.5,81.97,64.25
2017,11,16,9,30,0.0,72.0,2.3,14.0,72.0,63.67,48.68
2017,11,16,9,45,0.0,104.5,2.35,14.5,104.5,92.96,73.13
2017,11,16,10,0,0.0,137.0,2.4,15.0,137.0,122.98,97.77
2017,11,16,10,15,0.0,121.5,2.4,15.0,121.5,108.74,85.76
2017,11,16,10,30,0.0,106.0,2.4,15.0,106.0,94.47,73.81
2017,11,16,10,45,0.0,62.5,2.4,15.0,62.5,55.26,41.0
2017,11,16,11,0,0.0,19.0,2.4,15.0,19.0,16.76,8.54
2017,11,16,11,15,0.0,76.5,2.35,15.0,76.5,67.72,51.41
2017,11,16,11,30,0.0,134.0,2.3,15.0,134.0,121.09,95.6
2017,11,16,11,45,0.0,134.5,2.25,15.0,134.5,121.75,96.03
2017,11,16,12,0,0.0,135.0,2.2,15.0,135.0,122.44,96.59
2017,11,16,12,15,0.0,117.5,2.15,15.0,117.5,105.75,82.85
2017,11,16,12,30,0.0,100.0,2.1,15.0,100.0,89.18,69.19
2017,11,16,12,45,0.0,84.5,2.05,15.0,84.5,74.83,57.32
2017,11,16,13,0,0.0,69.0,2.0,15.0,69.0,61.04,45.86
2017,11,16,13,15,0.0,66.5,1.95,15.0,66.5,58.81,44.07
2017,11,16,13,30,0.0,64.0,1.9,15.0,64.0,56.58,42.27
2017,11,16,13,45,0.0,69.0,1.85,15.0,69.0,61.01,46.08
2017,11,16,14,0,0.0,74.0,1.8,15.0,74.0,65.45,49.91
2017,11,16,14,15,0.0,66.5,1.7,14.5,66.5,58.78,44.47
2017,11,16,14,30,0.0,59.0,1.6,14.0,59.0,52.11,38.99
2017,11,16,14,45,0.0,53.0,1.5,14.0,53.0,46.78,34.53
2017,11,16,15,0,0.0,47.0,1.4,14.0,47.0,41.46,30.03
2017,11,16,15,15,0.0,40.0,1.35,14.0,40.0,35.26,24.72
2017,11,16,15,30,0.0,33.0,1.3,14.0,33.0,29.07,19.36
2017,11,16,15,45,0.0,26.0,1.3,14.0,26.0,22.88,13.94
2017,11,16,16,0,0.0,19.0,1.3,14.0,19.0,16.7,8.49
2017,11,16,16,15,0.0,12.5,1.25,13.5,12.5,10.98,3.39
2017,11,16,16,30,0.0,6.0,1.2,13.0,6.0,5.26,0.0
2017,11,16,16,45,0.0,3.0,1.15,13.0,3.0,2.73,0.0
2017,11,16,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,8.0,1.1,7.0,8.0,0.0,0.0
2017,11,17,7,0,0.0,16.0,1.1,7.0,16.0,14.55,0.0
2017,11,17,7,15,250.0,23.0,1.15,7.5,51.5,18.83,7.05
2017,11,17,7,30,500.0,30.0,1.2,8.0,87.0,26.32,17.42
2017,11,17,7,45,585.0,36.0,1.25,9.0,131.5,36.31,26.96
2017,11,17,8,0,670.0,42.0,1.3,10.0,176.0,86.13,43.72
2017,11,17,8,15,719.5,46.0,1.3,10.0,221.0,139.4,81.77
2017,11,17,8,30,769.0,50.0,1.3,10.0,266.0,198.08,131.2
2017,11,17,8,45,804.5,52.0,1.35,10.5,308.0,256.33,183.6
2017,11,17,9,0,840.0,54.0,1.4,11.0,350.0,318.18,239.5
2017,11,17,9,15,862.0,56.0,1.4,11.5,387.5,376.67,292.09
2017,11,17,9,30,884.0,58.0,1.4,12.0,425.0,435.96,343.78
2017,11,17,9,45,893.0,62.0,1.4,12.5,456.0,491.76,391.04
2017,11,17,10,0,902.0,66.0,1.4,13.0,487.0,546.5,435.72
2017,11,17,10,15,913.0,67.0,1.35,13.0,512.0,597.82,476.8
2017,11,17,10,30,924.0,68.0,1.3,13.0,537.0,647.68,515.46
2017,11,17,10,45,674.5,136.0,1.3,13.5,484.5,603.46,480.05
2017,11,17,11,0,425.0,204.0,1.3,14.0,432.0,525.38,418.55
2017,11,17,11,15,685.5,137.5,1.3,14.0,512.0,670.16,531.42
2017,11,17,11,30,946.0,71.0,1.3,14.0,592.0,809.69,630.93
2017,11,17,11,45,946.5,71.0,1.3,14.5,594.0,838.42,647.89
2017,11,17,12,0,947.0,71.0,1.3,15.0,596.0,863.75,663.78
2017,11,17,12,15,945.5,70.5,1.3,15.0,590.0,883.3,677.0
2017,11,17,12,30,944.0,70.0,1.3,15.0,584.0,899.18,687.89
2017,11,17,12,45,931.0,72.5,1.3,15.0,569.0,905.16,692.24
2017,11,17,13,0,918.0,75.0,1.3,15.0,554.0,907.25,694.24
2017,11,17,13,15,909.5,73.5,1.3,15.0,532.5,904.42,693.12
2017,11,17,13,30,901.0,72.0,1.3,15.0,511.0,897.88,689.68
2017,11,17,13,45,888.5,70.5,1.3,15.0,483.0,884.21,681.52
2017,11,17,14,0,876.0,69.0,1.3,15.0,455.0,867.12,671.13
2017,11,17,14,15,857.0,66.5,1.3,15.0,420.0,848.28,659.53
2017,11,17,14,30,838.0,64.0,1.3,15.0,385.0,817.85,639.67
2017,11,17,14,45,811.0,61.0,1.3,15.0,345.5,777.38,612.4
2017,11,17,15,0,784.0,58.0,1.3,15.0,306.0,734.81,582.96
2017,11,17,15,15,743.0,54.0,1.2,14.0,262.5,678.22,543.17
2017,11,17,15,30,702.0,50.0,1.1,13.0,219.0,621.02,501.21
2017,11,17,15,45,638.5,44.5,1.05,12.5,174.0,545.63,442.65
2017,11,17,16,0,575.0,39.0,1.0,12.0,129.0,472.02,382.41
2017,11,17,16,15,460.0,30.5,1.05,11.0,87.0,364.92,290.51
2017,11,17,16,30,345.0,22.0,1.1,10.0,45.0,266.66,153.31
2017,11,17,16,45,172.5,11.0,1.15,9.5,22.5,106.7,0.0
2017,11,17,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,6,45,81.0,5.0,1.3,5.0,6.5,0.0,0.0
2017,11,18,7,0,162.0,10.0,1.3,5.0,13.0,9.1,0.0
2017,11,18,7,15,320.5,20.5,1.2,5.5,48.5,16.72,4.8
2017,11,18,7,30,479.0,31.0,1.1,6.0,84.0,27.4,18.44
2017,11,18,7,45,562.5,38.0,1.05,7.0,128.0,37.08,27.84
2017,11,18,8,0,646.0,45.0,1.0,8.0,172.0,86.13,45.24
2017,11,18,8,15,696.5,49.5,0.95,8.5,216.5,138.43,82.38
2017,11,18,8,30,747.0,54.0,0.9,9.0,261.0,196.31,130.72
2017,11,18,8,45,778.5,57.5,0.9,10.0,302.5,253.71,181.89
2017,11,18,9,0,810.0,61.0,0.9,11.0,344.0,313.76,235.43
2017,11,18,9,15,833.0,63.5,0.8,11.5,381.0,372.05,286.78
2017,11,18,9,30,856.0,66.0,0.7,12.0,418.0,431.36,337.08
2017,11,18,9,45,877.0,66.5,0.65,13.0,450.5,487.12,382.29
2017,11,18,10,0,898.0,67.0,0.6,14.0,483.0,543.56,425.99
2017,11,18,10,15,908.5,68.0,0.55,14.0,507.5,594.38,465.32
2017,11,18,10,30,919.0,69.0,0.5,14.0,532.0,643.71,502.2
2017,11,18,10,45,926.5,69.5,0.45,14.5,549.5,688.79,533.88
2017,11,18,11,0,934.0,70.0,0.4,15.0,567.0,731.65,562.12
2017,11,18,11,15,937.0,70.5,0.35,15.0,577.0,768.81,585.78
2017,11,18,11,30,940.0,71.0,0.3,15.0,587.0,803.03,607.24
2017,11,18,11,45,941.0,71.0,0.3,15.5,588.5,832.0,624.8
2017,11,18,12,0,942.0,71.0,0.3,16.0,590.0,857.62,640.12
2017,11,18,12,15,939.5,71.0,0.3,16.0,584.0,876.87,652.5
2017,11,18,12,30,937.0,71.0,0.3,16.0,578.0,892.46,662.69
2017,11,18,12,45,930.0,70.5,0.3,16.5,564.0,899.83,666.47
2017,11,18,13,0,923.0,70.0,0.3,17.0,550.0,903.38,668.05
2017,11,18,13,15,914.5,69.0,0.25,16.5,528.5,901.2,667.61
2017,11,18,13,30,906.0,68.0,0.2,16.0,507.0,895.31,665.04
2017,11,18,13,45,893.0,66.5,0.2,16.0,478.5,881.2,656.97
2017,11,18,14,0,880.0,65.0,0.2,16.0,450.0,863.65,646.81
2017,11,18,14,15,781.0,71.5,0.2,16.0,393.5,787.83,597.53
2017,11,18,14,30,682.0,78.0,0.2,16.0,337.0,707.43,544.54
2017,11,18,14,45,652.5,75.0,0.25,16.0,302.0,668.17,519.73
2017,11,18,15,0,623.0,72.0,0.3,16.0,267.0,627.46,492.43
2017,11,18,15,15,664.0,60.0,0.4,15.5,241.0,628.76,496.06
2017,11,18,15,30,705.0,48.0,0.5,15.0,215.0,619.86,490.59
2017,11,18,15,45,638.5,43.0,0.6,14.5,170.5,543.07,433.32
2017,11,18,16,0,572.0,38.0,0.7,14.0,126.0,468.25,374.4
2017,11,18,16,15,459.5,29.5,0.85,13.0,84.5,363.22,285.45
2017,11,18,16,30,347.0,21.0,1.0,12.0,43.0,257.83,138.02
2017,11,18,16,45,173.5,10.5,1.2,11.5,21.5,106.67,0.0
2017,11,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,19,7,15,231.5,15.5,0.25,7.0,40.0,12.22,1.14
2017,11,19,7,30,463.0,31.0,0.2,7.0,80.0,27.51,18.42
2017,11,19,7,45,549.0,37.5,0.2,7.5,124.0,35.59,26.49
2017,11,19,8,0,635.0,44.0,0.2,8.0,168.0,83.32,43.53
2017,11,19,8,15,686.5,49.0,0.2,8.5,212.0,135.41,80.0
2017,11,19,8,30,738.0,54.0,0.2,9.0,256.0,193.21,127.6
2017,11,19,8,45,772.0,57.0,0.25,10.0,297.5,250.1,177.63
2017,11,19,9,0,806.0,60.0,0.3,11.0,339.0,309.93,230.33
2017,11,19,9,15,829.0,63.0,0.35,11.5,376.0,368.39,281.7
2017,11,19,9,30,852.0,66.0,0.4,12.0,413.0,427.91,332.43
2017,11,19,9,45,809.0,73.5,0.5,13.0,423.0,462.1,362.48
2017,11,19,10,0,766.0,81.0,0.6,14.0,433.0,490.23,386.52
2017,11,19,10,15,805.0,86.0,0.55,14.0,473.0,556.01,437.35
2017,11,19,10,30,844.0,91.0,0.5,14.0,513.0,623.31,487.18
2017,11,19,10,45,855.0,91.0,0.5,14.5,531.0,668.06,519.19
2017,11,19,11,0,866.0,91.0,0.5,15.0,549.0,711.04,549.31
2017,11,19,11,15,870.0,91.5,0.45,15.5,558.5,747.5,572.23
2017,11,19,11,30,874.0,92.0,0.4,16.0,568.0,781.27,592.56
2017,11,19,11,45,877.5,91.0,0.4,16.5,570.5,810.08,610.2
2017,11,19,12,0,881.0,90.0,0.4,17.0,573.0,835.81,625.76
2017,11,19,12,15,877.5,89.5,0.4,17.0,566.0,853.11,636.95
2017,11,19,12,30,874.0,89.0,0.4,17.0,559.0,866.87,646.05
2017,11,19,12,45,879.5,84.5,0.45,17.0,547.5,879.91,655.87
2017,11,19,13,0,885.0,80.0,0.5,17.0,536.0,889.39,663.53
2017,11,19,13,15,874.5,78.5,0.6,17.0,514.5,885.01,663.32
2017,11,19,13,30,864.0,77.0,0.7,17.0,493.0,876.97,660.93
2017,11,19,13,45,601.5,123.5,0.85,17.0,405.0,708.51,548.96
2017,11,19,14,0,339.0,170.0,1.0,17.0,317.0,510.63,405.88
2017,11,19,14,15,461.0,134.5,1.05,16.5,318.0,587.8,469.85
2017,11,19,14,30,583.0,99.0,1.1,16.0,319.0,649.2,517.43
2017,11,19,14,45,551.0,94.5,1.2,16.0,285.0,607.47,487.59
2017,11,19,15,0,519.0,90.0,1.3,16.0,251.0,564.49,456.92
2017,11,19,15,15,582.0,71.5,1.2,15.0,227.5,578.93,469.1
2017,11,19,15,30,645.0,53.0,1.1,14.0,204.0,579.82,469.37
2017,11,19,15,45,581.0,46.0,1.0,13.5,161.0,511.25,414.55
2017,11,19,16,0,517.0,39.0,0.9,13.0,118.0,438.9,354.38
2017,11,19,16,15,400.5,30.0,0.95,12.0,78.5,333.82,263.19
2017,11,19,16,30,284.0,21.0,1.0,11.0,39.0,226.41,112.61
2017,11,19,16,45,142.0,10.5,1.05,10.5,19.5,88.95,0.0
2017,11,19,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,7,15,17.0,17.5,0.75,11.5,19.5,15.43,1.42
2017,11,20,7,30,34.0,35.0,0.7,12.0,39.0,29.66,19.61
2017,11,20,7,45,49.5,53.0,0.7,12.5,61.5,43.12,32.41
2017,11,20,8,0,65.0,71.0,0.7,13.0,84.0,64.02,46.65
2017,11,20,8,15,74.5,89.0,0.7,13.5,106.5,86.52,64.87
2017,11,20,8,30,84.0,107.0,0.7,14.0,129.0,110.55,84.82
2017,11,20,8,45,88.0,124.0,0.7,14.5,151.0,133.8,104.45
2017,11,20,9,0,92.0,141.0,0.7,15.0,173.0,154.97,122.2
2017,11,20,9,15,122.0,157.0,0.7,15.5,204.0,190.84,151.24
2017,11,20,9,30,152.0,173.0,0.7,16.0,235.0,227.34,180.56
2017,11,20,9,45,142.5,187.0,0.7,16.5,248.5,246.8,196.22
2017,11,20,10,0,133.0,201.0,0.7,17.0,262.0,265.32,210.74
2017,11,20,10,15,81.5,198.5,0.7,17.0,236.5,235.03,186.69
2017,11,20,10,30,30.0,196.0,0.7,17.0,211.0,206.17,163.3
2017,11,20,10,45,31.0,202.5,0.7,17.5,218.5,216.07,170.88
2017,11,20,11,0,32.0,209.0,0.7,18.0,226.0,226.13,178.36
2017,11,20,11,15,139.0,225.5,0.7,18.0,300.5,335.2,265.3
2017,11,20,11,30,246.0,242.0,0.7,18.0,375.0,441.29,346.71
2017,11,20,11,45,153.0,239.0,0.7,18.5,322.0,375.03,293.81
2017,11,20,12,0,60.0,236.0,0.7,19.0,269.0,289.33,226.41
2017,11,20,12,15,154.0,237.0,0.65,19.0,320.0,386.54,303.41
2017,11,20,12,30,248.0,238.0,0.6,19.0,371.0,488.63,380.22
2017,11,20,12,45,322.0,218.5,0.6,19.5,386.5,536.03,415.24
2017,11,20,13,0,396.0,199.0,0.6,20.0,402.0,583.29,450.21
2017,11,20,13,15,376.5,194.0,0.55,20.0,381.0,565.59,436.86
2017,11,20,13,30,357.0,189.0,0.5,20.0,360.0,546.24,423.04
2017,11,20,13,45,355.5,177.5,0.5,20.0,340.0,532.96,414.6
2017,11,20,14,0,354.0,166.0,0.5,20.0,320.0,518.1,404.89
2017,11,20,14,15,177.0,146.0,0.5,19.5,223.0,323.18,257.3
2017,11,20,14,30,0.0,126.0,0.5,19.0,126.0,122.16,95.04
