Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,7,15,149.5,12.0,1.0,6.5,22.5,10.91,0.0
2017,12,1,7,30,299.0,24.0,0.9,7.0,45.0,19.82,7.87
2017,12,1,7,45,402.0,33.5,0.8,7.5,83.0,27.13,18.16
2017,12,1,8,0,505.0,43.0,0.7,8.0,121.0,59.47,31.54
2017,12,1,8,15,569.0,49.0,0.65,8.5,162.0,104.68,59.95
2017,12,1,8,30,633.0,55.0,0.6,9.0,203.0,157.14,101.06
2017,12,1,8,45,467.0,85.5,0.6,9.5,206.0,185.99,135.01
2017,12,1,9,0,301.0,116.0,0.6,10.0,209.0,194.3,150.46
2017,12,1,9,15,317.0,127.5,0.6,10.5,235.5,229.78,181.54
2017,12,1,9,30,333.0,139.0,0.6,11.0,262.0,266.69,213.12
2017,12,1,9,45,443.0,131.0,0.6,12.0,309.0,333.42,266.71
2017,12,1,10,0,553.0,123.0,0.6,13.0,356.0,404.49,322.75
2017,12,1,10,15,617.5,113.5,0.6,13.5,388.0,463.39,368.97
2017,12,1,10,30,682.0,104.0,0.6,14.0,420.0,521.74,413.89
2017,12,1,10,45,776.5,89.0,0.6,14.5,462.0,594.1,468.28
2017,12,1,11,0,871.0,74.0,0.6,15.0,504.0,667.89,522.17
2017,12,1,11,15,875.5,75.0,0.65,15.0,514.0,704.67,548.55
2017,12,1,11,30,880.0,76.0,0.7,15.0,524.0,738.93,572.55
2017,12,1,11,45,879.5,76.5,0.75,15.5,526.5,766.11,590.51
2017,12,1,12,0,879.0,77.0,0.8,16.0,529.0,790.18,606.39
2017,12,1,12,15,877.5,77.0,0.8,16.0,524.5,809.64,619.52
2017,12,1,12,30,876.0,77.0,0.8,16.0,520.0,825.79,630.53
2017,12,1,12,45,873.5,75.0,0.85,16.5,508.5,835.23,636.79
2017,12,1,13,0,871.0,73.0,0.9,17.0,497.0,841.2,640.9
2017,12,1,13,15,736.5,97.5,0.9,17.0,446.5,776.61,597.22
2017,12,1,13,30,602.0,122.0,0.9,17.0,396.0,694.49,541.17
2017,12,1,13,45,715.0,95.0,0.9,17.0,401.0,759.99,589.21
2017,12,1,14,0,828.0,68.0,0.9,17.0,406.0,814.7,627.27
2017,12,1,14,15,808.0,65.5,0.85,16.5,374.0,788.38,609.68
2017,12,1,14,30,788.0,63.0,0.8,16.0,342.0,759.27,590.94
2017,12,1,14,45,758.0,60.0,0.8,16.0,305.0,718.84,563.39
2017,12,1,15,0,728.0,57.0,0.8,16.0,268.0,676.54,533.75
2017,12,1,15,15,684.0,52.5,0.8,15.0,227.0,620.1,494.4
2017,12,1,15,30,640.0,48.0,0.8,14.0,186.0,563.26,452.73
2017,12,1,15,45,571.0,42.0,0.8,13.0,144.5,487.07,393.68
2017,12,1,16,0,502.0,36.0,0.8,12.0,103.0,421.59,338.69
2017,12,1,16,15,379.5,26.5,0.9,11.5,66.0,314.65,238.74
2017,12,1,16,30,257.0,17.0,1.0,11.0,29.0,198.25,0.0
2017,12,1,16,45,128.5,8.5,1.1,10.5,14.5,79.21,0.0
2017,12,1,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,2,7,15,91.5,12.0,1.1,5.5,18.0,10.91,0.0
2017,12,2,7,30,183.0,24.0,1.0,6.0,36.0,18.9,6.46
2017,12,2,7,45,250.0,38.0,0.9,6.5,68.0,29.57,20.28
2017,12,2,8,0,317.0,52.0,0.8,7.0,100.0,56.54,34.6
2017,12,2,8,15,361.0,63.5,0.75,7.5,134.5,93.28,59.52
2017,12,2,8,30,405.0,75.0,0.7,8.0,169.0,135.11,92.93
2017,12,2,8,45,429.0,86.0,0.7,8.5,202.0,177.04,129.57
2017,12,2,9,0,453.0,97.0,0.7,9.0,235.0,221.43,168.98
2017,12,2,9,15,466.5,108.0,0.55,9.0,265.0,264.6,207.44
2017,12,2,9,30,480.0,119.0,0.4,9.0,295.0,308.69,245.6
2017,12,2,9,45,486.5,129.0,0.3,9.5,320.0,349.48,279.67
2017,12,2,10,0,493.0,139.0,0.2,10.0,345.0,390.11,312.3
2017,12,2,10,15,505.5,143.0,0.2,10.0,365.5,427.56,342.73
2017,12,2,10,30,518.0,147.0,0.2,10.0,386.0,464.9,372.38
2017,12,2,10,45,515.5,154.5,0.25,10.5,400.0,496.28,396.47
2017,12,2,11,0,513.0,162.0,0.3,11.0,414.0,526.08,418.89
2017,12,2,11,15,699.0,121.5,0.35,11.5,472.0,639.7,504.78
2017,12,2,11,30,885.0,81.0,0.4,12.0,530.0,752.22,584.56
2017,12,2,11,45,659.0,136.5,0.5,12.5,472.0,675.02,527.85
2017,12,2,12,0,433.0,192.0,0.6,13.0,414.0,573.16,452.12
2017,12,2,12,15,465.5,182.5,0.6,13.0,419.0,601.85,475.53
2017,12,2,12,30,498.0,173.0,0.6,13.0,424.0,629.62,496.57
2017,12,2,12,45,537.5,157.0,0.6,13.0,422.5,654.37,515.69
2017,12,2,13,0,577.0,141.0,0.6,13.0,421.0,683.86,537.96
2017,12,2,13,15,560.5,141.5,0.6,13.0,404.5,670.14,528.29
2017,12,2,13,30,544.0,142.0,0.6,13.0,388.0,660.68,522.24
2017,12,2,13,45,474.0,144.0,0.6,13.5,349.5,605.04,480.7
2017,12,2,14,0,404.0,146.0,0.6,14.0,311.0,547.88,437.88
2017,12,2,14,15,444.5,127.0,0.6,13.5,295.0,557.16,448.1
2017,12,2,14,30,485.0,108.0,0.6,13.0,279.0,562.96,454.81
2017,12,2,14,45,456.0,101.5,0.6,12.5,248.5,525.21,427.15
2017,12,2,15,0,427.0,95.0,0.6,12.0,218.0,486.88,398.63
2017,12,2,15,15,399.0,83.5,0.65,11.5,184.5,442.37,364.74
2017,12,2,15,30,371.0,72.0,0.7,11.0,151.0,397.9,329.31
2017,12,2,15,45,326.5,59.0,0.8,11.0,117.0,340.09,280.88
2017,12,2,16,0,282.0,46.0,0.9,11.0,83.0,284.39,231.79
2017,12,2,16,15,141.0,34.5,0.95,10.5,53.0,159.04,120.22
2017,12,2,16,30,0.0,23.0,1.0,10.0,23.0,27.41,0.0
2017,12,2,16,45,0.0,11.5,1.05,10.0,11.5,10.46,0.0
2017,12,2,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,3,7,15,157.5,11.5,1.4,5.5,21.5,10.46,0.0
2017,12,3,7,30,315.0,23.0,1.4,6.0,43.0,19.11,5.59
2017,12,3,7,45,428.0,31.5,1.45,7.0,82.0,25.57,16.62
2017,12,3,8,0,541.0,40.0,1.5,8.0,121.0,56.1,28.56
2017,12,3,8,15,607.5,45.5,1.55,8.5,163.0,104.75,58.64
2017,12,3,8,30,674.0,51.0,1.6,9.0,205.0,158.71,100.72
2017,12,3,8,45,715.5,54.5,1.7,9.5,245.5,212.51,148.0
2017,12,3,9,0,757.0,58.0,1.8,10.0,286.0,270.23,200.24
2017,12,3,9,15,785.0,61.0,1.8,10.0,323.0,326.57,252.11
2017,12,3,9,30,813.0,64.0,1.8,10.0,360.0,384.64,304.56
2017,12,3,9,45,837.0,65.0,1.8,10.5,392.0,440.27,353.24
2017,12,3,10,0,861.0,66.0,1.8,11.0,424.0,496.48,400.84
2017,12,3,10,15,874.0,67.5,1.8,11.0,449.0,545.28,442.04
2017,12,3,10,30,887.0,69.0,1.8,11.0,474.0,594.78,482.59
2017,12,3,10,45,896.5,69.5,1.8,11.5,493.0,639.67,517.65
2017,12,3,11,0,906.0,70.0,1.8,12.0,512.0,682.69,550.32
2017,12,3,11,15,911.0,70.5,1.8,12.0,522.5,720.5,578.48
2017,12,3,11,30,916.0,71.0,1.8,12.0,533.0,755.69,603.56
2017,12,3,11,45,918.5,70.5,1.8,12.5,536.5,785.02,623.15
2017,12,3,12,0,921.0,70.0,1.8,13.0,540.0,811.24,640.46
2017,12,3,12,15,919.0,70.0,1.8,13.0,535.5,831.25,654.54
2017,12,3,12,30,917.0,70.0,1.8,13.0,531.0,847.78,666.31
2017,12,3,12,45,897.5,74.0,1.85,13.0,516.5,851.23,669.52
2017,12,3,13,0,878.0,78.0,1.9,13.0,502.0,858.79,675.94
2017,12,3,13,15,868.5,77.0,1.9,13.0,482.5,857.06,675.36
2017,12,3,13,30,859.0,76.0,1.9,13.0,463.0,851.75,672.47
2017,12,3,13,45,846.0,73.5,1.9,13.0,436.5,838.04,663.71
2017,12,3,14,0,833.0,71.0,1.9,13.0,410.0,820.98,652.63
2017,12,3,14,15,812.0,68.5,1.9,12.5,377.5,793.99,635.48
2017,12,3,14,30,791.0,66.0,1.9,12.0,345.0,764.19,615.99
2017,12,3,14,45,762.5,62.5,1.9,12.0,307.5,724.48,587.51
2017,12,3,15,0,734.0,59.0,1.9,12.0,270.0,682.78,556.76
2017,12,3,15,15,688.0,54.5,1.8,11.5,229.0,624.79,512.7
2017,12,3,15,30,642.0,50.0,1.7,11.0,188.0,566.38,466.57
2017,12,3,15,45,574.0,43.5,1.65,10.5,146.0,498.01,410.55
2017,12,3,16,0,506.0,37.0,1.6,10.0,104.0,425.45,347.34
2017,12,3,16,15,253.0,33.0,1.55,9.0,66.5,241.97,185.28
2017,12,3,16,30,0.0,29.0,1.5,8.0,29.0,41.74,0.0
2017,12,3,16,45,0.0,14.5,1.5,7.5,14.5,13.19,0.0
2017,12,3,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,4,7,15,208.0,9.5,1.7,2.5,22.5,8.64,0.0
2017,12,4,7,30,416.0,19.0,1.7,3.0,45.0,16.98,3.37
2017,12,4,7,45,527.0,26.5,1.75,3.5,86.0,23.26,14.76
2017,12,4,8,0,638.0,34.0,1.8,4.0,127.0,55.3,26.43
2017,12,4,8,15,699.0,38.5,1.85,4.5,171.0,105.79,56.67
2017,12,4,8,30,760.0,43.0,1.9,5.0,215.0,163.08,102.06
2017,12,4,8,45,799.5,46.0,2.0,6.0,257.0,221.52,154.13
2017,12,4,9,0,839.0,49.0,2.1,7.0,299.0,282.3,209.91
2017,12,4,9,15,864.5,51.5,2.05,7.5,337.0,341.1,264.59
2017,12,4,9,30,890.0,54.0,2.0,8.0,375.0,401.17,319.13
2017,12,4,9,45,905.0,56.5,2.0,8.5,407.5,457.64,369.4
2017,12,4,10,0,920.0,59.0,2.0,9.0,440.0,513.71,417.6
2017,12,4,10,15,932.5,60.5,2.0,9.5,466.0,566.64,461.72
2017,12,4,10,30,945.0,62.0,2.0,10.0,492.0,618.35,503.41
2017,12,4,10,45,952.5,63.0,2.0,10.5,510.5,664.9,539.89
2017,12,4,11,0,960.0,64.0,2.0,11.0,529.0,709.28,573.7
2017,12,4,11,15,964.5,64.0,2.05,11.0,540.5,748.02,602.71
2017,12,4,11,30,969.0,64.0,2.1,11.0,552.0,783.93,628.77
2017,12,4,11,45,968.5,65.0,2.15,11.5,555.0,814.3,649.57
2017,12,4,12,0,968.0,66.0,2.2,12.0,558.0,841.28,667.91
2017,12,4,12,15,966.5,66.0,2.25,12.0,553.5,862.74,683.58
2017,12,4,12,30,965.0,66.0,2.3,12.0,549.0,880.57,696.83
2017,12,4,12,45,956.5,66.5,2.35,12.5,536.0,889.52,702.64
2017,12,4,13,0,948.0,67.0,2.4,13.0,523.0,894.63,705.94
2017,12,4,13,15,939.0,66.0,2.4,13.0,503.0,893.57,705.89
2017,12,4,13,30,930.0,65.0,2.4,13.0,483.0,888.75,703.36
2017,12,4,13,45,913.5,64.5,2.4,13.0,455.0,874.58,694.26
2017,12,4,14,0,897.0,64.0,2.4,13.0,427.0,856.98,682.81
2017,12,4,14,15,877.5,61.5,2.3,13.0,393.5,830.93,664.32
2017,12,4,14,30,858.0,59.0,2.2,13.0,360.0,809.79,649.28
2017,12,4,14,45,826.5,56.5,2.15,13.0,321.0,768.05,619.1
2017,12,4,15,0,795.0,54.0,2.1,13.0,282.0,724.24,586.73
2017,12,4,15,15,751.5,50.0,2.0,12.5,239.5,667.63,544.19
2017,12,4,15,30,708.0,46.0,1.9,12.0,197.0,610.37,499.33
2017,12,4,15,45,638.0,40.5,1.8,11.5,153.5,532.37,436.01
2017,12,4,16,0,568.0,35.0,1.7,11.0,110.0,456.28,370.61
2017,12,4,16,15,439.0,26.0,1.7,10.0,70.5,342.83,261.83
2017,12,4,16,30,310.0,17.0,1.7,9.0,31.0,223.45,0.0
2017,12,4,16,45,155.0,8.5,1.7,8.5,15.5,94.07,0.0
2017,12,4,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,5,7,15,213.0,9.5,1.45,3.0,21.5,8.64,0.0
2017,12,5,7,30,426.0,19.0,1.4,4.0,43.0,17.08,2.1
2017,12,5,7,45,536.0,26.0,1.35,5.0,84.5,22.87,14.22
2017,12,5,8,0,646.0,33.0,1.3,6.0,126.0,53.28,24.91
2017,12,5,8,15,707.0,37.0,1.25,6.5,169.5,103.61,54.17
2017,12,5,8,30,768.0,41.0,1.2,7.0,213.0,161.84,99.62
2017,12,5,8,45,806.0,44.5,1.15,8.0,255.0,219.66,150.42
2017,12,5,9,0,844.0,48.0,1.1,9.0,297.0,280.77,205.51
2017,12,5,9,15,869.5,50.0,1.0,10.0,335.0,339.25,258.25
2017,12,5,9,30,895.0,52.0,0.9,11.0,373.0,398.96,310.34
2017,12,5,9,45,905.5,56.0,0.85,12.0,404.5,455.33,358.08
2017,12,5,10,0,916.0,60.0,0.8,13.0,436.0,510.87,403.02
2017,12,5,10,15,928.5,61.0,0.75,13.5,462.0,563.08,444.25
2017,12,5,10,30,941.0,62.0,0.7,14.0,488.0,614.05,482.92
2017,12,5,10,45,948.0,63.0,0.65,14.5,507.0,660.15,516.56
2017,12,5,11,0,955.0,64.0,0.6,15.0,526.0,704.07,547.44
2017,12,5,11,15,959.5,64.5,0.6,15.5,537.0,743.26,573.71
2017,12,5,11,30,964.0,65.0,0.6,16.0,548.0,779.67,596.89
2017,12,5,11,45,965.0,65.5,0.6,16.5,551.5,810.5,616.06
2017,12,5,12,0,966.0,66.0,0.6,17.0,555.0,838.02,632.94
2017,12,5,12,15,964.0,66.0,0.55,17.0,550.5,859.12,645.77
2017,12,5,12,30,962.0,66.0,0.5,17.0,546.0,876.58,656.27
2017,12,5,12,45,932.5,72.5,0.5,17.0,529.0,875.75,655.85
2017,12,5,13,0,903.0,79.0,0.5,17.0,512.0,878.58,658.28
2017,12,5,13,15,893.0,77.5,0.45,17.0,491.5,876.19,656.34
2017,12,5,13,30,883.0,76.0,0.4,17.0,471.0,870.1,652.16
2017,12,5,13,45,868.5,74.0,0.35,17.0,444.5,855.95,642.81
2017,12,5,14,0,854.0,72.0,0.3,17.0,418.0,838.36,631.34
2017,12,5,14,15,832.5,69.5,0.25,16.5,384.5,811.0,614.48
2017,12,5,14,30,811.0,67.0,0.2,16.0,351.0,780.73,595.53
2017,12,5,14,45,780.5,63.5,0.2,16.0,312.5,739.28,568.11
2017,12,5,15,0,750.0,60.0,0.2,16.0,274.0,695.81,538.54
2017,12,5,15,15,703.0,55.5,0.25,15.5,232.5,636.84,498.26
2017,12,5,15,30,656.0,51.0,0.3,15.0,191.0,577.34,455.55
2017,12,5,15,45,582.0,44.5,0.35,14.5,148.0,504.86,400.43
2017,12,5,16,0,508.0,38.0,0.4,14.0,105.0,427.99,337.66
2017,12,5,16,15,375.5,28.0,0.4,13.5,67.0,314.1,232.79
2017,12,5,16,30,243.0,18.0,0.4,13.0,29.0,190.44,0.0
2017,12,5,16,45,121.5,9.0,0.45,12.5,14.5,75.89,0.0
2017,12,5,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,6,7,15,141.0,10.0,1.2,3.5,18.0,9.1,0.0
2017,12,6,7,30,282.0,20.0,1.2,4.0,36.0,16.52,0.37
2017,12,6,7,45,404.0,29.5,1.2,5.0,75.0,23.99,15.07
2017,12,6,8,0,526.0,39.0,1.2,6.0,114.0,51.16,26.47
2017,12,6,8,15,595.5,45.5,1.2,6.5,156.5,97.77,54.04
2017,12,6,8,30,665.0,52.0,1.2,7.0,199.0,153.83,97.36
2017,12,6,8,45,710.5,56.0,1.2,8.0,240.0,208.13,144.41
2017,12,6,9,0,756.0,60.0,1.2,9.0,281.0,266.86,196.78
2017,12,6,9,15,785.0,63.5,1.15,9.5,318.5,323.81,248.36
2017,12,6,9,30,814.0,67.0,1.1,10.0,356.0,382.64,300.33
2017,12,6,9,45,850.5,65.0,1.05,11.0,391.0,440.49,349.27
2017,12,6,10,0,887.0,63.0,1.0,12.0,426.0,498.29,396.37
2017,12,6,10,15,899.5,64.5,0.9,12.5,452.0,549.74,437.2
2017,12,6,10,30,912.0,66.0,0.8,13.0,478.0,600.06,475.43
2017,12,6,10,45,921.5,67.0,0.75,13.5,496.5,646.57,509.82
2017,12,6,11,0,931.0,68.0,0.7,14.0,515.0,691.18,541.63
2017,12,6,11,15,935.5,68.5,0.65,14.0,526.5,729.63,568.35
2017,12,6,11,30,940.0,69.0,0.6,14.0,538.0,765.37,591.7
2017,12,6,11,45,942.5,69.0,0.6,14.5,541.5,796.15,611.11
2017,12,6,12,0,945.0,69.0,0.6,15.0,545.0,823.77,628.31
2017,12,6,12,15,943.0,68.5,0.6,15.0,540.5,843.92,641.61
2017,12,6,12,30,941.0,68.0,0.6,15.0,536.0,860.49,652.7
2017,12,6,12,45,938.0,67.0,0.6,15.5,524.5,871.99,659.33
2017,12,6,13,0,935.0,66.0,0.6,16.0,513.0,879.8,663.69
2017,12,6,13,15,926.5,65.0,0.6,16.0,493.5,879.27,663.91
2017,12,6,13,30,918.0,64.0,0.6,16.0,474.0,875.05,661.93
2017,12,6,13,45,905.0,62.5,0.6,16.0,447.0,862.73,654.67
2017,12,6,14,0,892.0,61.0,0.6,16.0,420.0,846.98,645.23
2017,12,6,14,15,873.0,59.0,0.6,15.5,387.5,822.25,630.81
2017,12,6,14,30,854.0,57.0,0.6,15.0,355.0,794.64,614.2
2017,12,6,14,45,825.0,54.5,0.6,15.0,317.0,763.18,593.3
2017,12,6,15,0,796.0,52.0,0.6,15.0,279.0,721.67,564.59
2017,12,6,15,15,753.5,48.0,0.6,13.5,237.0,666.08,527.55
2017,12,6,15,30,711.0,44.0,0.6,12.0,195.0,609.84,487.8
2017,12,6,15,45,642.0,38.5,0.65,11.0,152.0,532.84,429.19
2017,12,6,16,0,573.0,33.0,0.7,10.0,109.0,457.91,367.85
2017,12,6,16,15,447.5,25.0,0.8,9.0,70.0,347.76,263.39
2017,12,6,16,30,322.0,17.0,0.9,8.0,31.0,230.66,0.0
2017,12,6,16,45,161.0,8.5,1.0,7.5,15.5,97.53,0.0
2017,12,6,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,7,15,106.5,9.5,2.25,5.5,15.5,8.64,0.0
2017,12,7,7,30,213.0,19.0,2.2,6.0,31.0,15.6,0.0
2017,12,7,7,45,319.0,32.0,2.15,6.5,68.0,26.27,16.73
2017,12,7,8,0,425.0,45.0,2.1,7.0,105.0,52.21,29.93
2017,12,7,8,15,495.5,54.5,2.05,7.5,146.5,95.5,56.23
2017,12,7,8,30,566.0,64.0,2.0,8.0,188.0,147.01,95.74
2017,12,7,8,45,615.0,70.5,1.95,9.0,229.0,199.11,140.35
2017,12,7,9,0,664.0,77.0,1.9,10.0,270.0,256.24,190.72
2017,12,7,9,15,696.5,82.0,1.7,10.5,307.5,311.3,240.1
2017,12,7,9,30,729.0,87.0,1.5,11.0,345.0,368.82,290.41
2017,12,7,9,45,750.0,91.0,1.35,12.0,377.0,422.56,335.78
2017,12,7,10,0,771.0,95.0,1.2,13.0,409.0,476.91,379.67
2017,12,7,10,15,786.5,98.0,1.1,13.5,435.0,527.63,419.91
2017,12,7,10,30,802.0,101.0,1.0,14.0,461.0,577.83,458.14
2017,12,7,10,45,806.5,104.5,0.9,15.0,478.5,621.05,488.81
2017,12,7,11,0,811.0,108.0,0.8,16.0,496.0,662.33,516.75
2017,12,7,11,15,816.5,109.0,0.7,16.5,507.5,699.42,541.6
2017,12,7,11,30,822.0,110.0,0.6,17.0,519.0,734.2,563.99
2017,12,7,11,45,821.0,111.0,0.55,18.0,521.5,761.65,579.45
2017,12,7,12,0,820.0,112.0,0.5,19.0,524.0,786.12,592.56
2017,12,7,12,15,817.5,111.5,0.5,19.0,520.0,804.57,604.68
2017,12,7,12,30,815.0,111.0,0.5,19.0,516.0,819.79,614.8
2017,12,7,12,45,785.0,116.5,0.5,19.0,499.0,815.99,612.41
2017,12,7,13,0,755.0,122.0,0.5,19.0,482.0,808.15,607.72
2017,12,7,13,15,743.0,120.0,0.45,19.0,462.5,803.23,604.27
2017,12,7,13,30,731.0,118.0,0.4,19.0,443.0,795.03,598.69
2017,12,7,13,45,715.0,114.0,0.4,19.0,417.0,777.97,588.14
2017,12,7,14,0,699.0,110.0,0.4,19.0,391.0,757.9,575.64
2017,12,7,14,15,673.5,105.5,0.35,18.5,359.0,726.47,555.48
2017,12,7,14,30,648.0,101.0,0.3,18.0,327.0,692.6,533.42
2017,12,7,14,45,613.5,94.5,0.25,18.0,290.0,647.11,501.69
2017,12,7,15,0,579.0,88.0,0.2,18.0,253.0,600.11,468.23
2017,12,7,15,15,528.0,79.5,0.25,17.5,212.5,537.34,423.98
2017,12,7,15,30,477.0,71.0,0.3,17.0,172.0,474.7,377.43
2017,12,7,15,45,402.5,59.5,0.35,16.5,131.5,394.69,314.76
2017,12,7,16,0,328.0,48.0,0.4,16.0,91.0,318.94,252.17
2017,12,7,16,15,220.5,32.5,0.55,15.0,56.5,220.85,163.43
2017,12,7,16,30,113.0,17.0,0.7,14.0,22.0,109.46,0.0
2017,12,7,16,45,56.5,8.5,0.9,13.5,11.0,39.26,0.0
2017,12,7,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,12.5,1.15,5.5,12.5,11.37,0.0
2017,12,8,7,30,0.0,25.0,1.1,6.0,25.0,20.83,0.0
2017,12,8,7,45,161.5,36.5,1.1,7.0,58.5,28.47,18.4
2017,12,8,8,0,323.0,48.0,1.1,8.0,92.0,48.91,29.53
2017,12,8,8,15,379.0,60.5,1.1,8.5,129.5,87.3,53.92
2017,12,8,8,30,435.0,73.0,1.1,9.0,167.0,132.23,88.53
2017,12,8,8,45,484.5,80.0,1.1,10.0,204.0,179.54,128.18
2017,12,8,9,0,534.0,87.0,1.1,11.0,241.0,229.88,171.63
2017,12,8,9,15,600.5,80.5,1.0,11.5,274.5,277.68,213.09
2017,12,8,9,30,667.0,74.0,0.9,12.0,308.0,331.05,258.88
2017,12,8,9,45,602.5,96.5,0.85,13.0,322.0,363.85,288.29
2017,12,8,10,0,538.0,119.0,0.8,14.0,336.0,384.78,306.54
2017,12,8,10,15,587.0,115.0,0.75,14.5,365.5,439.36,349.99
2017,12,8,10,30,636.0,111.0,0.7,15.0,395.0,492.7,391.13
2017,12,8,10,45,586.5,130.5,0.65,15.5,400.5,512.7,405.42
2017,12,8,11,0,537.0,150.0,0.6,16.0,406.0,522.52,411.82
2017,12,8,11,15,649.5,136.0,0.6,16.5,453.0,612.59,478.55
2017,12,8,11,30,762.0,122.0,0.6,17.0,500.0,703.01,542.7
2017,12,8,11,45,766.5,121.5,0.6,17.5,504.0,731.37,560.97
2017,12,8,12,0,771.0,121.0,0.6,18.0,508.0,757.18,577.23
2017,12,8,12,15,592.0,154.0,0.6,18.0,450.0,665.37,512.13
2017,12,8,12,30,413.0,187.0,0.6,18.0,392.0,571.37,443.59
2017,12,8,12,45,457.5,172.5,0.65,18.5,394.5,601.21,467.4
2017,12,8,13,0,502.0,158.0,0.7,19.0,397.0,629.74,488.71
2017,12,8,13,15,517.5,147.5,0.7,18.5,385.5,636.73,495.43
2017,12,8,13,30,533.0,137.0,0.7,18.0,374.0,641.43,500.86
2017,12,8,13,45,452.0,143.0,0.75,18.0,336.0,582.18,457.92
2017,12,8,14,0,371.0,149.0,0.8,18.0,298.0,521.39,413.43
2017,12,8,14,15,534.5,108.5,0.75,17.5,304.0,613.08,485.53
2017,12,8,14,30,698.0,68.0,0.7,17.0,310.0,687.36,539.06
2017,12,8,14,45,623.0,77.5,0.65,16.5,276.0,634.72,501.04
2017,12,8,15,0,548.0,87.0,0.6,16.0,242.0,574.47,457.92
2017,12,8,15,15,528.0,76.5,0.65,15.0,208.0,534.25,430.12
2017,12,8,15,30,508.0,66.0,0.7,14.0,174.0,492.89,399.41
2017,12,8,15,45,442.5,55.5,0.75,13.0,134.5,418.53,340.21
2017,12,8,16,0,377.0,45.0,0.8,12.0,95.0,346.73,279.76
2017,12,8,16,15,262.5,31.5,0.85,11.0,59.5,245.56,185.33
2017,12,8,16,30,148.0,18.0,0.9,10.0,24.0,132.43,0.0
2017,12,8,16,45,74.0,9.0,0.95,9.5,12.0,49.53,0.0
2017,12,8,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,13.5,1.4,5.5,13.5,12.28,0.0
2017,12,9,7,30,0.0,27.0,1.4,6.0,27.0,22.08,0.0
2017,12,9,7,45,189.0,35.0,1.45,7.0,60.5,27.36,17.25
2017,12,9,8,0,378.0,43.0,1.5,8.0,94.0,47.12,27.28
2017,12,9,8,15,442.0,51.5,1.5,8.5,131.0,85.81,50.2
2017,12,9,8,30,506.0,60.0,1.5,9.0,168.0,131.94,85.13
2017,12,9,8,45,545.0,66.5,1.5,10.0,204.0,178.26,124.71
2017,12,9,9,0,584.0,73.0,1.5,11.0,240.0,228.53,169.11
2017,12,9,9,15,623.5,74.0,1.4,11.5,273.0,277.24,212.64
2017,12,9,9,30,663.0,75.0,1.3,12.0,306.0,329.12,258.2
2017,12,9,9,45,701.0,74.0,1.25,13.0,338.5,381.09,302.38
2017,12,9,10,0,739.0,73.0,1.2,14.0,371.0,435.17,346.81
2017,12,9,10,15,718.0,84.0,1.15,14.5,388.0,473.83,378.46
2017,12,9,10,30,697.0,95.0,1.1,15.0,405.0,508.85,406.06
2017,12,9,10,45,689.0,102.0,1.05,16.0,419.0,543.86,431.86
2017,12,9,11,0,681.0,109.0,1.0,17.0,433.0,576.34,454.77
2017,12,9,11,15,636.0,125.0,0.95,17.5,433.0,590.66,464.0
2017,12,9,11,30,591.0,141.0,0.9,18.0,433.0,599.52,468.97
2017,12,9,11,45,611.0,136.0,0.9,18.5,440.0,630.0,490.96
2017,12,9,12,0,631.0,131.0,0.9,19.0,447.0,659.11,511.41
2017,12,9,12,15,563.5,149.5,0.85,19.0,430.0,636.67,494.03
2017,12,9,12,30,496.0,168.0,0.8,19.0,413.0,616.75,478.64
2017,12,9,12,45,692.0,123.5,0.8,19.5,456.5,745.0,570.78
2017,12,9,13,0,888.0,79.0,0.8,20.0,500.0,861.37,647.36
2017,12,9,13,15,746.5,99.0,0.75,20.0,443.5,779.36,590.34
2017,12,9,13,30,605.0,119.0,0.7,20.0,387.0,687.68,528.11
2017,12,9,13,45,597.5,113.0,0.7,20.0,365.5,675.82,521.67
2017,12,9,14,0,590.0,107.0,0.7,20.0,344.0,661.36,512.37
2017,12,9,14,15,567.0,103.5,0.6,19.5,316.5,634.31,493.77
2017,12,9,14,30,544.0,100.0,0.5,19.0,289.0,605.14,473.51
2017,12,9,14,45,526.0,91.0,0.45,18.5,258.0,572.13,450.64
2017,12,9,15,0,508.0,82.0,0.4,18.0,227.0,537.48,425.92
2017,12,9,15,15,474.0,73.5,0.5,16.5,192.5,489.77,393.34
2017,12,9,15,30,440.0,65.0,0.6,15.0,158.0,441.75,358.05
2017,12,9,15,45,387.5,54.0,0.7,14.0,123.0,378.29,307.5
2017,12,9,16,0,335.0,43.0,0.8,13.0,88.0,316.92,255.48
2017,12,9,16,15,167.5,34.0,0.85,12.0,56.5,189.96,142.2
2017,12,9,16,30,0.0,25.0,0.9,11.0,25.0,32.08,0.0
2017,12,9,16,45,0.0,12.5,0.95,10.5,12.5,11.37,0.0
2017,12,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,7,15,0.0,15.0,1.45,6.5,15.0,13.64,0.0
2017,12,10,7,30,0.0,30.0,1.4,7.0,30.0,23.89,0.0
2017,12,10,7,45,264.0,33.0,1.4,8.0,68.0,27.51,17.07
2017,12,10,8,0,528.0,36.0,1.4,9.0,106.0,46.09,24.06
2017,12,10,8,15,599.0,42.5,1.4,9.5,148.5,91.84,48.98
2017,12,10,8,30,670.0,49.0,1.4,10.0,191.0,145.76,89.05
2017,12,10,8,45,712.5,54.0,1.4,11.0,232.0,200.25,135.54
2017,12,10,9,0,755.0,59.0,1.4,12.0,273.0,258.87,187.38
2017,12,10,9,15,785.0,62.0,1.3,12.5,310.5,315.34,238.17
2017,12,10,9,30,815.0,65.0,1.2,13.0,348.0,373.8,289.52
2017,12,10,9,45,841.5,66.5,1.15,14.0,381.5,430.89,337.8
2017,12,10,10,0,868.0,68.0,1.1,15.0,415.0,488.88,384.89
2017,12,10,10,15,882.0,69.5,1.05,15.5,441.5,540.97,426.44
2017,12,10,10,30,896.0,71.0,1.0,16.0,468.0,592.13,465.73
2017,12,10,10,45,905.0,72.0,0.95,17.0,487.0,634.96,496.71
2017,12,10,11,0,914.0,73.0,0.9,18.0,506.0,678.84,527.15
2017,12,10,11,15,919.5,74.0,0.8,18.5,518.0,718.24,553.54
2017,12,10,11,30,925.0,75.0,0.7,19.0,530.0,755.1,575.76
2017,12,10,11,45,927.5,75.0,0.65,19.5,534.5,785.82,594.11
2017,12,10,12,0,930.0,75.0,0.6,20.0,539.0,813.47,610.22
2017,12,10,12,15,928.5,75.0,0.55,20.0,535.0,834.75,623.15
2017,12,10,12,30,927.0,75.0,0.5,20.0,531.0,852.57,633.88
2017,12,10,12,45,932.0,71.5,0.5,20.5,521.0,867.84,642.78
2017,12,10,13,0,937.0,68.0,0.5,21.0,511.0,879.57,649.49
2017,12,10,13,15,928.5,67.0,0.5,21.0,492.0,879.55,649.95
2017,12,10,13,30,920.0,66.0,0.5,21.0,473.0,875.83,648.31
2017,12,10,13,45,909.0,64.0,0.5,21.0,447.0,865.05,642.2
2017,12,10,14,0,898.0,62.0,0.5,21.0,421.0,850.78,633.92
2017,12,10,14,15,879.0,60.0,0.45,20.0,388.5,826.52,620.39
2017,12,10,14,30,860.0,58.0,0.4,19.0,356.0,807.15,609.98
2017,12,10,14,45,834.5,54.5,0.4,18.5,318.5,769.6,586.47
2017,12,10,15,0,809.0,51.0,0.4,18.0,281.0,729.76,560.71
2017,12,10,15,15,767.5,47.5,0.55,17.0,239.5,675.74,526.83
2017,12,10,15,30,726.0,44.0,0.7,16.0,198.0,620.9,489.74
2017,12,10,15,45,660.5,38.5,0.85,15.0,155.0,546.25,434.58
2017,12,10,16,0,595.0,33.0,1.0,14.0,112.0,473.32,375.97
2017,12,10,16,15,297.5,33.0,1.0,13.0,72.5,269.11,201.67
2017,12,10,16,30,0.0,33.0,1.0,12.0,33.0,52.96,0.0
2017,12,10,16,45,0.0,16.5,1.05,11.5,16.5,15.01,0.0
2017,12,10,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
