Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,11,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.5,1.4,7.5,8.5,7.73,0.0
2017,12,11,7,30,0.0,17.0,1.4,8.0,17.0,14.75,0.0
2017,12,11,7,45,107.5,32.5,1.45,8.5,46.5,26.08,15.62
2017,12,11,8,0,215.0,48.0,1.5,9.0,76.0,43.87,27.93
2017,12,11,8,15,261.5,63.5,1.45,9.5,110.0,77.31,50.23
2017,12,11,8,30,308.0,79.0,1.4,10.0,144.0,116.36,80.41
2017,12,11,8,45,353.0,91.0,1.35,10.5,179.5,157.45,114.56
2017,12,11,9,0,398.0,103.0,1.3,11.0,215.0,203.48,154.03
2017,12,11,9,15,457.0,101.5,1.25,11.5,246.0,245.92,190.58
2017,12,11,9,30,516.0,100.0,1.2,12.0,277.0,293.66,231.58
2017,12,11,9,45,568.5,99.5,1.2,13.0,311.5,348.6,277.52
2017,12,11,10,0,621.0,99.0,1.2,14.0,346.0,404.21,322.91
2017,12,11,10,15,653.5,98.0,1.1,14.5,372.5,452.51,361.75
2017,12,11,10,30,686.0,97.0,1.0,15.0,399.0,502.01,400.27
2017,12,11,10,45,734.5,89.5,0.95,15.5,425.5,554.76,440.5
2017,12,11,11,0,783.0,82.0,0.9,16.0,452.0,607.44,479.56
2017,12,11,11,15,795.5,81.5,0.85,16.5,465.0,645.95,506.89
2017,12,11,11,30,808.0,81.0,0.8,17.0,478.0,682.71,531.71
2017,12,11,11,45,826.5,90.5,0.75,17.5,499.0,733.48,565.07
2017,12,11,12,0,845.0,100.0,0.7,18.0,520.0,782.23,596.12
2017,12,11,12,15,843.0,99.5,0.65,18.0,516.0,801.48,607.77
2017,12,11,12,30,841.0,99.0,0.6,18.0,512.0,817.44,617.61
2017,12,11,12,45,829.5,99.5,0.55,18.5,499.5,823.33,619.63
2017,12,11,13,0,818.0,100.0,0.5,19.0,487.0,825.6,619.46
2017,12,11,13,15,807.0,98.5,0.45,18.5,468.0,828.25,622.05
2017,12,11,13,30,796.0,97.0,0.4,18.0,449.0,822.13,618.89
2017,12,11,13,45,783.0,93.5,0.4,18.0,423.5,808.49,610.67
2017,12,11,14,0,770.0,90.0,0.4,18.0,398.0,791.67,600.42
2017,12,11,14,15,747.0,86.5,0.4,17.5,366.0,763.51,583.45
2017,12,11,14,30,724.0,83.0,0.4,17.0,334.0,732.74,564.46
2017,12,11,14,45,698.5,77.0,0.4,16.5,298.0,694.49,539.67
2017,12,11,15,0,673.0,71.0,0.4,16.0,262.0,654.35,512.69
2017,12,11,15,15,625.5,65.0,0.5,15.5,222.0,595.83,472.34
2017,12,11,15,30,578.0,59.0,0.6,15.0,182.0,537.19,429.72
2017,12,11,15,45,515.5,50.0,0.75,14.5,141.5,464.95,374.23
2017,12,11,16,0,453.0,41.0,0.9,14.0,101.0,394.96,315.72
2017,12,11,16,15,226.5,34.5,0.95,13.5,64.5,228.57,171.12
2017,12,11,16,30,0.0,28.0,1.0,13.0,28.0,39.09,0.0
2017,12,11,16,45,0.0,14.0,1.05,12.5,14.0,12.73,0.0
2017,12,11,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,13.0,1.6,4.5,13.0,11.82,0.0
2017,12,12,7,30,0.0,26.0,1.6,5.0,26.0,21.07,0.0
2017,12,12,7,45,251.5,32.0,1.6,6.0,64.0,25.17,14.8
2017,12,12,8,0,503.0,38.0,1.6,7.0,102.0,42.76,23.06
2017,12,12,8,15,576.5,45.5,1.55,8.0,144.5,88.26,47.56
2017,12,12,8,30,650.0,53.0,1.5,9.0,187.0,142.19,87.2
2017,12,12,8,45,698.0,58.0,1.5,10.0,229.0,198.06,134.49
2017,12,12,9,0,746.0,63.0,1.5,11.0,271.0,257.13,186.55
2017,12,12,9,15,777.5,66.5,1.4,11.5,309.5,314.03,237.83
2017,12,12,9,30,809.0,70.0,1.3,12.0,348.0,373.14,289.94
2017,12,12,9,45,839.5,71.0,1.2,12.5,382.5,431.15,339.63
2017,12,12,10,0,870.0,72.0,1.1,13.0,417.0,490.45,388.5
2017,12,12,10,15,884.5,73.5,1.0,13.5,443.5,543.0,430.4
2017,12,12,10,30,899.0,75.0,0.9,14.0,470.0,594.68,469.87
2017,12,12,10,45,908.0,76.5,0.85,15.0,489.5,641.91,504.02
2017,12,12,11,0,917.0,78.0,0.8,16.0,509.0,687.27,535.47
2017,12,12,11,15,922.5,78.5,0.8,16.5,521.5,727.02,563.52
2017,12,12,11,30,928.0,79.0,0.8,17.0,534.0,758.84,584.16
2017,12,12,11,45,930.5,79.0,0.8,17.5,538.0,789.88,603.81
2017,12,12,12,0,933.0,79.0,0.8,18.0,542.0,817.85,621.23
2017,12,12,12,15,931.0,79.0,0.8,18.0,538.5,839.06,635.24
2017,12,12,12,30,929.0,79.0,0.8,18.0,535.0,856.79,647.07
2017,12,12,12,45,922.5,78.5,0.85,18.5,523.0,874.19,658.47
2017,12,12,13,0,916.0,78.0,0.9,19.0,511.0,880.62,662.66
2017,12,12,13,15,906.5,77.0,0.85,18.5,491.5,880.16,663.29
2017,12,12,13,30,897.0,76.0,0.8,18.0,472.0,875.96,661.63
2017,12,12,13,45,881.5,74.5,0.8,18.0,445.5,862.42,653.5
2017,12,12,14,0,866.0,73.0,0.8,18.0,419.0,845.38,643.14
2017,12,12,14,15,846.0,70.5,0.75,17.5,386.5,820.0,627.38
2017,12,12,14,30,826.0,68.0,0.7,17.0,354.0,791.59,609.36
2017,12,12,14,45,794.0,64.5,0.65,16.5,316.0,749.47,581.33
2017,12,12,15,0,762.0,61.0,0.6,16.0,278.0,705.26,551.09
2017,12,12,15,15,717.5,56.5,0.7,15.0,236.5,648.56,513.5
2017,12,12,15,30,673.0,52.0,0.8,14.0,195.0,591.04,472.84
2017,12,12,15,45,601.5,45.0,0.9,13.0,151.5,520.02,418.86
2017,12,12,16,0,530.0,38.0,1.0,12.0,108.0,443.92,356.36
2017,12,12,16,15,407.5,28.0,1.05,11.0,69.5,335.69,254.49
2017,12,12,16,30,285.0,18.0,1.1,10.0,31.0,217.35,0.0
2017,12,12,16,45,142.5,9.0,1.15,9.5,15.5,88.18,0.0
2017,12,12,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,12.5,1.55,3.0,12.5,11.37,0.0
2017,12,13,7,30,0.0,25.0,1.5,4.0,25.0,22.74,0.0
2017,12,13,7,45,249.5,31.0,1.5,5.0,62.0,25.89,15.17
2017,12,13,8,0,499.0,37.0,1.5,6.0,99.0,40.64,22.04
2017,12,13,8,15,573.0,44.5,1.45,6.5,141.5,85.77,46.08
2017,12,13,8,30,647.0,52.0,1.4,7.0,184.0,139.4,85.57
2017,12,13,8,45,696.0,57.0,1.4,8.0,226.0,195.17,132.92
2017,12,13,9,0,745.0,62.0,1.4,9.0,268.0,254.28,185.27
2017,12,13,9,15,776.5,65.5,1.3,9.5,306.5,311.06,236.78
2017,12,13,9,30,808.0,69.0,1.2,10.0,345.0,370.06,289.13
2017,12,13,9,45,823.5,73.0,1.15,11.0,376.5,424.82,336.32
2017,12,13,10,0,839.0,77.0,1.1,12.0,408.0,479.5,381.53
2017,12,13,10,15,854.0,79.5,1.0,12.5,435.0,532.02,423.63
2017,12,13,10,30,869.0,82.0,0.9,13.0,462.0,583.81,463.4
2017,12,13,10,45,881.5,82.5,0.85,14.0,482.0,630.95,497.76
2017,12,13,11,0,894.0,83.0,0.8,15.0,502.0,676.55,529.65
2017,12,13,11,15,899.0,84.0,0.75,15.5,514.0,715.85,556.88
2017,12,13,11,30,904.0,85.0,0.7,16.0,526.0,752.61,580.73
2017,12,13,11,45,905.5,85.0,0.65,16.5,530.5,782.93,599.04
2017,12,13,12,0,907.0,85.0,0.6,17.0,535.0,810.15,615.09
2017,12,13,12,15,904.5,85.0,0.6,17.0,530.5,831.0,628.81
2017,12,13,12,30,902.0,85.0,0.6,17.0,526.0,848.37,640.36
2017,12,13,12,45,880.5,88.5,0.65,17.5,511.5,850.75,641.78
2017,12,13,13,0,859.0,92.0,0.7,18.0,497.0,849.04,640.82
2017,12,13,13,15,848.0,90.5,0.7,17.5,477.5,846.47,640.95
2017,12,13,13,30,837.0,89.0,0.7,17.0,458.0,840.3,638.79
2017,12,13,13,45,819.5,86.5,0.75,17.0,431.5,823.98,629.53
2017,12,13,14,0,802.0,84.0,0.8,17.0,405.0,804.33,618.04
2017,12,13,14,15,778.5,81.0,0.75,16.5,372.5,775.94,599.9
2017,12,13,14,30,755.0,78.0,0.7,16.0,340.0,751.46,584.3
2017,12,13,14,45,724.0,73.5,0.7,15.5,303.0,710.42,557.2
2017,12,13,15,0,693.0,69.0,0.7,15.0,266.0,667.59,528.04
2017,12,13,15,15,646.0,63.0,0.7,13.5,225.5,609.21,487.92
2017,12,13,15,30,599.0,57.0,0.7,12.0,185.0,550.67,445.5
2017,12,13,15,45,532.0,48.5,0.7,11.0,143.5,475.37,386.69
2017,12,13,16,0,465.0,40.0,0.7,10.0,102.0,402.57,325.45
2017,12,13,16,15,346.5,29.0,0.75,9.5,65.5,298.02,227.39
2017,12,13,16,30,228.0,18.0,0.8,9.0,29.0,183.6,0.0
2017,12,13,16,45,114.0,9.0,0.85,8.5,14.5,72.28,0.0
2017,12,13,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,12.5,1.45,4.0,12.5,11.37,0.0
2017,12,14,7,30,0.0,25.0,1.4,5.0,25.0,22.74,0.0
2017,12,14,7,45,276.0,28.5,1.35,6.0,62.5,23.61,12.98
2017,12,14,8,0,552.0,32.0,1.3,7.0,100.0,38.03,19.8
2017,12,14,8,15,623.5,38.0,1.35,7.5,142.5,84.14,42.82
2017,12,14,8,30,695.0,44.0,1.4,8.0,185.0,138.44,82.26
2017,12,14,8,45,742.5,47.5,1.45,9.0,226.5,193.47,128.93
2017,12,14,9,0,790.0,51.0,1.5,10.0,268.0,253.12,181.99
2017,12,14,9,15,818.5,53.5,1.45,10.5,306.0,310.2,234.21
2017,12,14,9,30,847.0,56.0,1.4,11.0,344.0,369.07,287.01
2017,12,14,9,45,866.0,58.5,1.35,12.0,376.5,424.5,335.12
2017,12,14,10,0,885.0,61.0,1.3,13.0,409.0,480.52,381.76
2017,12,14,10,15,898.5,62.5,1.25,14.0,435.0,532.48,423.41
2017,12,14,10,30,912.0,64.0,1.2,15.0,461.0,583.46,462.57
2017,12,14,10,45,921.0,64.5,1.15,16.0,480.5,629.37,496.4
2017,12,14,11,0,930.0,65.0,1.1,17.0,500.0,673.37,527.53
2017,12,14,11,15,935.0,65.5,1.1,17.5,512.0,712.56,555.53
2017,12,14,11,30,940.0,66.0,1.1,18.0,524.0,749.13,579.46
2017,12,14,11,45,941.5,66.0,1.1,18.5,528.0,779.74,599.01
2017,12,14,12,0,943.0,66.0,1.1,19.0,532.0,807.19,616.31
2017,12,14,12,15,941.0,66.0,1.1,19.0,528.5,828.62,630.65
2017,12,14,12,30,939.0,66.0,1.1,19.0,525.0,846.54,642.76
2017,12,14,12,45,924.0,68.5,1.1,19.0,512.0,853.42,647.54
2017,12,14,13,0,909.0,71.0,1.1,19.0,499.0,856.47,650.01
2017,12,14,13,15,899.5,70.0,1.05,19.0,480.0,855.91,649.47
2017,12,14,13,30,890.0,69.0,1.0,19.0,461.0,851.76,646.66
2017,12,14,13,45,874.0,67.5,0.95,19.0,435.0,846.09,642.95
2017,12,14,14,0,858.0,66.0,0.9,19.0,409.0,828.91,631.48
2017,12,14,14,15,838.0,64.0,0.8,18.5,377.5,804.49,615.52
2017,12,14,14,30,818.0,62.0,0.7,18.0,346.0,777.13,597.35
2017,12,14,14,45,786.5,59.0,0.65,17.5,308.5,736.48,570.31
2017,12,14,15,0,755.0,56.0,0.6,17.0,271.0,693.82,541.14
2017,12,14,15,15,711.0,52.0,0.65,16.0,230.5,638.69,504.01
2017,12,14,15,30,667.0,48.0,0.7,15.0,190.0,582.88,464.22
2017,12,14,15,45,596.5,42.0,0.8,14.0,148.0,505.81,406.03
2017,12,14,16,0,526.0,36.0,0.9,13.0,106.0,430.63,345.12
2017,12,14,16,15,404.5,26.5,0.9,12.0,68.5,323.23,245.54
2017,12,14,16,30,283.0,17.0,0.9,11.0,31.0,210.26,0.0
2017,12,14,16,45,141.5,8.5,0.95,10.5,15.5,87.4,0.0
2017,12,14,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,7.5,1.45,5.5,7.5,6.82,0.0
2017,12,15,7,30,0.0,15.0,1.3,6.0,15.0,13.64,0.0
2017,12,15,7,45,94.5,29.5,1.15,7.0,41.0,23.75,12.71
2017,12,15,8,0,189.0,44.0,1.0,8.0,67.0,37.91,24.32
2017,12,15,8,15,231.5,60.0,0.85,8.5,99.0,69.45,45.24
2017,12,15,8,30,274.0,76.0,0.7,9.0,131.0,106.2,73.43
2017,12,15,8,45,291.5,91.5,0.55,10.0,161.5,140.69,102.59
2017,12,15,9,0,309.0,107.0,0.4,11.0,192.0,178.42,135.05
2017,12,15,9,15,355.0,111.0,0.3,11.5,221.0,219.75,169.82
2017,12,15,9,30,401.0,115.0,0.2,12.0,250.0,262.57,205.54
2017,12,15,9,45,554.5,106.5,0.15,12.5,312.5,344.7,270.61
2017,12,15,10,0,708.0,98.0,0.1,13.0,375.0,438.0,342.93
2017,12,15,10,15,717.0,91.5,0.15,13.5,388.0,472.64,370.99
2017,12,15,10,30,726.0,85.0,0.2,14.0,401.0,505.75,397.76
2017,12,15,10,45,572.0,129.0,0.25,15.0,384.5,494.35,388.46
2017,12,15,11,0,418.0,173.0,0.3,16.0,368.0,463.97,364.42
2017,12,15,11,15,401.0,181.5,0.35,16.0,372.5,480.53,377.86
2017,12,15,11,30,384.0,190.0,0.4,16.0,377.0,483.0,380.36
2017,12,15,11,45,365.5,201.0,0.5,16.5,380.5,496.39,390.36
2017,12,15,12,0,347.0,212.0,0.6,17.0,384.0,507.88,398.66
2017,12,15,12,15,503.0,174.0,0.6,16.5,420.5,612.27,478.73
2017,12,15,12,30,659.0,136.0,0.6,16.0,457.0,713.91,553.66
2017,12,15,12,45,686.5,117.5,0.6,15.5,446.0,728.8,564.0
2017,12,15,13,0,714.0,99.0,0.6,15.0,435.0,740.08,573.16
2017,12,15,13,15,612.0,120.0,0.6,14.5,400.5,687.35,537.39
2017,12,15,13,30,510.0,141.0,0.6,14.0,366.0,623.88,493.32
2017,12,15,13,45,487.5,136.5,0.6,14.0,342.0,602.02,478.67
2017,12,15,14,0,465.0,132.0,0.6,14.0,318.0,578.2,461.87
2017,12,15,14,15,427.5,131.5,0.6,13.5,292.0,545.2,438.44
2017,12,15,14,30,390.0,131.0,0.6,13.0,266.0,511.16,413.79
2017,12,15,14,45,380.0,117.0,0.65,12.5,237.5,482.01,393.53
2017,12,15,15,0,370.0,103.0,0.7,12.0,209.0,451.45,371.33
2017,12,15,15,15,340.0,90.5,0.7,11.5,176.5,406.38,336.06
2017,12,15,15,30,310.0,78.0,0.7,11.0,144.0,361.52,299.7
2017,12,15,15,45,273.0,63.0,0.75,10.5,112.0,308.83,255.63
2017,12,15,16,0,236.0,48.0,0.8,10.0,80.0,257.51,210.61
2017,12,15,16,15,118.0,35.0,0.85,9.5,51.0,145.57,110.86
2017,12,15,16,30,0.0,22.0,0.9,9.0,22.0,24.74,0.0
2017,12,15,16,45,0.0,11.0,1.0,9.0,11.0,10.01,0.0
2017,12,15,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,16,7,15,132.0,6.5,2.9,7.0,11.0,5.91,0.0
2017,12,16,7,30,264.0,13.0,2.9,7.0,22.0,11.82,0.0
2017,12,16,7,45,397.5,21.5,2.95,7.5,57.5,18.97,8.69
2017,12,16,8,0,531.0,30.0,3.0,8.0,93.0,33.38,17.56
2017,12,16,8,15,604.0,35.5,3.1,8.5,134.5,77.6,38.39
2017,12,16,8,30,677.0,41.0,3.2,9.0,176.0,130.15,75.88
2017,12,16,8,45,722.5,45.0,3.35,9.5,217.0,184.02,121.77
2017,12,16,9,0,768.0,49.0,3.5,10.0,258.0,242.33,174.43
2017,12,16,9,15,797.5,51.5,3.5,10.5,295.0,298.38,226.57
2017,12,16,9,30,827.0,54.0,3.5,11.0,332.0,355.97,279.49
2017,12,16,9,45,844.0,57.0,3.5,11.5,364.0,410.5,328.96
2017,12,16,10,0,861.0,60.0,3.5,12.0,396.0,465.04,376.98
2017,12,16,10,15,875.0,61.5,3.5,12.0,422.0,516.15,421.6
2017,12,16,10,30,889.0,63.0,3.5,12.0,448.0,566.4,464.35
2017,12,16,10,45,899.5,63.5,3.5,12.5,467.5,612.31,501.74
2017,12,16,11,0,910.0,64.0,3.5,13.0,487.0,656.52,536.79
2017,12,16,11,15,915.5,64.5,3.55,13.0,499.5,695.43,568.17
2017,12,16,11,30,921.0,65.0,3.6,13.0,512.0,731.85,595.43
2017,12,16,11,45,923.5,65.0,3.65,13.5,516.5,762.78,617.3
2017,12,16,12,0,926.0,65.0,3.7,14.0,521.0,790.68,636.85
2017,12,16,12,15,830.5,82.5,3.7,14.0,489.5,766.77,618.89
2017,12,16,12,30,735.0,100.0,3.7,14.0,458.0,732.97,593.88
2017,12,16,12,45,819.0,84.0,3.75,14.0,475.5,792.44,639.18
2017,12,16,13,0,903.0,68.0,3.8,14.0,493.0,846.19,679.26
2017,12,16,13,15,894.5,67.0,3.8,14.0,475.0,846.61,679.82
2017,12,16,13,30,886.0,66.0,3.8,14.0,457.0,843.46,678.28
2017,12,16,13,45,874.0,64.5,3.8,14.0,432.0,833.22,671.63
2017,12,16,14,0,862.0,63.0,3.8,14.0,407.0,819.65,662.59
2017,12,16,14,15,842.5,61.0,3.75,14.0,376.0,803.98,651.71
2017,12,16,14,30,823.0,59.0,3.7,14.0,345.0,777.23,632.37
2017,12,16,14,45,794.0,56.0,3.7,14.0,308.0,738.75,604.04
2017,12,16,15,0,765.0,53.0,3.7,14.0,271.0,698.2,573.39
2017,12,16,15,15,722.0,49.0,3.6,13.5,231.0,643.88,531.63
2017,12,16,15,30,679.0,45.0,3.5,13.0,191.0,588.92,487.65
2017,12,16,15,45,612.0,39.5,3.4,12.5,149.5,514.9,426.37
2017,12,16,16,0,545.0,34.0,3.3,12.0,108.0,442.71,363.38
2017,12,16,16,15,426.5,25.5,3.25,11.5,70.5,337.57,262.47
2017,12,16,16,30,308.0,17.0,3.2,11.0,33.0,226.75,22.35
2017,12,16,16,45,154.0,8.5,3.2,11.0,16.5,94.73,0.0
2017,12,16,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,17,7,15,145.0,6.0,1.5,3.5,10.5,0.0,0.0
2017,12,17,7,30,290.0,12.0,1.5,4.0,21.0,10.91,0.0
2017,12,17,7,45,422.0,20.0,1.5,5.0,57.0,17.58,7.49
2017,12,17,8,0,554.0,28.0,1.5,6.0,93.0,30.58,15.97
2017,12,17,8,15,625.5,33.5,1.5,6.5,134.5,75.91,36.77
2017,12,17,8,30,697.0,39.0,1.5,7.0,176.0,129.36,74.76
2017,12,17,8,45,740.5,42.0,1.5,8.0,216.5,182.9,120.12
2017,12,17,9,0,784.0,45.0,1.5,9.0,257.0,241.14,172.25
2017,12,17,9,15,812.5,47.5,1.45,9.5,294.5,297.22,223.95
2017,12,17,9,30,841.0,50.0,1.4,10.0,332.0,355.07,276.35
2017,12,17,9,45,851.0,54.5,1.4,11.0,363.0,409.03,324.03
2017,12,17,10,0,861.0,59.0,1.4,12.0,394.0,462.34,369.34
2017,12,17,10,15,875.0,60.5,1.3,12.5,420.0,513.47,411.42
2017,12,17,10,30,889.0,62.0,1.2,13.0,446.0,563.74,451.13
2017,12,17,10,45,896.5,63.5,1.2,13.5,465.5,609.05,486.37
2017,12,17,11,0,904.0,65.0,1.2,14.0,485.0,652.46,519.12
2017,12,17,11,15,909.5,65.5,1.1,14.0,497.0,691.26,547.6
2017,12,17,11,30,915.0,66.0,1.0,14.0,509.0,727.57,571.93
2017,12,17,11,45,916.0,66.5,0.95,14.5,513.5,757.93,591.04
2017,12,17,12,0,917.0,67.0,0.9,15.0,518.0,785.23,607.84
2017,12,17,12,15,915.5,66.5,0.85,15.0,515.0,806.15,621.24
2017,12,17,12,30,914.0,66.0,0.8,15.0,512.0,823.68,632.37
2017,12,17,12,45,911.0,65.0,0.8,15.5,502.0,835.88,639.62
2017,12,17,13,0,908.0,64.0,0.8,16.0,492.0,844.54,644.62
2017,12,17,13,15,899.5,63.5,0.8,16.0,474.0,845.69,645.9
2017,12,17,13,30,891.0,63.0,0.8,16.0,456.0,843.29,644.99
2017,12,17,13,45,875.5,62.0,0.8,16.0,430.5,830.83,637.37
2017,12,17,14,0,860.0,61.0,0.8,16.0,405.0,815.06,627.63
2017,12,17,14,15,841.0,59.0,0.75,15.5,374.0,791.87,613.04
2017,12,17,14,30,822.0,57.0,0.7,15.0,343.0,773.75,601.84
2017,12,17,14,45,790.5,55.0,0.65,15.0,306.5,734.74,574.42
2017,12,17,15,0,759.0,53.0,0.6,15.0,270.0,693.72,545.12
2017,12,17,15,15,717.0,49.0,0.7,14.0,230.5,640.38,509.67
2017,12,17,15,30,675.0,45.0,0.8,13.0,191.0,586.36,471.4
2017,12,17,15,45,603.0,40.0,0.9,12.0,149.5,509.52,412.87
2017,12,17,16,0,531.0,35.0,1.0,11.0,108.0,434.64,351.8
2017,12,17,16,15,413.5,26.5,1.05,10.5,70.5,330.39,255.15
2017,12,17,16,30,296.0,18.0,1.1,10.0,33.0,220.74,33.25
2017,12,17,16,45,148.0,9.0,1.2,10.0,16.5,91.95,0.0
2017,12,17,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,7,15,96.0,6.0,1.1,4.5,9.0,0.0,0.0
2017,12,18,7,30,192.0,12.0,1.0,5.0,18.0,10.91,0.0
2017,12,18,7,45,329.5,22.0,0.95,5.5,52.0,17.88,7.39
2017,12,18,8,0,467.0,32.0,0.9,6.0,86.0,30.2,21.05
2017,12,18,8,15,543.5,38.5,0.9,6.5,126.5,73.69,38.19
2017,12,18,8,30,620.0,45.0,0.9,7.0,167.0,123.82,73.44
2017,12,18,8,45,667.5,49.5,0.9,8.0,207.0,175.15,116.28
2017,12,18,9,0,715.0,54.0,0.9,9.0,247.0,231.26,165.7
2017,12,18,9,15,747.0,57.5,0.8,9.5,283.5,286.19,215.31
2017,12,18,9,30,779.0,61.0,0.7,10.0,320.0,343.47,265.96
2017,12,18,9,45,799.5,63.5,0.65,11.0,352.0,397.09,312.01
2017,12,18,10,0,820.0,66.0,0.6,12.0,384.0,451.19,356.58
2017,12,18,10,15,835.0,68.0,0.5,12.5,410.0,502.19,397.2
2017,12,18,10,30,850.0,70.0,0.4,13.0,436.0,552.55,435.55
2017,12,18,10,45,860.5,71.0,0.35,14.0,455.5,598.22,468.6
2017,12,18,11,0,871.0,72.0,0.3,15.0,475.0,642.33,499.21
2017,12,18,11,15,876.5,72.5,0.25,15.0,487.5,676.11,523.49
2017,12,18,11,30,882.0,73.0,0.2,15.0,500.0,711.52,547.3
2017,12,18,11,45,887.0,72.5,0.2,15.5,505.5,742.82,567.1
2017,12,18,12,0,892.0,72.0,0.2,16.0,511.0,771.35,584.89
2017,12,18,12,15,891.0,71.5,0.15,16.0,508.0,792.28,597.85
2017,12,18,12,30,890.0,71.0,0.1,16.0,505.0,809.92,608.82
2017,12,18,12,45,888.0,70.0,0.1,16.5,495.5,822.76,616.26
2017,12,18,13,0,886.0,69.0,0.1,17.0,486.0,832.18,621.59
2017,12,18,13,15,877.5,68.0,0.1,17.0,468.0,832.7,622.37
2017,12,18,13,30,869.0,67.0,0.1,17.0,450.0,829.73,621.1
2017,12,18,13,45,856.5,65.0,0.1,17.0,425.5,818.63,614.58
2017,12,18,14,0,844.0,63.0,0.1,17.0,401.0,812.38,611.46
2017,12,18,14,15,825.0,61.0,0.15,16.5,370.5,789.35,598.75
2017,12,18,14,30,806.0,59.0,0.2,16.0,340.0,763.41,584.07
2017,12,18,14,45,776.5,56.5,0.25,16.0,304.0,725.66,559.7
2017,12,18,15,0,747.0,54.0,0.3,16.0,268.0,685.86,533.2
2017,12,18,15,15,705.0,50.0,0.4,15.0,228.5,632.84,498.55
2017,12,18,15,30,663.0,46.0,0.5,14.0,189.0,579.14,461.21
2017,12,18,15,45,593.5,40.5,0.65,13.5,148.0,503.81,404.46
2017,12,18,16,0,524.0,35.0,0.8,13.0,107.0,430.42,345.16
2017,12,18,16,15,408.5,26.5,0.9,12.5,70.0,327.68,251.67
2017,12,18,16,30,293.0,18.0,1.0,12.0,33.0,219.81,44.01
2017,12,18,16,45,146.5,9.0,1.1,11.5,16.5,91.26,0.0
2017,12,18,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,7,15,91.5,6.0,0.95,6.0,8.5,0.0,0.0
2017,12,19,7,30,183.0,12.0,0.9,6.0,17.0,10.91,0.0
2017,12,19,7,45,317.5,22.0,0.85,6.5,50.0,17.91,7.04
2017,12,19,8,0,452.0,32.0,0.8,7.0,83.0,29.03,19.9
2017,12,19,8,15,530.0,38.5,0.8,7.5,123.5,69.79,35.48
2017,12,19,8,30,608.0,45.0,0.8,8.0,164.0,120.99,71.3
2017,12,19,8,45,655.5,50.0,0.8,9.0,203.5,172.03,113.56
2017,12,19,9,0,703.0,55.0,0.8,10.0,243.0,227.89,162.41
2017,12,19,9,15,563.0,82.0,0.8,10.5,246.5,253.58,192.76
2017,12,19,9,30,423.0,109.0,0.8,11.0,250.0,261.05,205.67
2017,12,19,9,45,315.0,136.0,0.8,11.5,246.5,263.51,211.51
2017,12,19,10,0,207.0,163.0,0.8,12.0,243.0,253.97,205.66
2017,12,19,10,15,365.5,148.5,0.8,12.5,301.5,344.96,279.18
2017,12,19,10,30,524.0,134.0,0.8,13.0,360.0,436.86,351.69
2017,12,19,10,45,429.5,160.5,0.8,14.0,351.0,434.45,348.3
2017,12,19,11,0,335.0,187.0,0.8,15.0,342.0,413.6,330.93
2017,12,19,11,15,488.5,155.0,0.8,15.0,388.0,508.13,405.51
2017,12,19,11,30,642.0,123.0,0.8,15.0,434.0,606.67,480.29
2017,12,19,11,45,720.0,103.5,0.85,15.5,455.5,664.43,522.63
2017,12,19,12,0,798.0,84.0,0.9,16.0,477.0,719.78,561.0
2017,12,19,12,15,620.0,131.0,0.9,16.0,435.5,659.47,516.87
2017,12,19,12,30,442.0,178.0,0.9,16.0,394.0,578.82,456.14
2017,12,19,12,45,431.5,178.0,0.9,16.0,385.0,580.57,458.63
2017,12,19,13,0,421.0,178.0,0.9,16.0,376.0,580.25,458.72
2017,12,19,13,15,418.0,171.5,0.9,15.5,362.0,576.78,457.71
2017,12,19,13,30,415.0,165.0,0.9,15.0,348.0,571.39,455.32
2017,12,19,13,45,408.5,156.5,0.9,15.0,328.5,558.79,446.77
2017,12,19,14,0,402.0,148.0,0.9,15.0,309.0,544.33,436.84
2017,12,19,14,15,394.5,137.0,0.9,14.5,285.5,524.27,423.42
2017,12,19,14,30,387.0,126.0,0.9,14.0,262.0,502.53,408.49
2017,12,19,14,45,374.5,114.0,0.9,14.0,234.0,473.97,387.13
2017,12,19,15,0,362.0,102.0,0.9,14.0,206.0,444.2,364.32
2017,12,19,15,15,337.5,89.5,0.85,13.0,175.5,403.59,333.04
2017,12,19,15,30,313.0,77.0,0.8,12.0,145.0,362.87,300.46
2017,12,19,15,45,278.5,62.5,0.8,11.5,113.5,312.45,258.2
2017,12,19,16,0,244.0,48.0,0.8,11.0,82.0,263.19,215.04
2017,12,19,16,15,175.0,34.0,0.85,10.0,53.5,194.35,150.98
2017,12,19,16,30,106.0,20.0,0.9,9.0,25.0,113.94,26.79
2017,12,19,16,45,53.0,10.0,1.0,8.5,12.5,39.21,0.0
2017,12,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,9.0,1.65,4.5,9.0,0.0,0.0
2017,12,20,7,30,0.0,18.0,1.7,5.0,18.0,16.37,0.0
2017,12,20,7,45,248.5,24.5,1.75,5.5,52.5,20.22,8.29
2017,12,20,8,0,497.0,31.0,1.8,6.0,87.0,29.63,20.42
2017,12,20,8,15,576.0,37.0,1.9,6.5,128.5,72.04,36.22
2017,12,20,8,30,655.0,43.0,2.0,7.0,170.0,123.61,71.86
2017,12,20,8,45,701.5,47.5,2.1,7.5,210.5,176.61,116.43
2017,12,20,9,0,748.0,52.0,2.2,8.0,251.0,234.24,168.19
2017,12,20,9,15,779.0,55.0,2.25,8.0,288.5,290.11,220.39
2017,12,20,9,30,810.0,58.0,2.3,8.0,326.0,348.16,274.2
2017,12,20,9,45,827.0,61.0,2.4,8.5,357.5,402.48,323.77
2017,12,20,10,0,844.0,64.0,2.5,9.0,389.0,456.92,372.04
2017,12,20,10,15,859.0,65.5,2.5,9.0,416.0,508.55,417.15
2017,12,20,10,30,874.0,67.0,2.5,9.0,443.0,556.79,458.41
2017,12,20,10,45,884.5,68.0,2.55,9.5,463.0,602.94,496.23
2017,12,20,11,0,895.0,69.0,2.6,10.0,483.0,647.46,531.77
2017,12,20,11,15,901.0,69.5,2.55,10.0,495.5,686.57,562.82
2017,12,20,11,30,907.0,70.0,2.5,10.0,508.0,723.27,590.22
2017,12,20,11,45,911.5,69.5,2.5,10.0,513.5,755.1,613.51
2017,12,20,12,0,916.0,69.0,2.5,10.0,519.0,784.05,634.64
2017,12,20,12,15,915.5,69.0,2.45,10.0,517.0,806.71,650.77
2017,12,20,12,30,915.0,69.0,2.4,10.0,515.0,826.04,664.52
2017,12,20,12,45,910.0,68.5,2.4,10.5,504.5,837.66,671.93
2017,12,20,13,0,905.0,68.0,2.4,11.0,494.0,845.71,676.93
2017,12,20,13,15,897.0,67.0,2.4,10.5,476.5,847.03,679.68
2017,12,20,13,30,889.0,66.0,2.4,10.0,459.0,844.78,680.04
2017,12,20,13,45,876.0,65.0,2.4,10.0,434.5,834.84,673.66
2017,12,20,14,0,863.0,64.0,2.4,10.0,410.0,829.66,670.91
2017,12,20,14,15,844.0,62.0,2.35,10.0,379.5,806.73,654.59
2017,12,20,14,30,825.0,60.0,2.3,10.0,349.0,780.79,636.01
2017,12,20,14,45,793.5,58.0,2.3,10.0,312.5,741.97,607.78
2017,12,20,15,0,762.0,56.0,2.3,10.0,276.0,701.05,577.25
2017,12,20,15,15,719.5,52.0,2.15,9.5,236.0,647.4,535.93
2017,12,20,15,30,677.0,48.0,2.0,9.0,196.0,592.95,492.4
2017,12,20,15,45,603.0,43.0,1.9,8.5,154.0,514.41,428.03
2017,12,20,16,0,529.0,38.0,1.8,8.0,112.0,446.57,368.9
2017,12,20,16,15,408.0,29.0,1.7,7.0,74.0,339.93,269.78
2017,12,20,16,30,287.0,20.0,1.6,6.0,36.0,226.58,71.21
2017,12,20,16,45,143.5,10.0,1.55,5.5,18.0,90.82,0.0
2017,12,20,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,8.5,1.5,0.5,8.5,0.0,0.0
2017,12,21,7,30,0.0,17.0,1.5,1.0,17.0,15.46,0.0
2017,12,21,7,45,269.0,23.5,1.5,2.0,53.5,19.35,7.47
2017,12,21,8,0,538.0,30.0,1.5,3.0,90.0,27.77,19.01
2017,12,21,8,15,615.5,36.0,1.5,3.5,132.5,72.38,35.91
2017,12,21,8,30,693.0,42.0,1.5,4.0,175.0,125.93,72.96
2017,12,21,8,45,740.5,46.0,1.5,4.5,217.0,180.74,119.23
