Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,21,9,0,788.0,50.0,1.5,5.0,259.0,240.24,172.94
2017,12,21,9,15,819.0,53.0,1.55,6.0,298.0,298.26,226.59
2017,12,21,9,30,850.0,56.0,1.6,7.0,337.0,358.43,281.33
2017,12,21,9,45,870.0,58.5,1.65,8.0,370.5,414.61,331.62
2017,12,21,10,0,890.0,61.0,1.7,9.0,404.0,471.43,380.7
2017,12,21,10,15,904.5,62.5,1.65,9.0,431.5,524.4,426.14
2017,12,21,10,30,919.0,64.0,1.6,9.0,459.0,576.53,469.45
2017,12,21,10,45,927.5,65.5,1.6,9.5,479.0,624.01,507.27
2017,12,21,11,0,936.0,67.0,1.6,10.0,499.0,669.62,542.52
2017,12,21,11,15,941.0,67.5,1.55,10.0,512.0,709.63,573.24
2017,12,21,11,30,946.0,68.0,1.5,10.0,525.0,747.06,599.97
2017,12,21,11,45,945.5,69.0,1.5,10.5,530.0,778.31,620.9
2017,12,21,12,0,945.0,70.0,1.5,11.0,535.0,806.34,639.44
2017,12,21,12,15,944.0,70.0,1.5,11.0,532.5,829.43,655.6
2017,12,21,12,30,943.0,70.0,1.5,11.0,530.0,849.06,669.42
2017,12,21,12,45,922.5,74.0,1.55,11.0,516.5,854.3,673.84
2017,12,21,13,0,902.0,78.0,1.6,11.0,503.0,863.2,681.17
2017,12,21,13,15,893.0,77.0,1.55,11.0,485.0,864.12,681.73
2017,12,21,13,30,884.0,76.0,1.5,11.0,467.0,861.38,679.91
2017,12,21,13,45,868.5,74.5,1.45,11.0,441.5,848.92,671.34
2017,12,21,14,0,853.0,73.0,1.4,11.0,416.0,832.98,660.46
2017,12,21,14,15,833.0,70.5,1.3,11.0,385.0,808.74,642.98
2017,12,21,14,30,813.0,68.0,1.2,11.0,354.0,781.47,623.24
2017,12,21,14,45,782.0,65.0,1.1,11.0,317.0,741.9,594.26
2017,12,21,15,0,751.0,62.0,1.0,11.0,280.0,700.15,563.14
2017,12,21,15,15,707.0,57.5,1.05,10.0,239.0,644.81,524.49
2017,12,21,15,30,663.0,53.0,1.1,9.0,198.0,588.59,483.06
2017,12,21,15,45,592.5,46.5,1.15,8.0,156.0,519.28,428.75
2017,12,21,16,0,522.0,40.0,1.2,7.0,114.0,444.81,366.52
2017,12,21,16,15,403.0,30.5,1.2,6.5,75.5,338.88,269.13
2017,12,21,16,30,284.0,21.0,1.2,6.0,37.0,226.74,82.25
2017,12,21,16,45,142.0,10.5,1.3,6.0,18.5,90.59,0.0
2017,12,21,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,7.5,1.2,1.5,7.5,0.0,0.0
2017,12,22,7,30,0.0,15.0,1.1,2.0,15.0,13.64,0.0
2017,12,22,7,45,232.0,23.5,1.05,2.5,49.0,19.36,7.04
2017,12,22,8,0,464.0,32.0,1.0,3.0,83.0,26.1,17.5
2017,12,22,8,15,544.5,38.5,1.1,3.5,123.5,69.17,35.95
2017,12,22,8,30,625.0,45.0,1.2,4.0,164.0,119.25,70.29
2017,12,22,8,45,676.0,49.5,1.35,5.0,205.0,171.19,113.52
2017,12,22,9,0,727.0,54.0,1.5,6.0,246.0,228.34,164.39
2017,12,22,9,15,759.5,57.5,1.45,6.5,283.5,283.98,215.73
2017,12,22,9,30,792.0,61.0,1.4,7.0,321.0,342.04,268.58
2017,12,22,9,45,658.0,87.5,1.4,7.5,318.0,359.49,289.56
2017,12,22,10,0,524.0,114.0,1.4,8.0,315.0,358.3,292.94
2017,12,22,10,15,698.0,91.0,1.3,8.5,378.5,453.69,370.86
2017,12,22,10,30,872.0,68.0,1.2,9.0,442.0,556.81,452.3
2017,12,22,10,45,882.5,69.0,1.1,9.5,462.0,600.37,485.61
2017,12,22,11,0,893.0,70.0,1.0,10.0,482.0,644.97,518.84
2017,12,22,11,15,898.5,70.5,0.85,10.5,494.5,683.86,545.98
2017,12,22,11,30,904.0,71.0,0.7,11.0,507.0,720.33,569.18
2017,12,22,11,45,741.0,108.0,0.6,11.5,468.0,682.47,538.6
2017,12,22,12,0,578.0,145.0,0.5,12.0,429.0,617.24,488.0
2017,12,22,12,15,738.0,109.0,0.55,12.0,470.0,724.87,568.72
2017,12,22,12,30,898.0,73.0,0.6,12.0,511.0,816.25,631.99
2017,12,22,12,45,716.0,111.5,0.65,12.5,456.5,742.24,579.05
2017,12,22,13,0,534.0,150.0,0.7,13.0,402.0,640.66,506.54
2017,12,22,13,15,703.5,109.5,0.75,13.0,429.0,749.63,588.16
2017,12,22,13,30,873.0,69.0,0.8,13.0,456.0,835.0,647.77
2017,12,22,13,45,643.5,106.0,0.85,13.0,383.0,703.18,555.19
2017,12,22,14,0,414.0,143.0,0.9,13.0,310.0,548.33,441.85
2017,12,22,14,15,403.5,134.0,0.9,12.5,287.0,528.19,429.68
2017,12,22,14,30,393.0,125.0,0.9,12.0,264.0,506.46,414.58
2017,12,22,14,45,570.5,91.0,0.95,12.0,269.5,609.15,495.8
2017,12,22,15,0,748.0,57.0,1.0,12.0,275.0,692.22,556.95
2017,12,22,15,15,706.0,53.0,1.05,11.0,235.0,639.36,518.66
2017,12,22,15,30,664.0,49.0,1.1,10.0,195.0,585.68,479.25
2017,12,22,15,45,592.0,43.5,1.2,9.5,153.5,508.39,418.52
2017,12,22,16,0,520.0,38.0,1.3,9.0,112.0,441.53,362.27
2017,12,22,16,15,408.0,29.0,1.25,8.5,74.5,340.79,269.86
2017,12,22,16,30,296.0,20.0,1.2,8.0,37.0,234.22,95.2
2017,12,22,16,45,148.0,10.0,1.15,8.0,18.5,93.75,0.0
2017,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,5.0,0.9,5.0,5.0,0.0,0.0
2017,12,23,7,30,0.0,10.0,0.8,5.0,10.0,9.1,0.0
2017,12,23,7,45,109.5,23.5,0.7,5.5,35.5,18.42,5.88
2017,12,23,8,0,219.0,37.0,0.6,6.0,61.0,28.75,19.56
2017,12,23,8,15,255.5,52.0,0.5,6.5,91.5,59.46,37.15
2017,12,23,8,30,292.0,67.0,0.4,7.0,122.0,95.2,63.77
2017,12,23,8,45,320.5,79.5,0.35,7.5,152.5,131.65,94.03
2017,12,23,9,0,349.0,92.0,0.3,8.0,183.0,171.29,128.31
2017,12,23,9,15,362.5,104.5,0.25,8.5,211.5,209.61,162.23
2017,12,23,9,30,376.0,117.0,0.2,9.0,240.0,249.13,196.62
2017,12,23,9,45,389.0,126.5,0.2,9.5,265.0,286.61,228.76
2017,12,23,10,0,402.0,136.0,0.2,10.0,290.0,324.85,260.69
2017,12,23,10,15,466.5,133.5,0.15,10.5,324.5,377.11,302.47
2017,12,23,10,30,531.0,131.0,0.1,11.0,359.0,434.03,346.81
2017,12,23,10,45,433.5,158.5,0.1,11.5,350.0,431.88,344.53
2017,12,23,11,0,336.0,186.0,0.1,12.0,341.0,411.04,327.97
2017,12,23,11,15,306.5,196.5,0.1,12.0,341.0,418.52,334.0
2017,12,23,11,30,277.0,207.0,0.1,12.0,341.0,423.28,337.35
2017,12,23,11,45,370.0,191.5,0.1,12.5,372.5,485.03,385.15
2017,12,23,12,0,463.0,176.0,0.1,13.0,404.0,564.58,443.9
2017,12,23,12,15,441.5,180.0,0.1,13.0,396.5,566.81,444.47
2017,12,23,12,30,420.0,184.0,0.1,13.0,389.0,566.43,444.2
2017,12,23,12,45,409.5,182.0,0.1,13.0,378.5,565.89,444.18
2017,12,23,13,0,399.0,180.0,0.1,13.0,368.0,563.31,442.69
2017,12,23,13,15,364.5,179.0,0.15,13.0,346.0,524.32,414.95
2017,12,23,13,30,330.0,178.0,0.2,13.0,324.0,499.16,397.2
2017,12,23,13,45,438.0,148.0,0.25,13.0,331.5,573.28,455.67
2017,12,23,14,0,546.0,118.0,0.3,13.0,339.0,628.26,497.87
2017,12,23,14,15,528.5,112.5,0.3,12.5,313.5,605.44,482.04
2017,12,23,14,30,511.0,107.0,0.3,12.0,288.0,580.82,465.72
2017,12,23,14,45,497.0,97.5,0.35,12.0,258.5,552.16,445.74
2017,12,23,15,0,483.0,88.0,0.4,12.0,229.0,521.96,424.02
2017,12,23,15,15,455.5,78.0,0.45,11.5,196.0,479.38,392.51
2017,12,23,15,30,428.0,68.0,0.5,11.0,163.0,436.47,359.18
2017,12,23,15,45,384.0,57.0,0.6,11.0,129.0,380.38,313.19
2017,12,23,16,0,340.0,46.0,0.7,11.0,95.0,327.78,267.62
2017,12,23,16,15,265.0,33.5,0.65,10.5,63.5,253.24,199.23
2017,12,23,16,30,190.0,21.0,0.6,10.0,32.0,171.47,75.25
2017,12,23,16,45,95.0,10.5,0.6,9.5,16.0,64.02,0.0
2017,12,23,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,3.0,0.5,6.0,3.0,0.0,0.0
2017,12,24,7,30,0.0,6.0,0.6,6.0,6.0,5.46,0.0
2017,12,24,7,45,2.0,21.0,0.7,6.0,21.5,18.29,5.37
2017,12,24,8,0,4.0,36.0,0.8,6.0,37.0,30.76,21.25
2017,12,24,8,15,16.0,52.5,0.8,6.5,56.0,45.94,33.49
2017,12,24,8,30,28.0,69.0,0.8,7.0,75.0,63.48,48.38
2017,12,24,8,45,35.5,85.5,0.85,8.0,94.0,82.02,64.2
2017,12,24,9,0,43.0,102.0,0.9,9.0,113.0,101.74,80.98
2017,12,24,9,15,47.0,117.0,0.8,9.5,131.0,120.2,96.8
2017,12,24,9,30,51.0,132.0,0.7,10.0,149.0,139.31,112.95
2017,12,24,9,45,54.0,145.0,0.6,10.5,164.0,156.74,127.43
2017,12,24,10,0,57.0,158.0,0.5,11.0,179.0,174.63,142.03
2017,12,24,10,15,38.5,160.5,0.45,11.5,175.5,171.69,139.28
2017,12,24,10,30,20.0,163.0,0.4,12.0,172.0,160.52,129.65
2017,12,24,10,45,20.5,170.0,0.35,12.5,179.5,168.91,136.17
2017,12,24,11,0,21.0,177.0,0.3,13.0,187.0,177.41,142.62
2017,12,24,11,15,20.5,180.0,0.3,13.0,190.0,181.32,145.66
2017,12,24,11,30,20.0,183.0,0.3,13.0,193.0,185.23,148.74
2017,12,24,11,45,35.0,195.0,0.35,13.0,212.5,221.12,178.0
2017,12,24,12,0,50.0,207.0,0.4,13.0,232.0,248.65,200.21
2017,12,24,12,15,25.0,143.0,0.4,13.0,155.5,159.9,128.34
2017,12,24,12,30,0.0,79.0,0.4,13.0,79.0,69.91,53.63
2017,12,24,12,45,0.0,59.0,0.45,13.5,59.0,52.14,38.81
2017,12,24,13,0,0.0,39.0,0.5,14.0,39.0,34.41,23.77
2017,12,24,13,15,0.0,67.5,0.5,13.5,67.5,59.68,45.33
2017,12,24,13,30,0.0,96.0,0.5,13.0,96.0,86.46,68.01
2017,12,24,13,45,0.0,99.5,0.5,13.0,99.5,90.41,71.35
2017,12,24,14,0,0.0,103.0,0.5,13.0,103.0,94.71,75.06
2017,12,24,14,15,10.0,118.5,0.55,12.5,122.0,121.23,97.98
2017,12,24,14,30,20.0,134.0,0.6,12.0,141.0,150.29,122.84
2017,12,24,14,45,15.5,121.0,0.7,11.5,126.0,133.95,109.34
2017,12,24,15,0,11.0,108.0,0.8,11.0,111.0,117.82,95.93
2017,12,24,15,15,5.5,93.5,0.85,10.5,95.0,99.18,80.07
2017,12,24,15,30,0.0,79.0,0.9,10.0,79.0,80.79,64.14
2017,12,24,15,45,0.0,62.0,1.0,9.5,62.0,63.0,48.66
2017,12,24,16,0,0.0,45.0,1.1,9.0,45.0,44.7,32.53
2017,12,24,16,15,0.0,30.0,1.1,8.5,30.0,28.53,17.91
2017,12,24,16,30,0.0,15.0,1.1,8.0,15.0,13.21,1.17
2017,12,24,16,45,0.0,7.5,1.1,8.0,7.5,6.82,0.0
2017,12,24,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,6.5,0.95,5.5,6.5,0.0,0.0
2017,12,25,7,30,0.0,13.0,0.9,6.0,13.0,11.82,0.0
2017,12,25,7,45,226.0,20.5,0.9,6.5,44.5,16.67,3.99
2017,12,25,8,0,452.0,28.0,0.9,7.0,76.0,24.54,15.71
2017,12,25,8,15,531.0,34.0,0.85,7.0,115.5,60.77,29.73
2017,12,25,8,30,610.0,40.0,0.8,7.0,155.0,109.01,61.57
2017,12,25,8,45,658.5,44.5,0.8,7.5,194.0,159.38,102.75
2017,12,25,9,0,707.0,49.0,0.8,8.0,233.0,214.71,151.44
2017,12,25,9,15,739.0,52.0,0.75,8.5,269.5,268.43,200.33
2017,12,25,9,30,771.0,55.0,0.7,9.0,306.0,324.57,250.68
2017,12,25,9,45,510.5,106.0,0.7,9.5,279.5,312.79,249.45
2017,12,25,10,0,250.0,157.0,0.7,10.0,253.0,270.57,219.65
2017,12,25,10,15,252.0,168.5,0.7,10.5,271.0,298.13,242.91
2017,12,25,10,30,254.0,180.0,0.7,11.0,289.0,325.58,265.04
2017,12,25,10,45,175.5,191.5,0.7,11.5,268.5,297.29,241.89
2017,12,25,11,0,97.0,203.0,0.7,12.0,248.0,260.81,211.73
2017,12,25,11,15,98.0,209.0,0.65,12.5,255.5,273.08,221.34
2017,12,25,11,30,99.0,215.0,0.6,13.0,263.0,285.39,230.54
2017,12,25,11,45,171.0,216.0,0.6,13.5,300.0,355.41,286.43
2017,12,25,12,0,243.0,217.0,0.6,14.0,337.0,431.21,344.92
2017,12,25,12,15,561.0,141.5,0.55,14.0,416.5,615.47,487.55
2017,12,25,12,30,879.0,66.0,0.5,14.0,496.0,791.04,609.97
2017,12,25,12,45,877.5,65.0,0.5,14.0,487.0,804.8,616.94
2017,12,25,13,0,876.0,64.0,0.5,14.0,478.0,815.18,624.25
2017,12,25,13,15,659.0,111.0,0.5,14.0,416.5,713.84,554.42
2017,12,25,13,30,442.0,158.0,0.5,14.0,355.0,585.35,462.0
2017,12,25,13,45,440.0,149.0,0.5,14.0,336.5,576.2,457.78
2017,12,25,14,0,438.0,140.0,0.5,14.0,318.0,565.05,450.54
2017,12,25,14,15,431.5,130.0,0.5,13.5,295.0,546.94,438.84
2017,12,25,14,30,425.0,120.0,0.5,13.0,272.0,527.03,425.61
2017,12,25,14,45,414.0,109.0,0.5,13.0,244.0,500.49,406.23
2017,12,25,15,0,403.0,98.0,0.5,13.0,216.0,472.56,385.3
2017,12,25,15,15,383.5,85.5,0.55,12.0,185.5,434.83,357.68
2017,12,25,15,30,364.0,73.0,0.6,11.0,155.0,396.47,328.22
2017,12,25,15,45,327.5,60.5,0.65,10.5,123.0,345.59,286.3
2017,12,25,16,0,291.0,48.0,0.7,10.0,91.0,295.91,243.38
2017,12,25,16,15,229.5,35.0,0.75,9.5,61.5,230.98,183.88
2017,12,25,16,30,168.0,22.0,0.8,9.0,32.0,159.02,82.56
2017,12,25,16,45,84.0,11.0,0.9,9.0,16.0,58.41,0.0
2017,12,25,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,7,15,93.5,5.0,0.7,7.0,6.5,0.0,0.0
2017,12,26,7,30,187.0,10.0,0.6,7.0,13.0,9.1,0.0
2017,12,26,7,45,339.0,19.0,0.5,7.5,46.0,16.85,3.69
2017,12,26,8,0,491.0,28.0,0.4,8.0,79.0,24.65,15.73
2017,12,26,8,15,571.0,33.5,0.35,8.5,120.0,61.39,29.21
2017,12,26,8,30,651.0,39.0,0.3,9.0,161.0,111.49,61.4
2017,12,26,8,45,699.5,43.0,0.25,9.5,201.5,163.68,103.3
2017,12,26,9,0,748.0,47.0,0.2,10.0,242.0,220.78,152.62
2017,12,26,9,15,780.0,50.0,0.25,10.5,280.0,276.74,202.79
2017,12,26,9,30,812.0,53.0,0.3,11.0,318.0,335.07,254.45
2017,12,26,9,45,828.0,56.5,0.4,12.0,350.0,389.71,302.06
2017,12,26,10,0,844.0,60.0,0.5,13.0,382.0,443.09,347.17
2017,12,26,10,15,859.5,61.5,0.55,13.5,409.5,494.58,389.63
2017,12,26,10,30,875.0,63.0,0.6,14.0,437.0,545.47,430.24
2017,12,26,10,45,884.0,64.5,0.7,15.0,457.5,591.7,465.84
2017,12,26,11,0,893.0,66.0,0.8,16.0,478.0,636.26,499.15
2017,12,26,11,15,899.5,66.5,0.8,16.0,491.5,676.1,528.98
2017,12,26,11,30,906.0,67.0,0.8,16.0,505.0,713.61,555.55
2017,12,26,11,45,908.0,67.5,0.8,16.5,511.0,745.34,576.03
2017,12,26,12,0,910.0,68.0,0.8,17.0,517.0,774.14,594.36
2017,12,26,12,15,909.0,68.0,0.8,17.0,515.0,796.92,609.63
2017,12,26,12,30,908.0,68.0,0.8,17.0,513.0,816.38,622.75
2017,12,26,12,45,905.5,67.0,0.8,17.0,504.0,829.96,632.0
2017,12,26,13,0,903.0,66.0,0.8,17.0,495.0,840.05,639.08
2017,12,26,13,15,895.0,65.0,0.8,17.0,478.0,842.01,640.84
2017,12,26,13,30,887.0,64.0,0.8,17.0,461.0,840.4,640.43
2017,12,26,13,45,874.0,63.0,0.85,17.0,437.0,831.08,635.76
2017,12,26,14,0,861.0,62.0,0.9,17.0,413.0,818.4,628.9
2017,12,26,14,15,842.5,60.0,0.9,16.5,383.0,796.56,616.05
2017,12,26,14,30,824.0,58.0,0.9,16.0,353.0,779.77,606.61
2017,12,26,14,45,796.0,56.0,0.9,15.5,317.0,744.36,583.61
2017,12,26,15,0,768.0,54.0,0.9,15.0,281.0,706.73,558.47
2017,12,26,15,15,728.0,50.5,0.85,14.0,242.0,655.95,523.03
2017,12,26,15,30,688.0,47.0,0.8,13.0,203.0,604.21,485.28
2017,12,26,15,45,615.5,42.5,0.75,12.0,161.0,527.25,426.28
2017,12,26,16,0,543.0,38.0,0.7,11.0,119.0,451.95,365.52
2017,12,26,16,15,435.0,30.0,0.8,10.5,81.0,361.66,286.03
2017,12,26,16,30,327.0,22.0,0.9,10.0,43.0,260.56,145.53
2017,12,26,16,45,163.5,11.0,1.0,9.5,21.5,104.46,0.0
2017,12,26,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,7,45,236.5,14.5,0.95,5.5,39.0,12.35,0.97
2017,12,27,8,0,473.0,29.0,1.0,6.0,78.0,25.64,16.66
2017,12,27,8,15,554.0,35.5,0.95,6.5,119.0,61.33,30.27
2017,12,27,8,30,635.0,42.0,0.9,7.0,160.0,111.39,62.67
2017,12,27,8,45,681.5,46.5,0.85,8.0,200.0,162.79,104.26
2017,12,27,9,0,728.0,51.0,0.8,9.0,240.0,218.92,153.23
2017,12,27,9,15,760.0,54.0,0.8,9.5,277.5,273.86,203.08
2017,12,27,9,30,792.0,57.0,0.8,10.0,315.0,331.19,254.51
2017,12,27,9,45,794.5,64.0,0.8,11.0,345.0,383.29,300.46
2017,12,27,10,0,797.0,71.0,0.8,12.0,375.0,434.2,343.63
2017,12,27,10,15,812.5,73.0,0.75,12.5,402.0,484.84,385.13
2017,12,27,10,30,828.0,75.0,0.7,13.0,429.0,535.01,424.66
2017,12,27,10,45,832.5,78.0,0.7,13.5,448.0,579.16,458.72
2017,12,27,11,0,837.0,81.0,0.7,14.0,467.0,621.43,490.32
2017,12,27,11,15,842.5,81.5,0.7,14.0,479.5,659.48,518.99
2017,12,27,11,30,848.0,82.0,0.7,14.0,492.0,695.27,545.45
2017,12,27,11,45,723.0,111.0,0.75,14.0,463.5,669.64,526.46
2017,12,27,12,0,598.0,140.0,0.8,14.0,435.0,630.54,497.88
2017,12,27,12,15,725.5,110.5,0.8,14.0,467.5,714.65,560.58
2017,12,27,12,30,853.0,81.0,0.8,14.0,500.0,795.29,616.26
2017,12,27,12,45,730.5,105.5,0.8,14.5,459.5,745.65,579.63
2017,12,27,13,0,608.0,130.0,0.8,15.0,419.0,684.72,536.46
2017,12,27,13,15,506.5,148.5,0.8,15.0,383.5,622.9,492.01
2017,12,27,13,30,405.0,167.0,0.8,15.0,348.0,564.7,448.56
2017,12,27,13,45,467.5,145.0,0.85,15.0,344.0,594.76,474.12
2017,12,27,14,0,530.0,123.0,0.9,15.0,340.0,621.72,496.14
2017,12,27,14,15,536.0,112.0,0.85,15.0,317.5,611.89,488.8
2017,12,27,14,30,542.0,101.0,0.8,15.0,295.0,606.4,485.01
2017,12,27,14,45,645.0,77.5,0.75,15.0,286.0,655.63,521.16
2017,12,27,15,0,748.0,54.0,0.7,15.0,277.0,691.56,546.11
2017,12,27,15,15,709.5,50.5,0.7,14.0,238.5,642.41,511.57
2017,12,27,15,30,671.0,47.0,0.7,13.0,200.0,592.31,475.63
2017,12,27,15,45,610.0,42.0,0.7,12.0,160.0,523.55,423.36
2017,12,27,16,0,549.0,37.0,0.7,11.0,120.0,456.04,369.0
2017,12,27,16,15,445.0,29.0,0.75,10.0,82.0,359.4,285.77
2017,12,27,16,30,341.0,21.0,0.8,9.0,44.0,261.93,155.17
2017,12,27,16,45,170.5,10.5,0.9,8.5,22.0,108.32,0.0
2017,12,27,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,7,45,210.5,16.0,1.25,5.5,38.0,12.67,0.88
2017,12,28,8,0,421.0,32.0,1.3,6.0,76.0,26.16,17.07
2017,12,28,8,15,508.0,39.5,1.3,6.0,116.5,59.74,30.7
2017,12,28,8,30,595.0,47.0,1.3,6.0,157.0,108.91,62.67
2017,12,28,8,45,653.5,51.5,1.35,6.5,199.0,161.72,105.29
2017,12,28,9,0,712.0,56.0,1.4,7.0,241.0,218.98,155.39
2017,12,28,9,15,746.5,59.0,1.35,7.5,279.0,273.83,205.64
2017,12,28,9,30,781.0,62.0,1.3,8.0,317.0,331.38,257.83
2017,12,28,9,45,819.5,61.5,1.3,9.0,352.5,389.22,308.68
2017,12,28,10,0,858.0,61.0,1.3,10.0,388.0,449.29,359.75
2017,12,28,10,15,873.0,62.5,1.25,11.0,416.0,500.06,401.71
2017,12,28,10,30,888.0,64.0,1.2,12.0,444.0,551.45,442.41
2017,12,28,10,45,899.0,65.0,1.15,13.0,465.0,599.03,478.56
2017,12,28,11,0,910.0,66.0,1.1,14.0,486.0,645.04,512.12
2017,12,28,11,15,916.0,66.5,1.05,14.5,500.0,685.39,541.3
2017,12,28,11,30,922.0,67.0,1.0,15.0,514.0,723.33,566.91
2017,12,28,11,45,923.0,68.0,0.95,15.5,519.5,755.67,587.31
2017,12,28,12,0,924.0,69.0,0.9,16.0,525.0,784.97,605.37
2017,12,28,12,15,923.5,69.0,0.9,16.0,524.0,808.73,621.36
2017,12,28,12,30,923.0,69.0,0.9,16.0,523.0,829.14,635.17
2017,12,28,12,45,897.0,75.0,0.9,16.5,509.5,832.89,636.55
2017,12,28,13,0,871.0,81.0,0.9,17.0,496.0,840.15,640.67
2017,12,28,13,15,862.5,80.0,0.9,17.0,479.5,842.06,642.44
2017,12,28,13,30,854.0,79.0,0.9,17.0,463.0,840.39,641.98
2017,12,28,13,45,839.0,78.0,0.9,17.0,439.0,829.72,635.54
2017,12,28,14,0,824.0,77.0,0.9,17.0,415.0,815.64,626.91
2017,12,28,14,15,804.0,74.5,0.8,16.5,385.0,792.28,611.46
2017,12,28,14,30,784.0,72.0,0.7,16.0,355.0,765.94,593.85
2017,12,28,14,45,754.0,69.0,0.65,15.5,319.0,728.09,568.6
2017,12,28,15,0,724.0,66.0,0.6,15.0,283.0,688.03,541.2
2017,12,28,15,15,681.0,61.5,0.65,14.0,243.5,641.23,510.16
2017,12,28,15,30,638.0,57.0,0.7,13.0,204.0,587.51,472.19
2017,12,28,15,45,570.5,50.5,0.8,12.0,162.5,513.38,416.74
2017,12,28,16,0,503.0,44.0,0.9,11.0,121.0,441.21,359.0
2017,12,28,16,15,390.0,34.5,0.95,10.5,83.0,338.64,270.26
2017,12,28,16,30,277.0,25.0,1.0,10.0,45.0,235.46,145.52
2017,12,28,16,45,138.5,12.5,1.05,9.5,22.5,91.82,0.0
2017,12,28,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,7,45,226.0,15.5,1.2,7.0,38.5,12.26,0.4
2017,12,29,8,0,452.0,31.0,1.2,8.0,77.0,25.32,16.17
2017,12,29,8,15,538.5,38.0,1.15,8.5,118.5,60.92,30.86
2017,12,29,8,30,625.0,45.0,1.1,9.0,160.0,110.87,62.39
2017,12,29,8,45,680.0,49.5,1.1,10.0,202.0,163.04,103.71
2017,12,29,9,0,735.0,54.0,1.1,11.0,244.0,220.97,153.5
2017,12,29,9,15,769.0,57.5,1.0,11.5,283.0,277.43,204.19
2017,12,29,9,30,803.0,61.0,0.9,12.0,322.0,336.53,256.53
2017,12,29,9,45,824.5,63.5,0.8,12.5,355.5,392.07,304.86
2017,12,29,10,0,846.0,66.0,0.7,13.0,389.0,448.24,351.84
2017,12,29,10,15,862.0,68.0,0.65,13.5,417.5,501.52,395.05
2017,12,29,10,30,878.0,70.0,0.6,14.0,446.0,554.29,436.15
2017,12,29,10,45,828.0,75.5,0.55,15.0,443.5,572.07,449.14
2017,12,29,11,0,778.0,81.0,0.5,16.0,441.0,583.4,456.76
2017,12,29,11,15,845.5,77.5,0.45,16.5,479.0,655.52,508.73
2017,12,29,11,30,913.0,74.0,0.4,17.0,517.0,724.74,555.67
2017,12,29,11,45,915.5,74.0,0.4,17.5,523.0,756.91,575.4
2017,12,29,12,0,918.0,74.0,0.4,18.0,529.0,786.13,593.48
2017,12,29,12,15,785.5,99.0,0.4,18.0,487.5,743.28,563.94
2017,12,29,12,30,653.0,124.0,0.4,18.0,446.0,689.84,527.86
2017,12,29,12,45,696.5,109.5,0.4,18.0,447.5,722.57,551.5
2017,12,29,13,0,740.0,95.0,0.4,18.0,449.0,752.81,572.13
2017,12,29,13,15,656.0,113.0,0.4,18.0,419.0,713.92,545.47
2017,12,29,13,30,572.0,131.0,0.4,18.0,389.0,669.23,515.49
2017,12,29,13,45,719.0,100.0,0.4,18.5,407.5,760.99,579.31
2017,12,29,14,0,866.0,69.0,0.4,19.0,426.0,841.53,631.83
2017,12,29,14,15,661.0,93.0,0.4,18.5,354.5,701.74,537.59
2017,12,29,14,30,456.0,117.0,0.4,18.0,283.0,549.88,432.13
2017,12,29,14,45,438.5,108.5,0.45,17.5,255.0,520.94,414.33
2017,12,29,15,0,421.0,100.0,0.5,17.0,227.0,490.8,393.4
2017,12,29,15,15,559.5,75.5,0.6,16.0,220.5,564.94,452.39
2017,12,29,15,30,698.0,51.0,0.7,15.0,214.0,619.24,493.13
2017,12,29,15,45,635.0,46.0,0.8,14.5,171.5,547.96,438.77
2017,12,29,16,0,572.0,41.0,0.9,14.0,129.0,477.54,383.07
2017,12,29,16,15,464.0,32.5,0.95,13.5,89.0,385.76,304.27
2017,12,29,16,30,356.0,24.0,1.0,13.0,49.0,285.38,181.52
2017,12,29,16,45,178.0,12.0,1.05,12.5,24.5,114.6,0.0
2017,12,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,30,7,45,166.0,17.0,0.9,7.0,34.0,13.53,0.8
2017,12,30,8,0,332.0,34.0,0.9,8.0,68.0,27.92,18.38
2017,12,30,8,15,403.0,44.0,0.85,8.5,105.0,57.02,31.73
2017,12,30,8,30,474.0,54.0,0.8,9.0,142.0,100.41,60.1
2017,12,30,8,45,523.5,60.5,0.75,10.0,178.5,145.17,95.42
2017,12,30,9,0,573.0,67.0,0.7,11.0,215.0,195.28,138.0
2017,12,30,9,15,600.0,73.5,0.6,11.5,249.5,244.17,181.47
2017,12,30,9,30,627.0,80.0,0.5,12.0,284.0,295.3,226.26
2017,12,30,9,45,668.0,77.5,0.45,12.5,315.0,344.72,268.61
2017,12,30,10,0,709.0,75.0,0.4,13.0,346.0,396.78,311.92
2017,12,30,10,15,684.0,87.5,0.35,13.5,364.0,435.21,343.53
2017,12,30,10,30,659.0,100.0,0.3,14.0,382.0,469.8,370.8
2017,12,30,10,45,681.5,100.0,0.25,14.5,404.0,514.73,404.86
2017,12,30,11,0,704.0,100.0,0.2,15.0,426.0,559.59,437.67
2017,12,30,11,15,693.5,106.5,0.2,15.5,435.5,589.69,459.1
2017,12,30,11,30,683.0,113.0,0.2,16.0,445.0,616.95,478.09
2017,12,30,11,45,580.0,144.0,0.2,16.5,428.5,600.43,464.17
2017,12,30,12,0,477.0,175.0,0.2,17.0,412.0,571.55,441.72
2017,12,30,12,15,593.5,141.5,0.2,17.0,435.5,645.76,497.39
2017,12,30,12,30,710.0,108.0,0.2,17.0,459.0,716.73,546.91
2017,12,30,12,45,681.5,113.5,0.2,17.0,445.5,715.06,544.9
2017,12,30,13,0,653.0,119.0,0.2,17.0,432.0,709.73,541.61
2017,12,30,13,15,640.5,119.0,0.2,17.0,417.5,708.07,541.02
2017,12,30,13,30,628.0,119.0,0.2,17.0,403.0,703.5,538.47
2017,12,30,13,45,741.0,94.5,0.25,17.0,413.0,773.15,587.79
2017,12,30,14,0,854.0,70.0,0.3,17.0,423.0,833.28,628.92
2017,12,30,14,15,651.0,95.0,0.3,16.5,353.0,696.33,536.32
2017,12,30,14,30,448.0,120.0,0.3,16.0,283.0,547.41,432.2
2017,12,30,14,45,427.0,112.0,0.35,16.0,255.0,516.45,412.03
2017,12,30,15,0,406.0,104.0,0.4,16.0,227.0,484.44,388.89
2017,12,30,15,15,385.0,92.0,0.4,15.5,196.0,446.42,360.73
2017,12,30,15,30,364.0,80.0,0.4,15.0,165.0,407.84,331.04
2017,12,30,15,45,325.5,67.5,0.4,14.5,132.5,355.68,289.13
2017,12,30,16,0,287.0,55.0,0.4,14.0,100.0,304.86,246.53
2017,12,30,16,15,230.5,40.5,0.4,13.5,69.5,241.0,190.67
2017,12,30,16,30,174.0,26.0,0.4,13.0,39.0,174.55,113.69
2017,12,30,16,45,87.0,13.0,0.45,12.5,19.5,62.65,0.0
2017,12,30,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,7,45,27.5,18.0,0.9,8.5,20.5,15.42,1.42
2017,12,31,8,0,55.0,36.0,0.8,9.0,41.0,29.63,19.74
2017,12,31,8,15,73.5,53.5,0.8,9.5,64.5,48.39,33.56
2017,12,31,8,30,92.0,71.0,0.8,10.0,88.0,71.49,51.83
2017,12,31,8,45,104.5,88.0,0.85,10.5,111.5,95.78,72.13
2017,12,31,9,0,117.0,105.0,0.9,11.0,135.0,121.8,94.35
2017,12,31,9,15,123.0,121.0,0.85,11.5,157.0,146.78,115.95
2017,12,31,9,30,129.0,137.0,0.8,12.0,179.0,172.59,138.01
2017,12,31,9,45,134.5,150.5,0.8,12.5,198.5,196.59,158.26
2017,12,31,10,0,140.0,164.0,0.8,13.0,218.0,221.19,178.66
2017,12,31,10,15,283.5,158.5,0.75,13.0,277.0,300.61,243.02
2017,12,31,10,30,427.0,153.0,0.7,13.0,336.0,395.38,318.29
2017,12,31,10,45,506.0,143.0,0.7,13.5,370.0,452.96,363.07
2017,12,31,11,0,585.0,133.0,0.7,14.0,404.0,520.22,414.47
2017,12,31,11,15,450.0,168.0,0.65,14.0,380.5,489.72,389.85
2017,12,31,11,30,315.0,203.0,0.6,14.0,357.0,442.3,352.57
2017,12,31,11,45,290.5,210.0,0.6,14.0,353.0,445.7,355.53
2017,12,31,12,0,266.0,217.0,0.6,14.0,349.0,446.87,356.16
2017,12,31,12,15,296.0,211.5,0.55,14.0,358.5,473.8,377.05
2017,12,31,12,30,326.0,206.0,0.5,14.0,368.0,500.9,397.62
2017,12,31,12,45,335.0,200.5,0.5,14.5,364.5,510.72,404.57
2017,12,31,13,0,344.0,195.0,0.5,15.0,361.0,519.44,410.91
2017,12,31,13,15,344.5,188.0,0.5,15.0,349.5,518.0,410.41
2017,12,31,13,30,345.0,181.0,0.5,15.0,338.0,515.13,409.01
2017,12,31,13,45,288.0,178.5,0.55,15.0,305.5,467.89,373.66
2017,12,31,14,0,231.0,176.0,0.6,15.0,273.0,419.73,337.26
2017,12,31,14,15,225.5,164.5,0.6,14.5,253.5,402.66,325.81
2017,12,31,14,30,220.0,153.0,0.6,14.0,234.0,384.75,313.18
2017,12,31,14,45,471.0,105.5,0.6,14.0,256.5,544.35,441.33
2017,12,31,15,0,722.0,58.0,0.6,14.0,279.0,679.36,539.5
2017,12,31,15,15,683.0,54.5,0.6,14.0,241.0,630.41,501.87
2017,12,31,15,30,644.0,51.0,0.6,14.0,203.0,580.49,464.61
2017,12,31,15,45,590.5,46.5,0.75,10.5,165.5,525.0,428.12
2017,12,31,16,0,537.0,42.0,0.9,7.0,128.0,464.84,383.88
2017,12,31,16,15,434.0,34.0,0.95,6.5,89.5,369.18,300.63
2017,12,31,16,30,331.0,26.0,1.0,6.0,51.0,275.41,191.85
2017,12,31,16,45,165.5,13.0,1.1,5.5,25.5,108.82,0.0
2017,12,31,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
